Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-04 17:30:00,2.49,0.29,2.5068306684,2.49,0.29,2.5068306684,3.04,0.24,3.0494589684,3.04,0.24,3.0494589684
2020-10-04 18:00:00,2.49,0.31,2.5092229873000003,2.49,0.31,2.5092229873000003,3.04,0.27,3.0519665791,3.04,0.27,3.0519665791
2020-10-04 18:30:00,2.43,0.31,2.4496938584,2.43,0.31,2.4496938584,2.9699999999999998,0.27,2.9822474746000003,2.9699999999999998,0.27,2.9822474746000003
2020-10-04 19:00:00,2.43,0.28,2.4460784942,2.43,0.28,2.4460784942,2.9699999999999998,0.22,2.9781370015,2.9699999999999998,0.22,2.9781370015
2020-10-04 19:30:00,2.43,0.28,2.4460784942,2.43,0.28,2.4460784942,2.98,0.22,2.9881097704,2.98,0.22,2.9881097704
2020-10-04 20:00:00,2.34,0.30000000000000004,2.3591523902000002,2.34,0.30000000000000004,2.3591523902000002,2.86,0.25,2.8709057804,2.86,0.25,2.8709057804
2020-10-04 20:30:00,2.22,0.28,2.2375879871,2.22,0.28,2.2375879871,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002
2020-10-04 21:00:00,2.14,0.28,2.1582400237,2.14,0.28,2.1582400237,2.63,0.22,2.6391854804,2.63,0.22,2.6391854804
2020-10-04 21:30:00,2.04,0.37,2.0732824217,2.04,0.37,2.0732824217,2.52,0.16,2.5250742563,2.52,0.16,2.5250742563
2020-10-04 22:00:00,1.9,0.71,2.0283244316,1.9,0.71,2.0283244316,2.42,-0.22,2.4299794238,2.42,-0.22,2.4299794238
2020-10-04 22:30:00,1.81,0.29,1.8330848316,1.81,0.29,1.8330848316,2.22,0.30000000000000004,2.2401785643,2.22,0.30000000000000004,2.2401785643
2020-10-04 23:00:00,1.65,0.30000000000000004,1.6770509831,1.65,0.30000000000000004,1.6770509831,2.03,0.30000000000000004,2.0520477577,2.03,0.30000000000000004,2.0520477577
2020-10-04 23:30:00,1.57,0.29,1.5965587994,1.57,0.29,1.5965587994,1.92,0.28,1.9403092537000002,1.92,0.28,1.9403092537000002
2020-10-05 00:00:00,1.47,0.29,1.4983324064,1.47,0.29,1.4983324064,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155
2020-10-05 00:30:00,1.4,0.30000000000000004,1.4317821063,1.4,0.30000000000000004,1.4317821063,1.72,0.29,1.7442763543000002,1.72,0.29,1.7442763543000002
2020-10-05 01:00:00,1.34,0.29,1.371021517,1.34,0.29,1.371021517,1.6400000000000001,0.27,1.6620770139,1.6400000000000001,0.27,1.6620770139
2020-10-05 01:30:00,1.3599999999999999,0.29,1.3905754205,1.3599999999999999,0.29,1.3905754205,1.6800000000000002,0.27,1.7015581095,1.6800000000000002,0.27,1.7015581095
2020-10-05 02:00:00,1.4,0.29,1.4297202524000001,1.4,0.29,1.4297202524000001,1.72,0.26,1.7395401691,1.72,0.26,1.7395401691
2020-10-05 02:30:00,1.3599999999999999,0.29,1.3905754205,1.3599999999999999,0.29,1.3905754205,1.6800000000000002,0.26,1.7000000000000002,1.6800000000000002,0.26,1.7000000000000002
2020-10-05 03:00:00,1.31,0.29,1.34171532,1.31,0.29,1.34171532,1.6099999999999999,0.28,1.6341664542,1.6099999999999999,0.28,1.6341664542
2020-10-05 03:30:00,1.26,0.29,1.2929423808,1.26,0.29,1.2929423808,1.55,0.28,1.5750872992,1.55,0.28,1.5750872992
2020-10-05 04:00:00,1.26,0.29,1.2929423808,1.26,0.29,1.2929423808,1.55,0.27,1.5733403955,1.55,0.27,1.5733403955
2020-10-05 04:30:00,1.26,0.29,1.2929423808,1.26,0.29,1.2929423808,1.57,0.26,1.5913830463,1.57,0.26,1.5913830463
2020-10-05 05:00:00,1.25,0.29,1.2831991272,1.25,0.29,1.2831991272,1.54,0.26,1.5617938404,1.54,0.26,1.5617938404
2020-10-05 05:30:00,1.28,0.29,1.3124404748,1.28,0.29,1.3124404748,1.58,0.27,1.6029036153,1.58,0.27,1.6029036153
2020-10-05 06:00:00,1.38,0.29,1.4101418368,1.38,0.29,1.4101418368,1.7000000000000002,0.26,1.7197674261,1.7000000000000002,0.26,1.7197674261
2020-10-05 06:30:00,1.6,0.48,1.6704490414,1.6,0.48,1.6704490414,2.01,0.01,2.0100248755,2.01,0.01,2.0100248755
2020-10-05 07:00:00,1.77,0.39,1.812456896,1.77,0.39,1.812456896,2.2,0.1,2.2022715546000002,2.2,0.1,2.2022715546000002
2020-10-05 07:30:00,2.12,0.27,2.137124236,2.12,0.27,2.137124236,2.6,0.2,2.6076809621,2.6,0.2,2.6076809621
2020-10-05 08:00:00,2.2800000000000002,0.24,2.2925967809,2.2800000000000002,0.24,2.2925967809,2.79,0.18,2.7958004221,2.79,0.18,2.7958004221
2020-10-05 08:30:00,2.45,0.24,2.461727036,2.45,0.24,2.461727036,3.0,0.18,3.0053951487,3.0,0.18,3.0053951487
2020-10-05 09:00:00,2.55,0.21,2.5586324472,2.55,0.21,2.5586324472,3.12,0.15,3.1236036881,3.12,0.15,3.1236036881
2020-10-05 09:30:00,2.62,0.21,2.6284025567000002,2.62,0.21,2.6284025567000002,3.2,0.15,3.2035136959,3.2,0.15,3.2035136959
2020-10-05 10:00:00,2.7199999999999998,0.21,2.7280945731,2.7199999999999998,0.21,2.7280945731,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2020-10-05 10:30:00,2.77,0.23,2.7795323348,2.77,0.23,2.7795323348,3.39,0.17,3.3942598604,3.39,0.17,3.3942598604
2020-10-05 11:00:00,2.8200000000000003,0.19,2.8263934616,2.8200000000000003,0.19,2.8263934616,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-10-05 11:30:00,2.79,0.21,2.7978920637,2.79,0.21,2.7978920637,3.42,0.16,3.4237406444,3.42,0.16,3.4237406444
2020-10-05 12:00:00,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231,3.46,0.16,3.4636974464,3.46,0.16,3.4636974464
2020-10-05 12:30:00,2.89,0.23,2.8991378029,2.89,0.23,2.8991378029,3.54,0.19,3.5450952032,3.54,0.19,3.5450952032
2020-10-05 13:00:00,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568,3.43,0.16,3.4337297506,3.43,0.16,3.4337297506
2020-10-05 13:30:00,2.8200000000000003,0.23,2.8293638861,2.8200000000000003,0.23,2.8293638861,3.45,0.19,3.455227923,3.45,0.19,3.455227923
2020-10-05 14:00:00,2.73,0.21,2.7380650102,2.73,0.21,2.7380650102,3.34,0.16,3.3438301392,3.34,0.16,3.3438301392
2020-10-05 14:30:00,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998,3.2800000000000002,0.16,3.2839001203000002,3.2800000000000002,0.16,3.2839001203000002
2020-10-05 15:00:00,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005,3.25,0.16,3.253936078,3.25,0.16,3.253936078
2020-10-05 15:30:00,2.66,0.24,2.6708051221,2.66,0.24,2.6708051221,3.26,0.19,3.2655321159,3.26,0.19,3.2655321159
2020-10-05 16:00:00,2.64,0.24,2.6508866441,2.64,0.24,2.6508866441,3.23,0.19,3.2355834095000002,3.23,0.19,3.2355834095000002
2020-10-05 16:30:00,2.68,0.24,2.6907248094,2.68,0.24,2.6907248094,3.27,0.19,3.2755152266,3.27,0.19,3.2755152266
2020-10-05 17:00:00,2.59,0.26,2.6030174798,2.59,0.26,2.6030174798,3.16,0.21,3.1669701609,3.16,0.21,3.1669701609
2020-10-05 17:30:00,2.62,0.26,2.6328691574,2.62,0.26,2.6328691574,3.21,0.21,3.2168618248,3.21,0.21,3.2168618248
2020-10-05 18:00:00,2.66,0.24,2.6708051221,2.66,0.24,2.6708051221,3.25,0.19,3.2555491088,3.25,0.19,3.2555491088
2020-10-05 18:30:00,2.66,0.25,2.671722291,2.66,0.25,2.671722291,3.25,0.21,3.2567775484,3.25,0.21,3.2567775484
2020-10-05 19:00:00,2.61,0.25,2.6219458423,2.61,0.25,2.6219458423,3.19,0.21,3.196904753,3.19,0.21,3.196904753
2020-10-05 19:30:00,2.63,0.25,2.6418554086,2.63,0.25,2.6418554086,3.22,0.21,3.2268405601,3.22,0.21,3.2268405601
2020-10-05 20:00:00,2.5300000000000002,0.27,2.5443663258,2.5300000000000002,0.27,2.5443663258,3.1,0.21,3.1071047617,3.1,0.21,3.1071047617
2020-10-05 20:30:00,2.43,0.25,2.4428262321,2.43,0.25,2.4428262321,2.98,0.2,2.9867038688000003,2.98,0.2,2.9867038688000003
2020-10-05 21:00:00,2.34,0.25,2.3533168083,2.34,0.25,2.3533168083,2.86,0.2,2.8669844785,2.86,0.2,2.8669844785
2020-10-05 21:30:00,2.21,0.28,2.227666941,2.21,0.28,2.227666941,2.71,0.22,2.7189152249,2.71,0.22,2.7189152249
2020-10-05 22:00:00,2.1,0.28,2.1185844331,2.1,0.28,2.1185844331,2.5700000000000003,0.22,2.5793991548,2.5700000000000003,0.22,2.5793991548
2020-10-05 22:30:00,1.9300000000000002,0.5,1.9937151251,1.9300000000000002,0.5,1.9937151251,2.41,-0.02,2.4100829861,2.41,-0.02,2.4100829861
2020-10-05 23:00:00,1.79,0.26,1.808784122,1.79,0.26,1.808784122,2.2,0.26,2.215310362,2.2,0.26,2.215310362
2020-10-05 23:30:00,1.65,0.26,1.6703592428,1.65,0.26,1.6703592428,2.03,0.26,2.0465825173,2.03,0.26,2.0465825173
2020-10-06 00:00:00,1.56,0.29,1.5867261894,1.56,0.29,1.5867261894,1.92,0.28,1.9403092537000002,1.92,0.28,1.9403092537000002
2020-10-06 00:30:00,1.51,0.29,1.5375955255,1.51,0.29,1.5375955255,1.8599999999999999,0.28,1.8809572031,1.8599999999999999,0.28,1.8809572031
2020-10-06 01:00:00,1.47,0.29,1.4983324064,1.47,0.29,1.4983324064,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155
2020-10-06 01:30:00,1.49,0.29,1.5179591561999999,1.49,0.29,1.5179591561999999,1.83,0.28,1.8512968428,1.83,0.28,1.8512968428
2020-10-06 02:00:00,1.51,0.29,1.5375955255,1.51,0.29,1.5375955255,1.8599999999999999,0.28,1.8809572031,1.8599999999999999,0.28,1.8809572031
2020-10-06 02:30:00,1.47,0.29,1.4983324064,1.47,0.29,1.4983324064,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155
2020-10-06 03:00:00,1.44,0.29,1.4689111613999999,1.44,0.29,1.4689111613999999,1.77,0.28,1.7920100446,1.77,0.28,1.7920100446
2020-10-06 03:30:00,1.4,0.29,1.4297202524000001,1.4,0.29,1.4297202524000001,1.72,0.28,1.7426416729,1.72,0.28,1.7426416729
2020-10-06 04:00:00,1.4,0.30000000000000004,1.4317821063,1.4,0.30000000000000004,1.4317821063,1.72,0.28,1.7426416729,1.72,0.28,1.7426416729
2020-10-06 04:30:00,1.3900000000000001,0.28,1.4179210133,1.3900000000000001,0.28,1.4179210133,1.71,0.28,1.7327723450999999,1.71,0.28,1.7327723450999999
2020-10-06 05:00:00,1.38,0.28,1.4081193131,1.38,0.28,1.4081193131,1.7000000000000002,0.28,1.7229045243,1.7000000000000002,0.28,1.7229045243
2020-10-06 05:30:00,1.4,0.28,1.4277254638,1.4,0.28,1.4277254638,1.72,0.28,1.7426416729,1.72,0.28,1.7426416729
2020-10-06 06:00:00,1.49,0.30000000000000004,1.5199013126,1.49,0.30000000000000004,1.5199013126,1.83,0.28,1.8512968428,1.83,0.28,1.8512968428
2020-10-06 06:30:00,1.74,0.33,1.7710166572000001,1.74,0.33,1.7710166572000001,2.14,0.18,2.1475567513,2.14,0.18,2.1475567513
2020-10-06 07:00:00,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799,2.32,0.18,2.3269722817,2.32,0.18,2.3269722817
2020-10-06 07:30:00,2.18,0.25,2.1942880394,2.18,0.25,2.1942880394,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744
2020-10-06 08:00:00,2.36,0.22,2.3702320561,2.36,0.22,2.3702320561,2.89,0.16,2.8944256771,2.89,0.16,2.8944256771
2020-10-06 08:30:00,2.5,0.21,2.5088044962,2.5,0.21,2.5088044962,3.06,0.15,3.0636742647,3.06,0.15,3.0636742647
2020-10-06 09:00:00,2.6,0.2,2.6076809621,2.6,0.2,2.6076809621,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985
2020-10-06 09:30:00,2.64,0.18,2.6461292485,2.64,0.18,2.6461292485,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2020-10-06 10:00:00,2.75,0.18,2.755884613,2.75,0.18,2.755884613,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-10-06 10:30:00,2.73,0.2,2.7373162039,2.73,0.2,2.7373162039,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-10-06 11:00:00,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-10-06 11:30:00,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-10-06 12:00:00,2.7,0.17,2.7053465582,2.7,0.17,2.7053465582,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2020-10-06 12:30:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2020-10-06 13:00:00,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2020-10-06 13:30:00,2.62,0.19,2.626880279,2.62,0.19,2.626880279,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2020-10-06 14:00:00,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2020-10-06 14:30:00,2.65,0.18,2.6561061726,2.65,0.18,2.6561061726,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2020-10-06 15:00:00,2.63,0.2,2.6375936001999998,2.63,0.2,2.6375936001999998,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2020-10-06 15:30:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2020-10-06 16:00:00,2.67,0.2,2.6774801587,2.67,0.2,2.6774801587,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2020-10-06 16:30:00,2.7,0.21,2.7081543531000003,2.7,0.21,2.7081543531000003,3.31,0.16,3.3138648132,3.31,0.16,3.3138648132
2020-10-06 17:00:00,2.68,0.24,2.6907248094,2.68,0.24,2.6907248094,3.2800000000000002,0.19,3.2854984401,3.2800000000000002,0.19,3.2854984401
2020-10-06 17:30:00,2.7,0.22,2.7089481353,2.7,0.22,2.7089481353,3.3,0.17,3.3043758866,3.3,0.17,3.3043758866
2020-10-06 18:00:00,2.7,0.22,2.7089481353,2.7,0.22,2.7089481353,3.3,0.17,3.3043758866,3.3,0.17,3.3043758866
2020-10-06 18:30:00,2.59,0.6900000000000001,2.6803357999,2.59,0.6900000000000001,2.6803357999,3.27,-0.24,3.2787955105,3.27,-0.24,3.2787955105
2020-10-06 19:00:00,2.66,0.55,2.7162658191,2.66,0.55,2.7162658191,3.33,-0.08,3.3309608223,3.33,-0.08,3.3309608223
2020-10-06 19:30:00,2.62,0.26,2.6328691574,2.62,0.26,2.6328691574,3.21,0.22,3.2175301086,3.21,0.22,3.2175301086
2020-10-06 20:00:00,2.54,0.23,2.5503921267000003,2.54,0.23,2.5503921267000003,3.11,0.19,3.115798453,3.11,0.19,3.115798453
2020-10-06 20:30:00,2.44,0.27,2.454893073,2.44,0.27,2.454893073,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766
2020-10-06 21:00:00,2.23,0.76,2.3559499146,2.23,0.76,2.3559499146,2.8200000000000003,-0.33,2.8392428568,2.8200000000000003,-0.33,2.8392428568
2020-10-06 21:30:00,2.12,0.4,2.1574058496,2.12,0.4,2.1574058496,2.63,0.03,2.6301710971,2.63,0.03,2.6301710971
2020-10-06 22:00:00,2.03,0.28,2.0492193636,2.03,0.28,2.0492193636,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003
2020-10-06 22:30:00,1.9100000000000001,0.46,1.964611921,1.9100000000000001,0.46,1.964611921,2.38,0.03,2.3801890681,2.38,0.03,2.3801890681
2020-10-06 23:00:00,1.74,0.4,1.7853851125,1.74,0.4,1.7853851125,2.17,0.11,2.1727862297,2.17,0.11,2.1727862297
2020-10-06 23:30:00,1.5899999999999999,0.8,1.7799157283,1.5899999999999999,0.8,1.7799157283,2.05,-0.28,2.0690335908,2.05,-0.28,2.0690335908
2020-10-07 00:00:00,1.49,0.81,1.6959363196,1.49,0.81,1.6959363196,1.9300000000000002,-0.28,1.9502051174,1.9300000000000002,-0.28,1.9502051174
2020-10-07 00:30:00,1.43,0.84,1.6584631440000002,1.43,0.84,1.6584631440000002,1.85,-0.25,1.8668154703000002,1.85,-0.25,1.8668154703000002
2020-10-07 01:00:00,1.37,0.84,1.607015868,1.37,0.84,1.607015868,1.78,-0.25,1.7974704448,1.78,-0.25,1.7974704448
2020-10-07 01:30:00,1.42,0.84,1.6498484779,1.42,0.84,1.6498484779,1.85,-0.24,1.8655026131999999,1.85,-0.24,1.8655026131999999
2020-10-07 02:00:00,1.42,0.84,1.6498484779,1.42,0.84,1.6498484779,1.85,-0.24,1.8655026131999999,1.85,-0.24,1.8655026131999999
2020-10-07 02:30:00,1.4,0.84,1.6326665305999999,1.4,0.84,1.6326665305999999,1.82,-0.25,1.8370900903,1.82,-0.25,1.8370900903
2020-10-07 03:00:00,1.37,0.84,1.607015868,1.37,0.84,1.607015868,1.78,-0.26,1.7988885457000001,1.78,-0.26,1.7988885457000001
2020-10-07 03:30:00,1.34,0.84,1.5815182579,1.34,0.84,1.5815182579,1.75,-0.26,1.7692088627,1.75,-0.26,1.7692088627
2020-10-07 04:00:00,1.32,0.84,1.5646085772,1.32,0.84,1.5646085772,1.72,-0.26,1.7395401691,1.72,-0.26,1.7395401691
2020-10-07 04:30:00,1.35,0.8200000000000001,1.5795252451000001,1.35,0.8200000000000001,1.5795252451000001,1.75,-0.27,1.7707060739,1.75,-0.27,1.7707060739
2020-10-07 05:00:00,1.33,0.8200000000000001,1.5624659996,1.33,0.8200000000000001,1.5624659996,1.73,-0.27,1.7509426033,1.73,-0.27,1.7509426033
2020-10-07 05:30:00,1.37,0.8200000000000001,1.5966527487,1.37,0.8200000000000001,1.5966527487,1.78,-0.27,1.8003610749,1.78,-0.27,1.8003610749
2020-10-07 06:00:00,1.43,0.81,1.6434719347,1.43,0.81,1.6434719347,1.8599999999999999,-0.27,1.8794946129,1.8599999999999999,-0.27,1.8794946129
2020-10-07 06:30:00,1.7000000000000002,0.51,1.7748521065,1.7000000000000002,0.51,1.7748521065,2.13,0.01,2.130023474,2.13,0.01,2.130023474
2020-10-07 07:00:00,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475,2.38,0.2,2.3883885781,2.38,0.2,2.3883885781
2020-10-07 07:30:00,2.17,0.25,2.1843534513,2.17,0.25,2.1843534513,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005
2020-10-07 08:00:00,2.38,0.23,2.3910876186,2.38,0.23,2.3910876186,2.92,0.13,2.9228924031,2.92,0.13,2.9228924031
2020-10-07 08:30:00,2.42,0.6900000000000001,2.5164459064,2.42,0.6900000000000001,2.5164459064,3.08,-0.36,3.1009675909,3.08,-0.36,3.1009675909
2020-10-07 09:00:00,2.46,0.6900000000000001,2.5549363983999998,2.46,0.6900000000000001,2.5549363983999998,3.13,-0.38,3.1529827148,3.13,-0.38,3.1529827148
2020-10-07 09:30:00,2.52,0.6900000000000001,2.6127571644,2.52,0.6900000000000001,2.6127571644,3.21,-0.38,3.2324139586,3.21,-0.38,3.2324139586
2020-10-07 10:00:00,2.5700000000000003,0.67,2.6558990945,2.5700000000000003,0.67,2.6558990945,3.27,-0.42,3.2968621445,3.27,-0.42,3.2968621445
2020-10-07 10:30:00,2.54,0.68,2.6294486114,2.54,0.68,2.6294486114,3.23,-0.42,3.2571920422,3.23,-0.42,3.2571920422
2020-10-07 11:00:00,2.56,0.26,2.5731692521,2.56,0.26,2.5731692521,3.14,0.12,3.142292157,3.14,0.12,3.142292157
2020-10-07 11:30:00,2.54,0.21,2.5486663179,2.54,0.21,2.5486663179,3.11,0.16,3.1141130358,3.11,0.16,3.1141130358
2020-10-07 12:00:00,2.61,0.2,2.6176516193,2.61,0.2,2.6176516193,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2020-10-07 12:30:00,2.61,0.2,2.6176516193,2.61,0.2,2.6176516193,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2020-10-07 13:00:00,2.5700000000000003,0.22,2.5793991548,2.5700000000000003,0.22,2.5793991548,3.14,0.16,3.1440737905,3.14,0.16,3.1440737905
2020-10-07 13:30:00,2.48,0.22,2.4897389421,2.48,0.22,2.4897389421,3.04,0.16,3.0442076145,3.04,0.16,3.0442076145
2020-10-07 14:00:00,2.4,0.22,2.4100622399000002,2.4,0.22,2.4100622399000002,2.95,0.16,2.9543357968,2.95,0.16,2.9543357968
2020-10-07 14:30:00,2.51,0.22,2.5196229877,2.51,0.22,2.5196229877,3.07,0.16,3.0741665537,3.07,0.16,3.0741665537
2020-10-07 15:00:00,2.49,0.22,2.499699982,2.49,0.22,2.499699982,3.05,0.16,3.054193838,3.05,0.16,3.054193838
2020-10-07 15:30:00,2.49,0.23,2.500599928,2.49,0.23,2.500599928,3.05,0.17,3.054734031,3.05,0.17,3.054734031
2020-10-07 16:00:00,2.56,0.23,2.5703112652,2.56,0.23,2.5703112652,3.13,0.17,3.1346132138,3.13,0.17,3.1346132138
2020-10-07 16:30:00,2.64,0.25,2.6518107021,2.64,0.25,2.6518107021,3.23,0.21,3.2368194265,3.23,0.21,3.2368194265
2020-10-07 17:00:00,2.69,0.25,2.7015921232,2.69,0.25,2.7015921232,3.29,0.21,3.296695315,3.29,0.21,3.296695315
2020-10-07 17:30:00,2.7199999999999998,0.25,2.7314648085,2.7199999999999998,0.25,2.7314648085,3.33,0.21,3.3366150512,3.33,0.21,3.3366150512
2020-10-07 18:00:00,2.76,0.24,2.7704151313,2.76,0.24,2.7704151313,3.37,0.2,3.3759295016,3.37,0.2,3.3759295016
2020-10-07 18:30:00,2.71,0.26,2.7224437552,2.71,0.26,2.7224437552,3.31,0.21,3.3166549414,3.31,0.21,3.3166549414
2020-10-07 19:00:00,2.7,0.26,2.7124896313,2.7,0.26,2.7124896313,3.3,0.21,3.3066750672,3.3,0.21,3.3066750672
2020-10-07 19:30:00,2.68,0.26,2.6925824036,2.68,0.26,2.6925824036,3.2800000000000002,0.21,3.2867156859,3.2800000000000002,0.21,3.2867156859
2020-10-07 20:00:00,2.51,0.23,2.5205158202,2.51,0.23,2.5205158202,3.08,0.18,3.0852552569,3.08,0.18,3.0852552569
2020-10-07 20:30:00,2.46,0.26,2.4737016797,2.46,0.26,2.4737016797,3.01,0.21,3.0173166887,3.01,0.21,3.0173166887
2020-10-07 21:00:00,2.31,0.26,2.3245859846,2.31,0.26,2.3245859846,2.83,0.2,2.8370583357,2.83,0.2,2.8370583357
2020-10-07 21:30:00,2.17,0.26,2.185520533,2.17,0.26,2.185520533,2.66,0.18,2.6660832695,2.66,0.18,2.6660832695
2020-10-07 22:00:00,1.98,0.36,2.0124611797,1.98,0.36,2.0124611797,2.45,0.18,2.4566033461,2.45,0.18,2.4566033461
2020-10-07 22:30:00,1.82,0.8,1.9880643853,1.82,0.8,1.9880643853,2.34,-0.29,2.3579016095,2.34,-0.29,2.3579016095
2020-10-07 23:00:00,1.6800000000000002,0.8,1.8607525359000001,1.6800000000000002,0.8,1.8607525359000001,2.17,-0.29,2.189292123,2.17,-0.29,2.189292123
2020-10-07 23:30:00,1.5899999999999999,0.55,1.6824387062000001,1.5899999999999999,0.55,1.6824387062000001,2.0,0.02,2.0000999975,2.0,0.02,2.0000999975
2020-10-08 00:00:00,1.53,0.33,1.5651836953,1.53,0.33,1.5651836953,1.88,0.26,1.8978935692,1.88,0.26,1.8978935692
2020-10-08 00:30:00,1.46,0.35000000000000003,1.5013660446000001,1.46,0.35000000000000003,1.5013660446000001,1.79,0.27,1.8102486017000001,1.79,0.27,1.8102486017000001
2020-10-08 01:00:00,1.42,0.35000000000000003,1.4624978632,1.42,0.35000000000000003,1.4624978632,1.75,0.27,1.7707060739,1.75,0.27,1.7707060739
2020-10-08 01:30:00,1.49,0.34,1.5282997088,1.49,0.34,1.5282997088,1.82,0.26,1.8384776311,1.82,0.26,1.8384776311
2020-10-08 02:00:00,1.5,0.33,1.5358710883,1.5,0.33,1.5358710883,1.85,0.24,1.8655026131999999,1.85,0.24,1.8655026131999999
2020-10-08 02:30:00,1.48,0.33,1.5163442881,1.48,0.33,1.5163442881,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751
2020-10-08 03:00:00,1.42,0.33,1.4578408692,1.42,0.33,1.4578408692,1.75,0.24,1.76638048,1.75,0.24,1.76638048
2020-10-08 03:30:00,1.4100000000000001,0.33,1.4481022063,1.4100000000000001,0.33,1.4481022063,1.73,0.24,1.7465680634,1.73,0.24,1.7465680634
2020-10-08 04:00:00,1.37,0.72,1.5476756766,1.37,0.72,1.5476756766,1.76,-0.17,1.7681911661,1.76,-0.17,1.7681911661
2020-10-08 04:30:00,1.35,0.8200000000000001,1.5795252451000001,1.35,0.8200000000000001,1.5795252451000001,1.76,-0.30000000000000004,1.7853851125,1.76,-0.30000000000000004,1.7853851125
2020-10-08 05:00:00,1.34,0.8200000000000001,1.5709869509,1.34,0.8200000000000001,1.5709869509,1.74,-0.30000000000000004,1.7656726763,1.74,-0.30000000000000004,1.7656726763
2020-10-08 05:30:00,1.3599999999999999,0.8200000000000001,1.5880806025,1.3599999999999999,0.8200000000000001,1.5880806025,1.77,-0.30000000000000004,1.795243716,1.77,-0.30000000000000004,1.795243716
2020-10-08 06:00:00,1.4100000000000001,0.8200000000000001,1.6311039207,1.4100000000000001,0.8200000000000001,1.6311039207,1.8399999999999999,-0.28,1.8611824199,1.8399999999999999,-0.28,1.8611824199
2020-10-08 06:30:00,1.6099999999999999,0.81,1.8022763384,1.6099999999999999,0.81,1.8022763384,2.07,-0.26,2.0862646045,2.07,-0.26,2.0862646045
2020-10-08 07:00:00,1.82,0.43,1.8701069488000002,1.82,0.43,1.8701069488000002,2.25,0.09,2.2517992806000002,2.25,0.09,2.2517992806000002
2020-10-08 07:30:00,2.06,0.28,2.0789420386,2.06,0.28,2.0789420386,2.52,0.21,2.5287348615000003,2.52,0.21,2.5287348615000003
2020-10-08 08:00:00,2.3,0.24,2.3124878378,2.3,0.24,2.3124878378,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998
2020-10-08 08:30:00,2.47,0.21,2.4789110512,2.47,0.21,2.4789110512,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817
2020-10-08 09:00:00,2.5700000000000003,0.21,2.5785654927,2.5700000000000003,0.21,2.5785654927,3.15,0.16,3.1540608745,3.15,0.16,3.1540608745
2020-10-08 09:30:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2020-10-08 10:00:00,2.75,0.17,2.755249535,2.75,0.17,2.755249535,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-10-08 10:30:00,2.71,0.21,2.7181243533,2.71,0.21,2.7181243533,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2020-10-08 11:00:00,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2020-10-08 11:30:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777
2020-10-08 12:00:00,2.73,0.21,2.7380650102,2.73,0.21,2.7380650102,3.34,0.17,3.3443235489,3.34,0.17,3.3443235489
2020-10-08 12:30:00,2.7199999999999998,0.21,2.7280945731,2.7199999999999998,0.21,2.7280945731,3.33,0.17,3.3343365157,3.33,0.17,3.3343365157
2020-10-08 13:00:00,2.7199999999999998,0.21,2.7280945731,2.7199999999999998,0.21,2.7280945731,3.33,0.17,3.3343365157,3.33,0.17,3.3343365157
2020-10-08 13:30:00,2.66,0.23,2.6699250925999998,2.66,0.23,2.6699250925999998,3.26,0.17,3.2644295061,3.26,0.17,3.2644295061
2020-10-08 14:00:00,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2020-10-08 14:30:00,2.58,0.2,2.587740327,2.58,0.2,2.587740327,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2020-10-08 15:00:00,2.47,0.2,2.4780839372,2.47,0.2,2.4780839372,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2020-10-08 15:30:00,2.47,0.22,2.4797782159,2.47,0.22,2.4797782159,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817
2020-10-08 16:00:00,2.52,0.4,2.5515485494,2.52,0.4,2.5515485494,3.12,-0.08,3.1210254725,3.12,-0.08,3.1210254725
2020-10-08 16:30:00,2.56,0.41000000000000003,2.5926241532,2.56,0.41000000000000003,2.5926241532,3.18,-0.05,3.1803930575,3.18,-0.05,3.1803930575
2020-10-08 17:00:00,2.61,0.22,2.6192556194,2.61,0.22,2.6192556194,3.19,0.17,3.194526569,3.19,0.17,3.194526569
2020-10-08 17:30:00,2.6,0.22,2.6092910915000003,2.6,0.22,2.6092910915000003,3.18,0.17,3.1845407832,3.18,0.17,3.1845407832
2020-10-08 18:00:00,2.61,0.22,2.6192556194,2.61,0.22,2.6192556194,3.19,0.17,3.194526569,3.19,0.17,3.194526569
2020-10-08 18:30:00,2.54,0.25,2.5522734962999998,2.54,0.25,2.5522734962999998,3.11,0.19,3.115798453,3.11,0.19,3.115798453
2020-10-08 19:00:00,2.62,0.21,2.6284025567000002,2.62,0.21,2.6284025567000002,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2020-10-08 19:30:00,2.62,0.23,2.6300760445,2.62,0.23,2.6300760445,3.19,0.18,3.195074334,3.19,0.18,3.195074334
2020-10-08 20:00:00,2.48,0.25,2.4925689559,2.48,0.25,2.4925689559,3.04,0.19,3.045931713,3.04,0.19,3.045931713
2020-10-08 20:30:00,2.42,0.23,2.4309051812,2.42,0.23,2.4309051812,2.96,0.17,2.9648777378,2.96,0.17,2.9648777378
2020-10-08 21:00:00,2.27,0.23,2.2816222299,2.27,0.23,2.2816222299,2.7800000000000002,0.17,2.7851929914999998,2.7800000000000002,0.17,2.7851929914999998
2020-10-08 21:30:00,2.16,0.25,2.1744194628,2.16,0.25,2.1744194628,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002
2020-10-08 22:00:00,2.02,0.25,2.0354115063,2.02,0.25,2.0354115063,2.48,0.19,2.4872675771,2.48,0.19,2.4872675771
2020-10-08 22:30:00,1.8599999999999999,0.42,1.9068298298,1.8599999999999999,0.42,1.9068298298,2.32,0.04,2.320344802,2.32,0.04,2.320344802
2020-10-08 23:00:00,1.73,0.27,1.7509426033,1.73,0.27,1.7509426033,2.13,0.27,2.1470444802,2.13,0.27,2.1470444802
2020-10-08 23:30:00,1.62,0.26,1.6407315442,1.62,0.26,1.6407315442,1.99,0.25,2.0056420418,1.99,0.25,2.0056420418
2020-10-09 00:00:00,1.5,0.31,1.5316984037,1.5,0.31,1.5316984037,1.85,0.23,1.8642424735,1.85,0.23,1.8642424735
2020-10-09 00:30:00,1.45,0.33,1.4870776711,1.45,0.33,1.4870776711,1.78,0.25,1.7974704448,1.78,0.25,1.7974704448
2020-10-09 01:00:00,1.4,0.33,1.4383671298,1.4,0.33,1.4383671298,1.72,0.23,1.7353097706,1.72,0.23,1.7353097706
2020-10-09 01:30:00,1.42,0.32,1.4556098378,1.42,0.32,1.4556098378,1.75,0.23,1.7650495743999999,1.75,0.23,1.7650495743999999
2020-10-09 02:00:00,1.42,0.32,1.4556098378,1.42,0.32,1.4556098378,1.75,0.23,1.7650495743999999,1.75,0.23,1.7650495743999999
2020-10-09 02:30:00,1.4,0.32,1.4361058457,1.4,0.32,1.4361058457,1.72,0.23,1.7353097706,1.72,0.23,1.7353097706
2020-10-09 03:00:00,1.34,0.32,1.3776792079,1.34,0.32,1.3776792079,1.65,0.23,1.6659531805999999,1.65,0.23,1.6659531805999999
2020-10-09 03:30:00,1.3,0.32,1.3388054377,1.3,0.32,1.3388054377,1.6,0.23,1.6164467204,1.6,0.23,1.6164467204
2020-10-09 04:00:00,1.28,0.32,1.3193938002,1.28,0.32,1.3193938002,1.57,0.22,1.5853390804,1.57,0.22,1.5853390804
2020-10-09 04:30:00,1.29,0.32,1.3290974381,1.29,0.32,1.3290974381,1.58,0.22,1.5952429282,1.58,0.22,1.5952429282
2020-10-09 05:00:00,1.29,0.30000000000000004,1.3244244033,1.29,0.30000000000000004,1.3244244033,1.58,0.22,1.5952429282,1.58,0.22,1.5952429282
2020-10-09 05:30:00,1.32,0.32,1.3582341477,1.32,0.32,1.3582341477,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001
2020-10-09 06:00:00,1.44,0.27,1.4650938536,1.44,0.27,1.4650938536,1.77,0.19,1.7801685313000002,1.77,0.19,1.7801685313000002
2020-10-09 06:30:00,1.71,0.29,1.7344163283,1.71,0.29,1.7344163283,2.1,0.2,2.109502311,2.1,0.2,2.109502311
2020-10-09 07:00:00,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068,2.34,0.18,2.3469128659000003,2.34,0.18,2.3469128659000003
2020-10-09 07:30:00,2.17,0.23,2.1821548983,2.17,0.23,2.1821548983,2.66,0.17,2.6654267951,2.66,0.17,2.6654267951
2020-10-09 08:00:00,2.33,0.23,2.3413244115,2.33,0.23,2.3413244115,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735
2020-10-09 08:30:00,2.44,0.22,2.4498979571,2.44,0.22,2.4498979571,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766
2020-10-09 09:00:00,2.51,0.18,2.5164459064,2.51,0.18,2.5164459064,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2020-10-09 09:30:00,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2020-10-09 10:00:00,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2020-10-09 10:30:00,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2020-10-09 11:00:00,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2020-10-09 11:30:00,2.5300000000000002,0.16,2.5350542401,2.5300000000000002,0.16,2.5350542401,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2020-10-09 12:00:00,2.48,0.18,2.4865236777,2.48,0.18,2.4865236777,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2020-10-09 12:30:00,2.54,0.2,2.5478618487,2.54,0.2,2.5478618487,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2020-10-09 13:00:00,2.41,0.2,2.4182845159,2.41,0.2,2.4182845159,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975
2020-10-09 13:30:00,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997,3.0,0.15,3.0037476592,3.0,0.15,3.0037476592
2020-10-09 14:00:00,2.42,0.34,2.4437675831,2.42,0.34,2.4437675831,3.01,-0.16,3.014249492,3.01,-0.16,3.014249492
2020-10-09 14:30:00,2.27,0.29,2.2884492566,2.27,0.29,2.2884492566,2.8,0.04,2.8002856997,2.8,0.04,2.8002856997
2020-10-09 15:00:00,2.27,0.23,2.2816222299,2.27,0.23,2.2816222299,2.79,0.16,2.7945840478,2.79,0.16,2.7945840478
2020-10-09 15:30:00,2.33,0.23,2.3413244115,2.33,0.23,2.3413244115,2.85,0.16,2.8544876948,2.85,0.16,2.8544876948
2020-10-09 16:00:00,2.22,0.23,2.2318826134,2.22,0.23,2.2318826134,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221
2020-10-09 16:30:00,2.2800000000000002,0.23,2.2915715132,2.2800000000000002,0.23,2.2915715132,2.8,0.17,2.8051559671,2.8,0.17,2.8051559671
2020-10-09 17:00:00,2.33,0.25,2.3433736364,2.33,0.25,2.3433736364,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119
2020-10-09 17:30:00,2.38,0.28,2.3964139876,2.38,0.28,2.3964139876,2.91,0.22,2.9183043022,2.91,0.22,2.9183043022
2020-10-09 18:00:00,2.41,0.23,2.4209502267,2.41,0.23,2.4209502267,2.95,0.18,2.9554864236,2.95,0.18,2.9554864236
2020-10-09 18:30:00,2.41,0.25,2.422932108,2.41,0.25,2.422932108,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118
2020-10-09 19:00:00,2.47,0.25,2.4826195842,2.47,0.25,2.4826195842,3.02,0.19,3.0259709186,3.02,0.19,3.0259709186
2020-10-09 19:30:00,2.4,0.25,2.4129857024,2.4,0.25,2.4129857024,2.93,0.19,2.9361539469,2.93,0.19,2.9361539469
2020-10-09 20:00:00,2.2800000000000002,0.26,2.2947766776,2.2800000000000002,0.26,2.2947766776,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003
2020-10-09 20:30:00,2.22,0.27,2.2363586474,2.22,0.27,2.2363586474,2.7199999999999998,0.21,2.7280945731,2.7199999999999998,0.21,2.7280945731
2020-10-09 21:00:00,2.15,0.29,2.1694699814,2.15,0.29,2.1694699814,2.64,0.23,2.65,2.64,0.23,2.65
2020-10-09 21:30:00,2.05,0.31,2.0733065379,2.05,0.31,2.0733065379,2.51,0.25,2.5224194734000003,2.51,0.25,2.5224194734000003
2020-10-09 22:00:00,1.92,0.33,1.9481529713999999,1.92,0.33,1.9481529713999999,2.36,0.19,2.3676359517,2.36,0.19,2.3676359517
2020-10-09 22:30:00,1.8,0.28,1.8216476059,1.8,0.28,1.8216476059,2.21,0.29,2.2289459392,2.21,0.29,2.2289459392
2020-10-09 23:00:00,1.6800000000000002,0.28,1.7031735085,1.6800000000000002,0.28,1.7031735085,2.07,0.29,2.0902152999,2.07,0.29,2.0902152999
2020-10-09 23:30:00,1.56,0.30000000000000004,1.5885842754000001,1.56,0.30000000000000004,1.5885842754000001,1.92,0.29,1.9417775362,1.92,0.29,1.9417775362
2020-10-10 00:00:00,1.45,0.5,1.533786165,1.45,0.5,1.533786165,1.82,0.06,1.8209887424,1.82,0.06,1.8209887424
2020-10-10 00:30:00,1.4100000000000001,0.35000000000000003,1.4527904185,1.4100000000000001,0.35000000000000003,1.4527904185,1.73,0.27,1.7509426033,1.73,0.27,1.7509426033
2020-10-10 01:00:00,1.3599999999999999,0.33,1.3994641832,1.3599999999999999,0.33,1.3994641832,1.6800000000000002,0.25,1.6984993377,1.6800000000000002,0.25,1.6984993377
2020-10-10 01:30:00,1.3900000000000001,0.33,1.4286357128,1.3900000000000001,0.33,1.4286357128,1.7000000000000002,0.25,1.7182840277,1.7000000000000002,0.25,1.7182840277
2020-10-10 02:00:00,1.3900000000000001,0.33,1.4286357128,1.3900000000000001,0.33,1.4286357128,1.71,0.25,1.7281782315,1.71,0.25,1.7281782315
2020-10-10 02:30:00,1.37,0.33,1.4091841611,1.37,0.33,1.4091841611,1.6800000000000002,0.25,1.6984993377,1.6800000000000002,0.25,1.6984993377
2020-10-10 03:00:00,1.34,0.33,1.3800362314,1.34,0.33,1.3800362314,1.6400000000000001,0.25,1.6589454482,1.6400000000000001,0.25,1.6589454482
2020-10-10 03:30:00,1.34,0.37,1.3901438774,1.34,0.37,1.3901438774,1.6400000000000001,0.19,1.6509694122,1.6400000000000001,0.19,1.6509694122
2020-10-10 04:00:00,1.27,0.61,1.4089002804000001,1.27,0.61,1.4089002804000001,1.62,-0.07,1.6215116404,1.62,-0.07,1.6215116404
2020-10-10 04:30:00,1.27,0.29,1.3026895256,1.27,0.29,1.3026895256,1.58,0.28,1.6046183347,1.58,0.28,1.6046183347
2020-10-10 05:00:00,1.26,0.29,1.2929423808,1.26,0.29,1.2929423808,1.55,0.29,1.5768956846000002,1.55,0.29,1.5768956846000002
2020-10-10 05:30:00,1.29,0.30000000000000004,1.3244244033,1.29,0.30000000000000004,1.3244244033,1.58,0.29,1.6063934761,1.58,0.29,1.6063934761
2020-10-10 06:00:00,1.32,0.30000000000000004,1.3536617007,1.32,0.30000000000000004,1.3536617007,1.63,0.29,1.6555965692,1.63,0.29,1.6555965692
2020-10-10 06:30:00,1.46,0.28,1.4866068747,1.46,0.28,1.4866068747,1.79,0.27,1.8102486017000001,1.79,0.27,1.8102486017000001
2020-10-10 07:00:00,1.56,0.28,1.5849290205000002,1.56,0.28,1.5849290205000002,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358
2020-10-10 07:30:00,1.65,0.28,1.6735889579,1.65,0.28,1.6735889579,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494
2020-10-10 08:00:00,1.73,0.30000000000000004,1.7558188973000002,1.73,0.30000000000000004,1.7558188973000002,2.13,0.23,2.1423818521,2.13,0.23,2.1423818521
2020-10-10 08:30:00,1.8399999999999999,0.79,2.0024235316,1.8399999999999999,0.79,2.0024235316,2.36,-0.28,2.3765521244,2.36,-0.28,2.3765521244
2020-10-10 09:00:00,1.9300000000000002,0.75,2.0706037767,1.9300000000000002,0.75,2.0706037767,2.47,-0.34,2.4932909979,2.47,-0.34,2.4932909979
2020-10-10 09:30:00,1.96,0.72,2.0880613018,1.96,0.72,2.0880613018,2.51,-0.37,2.5371243564,2.51,-0.37,2.5371243564
2020-10-10 10:00:00,2.05,0.74,2.1794724132,2.05,0.74,2.1794724132,2.62,-0.36,2.6446171746,2.62,-0.36,2.6446171746
2020-10-10 10:30:00,2.01,0.74,2.1418916873000002,2.01,0.74,2.1418916873000002,2.58,-0.37,2.6063959791,2.58,-0.37,2.6063959791
2020-10-10 11:00:00,2.03,0.74,2.160671192,2.03,0.74,2.160671192,2.6,-0.37,2.6261949661,2.6,-0.37,2.6261949661
2020-10-10 11:30:00,2.03,0.71,2.1505813168,2.03,0.71,2.1505813168,2.6,-0.4,2.6305892876,2.6,-0.4,2.6305892876
2020-10-10 12:00:00,2.06,0.71,2.1789217517,2.06,0.71,2.1789217517,2.64,-0.4,2.6701310829000002,2.64,-0.4,2.6701310829000002
2020-10-10 12:30:00,2.01,0.7000000000000001,2.1284031573,2.01,0.7000000000000001,2.1284031573,2.5700000000000003,-0.37,2.5964976411,2.5700000000000003,-0.37,2.5964976411
2020-10-10 13:00:00,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997
2020-10-10 13:30:00,1.9300000000000002,0.7000000000000001,2.0530221626,1.9300000000000002,0.7000000000000001,2.0530221626,2.47,-0.28,2.4858197843,2.47,-0.28,2.4858197843
2020-10-10 14:00:00,1.92,0.74,2.0576685836,1.92,0.74,2.0576685836,2.47,-0.34,2.4932909979,2.47,-0.34,2.4932909979
2020-10-10 14:30:00,1.98,0.77,2.1244528707,1.98,0.77,2.1244528707,2.5300000000000002,-0.31,2.5489213404999997,2.5300000000000002,-0.31,2.5489213404999997
2020-10-10 15:00:00,1.8900000000000001,0.76,2.0370812453,1.8900000000000001,0.76,2.0370812453,2.42,-0.33,2.4423963642,2.42,-0.33,2.4423963642
2020-10-10 15:30:00,1.94,0.78,2.0909328062,1.94,0.78,2.0909328062,2.48,-0.30000000000000004,2.4980792622,2.48,-0.30000000000000004,2.4980792622
2020-10-10 16:00:00,1.92,0.79,2.0761743665,1.92,0.79,2.0761743665,2.46,-0.29,2.4770345173,2.46,-0.29,2.4770345173
2020-10-10 16:30:00,1.9500000000000002,0.79,2.1039486686,1.9500000000000002,0.79,2.1039486686,2.5,-0.29,2.516763795,2.5,-0.29,2.516763795
2020-10-10 17:00:00,2.1,0.44,2.1456001491,2.1,0.44,2.1456001491,2.61,0.04,2.6103064954,2.61,0.04,2.6103064954
2020-10-10 17:30:00,2.27,0.25,2.2837250272,2.27,0.25,2.2837250272,2.7800000000000002,0.19,2.7864852413000003,2.7800000000000002,0.19,2.7864852413000003
2020-10-10 18:00:00,2.2800000000000002,0.25,2.2936651892,2.2800000000000002,0.25,2.2936651892,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505
2020-10-10 18:30:00,2.26,0.27,2.2760711764,2.26,0.27,2.2760711764,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282
2020-10-10 19:00:00,2.38,0.29,2.3976029696,2.38,0.29,2.3976029696,2.92,0.24,2.9298464124,2.92,0.24,2.9298464124
2020-10-10 19:30:00,2.31,0.29,2.3281322986,2.31,0.29,2.3281322986,2.83,0.24,2.8401584463000003,2.83,0.24,2.8401584463000003
2020-10-10 20:00:00,2.22,0.31,2.2415396494,2.22,0.31,2.2415396494,2.7199999999999998,0.25,2.7314648085,2.7199999999999998,0.25,2.7314648085
2020-10-10 20:30:00,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683,2.63,0.21,2.6383707094,2.63,0.21,2.6383707094
2020-10-10 21:00:00,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003
2020-10-10 21:30:00,1.96,0.29,1.9813379318000002,1.96,0.29,1.9813379318000002,2.4,0.21,2.4091699815,2.4,0.21,2.4091699815
2020-10-10 22:00:00,1.85,0.5700000000000001,1.9358202396,1.85,0.5700000000000001,1.9358202396,2.33,-0.1,2.3321449355,2.33,-0.1,2.3321449355
2020-10-10 22:30:00,1.75,0.28,1.7722584462,1.75,0.28,1.7722584462,2.15,0.28,2.1681558985000002,2.15,0.28,2.1681558985000002
2020-10-10 23:00:00,1.65,0.28,1.6735889579,1.65,0.28,1.6735889579,2.03,0.28,2.0492193636,2.03,0.28,2.0492193636
2020-10-10 23:30:00,1.56,0.39,1.608011194,1.56,0.39,1.608011194,1.94,0.11,1.9431160541999999,1.94,0.11,1.9431160541999999
2020-10-11 00:00:00,1.43,0.79,1.6337074401,1.43,0.79,1.6337074401,1.8599999999999999,-0.30000000000000004,1.8840382162,1.8599999999999999,-0.30000000000000004,1.8840382162
2020-10-11 00:30:00,1.3900000000000001,0.8,1.6037767924000002,1.3900000000000001,0.8,1.6037767924000002,1.8,-0.29,1.8232114524,1.8,-0.29,1.8232114524
2020-10-11 01:00:00,1.34,0.8,1.560640894,1.34,0.8,1.560640894,1.74,-0.29,1.7640011338,1.74,-0.29,1.7640011338
2020-10-11 01:30:00,1.4,0.39,1.4533065747,1.4,0.39,1.4533065747,1.74,0.16,1.7473408368,1.74,0.16,1.7473408368
2020-10-11 02:00:00,1.42,0.31,1.4534441854,1.42,0.31,1.4534441854,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001
2020-10-11 02:30:00,1.38,0.31,1.414390328,1.38,0.31,1.414390328,1.7000000000000002,0.21,1.712921481,1.7000000000000002,0.21,1.712921481
2020-10-11 03:00:00,1.31,0.5,1.402176879,1.31,0.5,1.402176879,1.65,0.05,1.6507574019,1.65,0.05,1.6507574019
2020-10-11 03:30:00,1.3,0.28,1.3298120168,1.3,0.28,1.3298120168,1.6,0.27,1.622621336,1.6,0.27,1.622621336
2020-10-11 04:00:00,1.27,0.28,1.3004999039,1.27,0.28,1.3004999039,1.57,0.27,1.5930473941,1.57,0.27,1.5930473941
2020-10-11 04:30:00,1.25,0.28,1.2809761903,1.25,0.28,1.2809761903,1.54,0.27,1.5634896866,1.54,0.27,1.5634896866
2020-10-11 05:00:00,1.24,0.30000000000000004,1.2757742747,1.24,0.30000000000000004,1.2757742747,1.53,0.28,1.5554099138000002,1.53,0.28,1.5554099138000002
2020-10-11 05:30:00,1.25,0.30000000000000004,1.2854960132,1.25,0.30000000000000004,1.2854960132,1.54,0.28,1.5652475842,1.54,0.28,1.5652475842
2020-10-11 06:00:00,1.25,0.58,1.3780058055,1.25,0.58,1.3780058055,1.6,-0.05,1.6007810594,1.6,-0.05,1.6007810594
2020-10-11 06:30:00,1.4,0.39,1.4533065747,1.4,0.39,1.4533065747,1.73,0.15,1.7364907140999999,1.73,0.15,1.7364907140999999
2020-10-11 07:00:00,1.47,0.33,1.5065855435,1.47,0.33,1.5065855435,1.81,0.25,1.8271836251,1.81,0.25,1.8271836251
2020-10-11 07:30:00,1.54,0.33,1.574960317,1.54,0.33,1.574960317,1.88,0.25,1.8965494984,1.88,0.25,1.8965494984
2020-10-11 08:00:00,1.63,0.33,1.6630694513000002,1.63,0.33,1.6630694513000002,2.0,0.25,2.0155644371,2.0,0.25,2.0155644371
2020-10-11 08:30:00,1.73,0.31,1.7575551200000001,1.73,0.31,1.7575551200000001,2.12,0.23,2.1324399171,2.12,0.23,2.1324399171
2020-10-11 09:00:00,1.81,0.30000000000000004,1.8346934349000001,1.81,0.30000000000000004,1.8346934349000001,2.22,0.23,2.2318826134,2.22,0.23,2.2318826134
2020-10-11 09:30:00,1.8599999999999999,0.29,1.8824717792999999,1.8599999999999999,0.29,1.8824717792999999,2.2800000000000002,0.22,2.2905894438,2.2800000000000002,0.22,2.2905894438
2020-10-11 10:00:00,1.92,0.29,1.9417775362,1.92,0.29,1.9417775362,2.35,0.22,2.3602754077,2.35,0.22,2.3602754077
2020-10-11 10:30:00,1.99,0.29,2.0110196419,1.99,0.29,2.0110196419,2.44,0.22,2.4498979571,2.44,0.22,2.4498979571
2020-10-11 11:00:00,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997
2020-10-11 11:30:00,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494,2.48,0.2,2.4880514464,2.48,0.2,2.4880514464
2020-10-11 12:00:00,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494,2.48,0.2,2.4880514464,2.48,0.2,2.4880514464
2020-10-11 12:30:00,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407,2.51,0.21,2.5187695409,2.51,0.21,2.5187695409
2020-10-11 13:00:00,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105,2.45,0.2,2.4581497107,2.45,0.2,2.4581497107
2020-10-11 13:30:00,2.04,0.27,2.0577900768,2.04,0.27,2.0577900768,2.5,0.21,2.5088044962,2.5,0.21,2.5088044962
2020-10-11 14:00:00,2.04,0.27,2.0577900768,2.04,0.27,2.0577900768,2.5,0.21,2.5088044962,2.5,0.21,2.5088044962
2020-10-11 14:30:00,2.07,0.27,2.0875344309,2.07,0.27,2.0875344309,2.5300000000000002,0.21,2.538700455,2.5300000000000002,0.21,2.538700455
2020-10-11 15:00:00,2.14,0.24,2.1534158911,2.14,0.24,2.1534158911,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003
2020-10-11 15:30:00,2.14,0.26,2.1557365331,2.14,0.26,2.1557365331,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995
2020-10-11 16:00:00,2.07,0.29,2.0902152999,2.07,0.29,2.0902152999,2.5300000000000002,0.22,2.5395472036999998,2.5300000000000002,0.22,2.5395472036999998
2020-10-11 16:30:00,2.16,0.30000000000000004,2.1807338214,2.16,0.30000000000000004,2.1807338214,2.65,0.24,2.6608457302,2.65,0.24,2.6608457302
2020-10-11 17:00:00,2.19,0.30000000000000004,2.2104524424,2.19,0.30000000000000004,2.2104524424,2.68,0.24,2.6907248094,2.68,0.24,2.6907248094
2020-10-11 17:30:00,2.29,0.27,2.3058620947,2.29,0.27,2.3058620947,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568
2020-10-11 18:00:00,2.31,0.27,2.3257256932,2.31,0.27,2.3257256932,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231
2020-10-11 18:30:00,2.35,0.27,2.3654597862,2.35,0.27,2.3654597862,2.87,0.21,2.8776726708,2.87,0.21,2.8776726708
2020-10-11 19:00:00,2.33,0.28,2.3467637291,2.33,0.28,2.3467637291,2.86,0.23,2.8692333470999998,2.86,0.23,2.8692333470999998
2020-10-11 19:30:00,2.38,0.29,2.3976029696,2.38,0.29,2.3976029696,2.91,0.24,2.9198801345,2.91,0.24,2.9198801345
2020-10-11 20:00:00,2.26,0.28,2.2772790782,2.26,0.28,2.2772790782,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282
2020-10-11 20:30:00,2.13,0.30000000000000004,2.1510230124,2.13,0.30000000000000004,2.1510230124,2.6,0.24,2.6110534273,2.6,0.24,2.6110534273
2020-10-11 21:00:00,2.03,0.41000000000000003,2.0709901014,2.03,0.41000000000000003,2.0709901014,2.51,0.08,2.5112745768,2.51,0.08,2.5112745768
2020-10-11 21:30:00,1.9100000000000001,0.49,1.9718519213999999,1.9100000000000001,0.49,1.9718519213999999,2.39,0.06,2.3907530194,2.39,0.06,2.3907530194
2020-10-11 22:00:00,1.8399999999999999,0.29,1.8627130751,1.8399999999999999,0.29,1.8627130751,2.26,0.29,2.278530228,2.26,0.29,2.278530228
2020-10-11 22:30:00,1.73,0.30000000000000004,1.7558188973000002,1.73,0.30000000000000004,1.7558188973000002,2.12,0.31,2.1425452154,2.12,0.31,2.1425452154
2020-10-11 23:00:00,1.6,0.6000000000000001,1.7088007491,1.6,0.6000000000000001,1.7088007491,2.03,-0.08,2.0315757431,2.03,-0.08,2.0315757431
2020-10-11 23:30:00,1.5,0.47000000000000003,1.5719096665999999,1.5,0.47000000000000003,1.5719096665999999,1.88,0.06,1.8809572031,1.88,0.06,1.8809572031
2020-10-12 00:00:00,1.44,0.31,1.4729901561,1.44,0.31,1.4729901561,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001
2020-10-12 00:30:00,1.4,0.35000000000000003,1.443086969,1.4,0.35000000000000003,1.443086969,1.73,0.23,1.7452220489,1.73,0.23,1.7452220489
2020-10-12 01:00:00,1.34,0.30000000000000004,1.3731715115,1.34,0.30000000000000004,1.3731715115,1.6600000000000001,0.28,1.6834488409000001,1.6600000000000001,0.28,1.6834488409000001
2020-10-12 01:30:00,1.3599999999999999,0.38,1.4120906486,1.3599999999999999,0.38,1.4120906486,1.6800000000000002,0.21,1.6930741271,1.6800000000000002,0.21,1.6930741271
2020-10-12 02:00:00,1.4,0.33,1.4383671298,1.4,0.33,1.4383671298,1.72,0.25,1.7380736463000002,1.72,0.25,1.7380736463000002
2020-10-12 02:30:00,1.38,0.33,1.4189080308,1.38,0.33,1.4189080308,1.69,0.25,1.7083910559,1.69,0.25,1.7083910559
2020-10-12 03:00:00,1.3599999999999999,0.31,1.3948835077,1.3599999999999999,0.31,1.3948835077,1.67,0.23,1.6857639218,1.67,0.23,1.6857639218
2020-10-12 03:30:00,1.3,0.54,1.4076931484,1.3,0.54,1.4076931484,1.6400000000000001,-0.02,1.6401219466999999,1.6400000000000001,-0.02,1.6401219466999999
2020-10-12 04:00:00,1.25,0.77,1.4681280598,1.25,0.77,1.4681280598,1.63,-0.24,1.6475739741000002,1.63,-0.24,1.6475739741000002
2020-10-12 04:30:00,1.28,0.28,1.3102671483,1.28,0.28,1.3102671483,1.58,0.26,1.6012495120999999,1.58,0.26,1.6012495120999999
2020-10-12 05:00:00,1.26,0.28,1.290736224,1.26,0.28,1.290736224,1.55,0.28,1.5750872992,1.55,0.28,1.5750872992
2020-10-12 05:30:00,1.34,0.28,1.3689411967,1.34,0.28,1.3689411967,1.65,0.27,1.6719449752000002,1.65,0.27,1.6719449752000002
2020-10-12 06:00:00,1.4,0.28,1.4277254638,1.4,0.28,1.4277254638,1.72,0.27,1.7410628938000001,1.72,0.27,1.7410628938000001
2020-10-12 06:30:00,1.6600000000000001,0.26,1.6802380784,1.6600000000000001,0.26,1.6802380784,2.05,0.25,2.0651876428,2.05,0.25,2.0651876428
2020-10-12 07:00:00,1.85,0.68,1.971014967,1.85,0.68,1.971014967,2.36,-0.25,2.3732045845,2.36,-0.25,2.3732045845
2020-10-12 07:30:00,2.07,0.75,2.2016811758,2.07,0.75,2.2016811758,2.64,-0.33,2.6605450569,2.64,-0.33,2.6605450569
2020-10-12 08:00:00,2.36,0.34,2.3843657438,2.36,0.34,2.3843657438,2.92,0.03,2.9201541055,2.92,0.03,2.9201541055
2020-10-12 08:30:00,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2020-10-12 09:00:00,2.63,0.19,2.6368541863,2.63,0.19,2.6368541863,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2020-10-12 09:30:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,3.37,0.15,3.3733366271,3.37,0.15,3.3733366271
2020-10-12 10:00:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2020-10-12 10:30:00,2.96,0.16,2.9643211702,2.96,0.16,2.9643211702,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-10-12 11:00:00,2.98,0.18,2.9854312921,2.98,0.18,2.9854312921,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2020-10-12 11:30:00,2.98,0.18,2.9854312921,2.98,0.18,2.9854312921,3.64,0.15,3.6430893483,3.64,0.15,3.6430893483
2020-10-12 12:00:00,3.04,0.18,3.0453242849,3.04,0.18,3.0453242849,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697
2020-10-12 12:30:00,3.07,0.16,3.0741665537,3.07,0.16,3.0741665537,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802
2020-10-12 13:00:00,3.05,0.18,3.0553068586,3.05,0.18,3.0553068586,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2020-10-12 13:30:00,3.02,0.18,3.0253594828,3.02,0.18,3.0253594828,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2020-10-12 14:00:00,2.94,0.17,2.9449108645,2.94,0.17,2.9449108645,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2020-10-12 14:30:00,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2020-10-12 15:00:00,2.77,0.18,2.7758422145,2.77,0.18,2.7758422145,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
