Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-12 15:30:00,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2020-10-12 16:00:00,2.71,0.16,2.7147191383,2.71,0.16,2.7147191383,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2020-10-12 16:30:00,2.7800000000000002,0.19,2.7864852413000003,2.7800000000000002,0.19,2.7864852413000003,3.4,0.15,3.403307215,3.4,0.15,3.403307215
2020-10-12 17:00:00,2.84,0.19,2.846348538,2.84,0.19,2.846348538,3.47,0.15,3.4732405618,3.47,0.15,3.4732405618
2020-10-12 17:30:00,2.84,0.19,2.846348538,2.84,0.19,2.846348538,3.47,0.15,3.4732405618,3.47,0.15,3.4732405618
2020-10-12 18:00:00,2.83,0.19,2.8363709207000003,2.83,0.19,2.8363709207000003,3.45,0.15,3.45325933,3.45,0.15,3.45325933
2020-10-12 18:30:00,2.81,0.24,2.820230487,2.81,0.24,2.820230487,3.44,0.2,3.4458090487,3.44,0.2,3.4458090487
2020-10-12 19:00:00,2.84,0.25,2.8509822869,2.84,0.25,2.8509822869,3.47,0.21,3.4763486592,3.47,0.21,3.4763486592
2020-10-12 19:30:00,2.77,0.25,2.7812587079,2.77,0.25,2.7812587079,3.39,0.21,3.3964981967,3.39,0.21,3.3964981967
2020-10-12 20:00:00,2.63,0.27,2.6438229895000003,2.63,0.27,2.6438229895000003,3.22,0.21,3.2268405601,3.22,0.21,3.2268405601
2020-10-12 20:30:00,2.46,0.61,2.5345019235,2.46,0.61,2.5345019235,3.09,-0.18,3.0952382784,3.09,-0.18,3.0952382784
2020-10-12 21:00:00,2.34,0.44,2.3810081898,2.34,0.44,2.3810081898,2.9,0.02,2.9000689647,2.9,0.02,2.9000689647
2020-10-12 21:30:00,2.22,0.29,2.2388613177,2.22,0.29,2.2388613177,2.7199999999999998,0.24,2.7305677065,2.7199999999999998,0.24,2.7305677065
2020-10-12 22:00:00,2.07,0.28,2.088851359,2.07,0.28,2.088851359,2.5300000000000002,0.22,2.5395472036999998,2.5300000000000002,0.22,2.5395472036999998
2020-10-12 22:30:00,1.9100000000000001,0.32,1.9366207682,1.9100000000000001,0.32,1.9366207682,2.34,0.25,2.3533168083,2.34,0.25,2.3533168083
2020-10-12 23:00:00,1.78,0.33,1.8103314614000001,1.78,0.33,1.8103314614000001,2.18,0.25,2.1942880394,2.18,0.25,2.1942880394
2020-10-12 23:30:00,1.67,0.33,1.7022925718000002,1.67,0.33,1.7022925718000002,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405
2020-10-13 00:00:00,1.56,0.33,1.5945218719,1.56,0.33,1.5945218719,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335
2020-10-13 00:30:00,1.51,0.35000000000000003,1.5500322576999999,1.51,0.35000000000000003,1.5500322576999999,1.85,0.28,1.8710692130000002,1.85,0.28,1.8710692130000002
2020-10-13 01:00:00,1.48,0.35000000000000003,1.5208221461,1.48,0.35000000000000003,1.5208221461,1.82,0.28,1.8414125013,1.82,0.28,1.8414125013
2020-10-13 01:30:00,1.52,0.35000000000000003,1.5597756248999999,1.52,0.35000000000000003,1.5597756248999999,1.8599999999999999,0.28,1.8809572031,1.8599999999999999,0.28,1.8809572031
2020-10-13 02:00:00,1.55,0.34,1.5868522299999999,1.55,0.34,1.5868522299999999,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002
2020-10-13 02:30:00,1.52,0.33,1.5554099138000002,1.52,0.33,1.5554099138000002,1.8599999999999999,0.26,1.8780841302,1.8599999999999999,0.26,1.8780841302
2020-10-13 03:00:00,1.46,0.33,1.4968299837,1.46,0.33,1.4968299837,1.8,0.26,1.8186808406,1.8,0.26,1.8186808406
2020-10-13 03:30:00,1.44,0.33,1.4773286703,1.44,0.33,1.4773286703,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001
2020-10-13 04:00:00,1.4100000000000001,0.33,1.4481022063,1.4100000000000001,0.33,1.4481022063,1.73,0.26,1.7494284781,1.73,0.26,1.7494284781
2020-10-13 04:30:00,1.43,0.33,1.4675830471,1.43,0.33,1.4675830471,1.75,0.26,1.7692088627,1.75,0.26,1.7692088627
2020-10-13 05:00:00,1.4100000000000001,0.36,1.4552319403,1.4100000000000001,0.36,1.4552319403,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001
2020-10-13 05:30:00,1.43,0.29,1.4591093174,1.43,0.29,1.4591093174,1.76,0.28,1.7821335528,1.76,0.28,1.7821335528
2020-10-13 06:00:00,1.53,0.28,1.5554099138000002,1.53,0.28,1.5554099138000002,1.88,0.28,1.9007366992999999,1.88,0.28,1.9007366992999999
2020-10-13 06:30:00,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001,2.17,0.26,2.185520533,2.17,0.26,2.185520533
2020-10-13 07:00:00,1.94,0.41000000000000003,1.9828514821,1.94,0.41000000000000003,1.9828514821,2.42,0.06,2.4207436874,2.42,0.06,2.4207436874
2020-10-13 07:30:00,2.17,0.73,2.2894977615,2.17,0.73,2.2894977615,2.77,-0.36,2.7932955447000003,2.77,-0.36,2.7932955447000003
2020-10-13 08:00:00,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5,3.06,-0.38,3.0835044998,3.06,-0.38,3.0835044998
2020-10-13 08:30:00,2.5300000000000002,0.7000000000000001,2.6250523804,2.5300000000000002,0.7000000000000001,2.6250523804,3.22,-0.38,3.2423448305,3.22,-0.38,3.2423448305
2020-10-13 09:00:00,2.64,0.6900000000000001,2.728681,2.64,0.6900000000000001,2.728681,3.35,-0.38,3.3714833531,3.35,-0.38,3.3714833531
2020-10-13 09:30:00,2.7800000000000002,0.6900000000000001,2.864349839,2.7800000000000002,0.6900000000000001,2.864349839,3.52,-0.38,3.5404519486,3.52,-0.38,3.5404519486
2020-10-13 10:00:00,2.8200000000000003,0.67,2.8984996119,2.8200000000000003,0.67,2.8984996119,3.5700000000000003,-0.4,3.5923390709,3.5700000000000003,-0.4,3.5923390709
2020-10-13 10:30:00,2.8200000000000003,0.6900000000000001,2.903187903,2.8200000000000003,0.6900000000000001,2.903187903,3.5700000000000003,-0.38,3.590167127,3.5700000000000003,-0.38,3.590167127
2020-10-13 11:00:00,2.8200000000000003,0.66,2.8962044127,2.8200000000000003,0.66,2.8962044127,3.58,-0.42,3.6045526768,3.58,-0.42,3.6045526768
2020-10-13 11:30:00,2.87,0.66,2.9449108645,2.87,0.66,2.9449108645,3.63,-0.42,3.6542167423,3.63,-0.42,3.6542167423
2020-10-13 12:00:00,2.8,0.66,2.8767342595,2.8,0.66,2.8767342595,3.55,-0.42,3.5747587331,3.55,-0.42,3.5747587331
2020-10-13 12:30:00,2.83,0.67,2.9082297021,2.83,0.67,2.9082297021,3.58,-0.4,3.6022770576000003,3.58,-0.4,3.6022770576000003
2020-10-13 13:00:00,2.93,0.67,3.0056280542,2.93,0.67,3.0056280542,3.7199999999999998,-0.4,3.7414435717,3.7199999999999998,-0.4,3.7414435717
2020-10-13 13:30:00,2.8200000000000003,0.64,2.8917122955,2.8200000000000003,0.64,2.8917122955,3.5700000000000003,-0.45,3.5982495744,3.5700000000000003,-0.45,3.5982495744
2020-10-13 14:00:00,2.73,0.64,2.8040149786,2.73,0.64,2.8040149786,3.47,-0.45,3.4990570158,3.47,-0.45,3.4990570158
2020-10-13 14:30:00,2.69,0.67,2.7721832551,2.69,0.67,2.7721832551,3.41,-0.43,3.4370045097,3.41,-0.43,3.4370045097
2020-10-13 15:00:00,2.63,0.6900000000000001,2.7190071717,2.63,0.6900000000000001,2.7190071717,3.35,-0.41000000000000003,3.3749962963,3.35,-0.41000000000000003,3.3749962963
2020-10-13 15:30:00,2.61,0.6900000000000001,2.6996666461,2.61,0.6900000000000001,2.6996666461,3.32,-0.42,3.346460817,3.32,-0.42,3.346460817
2020-10-13 16:00:00,2.65,0.65,2.7285527299,2.65,0.65,2.7285527299,3.36,-0.45,3.39,3.36,-0.45,3.39
2020-10-13 16:30:00,2.7199999999999998,0.6900000000000001,2.8061539516,2.7199999999999998,0.6900000000000001,2.8061539516,3.45,-0.39,3.4719735022,3.45,-0.39,3.4719735022
2020-10-13 17:00:00,2.81,0.6900000000000001,2.8934754189,2.81,0.6900000000000001,2.8934754189,3.56,-0.37,3.5791758828,3.56,-0.37,3.5791758828
2020-10-13 17:30:00,2.7800000000000002,0.72,2.8717242207,2.7800000000000002,0.72,2.8717242207,3.5300000000000002,-0.34,3.5463361375,3.5300000000000002,-0.34,3.5463361375
2020-10-13 18:00:00,2.71,0.72,2.8040149786,2.71,0.72,2.8040149786,3.44,-0.34,3.4567614902,3.44,-0.34,3.4567614902
2020-10-13 18:30:00,2.68,0.72,2.7750315314,2.68,0.72,2.7750315314,3.4,-0.34,3.4169577112000002,3.4,-0.34,3.4169577112000002
2020-10-13 19:00:00,2.71,0.71,2.801463903,2.71,0.71,2.801463903,3.44,-0.35000000000000003,3.4577593901,3.44,-0.35000000000000003,3.4577593901
2020-10-13 19:30:00,2.67,0.72,2.7653752006000003,2.67,0.72,2.7653752006000003,3.39,-0.35000000000000003,3.408019953,3.39,-0.35000000000000003,3.408019953
2020-10-13 20:00:00,2.5300000000000002,0.75,2.6388254963,2.5300000000000002,0.75,2.6388254963,3.22,-0.33,3.236865768,3.22,-0.33,3.236865768
2020-10-13 20:30:00,2.43,0.76,2.5460754113,2.43,0.76,2.5460754113,3.09,-0.33,3.1075713990000002,3.09,-0.33,3.1075713990000002
2020-10-13 21:00:00,2.32,0.76,2.4413111231,2.32,0.76,2.4413111231,2.96,-0.32,2.9772470505,2.96,-0.32,2.9772470505
2020-10-13 21:30:00,2.21,0.76,2.3370280272,2.21,0.76,2.3370280272,2.81,-0.31,2.8270479303,2.81,-0.31,2.8270479303
2020-10-13 22:00:00,2.06,0.75,2.1922819162,2.06,0.75,2.1922819162,2.63,-0.33,2.6506225684,2.63,-0.33,2.6506225684
2020-10-13 22:30:00,1.8900000000000001,0.78,2.0446271054,1.8900000000000001,0.78,2.0446271054,2.43,-0.32,2.4509793961,2.43,-0.32,2.4509793961
2020-10-13 23:00:00,1.78,0.8,1.9515122341,1.78,0.8,1.9515122341,2.2800000000000002,-0.31,2.3009780529,2.2800000000000002,-0.31,2.3009780529
2020-10-13 23:30:00,1.6400000000000001,0.81,1.8291254741,1.6400000000000001,0.81,1.8291254741,2.11,-0.31,2.1326509325,2.11,-0.31,2.1326509325
2020-10-14 00:00:00,1.56,0.8,1.7531685601,1.56,0.8,1.7531685601,2.02,-0.33,2.0467779557,2.02,-0.33,2.0467779557
2020-10-14 00:30:00,1.53,0.8200000000000001,1.735885941,1.53,0.8200000000000001,1.735885941,1.98,-0.31,2.0041207548,1.98,-0.31,2.0041207548
2020-10-14 01:00:00,1.46,0.8200000000000001,1.6745148551,1.46,0.8200000000000001,1.6745148551,1.8900000000000001,-0.31,1.9152545523,1.8900000000000001,-0.31,1.9152545523
2020-10-14 01:30:00,1.5,0.8200000000000001,1.7095028517,1.5,0.8200000000000001,1.7095028517,1.94,-0.31,1.964611921,1.94,-0.31,1.964611921
2020-10-14 02:00:00,1.52,0.8200000000000001,1.727078458,1.52,0.8200000000000001,1.727078458,1.97,-0.31,1.9942417104999999,1.97,-0.31,1.9942417104999999
2020-10-14 02:30:00,1.49,0.8200000000000001,1.7007351352,1.49,0.8200000000000001,1.7007351352,1.92,-0.29,1.9417775362,1.92,-0.29,1.9417775362
2020-10-14 03:00:00,1.45,0.8200000000000001,1.6658031096,1.45,0.8200000000000001,1.6658031096,1.8900000000000001,-0.29,1.9121192431,1.8900000000000001,-0.29,1.9121192431
2020-10-14 03:30:00,1.4,0.8200000000000001,1.622467257,1.4,0.8200000000000001,1.622467257,1.82,-0.31,1.8462123388,1.82,-0.31,1.8462123388
2020-10-14 04:00:00,1.4,0.8200000000000001,1.622467257,1.4,0.8200000000000001,1.622467257,1.82,-0.32,1.8479177471,1.82,-0.32,1.8479177471
2020-10-14 04:30:00,1.3900000000000001,0.81,1.608788364,1.3900000000000001,0.81,1.608788364,1.8,-0.32,1.8282231811,1.8,-0.32,1.8282231811
2020-10-14 05:00:00,1.3900000000000001,0.81,1.608788364,1.3900000000000001,0.81,1.608788364,1.8,-0.32,1.8282231811,1.8,-0.32,1.8282231811
2020-10-14 05:30:00,1.43,0.81,1.6434719347,1.43,0.81,1.6434719347,1.85,-0.32,1.8774717042,1.85,-0.32,1.8774717042
2020-10-14 06:00:00,1.5,0.81,1.7047287174,1.5,0.81,1.7047287174,1.94,-0.31,1.964611921,1.94,-0.31,1.964611921
2020-10-14 06:30:00,1.76,0.78,1.9250974001,1.76,0.78,1.9250974001,2.26,-0.31,2.2811619846,2.26,-0.31,2.2811619846
2020-10-14 07:00:00,1.98,0.38,2.0161349161,1.98,0.38,2.0161349161,2.45,0.11,2.4524681445,2.45,0.11,2.4524681445
2020-10-14 07:30:00,2.24,0.24,2.2528204545,2.24,0.24,2.2528204545,2.75,0.18,2.755884613,2.75,0.18,2.755884613
2020-10-14 08:00:00,2.54,0.21,2.5486663179,2.54,0.21,2.5486663179,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106
2020-10-14 08:30:00,2.67,0.21,2.6782456945,2.67,0.21,2.6782456945,3.26,0.15,3.2634490957,3.26,0.15,3.2634490957
2020-10-14 09:00:00,2.64,0.21,2.6483391022,2.64,0.21,2.6483391022,3.23,0.15,3.2334810963,3.23,0.15,3.2334810963
2020-10-14 09:30:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2020-10-14 10:00:00,2.71,0.21,2.7181243533,2.71,0.21,2.7181243533,3.31,0.16,3.3138648132,3.31,0.16,3.3138648132
2020-10-14 10:30:00,2.77,0.21,2.7779488836,2.77,0.21,2.7779488836,3.38,0.16,3.3837848631,3.38,0.16,3.3837848631
2020-10-14 11:00:00,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989,3.39,0.15,3.3933169613,3.39,0.15,3.3933169613
2020-10-14 11:30:00,2.7199999999999998,0.23,2.729706944,2.7199999999999998,0.23,2.729706944,3.33,0.18,3.3348613165,3.33,0.18,3.3348613165
2020-10-14 12:00:00,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2020-10-14 12:30:00,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2020-10-14 13:00:00,2.64,0.18,2.6461292485,2.64,0.18,2.6461292485,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2020-10-14 13:30:00,2.56,0.18,2.5663203230000002,2.56,0.18,2.5663203230000002,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2020-10-14 14:00:00,2.51,0.18,2.5164459064,2.51,0.18,2.5164459064,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2020-10-14 14:30:00,2.45,0.21,2.4589835298000002,2.45,0.21,2.4589835298000002,3.0,0.15,3.0037476592,3.0,0.15,3.0037476592
2020-10-14 15:00:00,2.41,0.21,2.4191320758,2.41,0.21,2.4191320758,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975
2020-10-14 15:30:00,2.42,0.21,2.4290944815,2.42,0.21,2.4290944815,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664
2020-10-14 16:00:00,2.42,0.21,2.4290944815,2.42,0.21,2.4290944815,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664
2020-10-14 16:30:00,2.54,0.23,2.5503921267000003,2.54,0.23,2.5503921267000003,3.11,0.18,3.1152046482,3.11,0.18,3.1152046482
2020-10-14 17:00:00,2.6,0.23,2.6101532522,2.6,0.23,2.6101532522,3.18,0.18,3.1850902656,3.18,0.18,3.1850902656
2020-10-14 17:30:00,2.66,0.25,2.671722291,2.66,0.25,2.671722291,3.25,0.2,3.256148031,3.25,0.2,3.256148031
2020-10-14 18:00:00,2.61,0.26,2.6229182221,2.61,0.26,2.6229182221,3.19,0.22,3.1975772078,3.19,0.22,3.1975772078
2020-10-14 18:30:00,2.64,0.26,2.652772135,2.64,0.26,2.652772135,3.23,0.22,3.2374835907,3.23,0.22,3.2374835907
2020-10-14 19:00:00,2.77,0.26,2.7821754078,2.77,0.26,2.7821754078,3.39,0.22,3.3971311426,3.39,0.22,3.3971311426
2020-10-14 19:30:00,2.75,0.24,2.7604528614,2.75,0.24,2.7604528614,3.37,0.15,3.3733366271,3.37,0.15,3.3733366271
2020-10-14 20:00:00,2.5300000000000002,0.73,2.6332109676,2.5300000000000002,0.73,2.6332109676,3.21,-0.34,3.2279560096,3.21,-0.34,3.2279560096
2020-10-14 20:30:00,2.43,0.77,2.5490782648,2.43,0.77,2.5490782648,3.09,-0.31,3.1055112301,3.09,-0.31,3.1055112301
2020-10-14 21:00:00,2.33,0.75,2.4477336456,2.33,0.75,2.4477336456,2.96,-0.34,2.9794630389,2.96,-0.34,2.9794630389
2020-10-14 21:30:00,2.19,0.77,2.321421978,2.19,0.77,2.321421978,2.79,-0.31,2.8071693928,2.79,-0.31,2.8071693928
2020-10-14 22:00:00,2.06,0.8,2.2098868749,2.06,0.8,2.2098868749,2.63,-0.28,2.6448629454,2.63,-0.28,2.6448629454
2020-10-14 22:30:00,1.8900000000000001,0.8,2.0523401278,1.8900000000000001,0.8,2.0523401278,2.43,-0.28,2.4460784942,2.43,-0.28,2.4460784942
2020-10-14 23:00:00,1.75,0.8,1.9241881405,1.75,0.8,1.9241881405,2.25,-0.28,2.2673552876,2.25,-0.28,2.2673552876
2020-10-14 23:30:00,1.6400000000000001,0.8,1.8247191565,1.6400000000000001,0.8,1.8247191565,2.12,-0.30000000000000004,2.1411212016,2.12,-0.30000000000000004,2.1411212016
2020-10-15 00:00:00,1.53,0.8200000000000001,1.735885941,1.53,0.8200000000000001,1.735885941,1.98,-0.30000000000000004,2.0025983122,1.98,-0.30000000000000004,2.0025983122
2020-10-15 00:30:00,1.47,0.85,1.698057714,1.47,0.85,1.698057714,1.9100000000000001,-0.27,1.9289893727,1.9100000000000001,-0.27,1.9289893727
2020-10-15 01:00:00,1.43,0.8200000000000001,1.6484234893,1.43,0.8200000000000001,1.6484234893,1.85,-0.30000000000000004,1.8741664814,1.85,-0.30000000000000004,1.8741664814
2020-10-15 01:30:00,1.48,0.8200000000000001,1.6919810873999999,1.48,0.8200000000000001,1.6919810873999999,1.9100000000000001,-0.28,1.9304144633,1.9100000000000001,-0.28,1.9304144633
2020-10-15 02:00:00,1.51,0.81,1.7135343592,1.51,0.81,1.7135343592,1.9500000000000002,-0.30000000000000004,1.9729419657,1.9500000000000002,-0.30000000000000004,1.9729419657
2020-10-15 02:30:00,1.46,0.8200000000000001,1.6745148551,1.46,0.8200000000000001,1.6745148551,1.8900000000000001,-0.28,1.9106281690000002,1.8900000000000001,-0.28,1.9106281690000002
2020-10-15 03:00:00,1.42,0.8200000000000001,1.6397560794000001,1.42,0.8200000000000001,1.6397560794000001,1.8399999999999999,-0.28,1.8611824199,1.8399999999999999,-0.28,1.8611824199
2020-10-15 03:30:00,1.42,0.8200000000000001,1.6397560794000001,1.42,0.8200000000000001,1.6397560794000001,1.8399999999999999,-0.28,1.8611824199,1.8399999999999999,-0.28,1.8611824199
2020-10-15 04:00:00,1.3900000000000001,0.8200000000000001,1.6138463372,1.3900000000000001,0.8200000000000001,1.6138463372,1.8,-0.28,1.8216476059,1.8,-0.28,1.8216476059
2020-10-15 04:30:00,1.3900000000000001,0.8200000000000001,1.6138463372,1.3900000000000001,0.8200000000000001,1.6138463372,1.8,-0.30000000000000004,1.8248287590999999,1.8,-0.30000000000000004,1.8248287590999999
2020-10-15 05:00:00,1.37,0.8200000000000001,1.5966527487,1.37,0.8200000000000001,1.5966527487,1.78,-0.29,1.8034688797,1.78,-0.29,1.8034688797
2020-10-15 05:30:00,1.4100000000000001,0.8200000000000001,1.6311039207,1.4100000000000001,0.8200000000000001,1.6311039207,1.83,-0.29,1.8528356646000002,1.83,-0.29,1.8528356646000002
2020-10-15 06:00:00,1.57,0.78,1.7530829986,1.57,0.78,1.7530829986,2.03,-0.33,2.0566477579,2.03,-0.33,2.0566477579
2020-10-15 06:30:00,1.71,0.78,1.8794946129,1.71,0.78,1.8794946129,2.21,-0.31,2.2316361711,2.21,-0.31,2.2316361711
2020-10-15 07:00:00,1.9300000000000002,0.78,2.081657993,1.9300000000000002,0.78,2.081657993,2.47,-0.31,2.4893774322,2.47,-0.31,2.4893774322
2020-10-15 07:30:00,2.19,0.35000000000000003,2.2177916945,2.19,0.35000000000000003,2.2177916945,2.69,0.13,2.693139432,2.69,0.13,2.693139432
2020-10-15 08:00:00,2.45,0.23,2.4607722365,2.45,0.23,2.4607722365,3.0,0.18,3.0053951487,3.0,0.18,3.0053951487
2020-10-15 08:30:00,2.62,0.19,2.626880279,2.62,0.19,2.626880279,3.2,0.15,3.2035136959,3.2,0.15,3.2035136959
2020-10-15 09:00:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637
2020-10-15 09:30:00,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2020-10-15 10:00:00,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2020-10-15 10:30:00,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2020-10-15 11:00:00,2.75,0.18,2.755884613,2.75,0.18,2.755884613,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-10-15 11:30:00,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2020-10-15 12:00:00,2.7199999999999998,0.16,2.7247018185,2.7199999999999998,0.16,2.7247018185,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2020-10-15 12:30:00,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-10-15 13:00:00,2.67,0.17,2.6754065112000003,2.67,0.17,2.6754065112000003,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2020-10-15 13:30:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2020-10-15 14:00:00,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2020-10-15 14:30:00,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2020-10-15 15:00:00,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2020-10-15 15:30:00,2.48,0.2,2.4880514464,2.48,0.2,2.4880514464,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2020-10-15 16:00:00,2.49,0.21,2.4988397308,2.49,0.21,2.4988397308,3.05,0.16,3.054193838,3.05,0.16,3.054193838
2020-10-15 16:30:00,2.59,0.22,2.5993268359,2.59,0.22,2.5993268359,3.17,0.18,3.1751062974,3.17,0.18,3.1751062974
2020-10-15 17:00:00,2.63,0.24,2.6409278672000003,2.63,0.24,2.6409278672000003,3.22,0.19,3.2256007192,3.22,0.19,3.2256007192
2020-10-15 17:30:00,2.65,0.25,2.6617663308,2.65,0.25,2.6617663308,3.24,0.21,3.2467984231,3.24,0.21,3.2467984231
2020-10-15 18:00:00,2.68,0.25,2.6916351907,2.68,0.25,2.6916351907,3.2800000000000002,0.22,3.2873697693,3.2800000000000002,0.22,3.2873697693
2020-10-15 18:30:00,2.68,0.51,2.7280945731,2.68,0.51,2.7280945731,3.34,-0.15,3.3433665668,3.34,-0.15,3.3433665668
2020-10-15 19:00:00,2.76,0.73,2.8549080546,2.76,0.73,2.8549080546,3.48,-0.45,3.5089742091,3.48,-0.45,3.5089742091
2020-10-15 19:30:00,2.69,0.73,2.7872925932,2.69,0.73,2.7872925932,3.39,-0.45,3.419736832,3.39,-0.45,3.419736832
2020-10-15 20:00:00,2.59,0.48,2.634103263,2.59,0.48,2.634103263,3.22,-0.14,3.2230420413,3.22,-0.14,3.2230420413
2020-10-15 20:30:00,2.52,0.2,2.5279240495,2.52,0.2,2.5279240495,3.09,0.16,3.0941396219,3.09,0.16,3.0941396219
2020-10-15 21:00:00,2.39,0.25,2.4030397417,2.39,0.25,2.4030397417,2.93,0.16,2.9343653488,2.93,0.16,2.9343653488
2020-10-15 21:30:00,2.15,0.77,2.2837250272,2.15,0.77,2.2837250272,2.75,-0.33,2.7697292286,2.75,-0.33,2.7697292286
2020-10-15 22:00:00,2.05,0.78,2.1933763927,2.05,0.78,2.1933763927,2.62,-0.33,2.6407006645999997,2.62,-0.33,2.6407006645999997
2020-10-15 22:30:00,1.8900000000000001,0.81,2.0562587386,1.8900000000000001,0.81,2.0562587386,2.42,-0.30000000000000004,2.4385241438,2.42,-0.30000000000000004,2.4385241438
2020-10-15 23:00:00,1.74,0.79,1.910942176,1.74,0.79,1.910942176,2.23,-0.32,2.2528426487,2.23,-0.32,2.2528426487
2020-10-15 23:30:00,1.6099999999999999,0.81,1.8022763384,1.6099999999999999,0.81,1.8022763384,2.08,-0.31,2.1029740845,2.08,-0.31,2.1029740845
2020-10-16 00:00:00,1.52,0.81,1.7223530416,1.52,0.81,1.7223530416,1.97,-0.31,1.9942417104999999,1.97,-0.31,1.9942417104999999
2020-10-16 00:30:00,1.47,0.81,1.6783920877,1.47,0.81,1.6783920877,1.9100000000000001,-0.30000000000000004,1.9334166649000002,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2020-10-16 01:00:00,1.4,0.8300000000000001,1.6275441622,1.4,0.8300000000000001,1.6275441622,1.81,-0.28,1.8315294155,1.81,-0.28,1.8315294155
2020-10-16 01:30:00,1.4100000000000001,0.8200000000000001,1.6311039207,1.4100000000000001,0.8200000000000001,1.6311039207,1.8399999999999999,-0.28,1.8611824199,1.8399999999999999,-0.28,1.8611824199
2020-10-16 02:00:00,1.44,0.8200000000000001,1.6571059109,1.44,0.8200000000000001,1.6571059109,1.8599999999999999,-0.31,1.8856563844,1.8599999999999999,-0.31,1.8856563844
2020-10-16 02:30:00,1.4,0.8200000000000001,1.622467257,1.4,0.8200000000000001,1.622467257,1.82,-0.31,1.8462123388,1.82,-0.31,1.8462123388
2020-10-16 03:00:00,1.3599999999999999,0.8200000000000001,1.5880806025,1.3599999999999999,0.8200000000000001,1.5880806025,1.77,-0.31,1.7969418466,1.77,-0.31,1.7969418466
2020-10-16 03:30:00,1.34,0.8200000000000001,1.5709869509,1.34,0.8200000000000001,1.5709869509,1.74,-0.31,1.7673992192,1.74,-0.31,1.7673992192
2020-10-16 04:00:00,1.32,0.8200000000000001,1.5539626764999999,1.32,0.8200000000000001,1.5539626764999999,1.73,-0.31,1.7575551200000001,1.73,-0.31,1.7575551200000001
2020-10-16 04:30:00,1.34,0.81,1.5657905352,1.34,0.81,1.5657905352,1.75,-0.33,1.7808424972,1.75,-0.33,1.7808424972
2020-10-16 05:00:00,1.33,0.8200000000000001,1.5624659996,1.33,0.8200000000000001,1.5624659996,1.74,-0.32,1.7691806013,1.74,-0.32,1.7691806013
2020-10-16 05:30:00,1.37,0.8,1.5864740779000002,1.37,0.8,1.5864740779000002,1.79,-0.33,1.8201648277,1.79,-0.33,1.8201648277
2020-10-16 06:00:00,1.47,0.8,1.6735889579,1.47,0.8,1.6735889579,1.9,-0.33,1.9284449694,1.9,-0.33,1.9284449694
2020-10-16 06:30:00,1.72,0.78,1.8885973631000001,1.72,0.78,1.8885973631000001,2.21,-0.33,2.2345021817,2.21,-0.33,2.2345021817
2020-10-16 07:00:00,1.96,0.77,2.1058252539,1.96,0.77,2.1058252539,2.51,-0.33,2.5316002844,2.51,-0.33,2.5316002844
2020-10-16 07:30:00,2.26,0.43,2.3005434141,2.26,0.43,2.3005434141,2.8200000000000003,-0.03,2.82015957,2.8200000000000003,-0.03,2.82015957
2020-10-16 08:00:00,2.46,0.24,2.4716795909,2.46,0.24,2.4716795909,3.02,0.19,3.0259709186,3.02,0.19,3.0259709186
2020-10-16 08:30:00,2.56,0.53,2.6142876659,2.56,0.53,2.6142876659,3.19,-0.2,3.1962634435,3.19,-0.2,3.1962634435
2020-10-16 09:00:00,2.66,0.71,2.7531254966,2.66,0.71,2.7531254966,3.35,-0.48,3.3842133502,3.35,-0.48,3.3842133502
2020-10-16 09:30:00,2.68,0.71,2.7724537868,2.68,0.71,2.7724537868,3.38,-0.48,3.4139127112,3.38,-0.48,3.4139127112
2020-10-16 10:00:00,2.7,0.71,2.7917915395,2.7,0.71,2.7917915395,3.4,-0.49,3.435127363,3.4,-0.49,3.435127363
2020-10-16 10:30:00,2.75,0.18,2.755884613,2.75,0.18,2.755884613,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-10-16 11:00:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,3.3,0.16,3.303876511,3.3,0.16,3.303876511
2020-10-16 11:30:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,3.3,0.16,3.303876511,3.3,0.16,3.303876511
2020-10-16 12:00:00,2.64,0.2,2.6475649189,2.64,0.2,2.6475649189,3.23,0.15,3.2334810963,3.23,0.15,3.2334810963
2020-10-16 12:30:00,2.59,0.21,2.5984995671,2.59,0.21,2.5984995671,3.17,0.17,3.1745550869,3.17,0.17,3.1745550869
2020-10-16 13:00:00,2.54,0.21,2.5486663179,2.54,0.21,2.5486663179,3.1,0.17,3.1046577911,3.1,0.17,3.1046577911
2020-10-16 13:30:00,2.42,0.21,2.4290944815,2.42,0.21,2.4290944815,2.9699999999999998,0.17,2.9748613413,2.9699999999999998,0.17,2.9748613413
2020-10-16 14:00:00,2.39,0.21,2.3992082027,2.39,0.21,2.3992082027,2.92,0.15,2.9238502014,2.92,0.15,2.9238502014
2020-10-16 14:30:00,2.33,0.2,2.3385679379,2.33,0.2,2.3385679379,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651
2020-10-16 15:00:00,2.2800000000000002,0.22,2.2905894438,2.2800000000000002,0.22,2.2905894438,2.8,0.17,2.8051559671,2.8,0.17,2.8051559671
2020-10-16 15:30:00,2.38,0.22,2.390146439,2.38,0.22,2.390146439,2.91,0.17,2.9149614063,2.91,0.17,2.9149614063
2020-10-16 16:00:00,2.42,0.22,2.4299794238,2.42,0.22,2.4299794238,2.9699999999999998,0.17,2.9748613413,2.9699999999999998,0.17,2.9748613413
2020-10-16 16:30:00,2.49,0.25,2.5025187312,2.49,0.25,2.5025187312,3.04,0.2,3.0465718439,3.04,0.2,3.0465718439
2020-10-16 17:00:00,2.5300000000000002,0.25,2.5423217735,2.5300000000000002,0.25,2.5423217735,3.09,0.2,3.0964657272,3.09,0.2,3.0964657272
2020-10-16 17:30:00,2.51,0.27,2.5244801445,2.51,0.27,2.5244801445,3.07,0.23,3.0786035795,3.07,0.23,3.0786035795
2020-10-16 18:00:00,2.51,0.27,2.5244801445,2.51,0.27,2.5244801445,3.06,0.23,3.0686316169,3.06,0.23,3.0686316169
2020-10-16 18:30:00,2.58,0.27,2.5940894356,2.58,0.27,2.5940894356,3.16,0.24,3.1691008188,3.16,0.24,3.1691008188
2020-10-16 19:00:00,2.61,0.27,2.6239283527,2.61,0.27,2.6239283527,3.2,0.23,3.2082549774,3.2,0.23,3.2082549774
2020-10-16 19:30:00,2.49,0.27,2.5045957758,2.49,0.27,2.5045957758,3.05,0.23,3.0586598372,3.05,0.23,3.0586598372
2020-10-16 20:00:00,2.37,0.27,2.3853301658,2.37,0.27,2.3853301658,2.89,0.23,2.8991378029,2.89,0.23,2.8991378029
2020-10-16 20:30:00,2.31,0.29,2.3281322986,2.31,0.29,2.3281322986,2.8200000000000003,0.23,2.8293638861,2.8200000000000003,0.23,2.8293638861
2020-10-16 21:00:00,2.21,0.29,2.2289459392,2.21,0.29,2.2289459392,2.7,0.23,2.7097785887,2.7,0.23,2.7097785887
2020-10-16 21:30:00,2.04,0.27,2.0577900768,2.04,0.27,2.0577900768,2.5,0.29,2.516763795,2.5,0.29,2.516763795
2020-10-16 22:00:00,1.97,0.28,1.9897989848000002,1.97,0.28,1.9897989848000002,2.42,0.29,2.4373140955,2.42,0.29,2.4373140955
2020-10-16 22:30:00,1.8399999999999999,0.28,1.8611824199,1.8399999999999999,0.28,1.8611824199,2.26,0.29,2.278530228,2.26,0.29,2.278530228
2020-10-16 23:00:00,1.7000000000000002,0.28,1.7229045243,1.7000000000000002,0.28,1.7229045243,2.1,0.29,2.1199292441,2.1,0.29,2.1199292441
2020-10-16 23:30:00,1.57,0.29,1.5965587994,1.57,0.29,1.5965587994,1.9300000000000002,0.29,1.9516659550000002,1.9300000000000002,0.29,1.9516659550000002
2020-10-17 00:00:00,1.48,0.31,1.5121177203,1.48,0.31,1.5121177203,1.82,0.30000000000000004,1.8445595680000002,1.82,0.30000000000000004,1.8445595680000002
2020-10-17 00:30:00,1.45,0.31,1.4827676824,1.45,0.31,1.4827676824,1.78,0.30000000000000004,1.8051038751,1.78,0.30000000000000004,1.8051038751
2020-10-17 01:00:00,1.38,0.31,1.414390328,1.38,0.31,1.414390328,1.7000000000000002,0.30000000000000004,1.7262676502,1.7000000000000002,0.30000000000000004,1.7262676502
2020-10-17 01:30:00,1.4,0.31,1.4339107364,1.4,0.31,1.4339107364,1.72,0.30000000000000004,1.7459667809,1.72,0.30000000000000004,1.7459667809
2020-10-17 02:00:00,1.42,0.31,1.4534441854,1.42,0.31,1.4534441854,1.75,0.30000000000000004,1.7755280905,1.75,0.30000000000000004,1.7755280905
2020-10-17 02:30:00,1.3900000000000001,0.31,1.4241488686000001,1.3900000000000001,0.31,1.4241488686000001,1.71,0.29,1.7344163283,1.71,0.29,1.7344163283
2020-10-17 03:00:00,1.34,0.31,1.3753908535,1.34,0.31,1.3753908535,1.65,0.29,1.6752910195,1.65,0.29,1.6752910195
2020-10-17 03:30:00,1.32,0.31,1.3559129766,1.32,0.31,1.3559129766,1.62,0.29,1.6457521077,1.62,0.29,1.6457521077
2020-10-17 04:00:00,1.31,0.31,1.34617978,1.31,0.31,1.34617978,1.6099999999999999,0.29,1.635909533,1.6099999999999999,0.29,1.635909533
2020-10-17 04:30:00,1.31,0.28,1.3395894894,1.31,0.28,1.3395894894,1.62,0.27,1.6423458832,1.62,0.27,1.6423458832
2020-10-17 05:00:00,1.31,0.28,1.3395894894,1.31,0.28,1.3395894894,1.6,0.27,1.622621336,1.6,0.27,1.622621336
2020-10-17 05:30:00,1.31,0.28,1.3395894894,1.31,0.28,1.3395894894,1.6,0.27,1.622621336,1.6,0.27,1.622621336
2020-10-17 06:00:00,1.38,0.28,1.4081193131,1.38,0.28,1.4081193131,1.69,0.27,1.7114321488000002,1.69,0.27,1.7114321488000002
2020-10-17 06:30:00,1.51,0.28,1.5357408636,1.51,0.28,1.5357408636,1.8599999999999999,0.27,1.8794946129,1.8599999999999999,0.27,1.8794946129
2020-10-17 07:00:00,1.62,0.25,1.6391766226,1.62,0.25,1.6391766226,1.99,0.25,2.0056420418,1.99,0.25,2.0056420418
2020-10-17 07:30:00,1.7000000000000002,0.52,1.7777513887,1.7000000000000002,0.52,1.7777513887,2.15,-0.1,2.152324325,2.15,-0.1,2.152324325
2020-10-17 08:00:00,1.8399999999999999,0.25,1.8569060289000001,1.8399999999999999,0.25,1.8569060289000001,2.26,0.18,2.2671568098,2.26,0.18,2.2671568098
2020-10-17 08:30:00,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931,2.47,0.16,2.4751767614,2.47,0.16,2.4751767614
2020-10-17 09:00:00,2.06,0.68,2.1693316943,2.06,0.68,2.1693316943,2.62,-0.33,2.6407006645999997,2.62,-0.33,2.6407006645999997
2020-10-17 09:30:00,2.12,0.64,2.2144976857,2.12,0.64,2.2144976857,2.69,-0.26,2.7025358462,2.69,-0.26,2.7025358462
2020-10-17 10:00:00,2.22,0.23,2.2318826134,2.22,0.23,2.2318826134,2.73,0.24,2.740529146,2.73,0.24,2.740529146
2020-10-17 10:30:00,2.22,0.53,2.2823890992,2.22,0.53,2.2823890992,2.8,-0.13,2.8030162326,2.8,-0.13,2.8030162326
2020-10-17 11:00:00,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,2.3,0.25,2.3135470603,2.3,0.25,2.3135470603,2.8200000000000003,0.2,2.8270833026,2.8200000000000003,0.2,2.8270833026
2020-10-17 12:00:00,2.2800000000000002,0.26,2.2947766776,2.2800000000000002,0.26,2.2947766776,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568
2020-10-17 12:30:00,2.25,0.26,2.264972406,2.25,0.26,2.264972406,2.76,0.21,2.7679776011,2.76,0.21,2.7679776011
2020-10-17 13:00:00,2.25,0.24,2.2627637968,2.25,0.24,2.2627637968,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252
2020-10-17 13:30:00,2.19,0.28,2.207826986,2.19,0.28,2.207826986,2.68,0.23,2.689851297,2.68,0.23,2.689851297
2020-10-17 14:00:00,2.19,0.28,2.207826986,2.19,0.28,2.207826986,2.69,0.23,2.6998148085,2.69,0.23,2.6998148085
2020-10-17 14:30:00,2.22,0.28,2.2375879871,2.22,0.28,2.2375879871,2.71,0.23,2.7197426349000002,2.71,0.23,2.7197426349000002
2020-10-17 15:00:00,2.2,0.28,2.2177466041000002,2.2,0.28,2.2177466041000002,2.69,0.23,2.6998148085,2.69,0.23,2.6998148085
2020-10-17 15:30:00,2.18,0.29,2.1992044016,2.18,0.29,2.1992044016,2.67,0.24,2.6807648162,2.67,0.24,2.6807648162
2020-10-17 16:00:00,2.16,0.33,2.1850629282,2.16,0.33,2.1850629282,2.65,0.28,2.6647513955,2.65,0.28,2.6647513955
2020-10-17 16:30:00,2.22,0.33,2.2443930137,2.22,0.33,2.2443930137,2.7199999999999998,0.28,2.7343737857,2.7199999999999998,0.28,2.7343737857
2020-10-17 17:00:00,2.34,0.30000000000000004,2.3591523902000002,2.34,0.30000000000000004,2.3591523902000002,2.87,0.26,2.8817529388,2.87,0.26,2.8817529388
2020-10-17 17:30:00,2.43,0.29,2.4472433471,2.43,0.29,2.4472433471,2.9699999999999998,0.24,2.979681191,2.9699999999999998,0.24,2.979681191
2020-10-17 18:00:00,2.44,0.29,2.4571731726,2.44,0.29,2.4571731726,2.98,0.24,2.9896488088,2.98,0.24,2.9896488088
2020-10-17 18:30:00,2.5300000000000002,0.29,2.5465663156,2.5300000000000002,0.29,2.5465663156,3.09,0.24,3.099306374,3.09,0.24,3.099306374
2020-10-17 19:00:00,2.51,0.31,2.5290709757,2.51,0.31,2.5290709757,3.07,0.27,3.0818500937,3.07,0.27,3.0818500937
2020-10-17 19:30:00,2.36,0.29,2.3777510383,2.36,0.29,2.3777510383,2.89,0.25,2.900792995,2.89,0.25,2.900792995
2020-10-17 20:00:00,2.29,0.31,2.3108872755,2.29,0.31,2.3108872755,2.8,0.26,2.8120455187999998,2.8,0.26,2.8120455187999998
2020-10-17 20:30:00,2.21,0.29,2.2289459392,2.21,0.29,2.2289459392,2.71,0.23,2.7197426349000002,2.71,0.23,2.7197426349000002
2020-10-17 21:00:00,2.12,0.29,2.1397429752,2.12,0.29,2.1397429752,2.6,0.23,2.6101532522,2.6,0.23,2.6101532522
2020-10-17 21:30:00,2.03,0.31,2.05353354,2.03,0.31,2.05353354,2.49,0.25,2.5025187312,2.49,0.25,2.5025187312
2020-10-17 22:00:00,1.94,0.31,1.964611921,1.94,0.31,1.964611921,2.38,0.25,2.3930942313,2.38,0.25,2.3930942313
2020-10-17 22:30:00,1.8599999999999999,0.31,1.8856563844,1.8599999999999999,0.31,1.8856563844,2.2800000000000002,0.25,2.2936651892,2.2800000000000002,0.25,2.2936651892
2020-10-17 23:00:00,1.72,0.31,1.7477127911,1.72,0.31,1.7477127911,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945
2020-10-17 23:30:00,1.6400000000000001,0.32,1.6709278859,1.6400000000000001,0.32,1.6709278859,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956
2020-10-18 00:00:00,1.51,0.42,1.5673225577,1.51,0.42,1.5673225577,1.87,0.15,1.8760063966,1.87,0.15,1.8760063966
2020-10-18 00:30:00,1.42,0.8300000000000001,1.6447796205,1.42,0.8300000000000001,1.6447796205,1.8399999999999999,-0.28,1.8611824199,1.8399999999999999,-0.28,1.8611824199
2020-10-18 01:00:00,1.37,0.81,1.5915401346,1.37,0.81,1.5915401346,1.78,-0.29,1.8034688797,1.78,-0.29,1.8034688797
2020-10-18 01:30:00,1.4,0.81,1.6174362429,1.4,0.81,1.6174362429,1.82,-0.29,1.8429595763000002,1.82,-0.29,1.8429595763000002
2020-10-18 02:00:00,1.44,0.51,1.5276452468000001,1.44,0.51,1.5276452468000001,1.82,0.02,1.8201098868,1.82,0.02,1.8201098868
2020-10-18 02:30:00,1.42,0.32,1.4556098378,1.42,0.32,1.4556098378,1.74,0.25,1.7578680269,1.74,0.25,1.7578680269
2020-10-18 03:00:00,1.37,0.32,1.4068759718,1.37,0.32,1.4068759718,1.6800000000000002,0.25,1.6984993377,1.6800000000000002,0.25,1.6984993377
2020-10-18 03:30:00,1.34,0.31,1.3753908535,1.34,0.31,1.3753908535,1.65,0.23,1.6659531805999999,1.65,0.23,1.6659531805999999
2020-10-18 04:00:00,1.3,0.31,1.3364505227999999,1.3,0.31,1.3364505227999999,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2020-10-18 04:30:00,1.27,0.31,1.3072872676,1.27,0.31,1.3072872676,1.56,0.23,1.5768639763999999,1.56,0.23,1.5768639763999999
2020-10-18 05:00:00,1.27,0.31,1.3072872676,1.27,0.31,1.3072872676,1.56,0.23,1.5768639763999999,1.56,0.23,1.5768639763999999
2020-10-18 05:30:00,1.29,0.31,1.3267252918,1.29,0.31,1.3267252918,1.58,0.23,1.5966527487,1.58,0.23,1.5966527487
2020-10-18 06:00:00,1.33,0.31,1.3656500284,1.33,0.31,1.3656500284,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165
2020-10-18 06:30:00,1.45,0.33,1.4870776711,1.45,0.33,1.4870776711,1.78,0.25,1.7974704448,1.78,0.25,1.7974704448
2020-10-18 07:00:00,1.53,0.33,1.5651836953,1.53,0.33,1.5651836953,1.88,0.26,1.8978935692,1.88,0.26,1.8978935692
2020-10-18 07:30:00,1.6099999999999999,0.33,1.6434719347,1.6099999999999999,0.33,1.6434719347,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871
2020-10-18 08:00:00,1.73,0.32,1.7593464696,1.73,0.32,1.7593464696,2.12,0.25,2.134689673,2.12,0.25,2.134689673
2020-10-18 08:30:00,1.81,0.32,1.8380696396,1.81,0.32,1.8380696396,2.22,0.25,2.234032229,2.22,0.25,2.234032229
2020-10-18 09:00:00,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.35,0.24,2.3622235288,2.35,0.24,2.3622235288
2020-10-18 09:30:00,2.0,0.30000000000000004,2.0223748416,2.0,0.30000000000000004,2.0223748416,2.45,0.24,2.461727036,2.45,0.24,2.461727036
2020-10-18 10:00:00,2.06,0.37,2.0929644049,2.06,0.37,2.0929644049,2.55,0.11,2.5523714463,2.55,0.11,2.5523714463
2020-10-18 10:30:00,2.1,0.75,2.2299103121,2.1,0.75,2.2299103121,2.69,-0.36,2.7139823139,2.69,-0.36,2.7139823139
2020-10-18 11:00:00,2.1,0.5700000000000001,2.1759825367,2.1,0.5700000000000001,2.1759825367,2.65,-0.14,2.6536955364,2.65,-0.14,2.6536955364
2020-10-18 11:30:00,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813,2.62,0.25,2.631900454,2.62,0.25,2.631900454
2020-10-18 12:00:00,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813,2.62,0.25,2.631900454,2.62,0.25,2.631900454
2020-10-18 12:30:00,2.15,0.24,2.1633538777,2.15,0.24,2.1633538777,2.65,0.25,2.6617663308,2.65,0.25,2.6617663308
2020-10-18 13:00:00,2.11,0.24,2.1236054247,2.11,0.24,2.1236054247,2.6,0.25,2.6119915773,2.6,0.25,2.6119915773
2020-10-18 13:30:00,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683,2.64,0.29,2.6558802684,2.64,0.29,2.6558802684
2020-10-18 14:00:00,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683,2.64,0.29,2.6558802684,2.64,0.29,2.6558802684
2020-10-18 14:30:00,2.06,0.25,2.0751144547,2.06,0.25,2.0751144547,2.5300000000000002,0.26,2.5433245959,2.5300000000000002,0.26,2.5433245959
2020-10-18 15:00:00,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494,2.49,0.28,2.5056935168,2.49,0.28,2.5056935168
2020-10-18 15:30:00,2.09,0.28,2.1086725682,2.09,0.28,2.1086725682,2.5700000000000003,0.30000000000000004,2.5874504826,2.5700000000000003,0.30000000000000004,2.5874504826
2020-10-18 16:00:00,2.03,0.30000000000000004,2.0520477577,2.03,0.30000000000000004,2.0520477577,2.5,0.31,2.5191466809,2.5,0.31,2.5191466809
2020-10-18 16:30:00,2.15,0.28,2.1681558985000002,2.15,0.28,2.1681558985000002,2.65,0.30000000000000004,2.6669270706,2.65,0.30000000000000004,2.6669270706
2020-10-18 17:00:00,2.27,0.44,2.3122499865,2.27,0.44,2.3122499865,2.8200000000000003,0.09,2.8214358047,2.8200000000000003,0.09,2.8214358047
2020-10-18 17:30:00,2.3,0.32,2.3221541723,2.3,0.32,2.3221541723,2.8200000000000003,0.27,2.8328960447,2.8200000000000003,0.27,2.8328960447
2020-10-18 18:00:00,2.37,0.32,2.3915058018,2.37,0.32,2.3915058018,2.9,0.27,2.9125418452,2.9,0.27,2.9125418452
2020-10-18 18:30:00,2.48,0.33,2.5018593086000003,2.48,0.33,2.5018593086000003,3.03,0.29,3.043846251,3.03,0.29,3.043846251
2020-10-18 19:00:00,2.51,0.30000000000000004,2.5278647116,2.51,0.30000000000000004,2.5278647116,3.07,0.25,3.0801623334,3.07,0.25,3.0801623334
2020-10-18 19:30:00,2.43,0.29,2.4472433471,2.43,0.29,2.4472433471,2.98,0.24,2.9896488088,2.98,0.24,2.9896488088
2020-10-18 20:00:00,2.35,0.29,2.3678260071,2.35,0.29,2.3678260071,2.87,0.24,2.8800173611,2.87,0.24,2.8800173611
2020-10-18 20:30:00,2.25,0.27,2.2661420962,2.25,0.27,2.2661420962,2.75,0.21,2.7580065265,2.75,0.21,2.7580065265
2020-10-18 21:00:00,2.12,0.28,2.1384106247,2.12,0.28,2.1384106247,2.6,0.21,2.6084669827,2.6,0.21,2.6084669827
2020-10-18 21:30:00,2.02,0.29,2.0407106605,2.02,0.29,2.0407106605,2.48,0.23,2.4906424874,2.48,0.23,2.4906424874
2020-10-18 22:00:00,1.8900000000000001,0.51,1.9576005721,1.8900000000000001,0.51,1.9576005721,2.36,-0.03,2.3601906703,2.36,-0.03,2.3601906703
2020-10-18 22:30:00,1.77,0.28,1.7920100446,1.77,0.28,1.7920100446,2.17,0.28,2.1879899451,2.17,0.28,2.1879899451
2020-10-18 23:00:00,1.69,0.28,1.7130382366,1.69,0.28,1.7130382366,2.08,0.28,2.0987615396,2.08,0.28,2.0987615396
2020-10-18 23:30:00,1.58,0.26,1.6012495120999999,1.58,0.26,1.6012495120999999,1.94,0.25,1.9560419218,1.94,0.25,1.9560419218
2020-10-19 00:00:00,1.45,0.37,1.4964624954,1.45,0.37,1.4964624954,1.81,0.16,1.8170580618,1.81,0.16,1.8170580618
2020-10-19 00:30:00,1.38,0.8,1.5951175505,1.38,0.8,1.5951175505,1.79,-0.30000000000000004,1.8149655644,1.79,-0.30000000000000004,1.8149655644
2020-10-19 01:00:00,1.34,0.8,1.560640894,1.34,0.8,1.560640894,1.75,-0.30000000000000004,1.7755280905,1.75,-0.30000000000000004,1.7755280905
2020-10-19 01:30:00,1.37,0.8,1.5864740779000002,1.37,0.8,1.5864740779000002,1.78,-0.30000000000000004,1.8051038751,1.78,-0.30000000000000004,1.8051038751
2020-10-19 02:00:00,1.4,0.8,1.6124515497,1.4,0.8,1.6124515497,1.81,-0.30000000000000004,1.8346934349000001,1.81,-0.30000000000000004,1.8346934349000001
2020-10-19 02:30:00,1.35,0.8200000000000001,1.5795252451000001,1.35,0.8200000000000001,1.5795252451000001,1.76,-0.27,1.7805897899,1.76,-0.27,1.7805897899
2020-10-19 03:00:00,1.32,0.8200000000000001,1.5539626764999999,1.32,0.8200000000000001,1.5539626764999999,1.72,-0.29,1.7442763543000002,1.72,-0.29,1.7442763543000002
2020-10-19 03:30:00,1.3,0.8200000000000001,1.5370100844999999,1.3,0.8200000000000001,1.5370100844999999,1.69,-0.29,1.7147011401,1.69,-0.29,1.7147011401
2020-10-19 04:00:00,1.28,0.8200000000000001,1.5201315733,1.28,0.8200000000000001,1.5201315733,1.67,-0.29,1.6949926254,1.67,-0.29,1.6949926254
2020-10-19 04:30:00,1.28,0.8,1.5094369811,1.28,0.8,1.5094369811,1.67,-0.30000000000000004,1.6967321533000002,1.67,-0.30000000000000004,1.6967321533000002
2020-10-19 05:00:00,1.28,0.8,1.5094369811,1.28,0.8,1.5094369811,1.67,-0.30000000000000004,1.6967321533000002,1.67,-0.30000000000000004,1.6967321533000002
2020-10-19 05:30:00,1.3,0.8,1.5264337522,1.3,0.8,1.5264337522,1.69,-0.30000000000000004,1.7164206944,1.69,-0.30000000000000004,1.7164206944
2020-10-19 06:00:00,1.38,0.77,1.5802847844999999,1.38,0.77,1.5802847844999999,1.79,-0.26,1.808784122,1.79,-0.26,1.808784122
2020-10-19 06:30:00,1.6600000000000001,0.6000000000000001,1.7651062291000001,1.6600000000000001,0.6000000000000001,1.7651062291000001,2.1,-0.12,2.1034257772,2.1,-0.12,2.1034257772
2020-10-19 07:00:00,1.83,0.65,1.9420092688000001,1.83,0.65,1.9420092688000001,2.31,-0.15,2.3148650069,2.31,-0.15,2.3148650069
2020-10-19 07:30:00,2.17,0.26,2.185520533,2.17,0.26,2.185520533,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896
2020-10-19 08:00:00,2.42,0.19,2.4274472188000003,2.42,0.19,2.4274472188000003,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2020-10-19 08:30:00,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2020-10-19 09:00:00,2.66,0.18,2.6660832695,2.66,0.18,2.6660832695,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2020-10-19 09:30:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2020-10-19 10:00:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-10-19 10:30:00,2.74,0.21,2.7480356621,2.74,0.21,2.7480356621,3.35,0.15,3.3533565274,3.35,0.15,3.3533565274
2020-10-19 11:00:00,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2020-10-19 11:30:00,2.7800000000000002,0.19,2.7864852413000003,2.7800000000000002,0.19,2.7864852413000003,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2020-10-19 12:00:00,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2020-10-19 12:30:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2020-10-19 13:00:00,2.7199999999999998,0.21,2.7280945731,2.7199999999999998,0.21,2.7280945731,3.33,0.15,3.3333766664,3.33,0.15,3.3333766664
2020-10-19 13:30:00,2.75,0.18,2.755884613,2.75,0.18,2.755884613,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2020-10-19 14:00:00,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2020-10-19 14:30:00,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2020-10-19 15:00:00,2.66,0.22,2.6690822392999998,2.66,0.22,2.6690822392999998,3.26,0.17,3.2644295061,3.26,0.17,3.2644295061
2020-10-19 15:30:00,2.65,0.23,2.6599624057,2.65,0.23,2.6599624057,3.24,0.18,3.2449961479000002,3.24,0.18,3.2449961479000002
2020-10-19 16:00:00,2.65,0.2,2.6575364532,2.65,0.2,2.6575364532,3.26,0.16,3.2639240187,3.26,0.16,3.2639240187
2020-10-19 16:30:00,2.69,0.22,2.6989812893,2.69,0.22,2.6989812893,3.29,0.17,3.2943891695,3.29,0.17,3.2943891695
2020-10-19 17:00:00,2.71,0.23,2.7197426349000002,2.71,0.23,2.7197426349000002,3.32,0.19,3.3254323027,3.32,0.19,3.3254323027
2020-10-19 17:30:00,2.71,0.26,2.7224437552,2.71,0.26,2.7224437552,3.32,0.22,3.3272811724,3.32,0.22,3.3272811724
2020-10-19 18:00:00,2.71,0.24,2.7206065500000003,2.71,0.24,2.7206065500000003,3.33,0.2,3.3360005995,3.33,0.2,3.3360005995
2020-10-19 18:30:00,2.76,0.25,2.7712993342,2.76,0.25,2.7712993342,3.37,0.21,3.3765366871999998,3.37,0.21,3.3765366871999998
2020-10-19 19:00:00,2.7,0.26,2.7124896313,2.7,0.26,2.7124896313,3.3,0.23,3.3080054413,3.3,0.23,3.3080054413
2020-10-19 19:30:00,2.68,0.26,2.6925824036,2.68,0.26,2.6925824036,3.2800000000000002,0.21,3.2867156859,3.2800000000000002,0.21,3.2867156859
2020-10-19 20:00:00,2.55,0.26,2.5632206304,2.55,0.26,2.5632206304,3.13,0.23,3.1384391025,3.13,0.23,3.1384391025
2020-10-19 20:30:00,2.46,0.26,2.4737016797,2.46,0.26,2.4737016797,3.01,0.21,3.0173166887,3.01,0.21,3.0173166887
2020-10-19 21:00:00,2.2800000000000002,0.26,2.2947766776,2.2800000000000002,0.26,2.2947766776,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998
2020-10-19 21:30:00,2.18,0.23,2.1920994503,2.18,0.23,2.1920994503,2.68,0.25,2.6916351907,2.68,0.25,2.6916351907
2020-10-19 22:00:00,2.03,0.26,2.0465825173,2.03,0.26,2.0465825173,2.5,0.27,2.5145377309,2.5,0.27,2.5145377309
2020-10-19 22:30:00,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727,2.34,0.28,2.3566925977,2.34,0.28,2.3566925977
2020-10-19 23:00:00,1.78,0.27,1.8003610749,1.78,0.27,1.8003610749,2.19,0.28,2.207826986,2.19,0.28,2.207826986
2020-10-19 23:30:00,1.67,0.27,1.6916855499999999,1.67,0.27,1.6916855499999999,2.06,0.26,2.0763429389,2.06,0.26,2.0763429389
2020-10-20 00:00:00,1.5899999999999999,0.27,1.6127616067,1.5899999999999999,0.27,1.6127616067,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2020-10-20 00:30:00,1.53,0.29,1.5572411501999999,1.53,0.29,1.5572411501999999,1.88,0.28,1.9007366992999999,1.88,0.28,1.9007366992999999
2020-10-20 01:00:00,1.5,0.29,1.5277761616,1.5,0.29,1.5277761616,1.8399999999999999,0.27,1.8597042776000001,1.8399999999999999,0.27,1.8597042776000001
2020-10-20 01:30:00,1.53,0.27,1.5536408851,1.53,0.27,1.5536408851,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408
2020-10-20 02:00:00,1.55,0.27,1.5733403955,1.55,0.27,1.5733403955,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727
2020-10-20 02:30:00,1.52,0.28,1.5455743269000002,1.52,0.28,1.5455743269000002,1.87,0.27,1.8893914364,1.87,0.27,1.8893914364
2020-10-20 03:00:00,1.49,0.28,1.5160804728000001,1.49,0.28,1.5160804728000001,1.83,0.27,1.8498108011,1.83,0.27,1.8498108011
2020-10-20 03:30:00,1.45,0.28,1.476787053,1.45,0.28,1.476787053,1.78,0.27,1.8003610749,1.78,0.27,1.8003610749
2020-10-20 04:00:00,1.4100000000000001,0.28,1.4375326083,1.4100000000000001,0.28,1.4375326083,1.74,0.27,1.7608236709,1.74,0.27,1.7608236709
2020-10-20 04:30:00,1.4100000000000001,0.28,1.4375326083,1.4100000000000001,0.28,1.4375326083,1.72,0.27,1.7410628938000001,1.72,0.27,1.7410628938000001
2020-10-20 05:00:00,1.3599999999999999,0.28,1.3885243966,1.3599999999999999,0.28,1.3885243966,1.6800000000000002,0.27,1.7015581095,1.6800000000000002,0.27,1.7015581095
2020-10-20 05:30:00,1.4100000000000001,0.28,1.4375326083,1.4100000000000001,0.28,1.4375326083,1.74,0.27,1.7608236709,1.74,0.27,1.7608236709
2020-10-20 06:00:00,1.47,0.27,1.4945902448,1.47,0.27,1.4945902448,1.81,0.27,1.8300273222,1.81,0.27,1.8300273222
2020-10-20 06:30:00,1.67,0.31,1.6985287751,1.67,0.31,1.6985287751,2.06,0.22,2.071714266,2.06,0.22,2.071714266
2020-10-20 07:00:00,1.87,0.43,1.9188017094,1.87,0.43,1.9188017094,2.32,0.04,2.320344802,2.32,0.04,2.320344802
2020-10-20 07:30:00,2.15,0.24,2.1633538777,2.15,0.24,2.1633538777,2.64,0.18,2.6461292485,2.64,0.18,2.6461292485
