Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-20 08:00:00,2.42,0.19,2.4274472188000003,2.42,0.19,2.4274472188000003,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2020-10-20 08:30:00,2.5700000000000003,0.21,2.5785654927,2.5700000000000003,0.21,2.5785654927,3.14,0.16,3.1440737905,3.14,0.16,3.1440737905
2020-10-20 09:00:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2020-10-20 09:30:00,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131,3.37,0.15,3.3733366271,3.37,0.15,3.3733366271
2020-10-20 10:00:00,2.79,0.15,2.7940293485,2.79,0.15,2.7940293485,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2020-10-20 10:30:00,2.8200000000000003,0.16,2.82453536,2.8200000000000003,0.16,2.82453536,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-10-20 11:00:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,3.42,0.12,3.4221046156,3.42,0.12,3.4221046156
2020-10-20 11:30:00,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304,3.37,0.13,3.3725064863,3.37,0.13,3.3725064863
2020-10-20 12:00:00,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907,3.39,0.13,3.3924917096,3.39,0.13,3.3924917096
2020-10-20 12:30:00,2.7800000000000002,0.17,2.7851929914999998,2.7800000000000002,0.17,2.7851929914999998,3.41,0.13,3.4124771062,3.41,0.13,3.4124771062
2020-10-20 13:00:00,2.76,0.17,2.765230551,2.76,0.17,2.765230551,3.37,0.13,3.3725064863,3.37,0.13,3.3725064863
2020-10-20 13:30:00,2.73,0.2,2.7373162039,2.73,0.2,2.7373162039,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2020-10-20 14:00:00,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2020-10-20 14:30:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2020-10-20 15:00:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,3.29,0.17,3.2943891695,3.29,0.17,3.2943891695
2020-10-20 15:30:00,2.69,0.23,2.6998148085,2.69,0.23,2.6998148085,3.29,0.18,3.2949203329,3.29,0.18,3.2949203329
2020-10-20 16:00:00,2.73,0.21,2.7380650102,2.73,0.21,2.7380650102,3.34,0.16,3.3438301392,3.34,0.16,3.3438301392
2020-10-20 16:30:00,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624,3.44,0.16,3.4437189200000002,3.44,0.16,3.4437189200000002
2020-10-20 17:00:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2020-10-20 17:30:00,2.86,0.22,2.8684490583,2.86,0.22,2.8684490583,3.5,0.18,3.5046255149,3.5,0.18,3.5046255149
2020-10-20 18:00:00,2.85,0.22,2.8584786163,2.85,0.22,2.8584786163,3.48,0.19,3.485182922,3.48,0.19,3.485182922
2020-10-20 18:30:00,2.86,0.22,2.8684490583,2.86,0.22,2.8684490583,3.5,0.19,3.505153349,3.5,0.19,3.505153349
2020-10-20 19:00:00,2.79,0.23,2.7994642345000003,2.79,0.23,2.7994642345000003,3.41,0.19,3.4152891532,3.41,0.19,3.4152891532
2020-10-20 19:30:00,2.73,0.22,2.7388501237,2.73,0.22,2.7388501237,3.34,0.18,3.3448467827,3.34,0.18,3.3448467827
2020-10-20 20:00:00,2.55,0.48,2.5947832279,2.55,0.48,2.5947832279,3.19,-0.1,3.1915670132,3.19,-0.1,3.1915670132
2020-10-20 20:30:00,2.41,0.33,2.4324884378,2.41,0.33,2.4324884378,2.9699999999999998,0.11,2.9720363389,2.9699999999999998,0.11,2.9720363389
2020-10-20 21:00:00,2.2800000000000002,0.26,2.2947766776,2.2800000000000002,0.26,2.2947766776,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568
2020-10-20 21:30:00,2.17,0.62,2.2568340657,2.17,0.62,2.2568340657,2.74,-0.18,2.7459060435,2.74,-0.18,2.7459060435
2020-10-20 22:00:00,2.04,0.74,2.1700691233000002,2.04,0.74,2.1700691233000002,2.62,-0.36,2.6446171746,2.62,-0.36,2.6446171746
2020-10-20 22:30:00,1.8900000000000001,0.77,2.0408331632,1.8900000000000001,0.77,2.0408331632,2.43,-0.34,2.4536707196,2.43,-0.34,2.4536707196
2020-10-20 23:00:00,1.74,0.77,1.9027611516,1.74,0.77,1.9027611516,2.24,-0.34,2.2656566377000003,2.24,-0.34,2.2656566377000003
2020-10-20 23:30:00,1.62,0.77,1.7936833611,1.62,0.77,1.7936833611,2.09,-0.36,2.1207781591,2.09,-0.36,2.1207781591
2020-10-21 00:00:00,1.55,0.49,1.6256075787,1.55,0.49,1.6256075787,1.9500000000000002,0.01,1.9500256409,1.9500000000000002,0.01,1.9500256409
2020-10-21 00:30:00,1.53,0.28,1.5554099138000002,1.53,0.28,1.5554099138000002,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408
2020-10-21 01:00:00,1.45,0.29,1.4787156589000001,1.45,0.29,1.4787156589000001,1.78,0.27,1.8003610749,1.78,0.27,1.8003610749
2020-10-21 01:30:00,1.52,0.30000000000000004,1.5493224325,1.52,0.30000000000000004,1.5493224325,1.87,0.30000000000000004,1.8939112968,1.87,0.30000000000000004,1.8939112968
2020-10-21 02:00:00,1.54,0.29,1.5670673247,1.54,0.29,1.5670673247,1.9,0.28,1.9205207627,1.9,0.28,1.9205207627
2020-10-21 02:30:00,1.5,0.29,1.5277761616,1.5,0.29,1.5277761616,1.85,0.30000000000000004,1.8741664814,1.85,0.30000000000000004,1.8741664814
2020-10-21 03:00:00,1.44,0.29,1.4689111613999999,1.44,0.29,1.4689111613999999,1.77,0.30000000000000004,1.795243716,1.77,0.30000000000000004,1.795243716
2020-10-21 03:30:00,1.4,0.29,1.4297202524000001,1.4,0.29,1.4297202524000001,1.73,0.30000000000000004,1.7558188973000002,1.73,0.30000000000000004,1.7558188973000002
2020-10-21 04:00:00,1.38,0.29,1.4101418368,1.38,0.29,1.4101418368,1.7000000000000002,0.28,1.7229045243,1.7000000000000002,0.28,1.7229045243
2020-10-21 04:30:00,1.4,0.27,1.4257980222,1.4,0.27,1.4257980222,1.72,0.26,1.7395401691,1.72,0.26,1.7395401691
2020-10-21 05:00:00,1.38,0.27,1.4061649974,1.38,0.27,1.4061649974,1.7000000000000002,0.26,1.7197674261,1.7000000000000002,0.26,1.7197674261
2020-10-21 05:30:00,1.4100000000000001,0.27,1.4356183337,1.4100000000000001,0.27,1.4356183337,1.74,0.26,1.7593180497,1.74,0.26,1.7593180497
2020-10-21 06:00:00,1.47,0.26,1.4928161307,1.47,0.26,1.4928161307,1.81,0.24,1.8258422714,1.81,0.24,1.8258422714
2020-10-21 06:30:00,1.65,0.49,1.7212204972,1.65,0.49,1.7212204972,2.08,-0.05,2.0806008747,2.08,-0.05,2.0806008747
2020-10-21 07:00:00,1.9,0.55,1.9780040445,1.9,0.55,1.9780040445,2.39,-0.14,2.394096907,2.39,-0.14,2.394096907
2020-10-21 07:30:00,2.24,0.21,2.2498222152,2.24,0.21,2.2498222152,2.74,0.15,2.7441027678000003,2.74,0.15,2.7441027678000003
2020-10-21 08:00:00,2.48,0.19,2.4872675771,2.48,0.19,2.4872675771,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2020-10-21 08:30:00,2.55,0.19,2.5570686342,2.55,0.19,2.5570686342,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2020-10-21 09:00:00,2.61,0.19,2.6169065707,2.61,0.19,2.6169065707,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2020-10-21 09:30:00,2.63,0.53,2.6828715959,2.63,0.53,2.6828715959,3.2800000000000002,-0.24,3.2887687666,3.2800000000000002,-0.24,3.2887687666
2020-10-21 10:00:00,2.7,0.6900000000000001,2.7867723265,2.7,0.6900000000000001,2.7867723265,3.4,-0.47000000000000003,3.4323315691,3.4,-0.47000000000000003,3.4323315691
2020-10-21 10:30:00,2.74,0.73,2.8355775426000003,2.74,0.73,2.8355775426000003,3.45,-0.41000000000000003,3.4742769032,3.45,-0.41000000000000003,3.4742769032
2020-10-21 11:00:00,2.79,0.71,2.8789234099,2.79,0.71,2.8789234099,3.51,-0.44,3.5374708479,3.51,-0.44,3.5374708479
2020-10-21 11:30:00,2.83,0.71,2.9177045772,2.83,0.71,2.9177045772,3.5700000000000003,-0.44,3.5970126494,3.5700000000000003,-0.44,3.5970126494
2020-10-21 12:00:00,2.7800000000000002,0.71,2.8692333470999998,2.7800000000000002,0.71,2.8692333470999998,3.5,-0.44,3.527548724,3.5,-0.44,3.527548724
2020-10-21 12:30:00,2.7800000000000002,0.71,2.8692333470999998,2.7800000000000002,0.71,2.8692333470999998,3.5,-0.44,3.527548724,3.5,-0.44,3.527548724
2020-10-21 13:00:00,2.79,0.72,2.8814059068,2.79,0.72,2.8814059068,3.51,-0.44,3.5374708479,3.51,-0.44,3.5374708479
2020-10-21 13:30:00,2.74,0.74,2.8381684235,2.74,0.74,2.8381684235,3.45,-0.42,3.4754711911,3.45,-0.42,3.4754711911
2020-10-21 14:00:00,2.66,0.74,2.7610143064,2.66,0.74,2.7610143064,3.35,-0.45,3.3800887562,3.35,-0.45,3.3800887562
2020-10-21 14:30:00,2.68,0.71,2.7724537868,2.68,0.71,2.7724537868,3.38,-0.47000000000000003,3.4125210622,3.38,-0.47000000000000003,3.4125210622
2020-10-21 15:00:00,2.66,0.71,2.7531254966,2.66,0.71,2.7531254966,3.35,-0.47000000000000003,3.3828094833,3.35,-0.47000000000000003,3.3828094833
2020-10-21 15:30:00,2.6,0.73,2.7005369836,2.6,0.73,2.7005369836,3.29,-0.44,3.3192920932,3.29,-0.44,3.3192920932
2020-10-21 16:00:00,2.65,0.71,2.7434649624,2.65,0.71,2.7434649624,3.34,-0.44,3.3688573731,3.34,-0.44,3.3688573731
2020-10-21 16:30:00,2.73,0.74,2.8285155117,2.73,0.74,2.8285155117,3.44,-0.41000000000000003,3.4643469803,3.44,-0.41000000000000003,3.4643469803
2020-10-21 17:00:00,2.71,0.75,2.8118677067,2.71,0.75,2.8118677067,3.41,-0.4,3.4333802586,3.41,-0.4,3.4333802586
2020-10-21 17:30:00,2.7800000000000002,0.75,2.879392297,2.7800000000000002,0.75,2.879392297,3.5,-0.41000000000000003,3.5239324625,3.5,-0.41000000000000003,3.5239324625
2020-10-21 18:00:00,2.74,0.75,2.840792143,2.74,0.75,2.840792143,3.45,-0.41000000000000003,3.4742769032,3.45,-0.41000000000000003,3.4742769032
2020-10-21 18:30:00,2.8200000000000003,0.72,2.9104638806,2.8200000000000003,0.72,2.9104638806,3.54,-0.38,3.5603370627,3.54,-0.38,3.5603370627
2020-10-21 19:00:00,2.79,0.25,2.8011783235000003,2.79,0.25,2.8011783235000003,3.41,0.21,3.4164601564,3.41,0.21,3.4164601564
2020-10-21 19:30:00,2.66,0.35000000000000003,2.6829275055,2.66,0.35000000000000003,2.6829275055,3.2800000000000002,0.11,3.2818439939,3.2800000000000002,0.11,3.2818439939
2020-10-21 20:00:00,2.56,0.24,2.5712253888000003,2.56,0.24,2.5712253888000003,3.14,0.27,3.1515869019,3.14,0.27,3.1515869019
2020-10-21 20:30:00,2.48,0.24,2.4915858404,2.48,0.24,2.4915858404,3.04,0.27,3.0519665791,3.04,0.27,3.0519665791
2020-10-21 21:00:00,2.2800000000000002,0.24,2.2925967809,2.2800000000000002,0.24,2.2925967809,2.8,0.27,2.8129877355,2.8,0.27,2.8129877355
2020-10-21 21:30:00,2.16,0.6000000000000001,2.2417850031,2.16,0.6000000000000001,2.2417850031,2.7199999999999998,-0.1,2.7218376146,2.7199999999999998,-0.1,2.7218376146
2020-10-21 22:00:00,2.0,0.78,2.1467184259,2.0,0.78,2.1467184259,2.56,-0.30000000000000004,2.5775181862,2.56,-0.30000000000000004,2.5775181862
2020-10-21 22:30:00,1.8900000000000001,0.78,2.0446271054,1.8900000000000001,0.78,2.0446271054,2.43,-0.30000000000000004,2.4484484883,2.43,-0.30000000000000004,2.4484484883
2020-10-21 23:00:00,1.76,0.78,1.9250974001,1.76,0.78,1.9250974001,2.27,-0.30000000000000004,2.2897379763,2.27,-0.30000000000000004,2.2897379763
2020-10-21 23:30:00,1.6099999999999999,0.78,1.7889941308,1.6099999999999999,0.78,1.7889941308,2.08,-0.30000000000000004,2.1015232571,2.08,-0.30000000000000004,2.1015232571
2020-10-22 00:00:00,1.53,0.78,1.7173526138000001,1.53,0.78,1.7173526138000001,1.98,-0.33,2.007311635,1.98,-0.33,2.007311635
2020-10-22 00:30:00,1.48,0.8,1.6823792676,1.48,0.8,1.6823792676,1.92,-0.33,1.9481529713999999,1.92,-0.33,1.9481529713999999
2020-10-22 01:00:00,1.42,0.79,1.624961538,1.42,0.79,1.624961538,1.8399999999999999,-0.34,1.8711493794,1.8399999999999999,-0.34,1.8711493794
2020-10-22 01:30:00,1.46,0.8,1.6648123017,1.46,0.8,1.6648123017,1.8900000000000001,-0.31,1.9152545523,1.8900000000000001,-0.31,1.9152545523
2020-10-22 02:00:00,1.49,0.79,1.686475615,1.49,0.79,1.686475615,1.9300000000000002,-0.32,1.9563486397,1.9300000000000002,-0.32,1.9563486397
2020-10-22 02:30:00,1.47,0.79,1.6688319268,1.47,0.79,1.6688319268,1.9,-0.32,1.9267589367,1.9,-0.32,1.9267589367
2020-10-22 03:00:00,1.4100000000000001,0.81,1.6260996279,1.4100000000000001,0.81,1.6260996279,1.83,-0.31,1.8560711193000001,1.83,-0.31,1.8560711193000001
2020-10-22 03:30:00,1.38,0.81,1.6001562424,1.38,0.81,1.6001562424,1.79,-0.31,1.8166452598,1.79,-0.31,1.8166452598
2020-10-22 04:00:00,1.3599999999999999,0.59,1.4824641648,1.3599999999999999,0.59,1.4824641648,1.73,-0.06,1.7310401497,1.73,-0.06,1.7310401497
2020-10-22 04:30:00,1.3900000000000001,0.30000000000000004,1.4220056259,1.3900000000000001,0.30000000000000004,1.4220056259,1.7000000000000002,0.29,1.7245579144,1.7000000000000002,0.29,1.7245579144
2020-10-22 05:00:00,1.3599999999999999,0.29,1.3905754205,1.3599999999999999,0.29,1.3905754205,1.67,0.28,1.6933103673,1.67,0.28,1.6933103673
2020-10-22 05:30:00,1.3900000000000001,0.29,1.4199295757,1.3900000000000001,0.29,1.4199295757,1.71,0.28,1.7327723450999999,1.71,0.28,1.7327723450999999
2020-10-22 06:00:00,1.46,0.47000000000000003,1.533786165,1.46,0.47000000000000003,1.533786165,1.83,0.05,1.8306829327,1.83,0.05,1.8306829327
2020-10-22 06:30:00,1.7000000000000002,0.30000000000000004,1.7262676502,1.7000000000000002,0.30000000000000004,1.7262676502,2.09,0.23,2.1026174165000002,2.09,0.23,2.1026174165000002
2020-10-22 07:00:00,1.88,0.29,1.9022355270000002,1.88,0.29,1.9022355270000002,2.3,0.22,2.3104977819,2.3,0.22,2.3104977819
2020-10-22 07:30:00,2.12,0.25,2.134689673,2.12,0.25,2.134689673,2.6,0.19,2.606933064,2.6,0.19,2.606933064
2020-10-22 08:00:00,2.38,0.2,2.3883885781,2.38,0.2,2.3883885781,2.91,0.15,2.9138634147999998,2.91,0.15,2.9138634147999998
2020-10-22 08:30:00,2.56,0.2,2.5678006153,2.56,0.2,2.5678006153,3.14,0.15,3.1435807609,3.14,0.15,3.1435807609
2020-10-22 09:00:00,2.56,0.23,2.5703112652,2.56,0.23,2.5703112652,3.14,0.17,3.1445985435,3.14,0.17,3.1445985435
2020-10-22 09:30:00,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2020-10-22 10:00:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-10-22 10:30:00,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958
2020-10-22 11:00:00,2.76,0.17,2.765230551,2.76,0.17,2.765230551,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-10-22 11:30:00,2.76,0.17,2.765230551,2.76,0.17,2.765230551,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-10-22 12:00:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2020-10-22 12:30:00,2.83,0.15,2.8339724769,2.83,0.15,2.8339724769,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-10-22 13:00:00,2.7800000000000002,0.15,2.7840438215,2.7800000000000002,0.15,2.7840438215,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2020-10-22 13:30:00,2.65,0.15,2.654241888,2.65,0.15,2.654241888,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2020-10-22 14:00:00,2.5700000000000003,0.17,2.5756164311000003,2.5700000000000003,0.17,2.5756164311000003,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2020-10-22 14:30:00,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2020-10-22 15:00:00,2.55,0.2,2.5578311125,2.55,0.2,2.5578311125,3.12,0.15,3.1236036881,3.12,0.15,3.1236036881
2020-10-22 15:30:00,2.51,0.2,2.5179555199,2.51,0.2,2.5179555199,3.07,0.15,3.0736623107,3.07,0.15,3.0736623107
2020-10-22 16:00:00,2.56,0.2,2.5678006153,2.56,0.2,2.5678006153,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879
2020-10-22 16:30:00,2.6,0.22,2.6092910915000003,2.6,0.22,2.6092910915000003,3.18,0.17,3.1845407832,3.18,0.17,3.1845407832
2020-10-22 17:00:00,2.63,0.24,2.6409278672000003,2.63,0.24,2.6409278672000003,3.22,0.19,3.2256007192,3.22,0.19,3.2256007192
2020-10-22 17:30:00,2.65,0.23,2.6599624057,2.65,0.23,2.6599624057,3.24,0.19,3.2455662064,3.24,0.19,3.2455662064
2020-10-22 18:00:00,2.63,0.21,2.6383707094,2.63,0.21,2.6383707094,3.22,0.17,3.2244844549,3.22,0.17,3.2244844549
2020-10-22 18:30:00,2.71,0.25,2.7215069355,2.71,0.25,2.7215069355,3.32,0.21,3.3266349364,3.32,0.21,3.3266349364
2020-10-22 19:00:00,2.71,0.27,2.7234169714,2.71,0.27,2.7234169714,3.32,0.23,3.3279573315,3.32,0.23,3.3279573315
2020-10-22 19:30:00,2.61,0.27,2.6239283527,2.61,0.27,2.6239283527,3.2,0.23,3.2082549774,3.2,0.23,3.2082549774
2020-10-22 20:00:00,2.51,0.25,2.5224194734000003,2.51,0.25,2.5224194734000003,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604
2020-10-22 20:30:00,2.4,0.24,2.4119701491,2.4,0.24,2.4119701491,2.94,0.18,2.9455050501,2.94,0.18,2.9455050501
2020-10-22 21:00:00,2.26,0.26,2.2749065915,2.26,0.26,2.2749065915,2.77,0.2,2.777210831,2.77,0.2,2.777210831
2020-10-22 21:30:00,2.19,0.28,2.207826986,2.19,0.28,2.207826986,2.68,0.22,2.6890146894,2.68,0.22,2.6890146894
2020-10-22 22:00:00,2.1,0.28,2.1185844331,2.1,0.28,2.1185844331,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2020-10-22 22:30:00,1.94,0.25,1.9560419218,1.94,0.25,1.9560419218,2.38,0.25,2.3930942313,2.38,0.25,2.3930942313
2020-10-22 23:00:00,1.78,0.25,1.7974704448,1.78,0.25,1.7974704448,2.19,0.25,2.2042232192,2.19,0.25,2.2042232192
2020-10-22 23:30:00,1.6800000000000002,0.27,1.7015581095,1.6800000000000002,0.27,1.7015581095,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045
2020-10-23 00:00:00,1.57,0.42,1.625207679,1.57,0.42,1.625207679,1.96,0.08,1.9616319736,1.96,0.08,1.9616319736
2020-10-23 00:30:00,1.45,0.79,1.6512419568,1.45,0.79,1.6512419568,1.88,-0.29,1.9022355270000002,1.88,-0.29,1.9022355270000002
2020-10-23 01:00:00,1.38,0.79,1.5901257812,1.38,0.79,1.5901257812,1.79,-0.30000000000000004,1.8149655644,1.79,-0.30000000000000004,1.8149655644
2020-10-23 01:30:00,1.4,0.8,1.6124515497,1.4,0.8,1.6124515497,1.81,-0.29,1.8330848316,1.81,-0.29,1.8330848316
2020-10-23 02:00:00,1.42,0.8,1.6298466186,1.42,0.8,1.6298466186,1.85,-0.29,1.8725917868000002,1.85,-0.29,1.8725917868000002
2020-10-23 02:30:00,1.3900000000000001,0.8,1.6037767924000002,1.3900000000000001,0.8,1.6037767924000002,1.8,-0.29,1.8232114524,1.8,-0.29,1.8232114524
2020-10-23 03:00:00,1.3599999999999999,0.79,1.5728000509,1.3599999999999999,0.79,1.5728000509,1.76,-0.31,1.7870926109,1.76,-0.31,1.7870926109
2020-10-23 03:30:00,1.32,0.79,1.5383432647,1.32,0.79,1.5383432647,1.73,-0.31,1.7575551200000001,1.73,-0.31,1.7575551200000001
2020-10-23 04:00:00,1.31,0.79,1.5297712247000002,1.31,0.79,1.5297712247000002,1.7000000000000002,-0.31,1.7280335645,1.7000000000000002,-0.31,1.7280335645
2020-10-23 04:30:00,1.3,0.79,1.5212166184,1.3,0.79,1.5212166184,1.7000000000000002,-0.33,1.7317332358000002,1.7000000000000002,-0.33,1.7317332358000002
2020-10-23 05:00:00,1.28,0.79,1.5041608956,1.28,0.79,1.5041608956,1.6800000000000002,-0.33,1.7121039688000002,1.6800000000000002,-0.33,1.7121039688000002
2020-10-23 05:30:00,1.33,0.78,1.5418495387,1.33,0.78,1.5418495387,1.73,-0.33,1.7611927776,1.73,-0.33,1.7611927776
2020-10-23 06:00:00,1.45,0.78,1.6464810962,1.45,0.78,1.6464810962,1.88,-0.33,1.9087430419,1.88,-0.33,1.9087430419
2020-10-23 06:30:00,1.69,0.31,1.7181967291,1.69,0.31,1.7181967291,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2020-10-23 07:00:00,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408,2.31,0.2,2.3186418438,2.31,0.2,2.3186418438
2020-10-23 07:30:00,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813,2.61,0.17,2.6155305389,2.61,0.17,2.6155305389
2020-10-23 08:00:00,2.36,0.22,2.3702320561,2.36,0.22,2.3702320561,2.89,0.16,2.8944256771,2.89,0.16,2.8944256771
2020-10-23 08:30:00,2.49,0.19,2.4972384748,2.49,0.19,2.4972384748,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2020-10-23 09:00:00,2.5700000000000003,0.22,2.5793991548,2.5700000000000003,0.22,2.5793991548,3.15,0.17,3.1545839662,3.15,0.17,3.1545839662
2020-10-23 09:30:00,2.62,0.22,2.6292204168,2.62,0.22,2.6292204168,3.21,0.17,3.2144984057,3.21,0.17,3.2144984057
2020-10-23 10:00:00,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777
2020-10-23 10:30:00,2.7199999999999998,0.2,2.7273430294,2.7199999999999998,0.2,2.7273430294,3.32,0.16,3.3238531857,3.32,0.16,3.3238531857
2020-10-23 11:00:00,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741,3.3,0.16,3.303876511,3.3,0.16,3.303876511
2020-10-23 11:30:00,2.77,0.2,2.777210831,2.77,0.2,2.777210831,3.39,0.15,3.3933169613,3.39,0.15,3.3933169613
2020-10-23 12:00:00,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2020-10-23 12:30:00,2.65,0.2,2.6575364532,2.65,0.2,2.6575364532,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2020-10-23 13:00:00,2.59,0.2,2.5977105304,2.59,0.2,2.5977105304,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2020-10-23 13:30:00,2.56,0.2,2.5678006153,2.56,0.2,2.5678006153,3.14,0.15,3.1435807609,3.14,0.15,3.1435807609
2020-10-23 14:00:00,2.5300000000000002,0.2,2.5378928267000003,2.5300000000000002,0.2,2.5378928267000003,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106
2020-10-23 14:30:00,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003,3.03,0.15,3.0337105992,3.03,0.15,3.0337105992
2020-10-23 15:00:00,2.33,0.24,2.3423279019,2.33,0.24,2.3423279019,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375
2020-10-23 15:30:00,2.25,0.24,2.2627637968,2.25,0.24,2.2627637968,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252
2020-10-23 16:00:00,2.33,0.22,2.3403632197,2.33,0.22,2.3403632197,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926
2020-10-23 16:30:00,2.32,0.24,2.3323807579,2.32,0.24,2.3323807579,2.84,0.19,2.846348538,2.84,0.19,2.846348538
2020-10-23 17:00:00,2.44,0.25,2.4527739398,2.44,0.25,2.4527739398,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075
2020-10-23 17:30:00,2.45,0.28,2.4659480934999998,2.45,0.28,2.4659480934999998,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239
2020-10-23 18:00:00,2.42,0.74,2.5306125741,2.42,0.74,2.5306125741,3.08,-0.35000000000000003,3.0998225756,3.08,-0.35000000000000003,3.0998225756
2020-10-23 18:30:00,2.52,0.75,2.6292394338,2.52,0.75,2.6292394338,3.2,-0.33,3.2169706247,3.2,-0.33,3.2169706247
2020-10-23 19:00:00,2.5300000000000002,0.75,2.6388254963,2.5300000000000002,0.75,2.6388254963,3.22,-0.33,3.236865768,3.22,-0.33,3.236865768
2020-10-23 19:30:00,2.43,0.75,2.5431083343000003,2.43,0.75,2.5431083343000003,3.09,-0.33,3.1075713990000002,3.09,-0.33,3.1075713990000002
2020-10-23 20:00:00,2.33,0.75,2.4477336456,2.33,0.75,2.4477336456,2.9699999999999998,-0.33,2.9882770956,2.9699999999999998,-0.33,2.9882770956
2020-10-23 20:30:00,2.21,0.66,2.3064474848,2.21,0.66,2.3064474848,2.79,-0.22,2.7986603938,2.79,-0.22,2.7986603938
2020-10-23 21:00:00,2.12,0.28,2.1384106247,2.12,0.28,2.1384106247,2.59,0.23,2.6001923006,2.59,0.23,2.6001923006
2020-10-23 21:30:00,2.03,0.29,2.0506096654,2.03,0.29,2.0506096654,2.48,0.23,2.4906424874,2.48,0.23,2.4906424874
2020-10-23 22:00:00,1.97,0.29,1.9912307752,1.97,0.29,1.9912307752,2.41,0.23,2.4209502267,2.41,0.23,2.4209502267
2020-10-23 22:30:00,1.85,0.29,1.8725917868000002,1.85,0.29,1.8725917868000002,2.27,0.23,2.2816222299,2.27,0.23,2.2816222299
2020-10-23 23:00:00,1.74,0.32,1.7691806013,1.74,0.32,1.7691806013,2.13,0.25,2.1446211787,2.13,0.25,2.1446211787
2020-10-23 23:30:00,1.62,0.51,1.6983815826000002,1.62,0.51,1.6983815826000002,2.03,0.01,2.0300246304,2.03,0.01,2.0300246304
2020-10-24 00:00:00,1.51,0.81,1.7135343592,1.51,0.81,1.7135343592,1.96,-0.32,1.985950654,1.96,-0.32,1.985950654
2020-10-24 00:30:00,1.42,0.8300000000000001,1.6447796205,1.42,0.8300000000000001,1.6447796205,1.85,-0.31,1.8757931656,1.85,-0.31,1.8757931656
2020-10-24 01:00:00,1.38,0.81,1.6001562424,1.38,0.81,1.6001562424,1.79,-0.31,1.8166452598,1.79,-0.31,1.8166452598
2020-10-24 01:30:00,1.4100000000000001,0.8300000000000001,1.636154027,1.4100000000000001,0.8300000000000001,1.636154027,1.83,-0.28,1.8512968428,1.83,-0.28,1.8512968428
2020-10-24 02:00:00,1.43,0.81,1.6434719347,1.43,0.81,1.6434719347,1.8599999999999999,-0.30000000000000004,1.8840382162,1.8599999999999999,-0.30000000000000004,1.8840382162
2020-10-24 02:30:00,1.4,0.81,1.6174362429,1.4,0.81,1.6174362429,1.81,-0.30000000000000004,1.8346934349000001,1.81,-0.30000000000000004,1.8346934349000001
2020-10-24 03:00:00,1.3599999999999999,0.81,1.5829403021,1.3599999999999999,0.81,1.5829403021,1.77,-0.31,1.7969418466,1.77,-0.31,1.7969418466
2020-10-24 03:30:00,1.34,0.81,1.5657905352,1.34,0.81,1.5657905352,1.74,-0.31,1.7673992192,1.74,-0.31,1.7673992192
2020-10-24 04:00:00,1.29,0.81,1.5232202730000002,1.29,0.81,1.5232202730000002,1.69,-0.32,1.7200290695,1.69,-0.32,1.7200290695
2020-10-24 04:30:00,1.27,0.81,1.5063200191,1.27,0.81,1.5063200191,1.6600000000000001,-0.32,1.6905620367,1.6600000000000001,-0.32,1.6905620367
2020-10-24 05:00:00,1.26,0.81,1.4978985278999999,1.26,0.81,1.4978985278999999,1.6400000000000001,-0.32,1.6709278859,1.6400000000000001,-0.32,1.6709278859
2020-10-24 05:30:00,1.3,0.81,1.5316984037,1.3,0.81,1.5316984037,1.69,-0.32,1.7200290695,1.69,-0.32,1.7200290695
2020-10-24 06:00:00,1.35,0.81,1.5743570116,1.35,0.81,1.5743570116,1.76,-0.32,1.788854382,1.76,-0.32,1.788854382
2020-10-24 06:30:00,1.46,0.81,1.6696406799,1.46,0.81,1.6696406799,1.8900000000000001,-0.32,1.9168985367,1.8900000000000001,-0.32,1.9168985367
2020-10-24 07:00:00,1.55,0.79,1.7397126199000001,1.55,0.79,1.7397126199000001,2.0,-0.33,2.0270421801,2.0,-0.33,2.0270421801
2020-10-24 07:30:00,1.63,0.78,1.8070141117,1.63,0.78,1.8070141117,2.1,-0.33,2.1257704486,2.1,-0.33,2.1257704486
2020-10-24 08:00:00,1.72,0.75,1.8764061394,1.72,0.75,1.8764061394,2.22,-0.36,2.2489997777,2.22,-0.36,2.2489997777
2020-10-24 08:30:00,1.85,0.76,2.0000249998,1.85,0.76,2.0000249998,2.37,-0.33,2.3928643923,2.37,-0.33,2.3928643923
2020-10-24 09:00:00,1.99,0.33,2.0171762442,1.99,0.33,2.0171762442,2.46,0.12,2.4629250902,2.46,0.12,2.4629250902
2020-10-24 09:30:00,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003
2020-10-24 10:00:00,2.2,0.24,2.213052191,2.2,0.24,2.213052191,2.69,0.18,2.6960155786,2.69,0.18,2.6960155786
2020-10-24 10:30:00,2.2800000000000002,0.24,2.2925967809,2.2800000000000002,0.24,2.2925967809,2.79,0.18,2.7958004221,2.79,0.18,2.7958004221
2020-10-24 11:00:00,2.2800000000000002,0.25,2.2936651892,2.2800000000000002,0.25,2.2936651892,2.79,0.2,2.7971592733,2.79,0.2,2.7971592733
2020-10-24 11:30:00,2.4,0.22,2.4100622399000002,2.4,0.22,2.4100622399000002,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971
2020-10-24 12:00:00,2.4,0.21,2.4091699815,2.4,0.21,2.4091699815,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971
2020-10-24 12:30:00,2.35,0.26,2.3643392312,2.35,0.26,2.3643392312,2.88,0.15,2.8839036045,2.88,0.15,2.8839036045
2020-10-24 13:00:00,2.27,0.71,2.3784448701,2.27,0.71,2.3784448701,2.9,-0.41000000000000003,2.9288393606,2.9,-0.41000000000000003,2.9288393606
2020-10-24 13:30:00,2.25,0.66,2.3448027636,2.25,0.66,2.3448027636,2.86,-0.34,2.8801388855,2.86,-0.34,2.8801388855
2020-10-24 14:00:00,2.25,0.24,2.2627637968,2.25,0.24,2.2627637968,2.76,0.26,2.7722193275,2.76,0.26,2.7722193275
2020-10-24 14:30:00,2.22,0.24,2.2329352879,2.22,0.24,2.2329352879,2.73,0.26,2.7423530043,2.73,0.26,2.7423530043
2020-10-24 15:00:00,2.24,0.24,2.2528204545,2.24,0.24,2.2528204545,2.75,0.26,2.7622635645,2.75,0.26,2.7622635645
2020-10-24 15:30:00,2.27,0.24,2.2826519665,2.27,0.24,2.2826519665,2.79,0.27,2.8030340704,2.79,0.27,2.8030340704
2020-10-24 16:00:00,2.26,0.24,2.2727076363,2.26,0.24,2.2727076363,2.77,0.25,2.7812587079,2.77,0.25,2.7812587079
2020-10-24 16:30:00,2.32,0.24,2.3323807579,2.32,0.24,2.3323807579,2.86,0.26,2.8717938645,2.86,0.26,2.8717938645
2020-10-24 17:00:00,2.39,0.65,2.4768124677,2.39,0.65,2.4768124677,3.03,-0.29,3.043846251,3.03,-0.29,3.043846251
2020-10-24 17:30:00,2.45,0.71,2.5508037949,2.45,0.71,2.5508037949,3.12,-0.36,3.1407005588,3.12,-0.36,3.1407005588
2020-10-24 18:00:00,2.51,0.42,2.5448968545,2.51,0.42,2.5448968545,3.12,-0.01,3.1200160256,3.12,-0.01,3.1200160256
2020-10-24 18:30:00,2.5300000000000002,0.26,2.5433245959,2.5300000000000002,0.26,2.5433245959,3.09,0.22,3.0978218154,3.09,0.22,3.0978218154
2020-10-24 19:00:00,2.5,0.27,2.5145377309,2.5,0.27,2.5145377309,3.06,0.23,3.0686316169,3.06,0.23,3.0686316169
2020-10-24 19:30:00,2.36,0.28,2.3765521244,2.36,0.28,2.3765521244,2.88,0.23,2.8891694308,2.88,0.23,2.8891694308
2020-10-24 20:00:00,2.27,0.28,2.2872035327,2.27,0.28,2.2872035327,2.7800000000000002,0.23,2.7894981628,2.7800000000000002,0.23,2.7894981628
2020-10-24 20:30:00,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963,2.67,0.24,2.6807648162,2.67,0.24,2.6807648162
2020-10-24 21:00:00,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016,2.59,0.24,2.6010959229,2.59,0.24,2.6010959229
2020-10-24 21:30:00,2.05,0.31,2.0733065379,2.05,0.31,2.0733065379,2.51,0.25,2.5224194734000003,2.51,0.25,2.5224194734000003
2020-10-24 22:00:00,1.9300000000000002,0.39,1.9690099035,1.9300000000000002,0.39,1.9690099035,2.39,0.16,2.3953496613,2.39,0.16,2.3953496613
2020-10-24 22:30:00,1.8399999999999999,0.37,1.8768324379,1.8399999999999999,0.37,1.8768324379,2.29,0.12,2.2931419494,2.29,0.12,2.2931419494
2020-10-24 23:00:00,1.72,0.26,1.7395401691,1.72,0.26,1.7395401691,2.11,0.26,2.1259586073,2.11,0.26,2.1259586073
2020-10-24 23:30:00,1.63,0.26,1.6506059493,1.63,0.26,1.6506059493,2.0,0.25,2.0155644371,2.0,0.25,2.0155644371
2020-10-25 00:00:00,1.53,0.28,1.5554099138000002,1.53,0.28,1.5554099138000002,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408
2020-10-25 00:30:00,1.5,0.29,1.5277761616,1.5,0.29,1.5277761616,1.8399999999999999,0.28,1.8611824199,1.8399999999999999,0.28,1.8611824199
2020-10-25 01:00:00,1.43,0.29,1.4591093174,1.43,0.29,1.4591093174,1.76,0.28,1.7821335528,1.76,0.28,1.7821335528
2020-10-25 01:30:00,1.49,0.28,1.5160804728000001,1.49,0.28,1.5160804728000001,1.83,0.26,1.848377667,1.83,0.26,1.848377667
2020-10-25 02:00:00,1.49,0.28,1.5160804728000001,1.49,0.28,1.5160804728000001,1.83,0.26,1.848377667,1.83,0.26,1.848377667
2020-10-25 02:30:00,1.42,0.28,1.4473423921,1.42,0.28,1.4473423921,1.75,0.26,1.7692088627,1.75,0.26,1.7692088627
2020-10-25 03:00:00,1.3599999999999999,0.28,1.3885243966,1.3599999999999999,0.28,1.3885243966,1.67,0.26,1.6901183391,1.67,0.26,1.6901183391
2020-10-25 03:30:00,1.33,0.28,1.3591541487,1.33,0.28,1.3591541487,1.6400000000000001,0.26,1.6604818578,1.6400000000000001,0.26,1.6604818578
2020-10-25 04:00:00,1.3,0.28,1.3298120168,1.3,0.28,1.3298120168,1.6,0.26,1.6209873533999999,1.6,0.26,1.6209873533999999
2020-10-25 04:30:00,1.3,0.28,1.3298120168,1.3,0.28,1.3298120168,1.6,0.26,1.6209873533999999,1.6,0.26,1.6209873533999999
2020-10-25 05:00:00,1.28,0.28,1.3102671483,1.28,0.28,1.3102671483,1.57,0.25,1.589779859,1.57,0.25,1.589779859
2020-10-25 05:30:00,1.3,0.28,1.3298120168,1.3,0.28,1.3298120168,1.6099999999999999,0.26,1.6308586695,1.6099999999999999,0.26,1.6308586695
2020-10-25 06:00:00,1.38,0.28,1.4081193131,1.38,0.28,1.4081193131,1.7000000000000002,0.26,1.7197674261,1.7000000000000002,0.26,1.7197674261
2020-10-25 06:30:00,1.49,0.28,1.5160804728000001,1.49,0.28,1.5160804728000001,1.83,0.28,1.8512968428,1.83,0.28,1.8512968428
2020-10-25 07:00:00,1.58,0.28,1.6046183347,1.58,0.28,1.6046183347,1.94,0.28,1.9601020382,1.94,0.28,1.9601020382
2020-10-25 07:30:00,1.63,0.4,1.678362297,1.63,0.4,1.678362297,2.03,0.2,2.0398284242,2.03,0.2,2.0398284242
2020-10-25 08:00:00,1.73,0.73,1.8777113729,1.73,0.73,1.8777113729,2.2,-0.2,2.2090722034,2.2,-0.2,2.2090722034
2020-10-25 08:30:00,1.9,0.32,1.9267589367,1.9,0.32,1.9267589367,2.32,0.26,2.334523506,2.32,0.26,2.334523506
2020-10-25 09:00:00,1.98,0.29,2.0011246838,1.98,0.29,2.0011246838,2.42,0.23,2.4309051812,2.42,0.23,2.4309051812
2020-10-25 09:30:00,2.08,0.27,2.0974508338,2.08,0.27,2.0974508338,2.55,0.21,2.5586324472,2.55,0.21,2.5586324472
2020-10-25 10:00:00,2.06,0.27,2.0776188293,2.06,0.27,2.0776188293,2.52,0.21,2.5287348615000003,2.52,0.21,2.5287348615000003
2020-10-25 10:30:00,2.13,0.28,2.1483249289,2.13,0.28,2.1483249289,2.61,0.22,2.6192556194,2.61,0.22,2.6192556194
2020-10-25 11:00:00,2.16,0.28,2.1780725424,2.16,0.28,2.1780725424,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946
2020-10-25 11:30:00,2.11,0.31,2.1326509325,2.11,0.31,2.1326509325,2.59,0.26,2.6030174798,2.59,0.26,2.6030174798
2020-10-25 12:00:00,2.16,0.31,2.182131985,2.16,0.31,2.182131985,2.64,0.26,2.652772135,2.64,0.26,2.652772135
2020-10-25 12:30:00,2.27,0.27,2.2860008749,2.27,0.27,2.2860008749,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282
2020-10-25 13:00:00,2.21,0.27,2.2264321234,2.21,0.27,2.2264321234,2.71,0.21,2.7181243533,2.71,0.21,2.7181243533
2020-10-25 13:30:00,2.08,0.27,2.0974508338,2.08,0.27,2.0974508338,2.55,0.21,2.5586324472,2.55,0.21,2.5586324472
2020-10-25 14:00:00,2.11,0.27,2.1272047386,2.11,0.27,2.1272047386,2.58,0.21,2.5885324027000003,2.58,0.21,2.5885324027000003
2020-10-25 14:30:00,2.16,0.27,2.176809592,2.16,0.27,2.176809592,2.64,0.22,2.6491508073,2.64,0.22,2.6491508073
2020-10-25 15:00:00,2.23,0.27,2.2462858233,2.23,0.27,2.2462858233,2.73,0.22,2.7388501237,2.73,0.22,2.7388501237
2020-10-25 15:30:00,2.2,0.27,2.2165062599,2.2,0.27,2.2165062599,2.69,0.22,2.6989812893,2.69,0.22,2.6989812893
2020-10-25 16:00:00,2.22,0.27,2.2363586474,2.22,0.27,2.2363586474,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002
2020-10-25 16:30:00,2.32,0.27,2.3356583654,2.32,0.27,2.3356583654,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006
2020-10-25 17:00:00,2.44,0.27,2.454893073,2.44,0.27,2.454893073,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075
2020-10-25 17:30:00,2.56,0.27,2.5741989045,2.56,0.27,2.5741989045,3.14,0.31,3.1552654405,3.14,0.31,3.1552654405
2020-10-25 18:00:00,2.59,0.27,2.60403533,2.59,0.27,2.60403533,3.18,0.30000000000000004,3.194119597,3.18,0.30000000000000004,3.194119597
2020-10-25 18:30:00,2.55,0.26,2.5632206304,2.55,0.26,2.5632206304,3.14,0.28,3.1524593574,3.14,0.28,3.1524593574
2020-10-25 19:00:00,2.44,0.26,2.4538133588,2.44,0.26,2.4538133588,3.0,0.28,3.0130383336,3.0,0.28,3.0130383336
2020-10-25 19:30:00,2.32,0.28,2.336835467,2.32,0.28,2.336835467,2.84,0.30000000000000004,2.8558011135,2.84,0.30000000000000004,2.8558011135
2020-10-25 20:00:00,2.2,0.28,2.2177466041000002,2.2,0.28,2.2177466041000002,2.7,0.30000000000000004,2.7166155414,2.7,0.30000000000000004,2.7166155414
2020-10-25 20:30:00,2.09,0.28,2.1086725682,2.09,0.28,2.1086725682,2.5700000000000003,0.30000000000000004,2.5874504826,2.5700000000000003,0.30000000000000004,2.5874504826
2020-10-25 21:00:00,2.01,0.28,2.0294087809,2.01,0.28,2.0294087809,2.47,0.30000000000000004,2.4881519246,2.47,0.30000000000000004,2.4881519246
2020-10-25 21:30:00,1.92,0.28,1.9403092537000002,1.92,0.28,1.9403092537000002,2.36,0.30000000000000004,2.3789913829,2.36,0.30000000000000004,2.3789913829
2020-10-25 22:00:00,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002,2.25,0.30000000000000004,2.2699118926,2.25,0.30000000000000004,2.2699118926
2020-10-25 22:30:00,1.71,0.29,1.7344163283,1.71,0.29,1.7344163283,2.1,0.30000000000000004,2.1213203436,2.1,0.30000000000000004,2.1213203436
2020-10-25 23:00:00,1.63,0.29,1.6555965692,1.63,0.29,1.6555965692,2.01,0.28,2.0294087809,2.01,0.28,2.0294087809
2020-10-25 23:30:00,1.55,0.29,1.5768956846000002,1.55,0.29,1.5768956846000002,1.9,0.30000000000000004,1.9235384062,1.9,0.30000000000000004,1.9235384062
2020-10-26 00:00:00,1.44,0.29,1.4689111613999999,1.44,0.29,1.4689111613999999,1.77,0.28,1.7920100446,1.77,0.28,1.7920100446
2020-10-26 00:30:00,1.5,0.29,1.5277761616,1.5,0.29,1.5277761616,1.8399999999999999,0.29,1.8627130751,1.8399999999999999,0.29,1.8627130751
2020-10-26 01:00:00,1.51,0.29,1.5375955255,1.51,0.29,1.5375955255,1.85,0.29,1.8725917868000002,1.85,0.29,1.8725917868000002
2020-10-26 01:30:00,1.45,0.29,1.4787156589000001,1.45,0.29,1.4787156589000001,1.79,0.29,1.8133394608,1.79,0.29,1.8133394608
2020-10-26 02:00:00,1.42,0.29,1.4493101807,1.42,0.29,1.4493101807,1.74,0.27,1.7608236709,1.74,0.27,1.7608236709
2020-10-26 02:30:00,1.38,0.29,1.4101418368,1.38,0.29,1.4101418368,1.69,0.28,1.7130382366,1.69,0.28,1.7130382366
2020-10-26 03:00:00,1.35,0.29,1.3807968714,1.35,0.29,1.3807968714,1.6600000000000001,0.28,1.6834488409000001,1.6600000000000001,0.28,1.6834488409000001
2020-10-26 03:30:00,1.32,0.29,1.3514806695,1.32,0.29,1.3514806695,1.63,0.28,1.6538742395,1.63,0.28,1.6538742395
2020-10-26 04:00:00,1.31,0.29,1.34171532,1.31,0.29,1.34171532,1.6099999999999999,0.28,1.6341664542,1.6099999999999999,0.28,1.6341664542
2020-10-26 04:30:00,1.32,0.29,1.3514806695,1.32,0.29,1.3514806695,1.63,0.28,1.6538742395,1.63,0.28,1.6538742395
2020-10-26 05:00:00,1.32,0.27,1.3473306944,1.32,0.27,1.3473306944,1.6400000000000001,0.25,1.6589454482,1.6400000000000001,0.25,1.6589454482
2020-10-26 05:30:00,1.3900000000000001,0.27,1.4159802259,1.3900000000000001,0.27,1.4159802259,1.71,0.25,1.7281782315,1.71,0.25,1.7281782315
2020-10-26 06:00:00,1.47,0.27,1.4945902448,1.47,0.27,1.4945902448,1.82,0.25,1.8370900903,1.82,0.25,1.8370900903
2020-10-26 06:30:00,1.62,0.5700000000000001,1.7173526138000001,1.62,0.5700000000000001,1.7173526138000001,2.05,-0.08,2.0515603818,2.05,-0.08,2.0515603818
2020-10-26 07:00:00,1.82,0.27,1.8399184765,1.82,0.27,1.8399184765,2.22,0.2,2.228990803,2.22,0.2,2.228990803
2020-10-26 07:30:00,1.99,0.26,2.0069130524,1.99,0.26,2.0069130524,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997
2020-10-26 08:00:00,2.19,0.23,2.2020445045,2.19,0.23,2.2020445045,2.68,0.17,2.6853863782,2.68,0.17,2.6853863782
2020-10-26 08:30:00,2.36,0.21,2.3693247983,2.36,0.21,2.3693247983,2.88,0.16,2.8844410204,2.88,0.16,2.8844410204
2020-10-26 09:00:00,2.49,0.2,2.4980192153000003,2.49,0.2,2.4980192153000003,3.05,0.16,3.054193838,3.05,0.16,3.054193838
2020-10-26 09:30:00,2.49,0.19,2.4972384748,2.49,0.19,2.4972384748,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241
2020-10-26 10:00:00,2.49,0.19,2.4972384748,2.49,0.19,2.4972384748,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241
2020-10-26 10:30:00,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2020-10-26 11:00:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2020-10-26 11:30:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,3.21,0.15,3.2135027618,3.21,0.15,3.2135027618
2020-10-26 12:00:00,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2020-10-26 12:30:00,2.6,0.2,2.6076809621,2.6,0.2,2.6076809621,3.18,0.15,3.1835357702,3.18,0.15,3.1835357702
2020-10-26 13:00:00,2.61,0.19,2.6169065707,2.61,0.19,2.6169065707,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985
2020-10-26 13:30:00,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005,3.26,0.15,3.2634490957,3.26,0.15,3.2634490957
2020-10-26 14:00:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,3.21,0.15,3.2135027618,3.21,0.15,3.2135027618
2020-10-26 14:30:00,2.59,0.18,2.5962472918,2.59,0.18,2.5962472918,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2020-10-26 15:00:00,2.59,0.21,2.5984995671,2.59,0.21,2.5984995671,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2020-10-26 15:30:00,2.5700000000000003,0.21,2.5785654927,2.5700000000000003,0.21,2.5785654927,3.15,0.15,3.1535694062,3.15,0.15,3.1535694062
2020-10-26 16:00:00,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2020-10-26 16:30:00,2.67,0.18,2.6760605374,2.67,0.18,2.6760605374,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2020-10-26 17:00:00,2.74,0.23,2.7496363396,2.74,0.23,2.7496363396,3.35,0.19,3.3553837336,3.35,0.19,3.3553837336
2020-10-26 17:30:00,2.8200000000000003,0.23,2.8293638861,2.8200000000000003,0.23,2.8293638861,3.45,0.19,3.455227923,3.45,0.19,3.455227923
2020-10-26 18:00:00,2.91,0.24,2.9198801345,2.91,0.24,2.9198801345,3.55,0.21,3.5562058433,3.55,0.21,3.5562058433
2020-10-26 18:30:00,2.87,0.41000000000000003,2.8991378029,2.87,0.41000000000000003,2.8991378029,3.55,0.04,3.5502253450000003,3.55,0.04,3.5502253450000003
2020-10-26 19:00:00,2.68,0.76,2.7856776554,2.68,0.76,2.7856776554,3.4,-0.31,3.4141031033,3.4,-0.31,3.4141031033
2020-10-26 19:30:00,2.58,0.55,2.6379727065000003,2.58,0.55,2.6379727065000003,3.22,-0.06,3.2205589577,3.22,-0.06,3.2205589577
2020-10-26 20:00:00,2.51,0.28,2.5255692428,2.51,0.28,2.5255692428,3.07,0.24,3.079366818,3.07,0.24,3.079366818
2020-10-26 20:30:00,2.4,0.31,2.4199380157,2.4,0.31,2.4199380157,2.94,0.2,2.946794869,2.94,0.2,2.946794869
2020-10-26 21:00:00,2.26,0.52,2.3190515303,2.26,0.52,2.3190515303,2.8200000000000003,-0.02,2.8200709211,2.8200000000000003,-0.02,2.8200709211
2020-10-26 21:30:00,2.12,0.77,2.2555043782,2.12,0.77,2.2555043782,2.71,-0.33,2.730018315,2.71,-0.33,2.730018315
2020-10-26 22:00:00,1.99,0.79,2.1410744966,1.99,0.79,2.1410744966,2.55,-0.31,2.5687740267,2.55,-0.31,2.5687740267
2020-10-26 22:30:00,1.88,0.8,2.0431348463,1.88,0.8,2.0431348463,2.41,-0.31,2.4298559628,2.41,-0.31,2.4298559628
2020-10-26 23:00:00,1.76,0.8,1.9332873558,1.76,0.8,1.9332873558,2.26,-0.31,2.2811619846,2.26,-0.31,2.2811619846
2020-10-26 23:30:00,1.65,0.7000000000000001,1.7923448329,1.65,0.7000000000000001,1.7923448329,2.11,-0.21,2.1204244858,2.11,-0.21,2.1204244858
2020-10-27 00:00:00,1.5899999999999999,0.29,1.6162301816,1.5899999999999999,0.29,1.6162301816,1.9500000000000002,0.29,1.9714461697,1.9500000000000002,0.29,1.9714461697
2020-10-27 00:30:00,1.65,0.32,1.6807438828999999,1.65,0.32,1.6807438828999999,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778
2020-10-27 01:00:00,1.6600000000000001,0.35000000000000003,1.6964963896,1.6600000000000001,0.35000000000000003,1.6964963896,2.03,0.25,2.0453361582,2.03,0.25,2.0453361582
2020-10-27 01:30:00,1.6,0.32,1.6316862443,1.6,0.32,1.6316862443,1.96,0.25,1.975879551,1.96,0.25,1.975879551
2020-10-27 02:00:00,1.57,0.32,1.602279626,1.57,0.32,1.602279626,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335
2020-10-27 02:30:00,1.56,0.33,1.5945218719,1.56,0.33,1.5945218719,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068
2020-10-27 03:00:00,1.52,0.33,1.5554099138000002,1.52,0.33,1.5554099138000002,1.8599999999999999,0.25,1.8767258724,1.8599999999999999,0.25,1.8767258724
2020-10-27 03:30:00,1.48,0.31,1.5121177203,1.48,0.31,1.5121177203,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751
2020-10-27 04:00:00,1.45,0.31,1.4827676824,1.45,0.31,1.4827676824,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002
2020-10-27 04:30:00,1.45,0.31,1.4827676824,1.45,0.31,1.4827676824,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002
2020-10-27 05:00:00,1.43,0.31,1.4632156369,1.43,0.31,1.4632156369,1.76,0.24,1.7762882649,1.76,0.24,1.7762882649
2020-10-27 05:30:00,1.49,0.30000000000000004,1.5199013126,1.49,0.30000000000000004,1.5199013126,1.83,0.22,1.8431766058,1.83,0.22,1.8431766058
2020-10-27 06:00:00,1.63,0.28,1.6538742395,1.63,0.28,1.6538742395,2.01,0.2,2.0199257412,2.01,0.2,2.0199257412
2020-10-27 06:30:00,1.81,0.25,1.8271836251,1.81,0.25,1.8271836251,2.22,0.18,2.2272853432,2.22,0.18,2.2272853432
2020-10-27 07:00:00,1.9500000000000002,0.24,1.9647137196000002,1.9500000000000002,0.24,1.9647137196000002,2.39,0.18,2.396768658,2.39,0.18,2.396768658
2020-10-27 07:30:00,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945,2.5700000000000003,0.17,2.5756164311000003,2.5700000000000003,0.17,2.5756164311000003
2020-10-27 08:00:00,2.25,0.21,2.2597787502,2.25,0.21,2.2597787502,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815
2020-10-27 08:30:00,2.48,0.19,2.4872675771,2.48,0.19,2.4872675771,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2020-10-27 09:00:00,2.63,0.19,2.6368541863,2.63,0.19,2.6368541863,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2020-10-27 09:30:00,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2020-10-27 10:00:00,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2020-10-27 10:30:00,2.7199999999999998,0.19,2.7266279541,2.7199999999999998,0.19,2.7266279541,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-10-27 11:00:00,2.7199999999999998,0.19,2.7266279541,2.7199999999999998,0.19,2.7266279541,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-10-27 11:30:00,2.75,0.19,2.756555822,2.75,0.19,2.756555822,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-10-27 12:00:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-10-27 12:30:00,2.69,0.22,2.6989812893,2.69,0.22,2.6989812893,3.29,0.17,3.2943891695,3.29,0.17,3.2943891695
2020-10-27 13:00:00,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946,3.24,0.17,3.2444568112,3.24,0.17,3.2444568112
2020-10-27 13:30:00,2.61,0.17,2.6155305389,2.61,0.17,2.6155305389,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2020-10-27 14:00:00,2.61,0.19,2.6169065707,2.61,0.19,2.6169065707,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2020-10-27 14:30:00,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2020-10-27 15:00:00,2.5300000000000002,0.21,2.538700455,2.5300000000000002,0.21,2.538700455,3.1,0.16,3.1041262861,3.1,0.16,3.1041262861
2020-10-27 15:30:00,2.56,0.2,2.5678006153,2.56,0.2,2.5678006153,3.13,0.16,3.1340867888,3.13,0.16,3.1340867888
2020-10-27 16:00:00,2.63,0.18,2.6361524994,2.63,0.18,2.6361524994,3.22,0.15,3.2234918954,3.22,0.15,3.2234918954
2020-10-27 16:30:00,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2020-10-27 17:00:00,2.76,0.26,2.7722193275,2.76,0.26,2.7722193275,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652
2020-10-27 17:30:00,2.9,0.42,2.9302559615,2.9,0.42,2.9302559615,3.6,-0.08,3.6008887792,3.6,-0.08,3.6008887792
2020-10-27 18:00:00,2.9699999999999998,0.32,2.9871893144,2.9699999999999998,0.32,2.9871893144,3.66,0.04,3.6602185727,3.66,0.04,3.6602185727
2020-10-27 18:30:00,2.91,0.24,2.9198801345,2.91,0.24,2.9198801345,3.56,0.2,3.5656135517000003,3.56,0.2,3.5656135517000003
2020-10-27 19:00:00,2.8200000000000003,0.24,2.8301943396,2.8200000000000003,0.24,2.8301943396,3.45,0.2,3.4557922391,3.45,0.2,3.4557922391
2020-10-27 19:30:00,2.64,0.24,2.6508866441,2.64,0.24,2.6508866441,3.23,0.2,3.2361860268,3.23,0.2,3.2361860268
2020-10-27 20:00:00,2.54,0.25,2.5522734962999998,2.54,0.25,2.5522734962999998,3.11,0.2,3.116424233,3.11,0.2,3.116424233
2020-10-27 20:30:00,2.41,0.25,2.422932108,2.41,0.25,2.422932108,2.95,0.2,2.9567718884,2.95,0.2,2.9567718884
2020-10-27 21:00:00,2.33,0.31,2.3505318547,2.33,0.31,2.3505318547,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2020-10-27 21:30:00,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542,2.71,0.24,2.7206065500000003,2.71,0.24,2.7206065500000003
2020-10-27 22:00:00,2.06,0.25,2.0751144547,2.06,0.25,2.0751144547,2.5300000000000002,0.26,2.5433245959,2.5300000000000002,0.26,2.5433245959
2020-10-27 22:30:00,1.9500000000000002,0.27,1.968603566,1.9500000000000002,0.27,1.968603566,2.4,0.28,2.4162781297,2.4,0.28,2.4162781297
2020-10-27 23:00:00,1.78,0.34,1.8121810064,1.78,0.34,1.8121810064,2.19,0.25,2.2042232192,2.19,0.25,2.2042232192
2020-10-27 23:30:00,1.6800000000000002,0.31,1.7083617884,1.6800000000000002,0.31,1.7083617884,2.06,0.24,2.0739334608,2.06,0.24,2.0739334608
2020-10-28 00:00:00,1.62,0.31,1.649393828,1.62,0.31,1.649393828,1.98,0.24,1.9944924166,1.98,0.24,1.9944924166
2020-10-28 00:30:00,1.65,0.32,1.6807438828999999,1.65,0.32,1.6807438828999999,2.02,0.25,2.0354115063,2.02,0.25,2.0354115063
2020-10-28 01:00:00,1.65,0.30000000000000004,1.6770509831,1.65,0.30000000000000004,1.6770509831,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931
2020-10-28 01:30:00,1.5899999999999999,0.30000000000000004,1.6180543872,1.5899999999999999,0.30000000000000004,1.6180543872,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523
2020-10-28 02:00:00,1.55,0.30000000000000004,1.5787653404,1.55,0.30000000000000004,1.5787653404,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002
2020-10-28 02:30:00,1.52,0.32,1.5533190271000001,1.52,0.32,1.5533190271000001,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929
2020-10-28 03:00:00,1.49,0.32,1.5239750654000002,1.49,0.32,1.5239750654000002,1.83,0.23,1.8443969204,1.83,0.23,1.8443969204
2020-10-28 03:30:00,1.43,0.65,1.5707959766,1.43,0.65,1.5707959766,1.82,-0.13,1.8246369502,1.82,-0.13,1.8246369502
2020-10-28 04:00:00,1.3900000000000001,0.8,1.6037767924000002,1.3900000000000001,0.8,1.6037767924000002,1.81,-0.31,1.8363550855000002,1.81,-0.31,1.8363550855000002
2020-10-28 04:30:00,1.3599999999999999,0.8,1.5778466339000001,1.3599999999999999,0.8,1.5778466339000001,1.77,-0.30000000000000004,1.795243716,1.77,-0.30000000000000004,1.795243716
2020-10-28 05:00:00,1.38,0.8,1.5951175505,1.38,0.8,1.5951175505,1.79,-0.30000000000000004,1.8149655644,1.79,-0.30000000000000004,1.8149655644
2020-10-28 05:30:00,1.43,0.8,1.6385664466,1.43,0.8,1.6385664466,1.85,-0.30000000000000004,1.8741664814,1.85,-0.30000000000000004,1.8741664814
