Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-28 06:00:00,1.56,0.32,1.592482339,1.56,0.32,1.592482339,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323
2020-10-28 06:30:00,1.73,0.25,1.7479702515,1.73,0.25,1.7479702515,2.13,0.25,2.1446211787,2.13,0.25,2.1446211787
2020-10-28 07:00:00,1.87,0.24,1.885338166,1.87,0.24,1.885338166,2.3,0.24,2.3124878378,2.3,0.24,2.3124878378
2020-10-28 07:30:00,2.04,0.23,2.0529247429,2.04,0.23,2.0529247429,2.51,0.24,2.5214479967,2.51,0.24,2.5214479967
2020-10-28 08:00:00,2.18,0.55,2.2483104768,2.18,0.55,2.2483104768,2.75,-0.15,2.7540878708000003,2.75,-0.15,2.7540878708000003
2020-10-28 08:30:00,2.38,0.6900000000000001,2.4780032284,2.38,0.6900000000000001,2.4780032284,3.04,-0.39,3.0649143544,3.04,-0.39,3.0649143544
2020-10-28 09:00:00,2.48,0.73,2.585207922,2.48,0.73,2.585207922,3.15,-0.34,3.168296072,3.15,-0.34,3.168296072
2020-10-28 09:30:00,2.59,0.7000000000000001,2.6829275055,2.59,0.7000000000000001,2.6829275055,3.29,-0.36,3.3096374424,3.29,-0.36,3.3096374424
2020-10-28 10:00:00,2.64,0.7000000000000001,2.7312268306,2.64,0.7000000000000001,2.7312268306,3.35,-0.36,3.3692877586,3.35,-0.36,3.3692877586
2020-10-28 10:30:00,2.68,0.6900000000000001,2.7673995013,2.68,0.6900000000000001,2.7673995013,3.4,-0.38,3.4211693907000003,3.4,-0.38,3.4211693907000003
2020-10-28 11:00:00,2.7199999999999998,0.68,2.8037118254,2.7199999999999998,0.68,2.8037118254,3.45,-0.39,3.4719735022,3.45,-0.39,3.4719735022
2020-10-28 11:30:00,2.7199999999999998,0.72,2.8136808632,2.7199999999999998,0.72,2.8136808632,3.45,-0.35000000000000003,3.4677081769,3.45,-0.35000000000000003,3.4677081769
2020-10-28 12:00:00,2.7199999999999998,0.6900000000000001,2.8061539516,2.7199999999999998,0.6900000000000001,2.8061539516,3.45,-0.38,3.4708644456,3.45,-0.38,3.4708644456
2020-10-28 12:30:00,2.69,0.66,2.769783385,2.69,0.66,2.769783385,3.42,-0.42,3.4456929637,3.42,-0.42,3.4456929637
2020-10-28 13:00:00,2.77,0.68,2.85224473,2.77,0.68,2.85224473,3.51,-0.39,3.5316002039,3.51,-0.39,3.5316002039
2020-10-28 13:30:00,2.7,0.66,2.7794963573,2.7,0.66,2.7794963573,3.43,-0.4,3.4532448509,3.43,-0.4,3.4532448509
2020-10-28 14:00:00,2.73,0.65,2.8063143088,2.73,0.65,2.8063143088,3.47,-0.42,3.4953254498,3.47,-0.42,3.4953254498
2020-10-28 14:30:00,2.76,0.63,2.8309892264,2.76,0.63,2.8309892264,3.5,-0.44,3.527548724,3.5,-0.44,3.527548724
2020-10-28 15:00:00,2.66,0.65,2.7382658746,2.66,0.65,2.7382658746,3.38,-0.44,3.4085187399,3.38,-0.44,3.4085187399
2020-10-28 15:30:00,2.64,0.68,2.7261694738,2.64,0.68,2.7261694738,3.35,-0.41000000000000003,3.3749962963,3.35,-0.41000000000000003,3.3749962963
2020-10-28 16:00:00,2.73,0.65,2.8063143088,2.73,0.65,2.8063143088,3.46,-0.44,3.4878646763,3.46,-0.44,3.4878646763
2020-10-28 16:30:00,2.75,0.68,2.8328254447,2.75,0.68,2.8328254447,3.49,-0.39,3.5117232237,3.49,-0.39,3.5117232237
2020-10-28 17:00:00,2.85,0.42,2.8807811441,2.85,0.42,2.8807811441,3.54,-0.09,3.541143883,3.54,-0.09,3.541143883
2020-10-28 17:30:00,2.95,0.24,2.9597466108,2.95,0.24,2.9597466108,3.61,0.21,3.6161028746,3.61,0.21,3.6161028746
2020-10-28 18:00:00,2.95,0.22,2.9581920154,2.95,0.22,2.9581920154,3.6,0.19,3.6050104022,3.6,0.19,3.6050104022
2020-10-28 18:30:00,2.94,0.22,2.9482198018,2.94,0.22,2.9482198018,3.6,0.19,3.6050104022,3.6,0.19,3.6050104022
2020-10-28 19:00:00,2.81,0.25,2.8210990766,2.81,0.25,2.8210990766,3.43,0.21,3.4364225584,3.43,0.21,3.4364225584
2020-10-28 19:30:00,2.7199999999999998,0.25,2.7314648085,2.7199999999999998,0.25,2.7314648085,3.32,0.21,3.3266349364,3.32,0.21,3.3266349364
2020-10-28 20:00:00,2.62,0.25,2.631900454,2.62,0.25,2.631900454,3.21,0.21,3.2168618248,3.21,0.21,3.2168618248
2020-10-28 20:30:00,2.55,0.25,2.5622255951,2.55,0.25,2.5622255951,3.12,0.21,3.1270593215,3.12,0.21,3.1270593215
2020-10-28 21:00:00,2.43,0.25,2.4428262321,2.43,0.25,2.4428262321,2.98,0.21,2.9873901653,2.98,0.21,2.9873901653
2020-10-28 21:30:00,2.32,0.29,2.338054747,2.32,0.29,2.338054747,2.84,0.23,2.8492981592,2.84,0.23,2.8492981592
2020-10-28 22:00:00,2.16,0.30000000000000004,2.1807338214,2.16,0.30000000000000004,2.1807338214,2.64,0.24,2.6508866441,2.64,0.24,2.6508866441
2020-10-28 22:30:00,2.02,0.30000000000000004,2.0421557237,2.02,0.30000000000000004,2.0421557237,2.48,0.24,2.4915858404,2.48,0.24,2.4915858404
2020-10-28 23:00:00,1.87,0.32,1.8971821209000002,1.87,0.32,1.8971821209000002,2.29,0.26,2.3047125634,2.29,0.26,2.3047125634
2020-10-28 23:30:00,1.71,0.32,1.7396838793,1.71,0.32,1.7396838793,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983
2020-10-29 00:00:00,1.65,0.32,1.6807438828999999,1.65,0.32,1.6807438828999999,2.02,0.25,2.0354115063,2.02,0.25,2.0354115063
2020-10-29 00:30:00,1.67,0.32,1.7003823100000002,1.67,0.32,1.7003823100000002,2.04,0.27,2.0577900768,2.04,0.27,2.0577900768
2020-10-29 01:00:00,1.67,0.32,1.7003823100000002,1.67,0.32,1.7003823100000002,2.04,0.27,2.0577900768,2.04,0.27,2.0577900768
2020-10-29 01:30:00,1.6,0.32,1.6316862443,1.6,0.32,1.6316862443,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002
2020-10-29 02:00:00,1.57,0.30000000000000004,1.5984054554,1.57,0.30000000000000004,1.5984054554,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482
2020-10-29 02:30:00,1.55,0.33,1.5847397263,1.55,0.33,1.5847397263,1.9,0.25,1.9163767897000001,1.9,0.25,1.9163767897000001
2020-10-29 03:00:00,1.5,0.31,1.5316984037,1.5,0.31,1.5316984037,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821
2020-10-29 03:30:00,1.44,0.64,1.5758172483,1.44,0.64,1.5758172483,1.8399999999999999,-0.14,1.8453184007,1.8399999999999999,-0.14,1.8453184007
2020-10-29 04:00:00,1.4,0.81,1.6174362429,1.4,0.81,1.6174362429,1.82,-0.32,1.8479177471,1.82,-0.32,1.8479177471
2020-10-29 04:30:00,1.38,0.81,1.6001562424,1.38,0.81,1.6001562424,1.8,-0.32,1.8282231811,1.8,-0.32,1.8282231811
2020-10-29 05:00:00,1.38,0.81,1.6001562424,1.38,0.81,1.6001562424,1.79,-0.32,1.8183783985000002,1.79,-0.32,1.8183783985000002
2020-10-29 05:30:00,1.42,0.79,1.624961538,1.42,0.79,1.624961538,1.85,-0.32,1.8774717042,1.85,-0.32,1.8774717042
2020-10-29 06:00:00,1.53,0.79,1.7219175358,1.53,0.79,1.7219175358,1.98,-0.32,2.0056919006,1.98,-0.32,2.0056919006
2020-10-29 06:30:00,1.7000000000000002,0.77,1.8662529303,1.7000000000000002,0.77,1.8662529303,2.2,-0.33,2.2246123258,2.2,-0.33,2.2246123258
2020-10-29 07:00:00,1.81,0.76,1.9630843079,1.81,0.76,1.9630843079,2.32,-0.33,2.3433522996000002,2.32,-0.33,2.3433522996000002
2020-10-29 07:30:00,1.97,0.43,2.0163829001,1.97,0.43,2.0163829001,2.45,0.04,2.4503265089,2.45,0.04,2.4503265089
2020-10-29 08:00:00,2.21,0.24,2.2229934773,2.21,0.24,2.2229934773,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481
2020-10-29 08:30:00,2.39,0.21,2.3992082027,2.39,0.21,2.3992082027,2.93,0.15,2.933837078,2.93,0.15,2.933837078
2020-10-29 09:00:00,2.52,0.19,2.5271525478,2.52,0.19,2.5271525478,3.08,0.15,3.0836504341,3.08,0.15,3.0836504341
2020-10-29 09:30:00,2.59,0.19,2.596959761,2.59,0.19,2.596959761,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2020-10-29 10:00:00,2.62,0.19,2.626880279,2.62,0.19,2.626880279,3.21,0.15,3.2135027618,3.21,0.15,3.2135027618
2020-10-29 10:30:00,2.67,0.22,2.6790483385,2.67,0.22,2.6790483385,3.27,0.17,3.2744159785,3.27,0.17,3.2744159785
2020-10-29 11:00:00,2.64,0.22,2.6491508073,2.64,0.22,2.6491508073,3.23,0.17,3.2344705904,3.23,0.17,3.2344705904
2020-10-29 11:30:00,2.66,0.23,2.6699250925999998,2.66,0.23,2.6699250925999998,3.25,0.18,3.2549807987,3.25,0.18,3.2549807987
2020-10-29 12:00:00,2.73,0.22,2.7388501237,2.73,0.22,2.7388501237,3.34,0.18,3.3448467827,3.34,0.18,3.3448467827
2020-10-29 12:30:00,2.75,0.22,2.7587859649,2.75,0.22,2.7587859649,3.36,0.17,3.3642978465,3.36,0.17,3.3642978465
2020-10-29 13:00:00,2.69,0.24,2.7006850983,2.69,0.24,2.7006850983,3.29,0.19,3.2954817554,3.29,0.19,3.2954817554
2020-10-29 13:30:00,2.66,0.22,2.6690822392999998,2.66,0.22,2.6690822392999998,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2020-10-29 14:00:00,2.63,0.24,2.6409278672000003,2.63,0.24,2.6409278672000003,3.22,0.19,3.2256007192,3.22,0.19,3.2256007192
2020-10-29 14:30:00,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329,3.2800000000000002,0.15,3.2834280866,3.2800000000000002,0.15,3.2834280866
2020-10-29 15:00:00,2.63,0.21,2.6383707094,2.63,0.21,2.6383707094,3.22,0.15,3.2234918954,3.22,0.15,3.2234918954
2020-10-29 15:30:00,2.66,0.22,2.6690822392999998,2.66,0.22,2.6690822392999998,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2020-10-29 16:00:00,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977,3.29,0.16,3.2938882798,3.29,0.16,3.2938882798
2020-10-29 16:30:00,2.7800000000000002,0.22,2.7886914494,2.7800000000000002,0.22,2.7886914494,3.4,0.18,3.404761372,3.4,0.18,3.404761372
2020-10-29 17:00:00,2.83,0.5700000000000001,2.8868321739000002,2.83,0.5700000000000001,2.8868321739000002,3.5300000000000002,-0.16,3.5336242019,3.5300000000000002,-0.16,3.5336242019
2020-10-29 17:30:00,2.9,0.78,3.0030651009,2.9,0.78,3.0030651009,3.65,-0.39,3.6707764846,3.65,-0.39,3.6707764846
2020-10-29 18:00:00,2.93,0.74,3.0220026473,2.93,0.74,3.0220026473,3.69,-0.43,3.7149697172,3.69,-0.43,3.7149697172
2020-10-29 18:30:00,2.92,0.48,2.9591890781,2.92,0.48,2.9591890781,3.62,-0.12,3.6219884042,3.62,-0.12,3.6219884042
2020-10-29 19:00:00,2.77,0.25,2.7812587079,2.77,0.25,2.7812587079,3.39,0.21,3.3964981967,3.39,0.21,3.3964981967
2020-10-29 19:30:00,2.63,0.25,2.6418554086,2.63,0.25,2.6418554086,3.22,0.21,3.2268405601,3.22,0.21,3.2268405601
2020-10-29 20:00:00,2.5300000000000002,0.25,2.5423217735,2.5300000000000002,0.25,2.5423217735,3.09,0.21,3.0971277016,3.09,0.21,3.0971277016
2020-10-29 20:30:00,2.45,0.28,2.4659480934999998,2.45,0.28,2.4659480934999998,3.0,0.23,3.008803749,3.0,0.23,3.008803749
2020-10-29 21:00:00,2.36,0.26,2.3742788379,2.36,0.26,2.3742788379,2.89,0.21,2.8976197128,2.89,0.21,2.8976197128
2020-10-29 21:30:00,2.22,0.28,2.2375879871,2.22,0.28,2.2375879871,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002
2020-10-29 22:00:00,2.1,0.30000000000000004,2.1213203436,2.1,0.30000000000000004,2.1213203436,2.5700000000000003,0.24,2.5811818998,2.5700000000000003,0.24,2.5811818998
2020-10-29 22:30:00,1.9300000000000002,0.30000000000000004,1.9531768993,1.9300000000000002,0.30000000000000004,1.9531768993,2.37,0.24,2.3821209037,2.37,0.24,2.3821209037
2020-10-29 23:00:00,1.82,0.31,1.8462123388,1.82,0.31,1.8462123388,2.23,0.24,2.2428776159,2.23,0.24,2.2428776159
2020-10-29 23:30:00,1.7000000000000002,0.33,1.7317332358000002,1.7000000000000002,0.33,1.7317332358000002,2.09,0.22,2.1015470492,2.09,0.22,2.1015470492
2020-10-30 00:00:00,1.5899999999999999,0.30000000000000004,1.6180543872,1.5899999999999999,0.30000000000000004,1.6180543872,1.96,0.25,1.975879551,1.96,0.25,1.975879551
2020-10-30 00:30:00,1.63,0.30000000000000004,1.6573774464,1.63,0.30000000000000004,1.6573774464,2.01,0.30000000000000004,2.0322647465,2.01,0.30000000000000004,2.0322647465
2020-10-30 01:00:00,1.63,0.27,1.6522106402999999,1.63,0.27,1.6522106402999999,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105
2020-10-30 01:30:00,1.57,0.27,1.5930473941,1.57,0.27,1.5930473941,1.9300000000000002,0.27,1.9487944992,1.9300000000000002,0.27,1.9487944992
2020-10-30 02:00:00,1.49,0.27,1.5142654985,1.49,0.27,1.5142654985,1.83,0.27,1.8498108011,1.83,0.27,1.8498108011
2020-10-30 02:30:00,1.45,0.28,1.476787053,1.45,0.28,1.476787053,1.79,0.28,1.8117670932,1.79,0.28,1.8117670932
2020-10-30 03:00:00,1.4100000000000001,0.28,1.4375326083,1.4100000000000001,0.28,1.4375326083,1.74,0.28,1.7623847480000001,1.74,0.28,1.7623847480000001
2020-10-30 03:30:00,1.4,0.28,1.4277254638,1.4,0.28,1.4277254638,1.72,0.28,1.7426416729,1.72,0.28,1.7426416729
2020-10-30 04:00:00,1.4,0.32,1.4361058457,1.4,0.32,1.4361058457,1.71,0.24,1.7267599717,1.71,0.24,1.7267599717
2020-10-30 04:30:00,1.37,0.31,1.404635184,1.37,0.31,1.404635184,1.6800000000000002,0.22,1.6943435306999999,1.6800000000000002,0.22,1.6943435306999999
2020-10-30 05:00:00,1.3900000000000001,0.31,1.4241488686000001,1.3900000000000001,0.31,1.4241488686000001,1.7000000000000002,0.22,1.714176187,1.7000000000000002,0.22,1.714176187
2020-10-30 05:30:00,1.46,0.31,1.4925481567,1.46,0.31,1.4925481567,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797
2020-10-30 06:00:00,1.58,0.29,1.6063934761,1.58,0.29,1.6063934761,1.94,0.21,1.9513328778,1.94,0.21,1.9513328778
2020-10-30 06:30:00,1.73,0.35000000000000003,1.7650495743999999,1.73,0.35000000000000003,1.7650495743999999,2.15,0.09,2.1518828964,2.15,0.09,2.1518828964
2020-10-30 07:00:00,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001,2.27,0.19,2.2779376638,2.27,0.19,2.2779376638
2020-10-30 07:30:00,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001,2.4,0.19,2.4075090862,2.4,0.19,2.4075090862
2020-10-30 08:00:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002
2020-10-30 08:30:00,2.32,0.22,2.3304076897,2.32,0.22,2.3304076897,2.85,0.16,2.8544876948,2.85,0.16,2.8544876948
2020-10-30 09:00:00,2.41,0.23,2.4209502267,2.41,0.23,2.4209502267,2.95,0.18,2.9554864236,2.95,0.18,2.9554864236
2020-10-30 09:30:00,2.52,0.26,2.5333771926,2.52,0.26,2.5333771926,3.08,0.21,3.08715079,3.08,0.21,3.08715079
2020-10-30 10:00:00,2.52,0.54,2.5772077914000002,2.52,0.54,2.5772077914000002,3.15,-0.14,3.1531095763,3.15,-0.14,3.1531095763
2020-10-30 10:30:00,2.55,0.23,2.5603515384,2.55,0.23,2.5603515384,3.12,0.18,3.1251879943,3.12,0.18,3.1251879943
2020-10-30 11:00:00,2.62,0.22,2.6292204168,2.62,0.22,2.6292204168,3.21,0.17,3.2144984057,3.21,0.17,3.2144984057
2020-10-30 11:30:00,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946,3.24,0.17,3.2444568112,3.24,0.17,3.2444568112
2020-10-30 12:00:00,2.68,0.22,2.6890146894,2.68,0.22,2.6890146894,3.27,0.17,3.2744159785,3.27,0.17,3.2744159785
2020-10-30 12:30:00,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946,3.24,0.17,3.2444568112,3.24,0.17,3.2444568112
2020-10-30 13:00:00,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946,3.24,0.17,3.2444568112,3.24,0.17,3.2444568112
2020-10-30 13:30:00,2.62,0.22,2.6292204168,2.62,0.22,2.6292204168,3.21,0.17,3.2144984057,3.21,0.17,3.2144984057
2020-10-30 14:00:00,2.62,0.22,2.6292204168,2.62,0.22,2.6292204168,3.21,0.17,3.2144984057,3.21,0.17,3.2144984057
2020-10-30 14:30:00,2.58,0.23,2.5902316498999998,2.58,0.23,2.5902316498999998,3.16,0.19,3.1657068721,3.16,0.19,3.1657068721
2020-10-30 15:00:00,2.5700000000000003,0.23,2.5802713036,2.5700000000000003,0.23,2.5802713036,3.14,0.19,3.1457431554,3.14,0.19,3.1457431554
2020-10-30 15:30:00,2.51,0.24,2.5214479967,2.51,0.24,2.5214479967,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604
2020-10-30 16:00:00,2.59,0.25,2.6020376631,2.59,0.25,2.6020376631,3.16,0.2,3.1663227883,3.16,0.2,3.1663227883
2020-10-30 16:30:00,2.62,0.25,2.631900454,2.62,0.25,2.631900454,3.21,0.22,3.2175301086,3.21,0.22,3.2175301086
2020-10-30 17:00:00,2.74,0.23,2.7496363396,2.74,0.23,2.7496363396,3.35,0.19,3.3553837336,3.35,0.19,3.3553837336
2020-10-30 17:30:00,2.7800000000000002,0.24,2.7903404810000003,2.7800000000000002,0.24,2.7903404810000003,3.4,0.2,3.4058772731999998,3.4,0.2,3.4058772731999998
2020-10-30 18:00:00,2.74,0.24,2.7504908652999998,2.74,0.24,2.7504908652999998,3.35,0.2,3.3559648389,3.35,0.2,3.3559648389
2020-10-30 18:30:00,2.74,0.24,2.7504908652999998,2.74,0.24,2.7504908652999998,3.35,0.2,3.3559648389,3.35,0.2,3.3559648389
2020-10-30 19:00:00,2.63,0.24,2.6409278672000003,2.63,0.24,2.6409278672000003,3.21,0.19,3.2156181365,3.21,0.19,3.2156181365
2020-10-30 19:30:00,2.47,0.26,2.4836465127,2.47,0.26,2.4836465127,3.02,0.21,3.0272925197,3.02,0.21,3.0272925197
2020-10-30 20:00:00,2.38,0.26,2.3941595603,2.38,0.26,2.3941595603,2.92,0.2,2.9268413008,2.92,0.2,2.9268413008
2020-10-30 20:30:00,2.29,0.26,2.3047125634,2.29,0.26,2.3047125634,2.81,0.21,2.8178360492000003,2.81,0.21,2.8178360492000003
2020-10-30 21:00:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.7199999999999998,0.21,2.7280945731,2.7199999999999998,0.21,2.7280945731
2020-10-30 21:30:00,2.12,0.27,2.137124236,2.12,0.27,2.137124236,2.59,0.21,2.5984995671,2.59,0.21,2.5984995671
2020-10-30 22:00:00,2.0,0.30000000000000004,2.0223748416,2.0,0.30000000000000004,2.0223748416,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2020-10-30 22:30:00,1.8399999999999999,0.77,1.9946177579,1.8399999999999999,0.77,1.9946177579,2.37,-0.35000000000000003,2.3957044893,2.37,-0.35000000000000003,2.3957044893
2020-10-30 23:00:00,1.72,0.63,1.8317477992,1.72,0.63,1.8317477992,2.19,-0.16,2.1958369703,2.19,-0.16,2.1958369703
2020-10-30 23:30:00,1.6600000000000001,0.26,1.6802380784,1.6600000000000001,0.26,1.6802380784,2.05,0.25,2.0651876428,2.05,0.25,2.0651876428
2020-10-31 00:00:00,1.57,0.26,1.5913830463,1.57,0.26,1.5913830463,1.9300000000000002,0.25,1.9461243537000001,1.9300000000000002,0.25,1.9461243537000001
2020-10-31 00:30:00,1.57,0.6900000000000001,1.7149344011,1.57,0.6900000000000001,1.7149344011,2.01,-0.17,2.0171762442,2.01,-0.17,2.0171762442
2020-10-31 01:00:00,1.57,0.81,1.7666352198,1.57,0.81,1.7666352198,2.03,-0.30000000000000004,2.0520477577,2.03,-0.30000000000000004,2.0520477577
2020-10-31 01:30:00,1.52,0.81,1.7223530416,1.52,0.81,1.7223530416,1.96,-0.32,1.985950654,1.96,-0.32,1.985950654
2020-10-31 02:00:00,1.46,0.64,1.5941141741,1.46,0.64,1.5941141741,1.8599999999999999,-0.13,1.8645374762,1.8599999999999999,-0.13,1.8645374762
2020-10-31 02:30:00,1.3900000000000001,0.8200000000000001,1.6138463372,1.3900000000000001,0.8200000000000001,1.6138463372,1.81,-0.27,1.8300273222,1.81,-0.27,1.8300273222
2020-10-31 03:00:00,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.75,-0.15,1.756416807,1.75,-0.15,1.756416807
2020-10-31 03:30:00,1.3599999999999999,0.32,1.3971399357,1.3599999999999999,0.32,1.3971399357,1.67,0.23,1.6857639218,1.67,0.23,1.6857639218
2020-10-31 04:00:00,1.33,0.32,1.3679546776,1.33,0.32,1.3679546776,1.63,0.22,1.6447796205,1.63,0.22,1.6447796205
2020-10-31 04:30:00,1.33,0.31,1.3656500284,1.33,0.31,1.3656500284,1.63,0.22,1.6447796205,1.63,0.22,1.6447796205
2020-10-31 05:00:00,1.33,0.31,1.3656500284,1.33,0.31,1.3656500284,1.63,0.22,1.6447796205,1.63,0.22,1.6447796205
2020-10-31 05:30:00,1.3900000000000001,0.31,1.4241488686000001,1.3900000000000001,0.31,1.4241488686000001,1.7000000000000002,0.22,1.714176187,1.7000000000000002,0.22,1.714176187
2020-10-31 06:00:00,1.45,0.29,1.4787156589000001,1.45,0.29,1.4787156589000001,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329
2020-10-31 06:30:00,1.58,0.27,1.6029036153,1.58,0.27,1.6029036153,1.94,0.19,1.9492819191000001,1.94,0.19,1.9492819191000001
2020-10-31 07:00:00,1.6600000000000001,0.42,1.7123083834,1.6600000000000001,0.42,1.7123083834,2.07,0.04,2.0703864374,2.07,0.04,2.0703864374
2020-10-31 07:30:00,1.7000000000000002,0.76,1.8621492958,1.7000000000000002,0.76,1.8621492958,2.19,-0.36,2.2193918086,2.19,-0.36,2.2193918086
2020-10-31 08:00:00,1.77,0.74,1.9184629264000002,1.77,0.74,1.9184629264000002,2.2800000000000002,-0.38,2.3114497615,2.2800000000000002,-0.38,2.3114497615
2020-10-31 08:30:00,1.92,0.74,2.0576685836,1.92,0.74,2.0576685836,2.46,-0.38,2.4891765707,2.46,-0.38,2.4891765707
2020-10-31 09:00:00,2.05,0.74,2.1794724132,2.05,0.74,2.1794724132,2.62,-0.35000000000000003,2.6432744844,2.62,-0.35000000000000003,2.6432744844
2020-10-31 09:30:00,2.15,0.74,2.27378539,2.15,0.74,2.27378539,2.74,-0.36,2.7635484436,2.74,-0.36,2.7635484436
2020-10-31 10:00:00,2.19,0.72,2.3053199344,2.19,0.72,2.3053199344,2.79,-0.36,2.8131299295,2.79,-0.36,2.8131299295
2020-10-31 10:30:00,2.26,0.7000000000000001,2.3659247663,2.26,0.7000000000000001,2.3659247663,2.87,-0.38,2.8950474953,2.87,-0.38,2.8950474953
2020-10-31 11:00:00,2.26,0.7000000000000001,2.3659247663,2.26,0.7000000000000001,2.3659247663,2.89,-0.38,2.9148756406,2.89,-0.38,2.9148756406
2020-10-31 11:30:00,2.19,0.72,2.3053199344,2.19,0.72,2.3053199344,2.79,-0.37,2.8144271175,2.79,-0.37,2.8144271175
2020-10-31 12:00:00,2.14,0.74,2.2643321311,2.14,0.74,2.2643321311,2.73,-0.37,2.7549591649,2.73,-0.37,2.7549591649
2020-10-31 12:30:00,2.14,0.74,2.2643321311,2.14,0.74,2.2643321311,2.73,-0.37,2.7549591649,2.73,-0.37,2.7549591649
2020-10-31 13:00:00,2.12,0.71,2.2357325421,2.12,0.71,2.2357325421,2.7,-0.30000000000000004,2.7166155414,2.7,-0.30000000000000004,2.7166155414
2020-10-31 13:30:00,2.13,0.67,2.2328905034,2.13,0.67,2.2328905034,2.67,-0.19,2.6767517629,2.67,-0.19,2.6767517629
2020-10-31 14:00:00,2.08,0.81,2.2321514286,2.08,0.81,2.2321514286,2.64,-0.37,2.6658019431,2.64,-0.37,2.6658019431
2020-10-31 14:30:00,2.05,0.78,2.1933763927,2.05,0.78,2.1933763927,2.6,-0.41000000000000003,2.6321284163,2.6,-0.41000000000000003,2.6321284163
2020-10-31 15:00:00,2.05,0.8200000000000001,2.2079175709,2.05,0.8200000000000001,2.2079175709,2.6,-0.37,2.6261949661,2.6,-0.37,2.6261949661
2020-10-31 15:30:00,2.09,0.78,2.2308070289,2.09,0.78,2.2308070289,2.66,-0.30000000000000004,2.6768638367,2.66,-0.30000000000000004,2.6768638367
2020-10-31 16:00:00,2.11,0.78,2.2495555117,2.11,0.78,2.2495555117,2.7,-0.31,2.7177380301,2.7,-0.31,2.7177380301
2020-10-31 16:30:00,2.21,0.73,2.327444951,2.21,0.73,2.327444951,2.8,-0.26,2.8120455187999998,2.8,-0.26,2.8120455187999998
2020-10-31 17:00:00,2.38,0.28,2.3964139876,2.38,0.28,2.3964139876,2.91,0.22,2.9183043022,2.91,0.22,2.9183043022
2020-10-31 17:30:00,2.5,0.26,2.5134836383,2.5,0.26,2.5134836383,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603
2020-10-31 18:00:00,2.59,0.26,2.6030174798,2.59,0.26,2.6030174798,3.16,0.23,3.1683591968,3.16,0.23,3.1683591968
2020-10-31 18:30:00,2.52,0.27,2.5344230113,2.52,0.27,2.5344230113,3.08,0.23,3.0885757235,3.08,0.23,3.0885757235
2020-10-31 19:00:00,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773,2.93,0.23,2.9390134399,2.93,0.23,2.9390134399
2020-10-31 19:30:00,2.29,0.44,2.3318876474,2.29,0.44,2.3318876474,2.83,0.07,2.8308655920000003,2.83,0.07,2.8308655920000003
2020-10-31 20:00:00,2.29,0.34,2.3151025895,2.29,0.34,2.3151025895,2.81,0.18,2.8157592227,2.81,0.18,2.8157592227
2020-10-31 20:30:00,2.15,0.77,2.2837250272,2.15,0.77,2.2837250272,2.75,-0.31,2.7674175688,2.75,-0.31,2.7674175688
2020-10-31 21:00:00,2.08,0.79,2.2249719099,2.08,0.79,2.2249719099,2.65,-0.30000000000000004,2.6669270706,2.65,-0.30000000000000004,2.6669270706
2020-10-31 21:30:00,1.97,0.79,2.1224985277,1.97,0.79,2.1224985277,2.51,-0.30000000000000004,2.5278647116,2.51,-0.30000000000000004,2.5278647116
2020-10-31 22:00:00,1.87,0.79,2.0300246304,1.87,0.79,2.0300246304,2.4,-0.30000000000000004,2.4186773245,2.4,-0.30000000000000004,2.4186773245
2020-10-31 22:30:00,1.78,0.79,1.9474342094,1.78,0.79,1.9474342094,2.2800000000000002,-0.31,2.3009780529,2.2800000000000002,-0.31,2.3009780529
2020-10-31 23:00:00,1.6800000000000002,0.8,1.8607525359000001,1.6800000000000002,0.8,1.8607525359000001,2.16,-0.31,2.182131985,2.16,-0.31,2.182131985
2020-10-31 23:30:00,1.5899999999999999,0.8200000000000001,1.7889941308,1.5899999999999999,0.8200000000000001,1.7889941308,2.05,-0.31,2.0733065379,2.05,-0.31,2.0733065379
2020-11-01 00:00:00,1.57,0.44,1.6304907237,1.57,0.44,1.6304907237,1.9500000000000002,0.1,1.952562419,1.9500000000000002,0.1,1.952562419
2020-11-01 00:30:00,1.6600000000000001,0.33,1.6924833825,1.6600000000000001,0.33,1.6924833825,2.04,0.26,2.0565018843,2.04,0.26,2.0565018843
2020-11-01 01:00:00,1.69,0.30000000000000004,1.7164206944,1.69,0.30000000000000004,1.7164206944,2.07,0.24,2.0838665984,2.07,0.24,2.0838665984
2020-11-01 01:30:00,1.6099999999999999,0.37,1.6519685227,1.6099999999999999,0.37,1.6519685227,1.98,0.17,1.9872845795,1.98,0.17,1.9872845795
2020-11-01 02:00:00,1.51,0.41000000000000003,1.5646724897,1.51,0.41000000000000003,1.5646724897,1.88,0.16,1.8867962264,1.88,0.16,1.8867962264
2020-11-01 02:30:00,1.47,0.31,1.5023315213,1.47,0.31,1.5023315213,1.81,0.31,1.8363550855000002,1.81,0.31,1.8363550855000002
2020-11-01 03:00:00,1.4100000000000001,0.56,1.5171354586999999,1.4100000000000001,0.56,1.5171354586999999,1.78,0.0,1.78,1.78,0.0,1.78
2020-11-01 03:30:00,1.3599999999999999,0.8,1.5778466339000001,1.3599999999999999,0.8,1.5778466339000001,1.77,-0.29,1.7935997324000001,1.77,-0.29,1.7935997324000001
2020-11-01 04:00:00,1.34,0.79,1.5555384920000002,1.34,0.79,1.5555384920000002,1.74,-0.31,1.7673992192,1.74,-0.31,1.7673992192
2020-11-01 04:30:00,1.34,0.79,1.5555384920000002,1.34,0.79,1.5555384920000002,1.73,-0.31,1.7575551200000001,1.73,-0.31,1.7575551200000001
2020-11-01 05:00:00,1.32,0.79,1.5383432647,1.32,0.79,1.5383432647,1.73,-0.31,1.7575551200000001,1.73,-0.31,1.7575551200000001
2020-11-01 05:30:00,1.38,0.43,1.4454411091,1.38,0.43,1.4454411091,1.72,0.09,1.7223530416,1.72,0.09,1.7223530416
2020-11-01 06:00:00,1.42,0.30000000000000004,1.4513442045,1.42,0.30000000000000004,1.4513442045,1.74,0.22,1.7538529015000002,1.74,0.22,1.7538529015000002
2020-11-01 06:30:00,1.5,0.30000000000000004,1.5297058541,1.5,0.30000000000000004,1.5297058541,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821
2020-11-01 07:00:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455
2020-11-01 07:30:00,1.5899999999999999,0.31,1.6199382704,1.5899999999999999,0.31,1.6199382704,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523
2020-11-01 08:00:00,1.63,0.31,1.6592166827,1.63,0.31,1.6592166827,2.0,0.23,2.0131815616,2.0,0.23,2.0131815616
2020-11-01 08:30:00,1.71,0.31,1.7378722623,1.71,0.31,1.7378722623,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915
2020-11-01 09:00:00,1.8599999999999999,0.28,1.8809572031,1.8599999999999999,0.28,1.8809572031,2.27,0.21,2.2796929618,2.27,0.21,2.2796929618
2020-11-01 09:30:00,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475,2.38,0.21,2.3892467432,2.38,0.21,2.3892467432
2020-11-01 10:00:00,2.08,0.25,2.0949701669,2.08,0.25,2.0949701669,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2020-11-01 10:30:00,2.16,0.29,2.179380646,2.16,0.29,2.179380646,2.65,0.23,2.6599624057,2.65,0.23,2.6599624057
2020-11-01 11:00:00,2.16,0.32,2.1835750502,2.16,0.32,2.1835750502,2.65,0.26,2.662724169,2.65,0.26,2.662724169
2020-11-01 11:30:00,2.2800000000000002,0.30000000000000004,2.2996521476,2.2800000000000002,0.30000000000000004,2.2996521476,2.79,0.25,2.8011783235000003,2.79,0.25,2.8011783235000003
2020-11-01 12:00:00,2.29,0.28,2.307054399,2.29,0.28,2.307054399,2.81,0.23,2.8193970987,2.81,0.23,2.8193970987
2020-11-01 12:30:00,2.31,0.30000000000000004,2.3293990641,2.31,0.30000000000000004,2.3293990641,2.83,0.25,2.8410209433,2.83,0.25,2.8410209433
2020-11-01 13:00:00,2.36,0.28,2.3765521244,2.36,0.28,2.3765521244,2.88,0.23,2.8891694308,2.88,0.23,2.8891694308
2020-11-01 13:30:00,2.29,0.26,2.3047125634,2.29,0.26,2.3047125634,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695
2020-11-01 14:00:00,2.29,0.43,2.3300214591,2.29,0.43,2.3300214591,2.85,0.03,2.8501578904000002,2.85,0.03,2.8501578904000002
2020-11-01 14:30:00,2.27,0.73,2.3844915601,2.27,0.73,2.3844915601,2.89,-0.30000000000000004,2.9055292117000002,2.89,-0.30000000000000004,2.9055292117000002
2020-11-01 15:00:00,2.24,0.54,2.3041701326,2.24,0.54,2.3041701326,2.81,0.0,2.81,2.81,0.0,2.81
2020-11-01 15:30:00,2.24,0.79,2.375226305,2.24,0.79,2.375226305,2.86,-0.28,2.8736736071,2.86,-0.28,2.8736736071
2020-11-01 16:00:00,2.34,0.49,2.3907530194,2.34,0.49,2.3907530194,2.91,0.03,2.9101546351,2.91,0.03,2.9101546351
2020-11-01 16:30:00,2.48,0.30000000000000004,2.4980792622,2.48,0.30000000000000004,2.4980792622,3.04,0.26,3.051098163,3.04,0.26,3.051098163
2020-11-01 17:00:00,2.59,0.27,2.60403533,2.59,0.27,2.60403533,3.17,0.23,3.1783328963,3.17,0.23,3.1783328963
2020-11-01 17:30:00,2.65,0.28,2.6647513955,2.65,0.28,2.6647513955,3.24,0.24,3.248876729,3.24,0.24,3.248876729
2020-11-01 18:00:00,2.68,0.28,2.6945871669,2.68,0.28,2.6945871669,3.27,0.24,3.2787955105,3.27,0.24,3.2787955105
2020-11-01 18:30:00,2.63,0.28,2.6448629454,2.63,0.28,2.6448629454,3.22,0.24,3.2289317119,3.22,0.24,3.2289317119
2020-11-01 19:00:00,2.51,0.29,2.5266974492000003,2.51,0.29,2.5266974492000003,3.07,0.25,3.0801623334,3.07,0.25,3.0801623334
2020-11-01 19:30:00,2.33,0.29,2.3479778534,2.33,0.29,2.3479778534,2.85,0.25,2.8609439002,2.85,0.25,2.8609439002
2020-11-01 20:00:00,2.2,0.29,2.2190313202,2.2,0.29,2.2190313202,2.69,0.24,2.7006850983,2.69,0.24,2.7006850983
2020-11-01 20:30:00,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705,2.63,0.21,2.6383707094,2.63,0.21,2.6383707094
2020-11-01 21:00:00,2.06,0.28,2.0789420386,2.06,0.28,2.0789420386,2.52,0.23,2.5304742638,2.52,0.23,2.5304742638
2020-11-01 21:30:00,1.9500000000000002,0.28,1.97,1.9500000000000002,0.28,1.97,2.39,0.23,2.4010414407000003,2.39,0.23,2.4010414407000003
2020-11-01 22:00:00,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.32,0.24,2.3323807579,2.32,0.24,2.3323807579
2020-11-01 22:30:00,1.76,0.34,1.7925400972,1.76,0.34,1.7925400972,2.17,0.17,2.1766488003,2.17,0.17,2.1766488003
2020-11-01 23:00:00,1.65,0.8,1.8337120821,1.65,0.8,1.8337120821,2.13,-0.32,2.1539034333,2.13,-0.32,2.1539034333
2020-11-01 23:30:00,1.55,0.8,1.7442763543000002,1.55,0.8,1.7442763543000002,2.0,-0.32,2.0254382242,2.0,-0.32,2.0254382242
2020-11-02 00:00:00,1.45,0.8,1.6560495162,1.45,0.8,1.6560495162,1.88,-0.31,1.9053870998,1.88,-0.31,1.9053870998
2020-11-02 00:30:00,1.56,0.4,1.6104657710999999,1.56,0.4,1.6104657710999999,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002
2020-11-02 01:00:00,1.56,0.31,1.5905030651,1.56,0.31,1.5905030651,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482
2020-11-02 01:30:00,1.51,0.31,1.541492783,1.51,0.31,1.541492783,1.85,0.22,1.8630351580000002,1.85,0.22,1.8630351580000002
2020-11-02 02:00:00,1.49,0.33,1.5261061562,1.49,0.33,1.5261061562,1.83,0.18,1.8388311505,1.83,0.18,1.8388311505
2020-11-02 02:30:00,1.4,0.8,1.6124515497,1.4,0.8,1.6124515497,1.81,-0.33,1.8398369493,1.81,-0.33,1.8398369493
2020-11-02 03:00:00,1.38,0.56,1.4892951353,1.38,0.56,1.4892951353,1.75,-0.07,1.7513994404000002,1.75,-0.07,1.7513994404000002
2020-11-02 03:30:00,1.34,0.28,1.3689411967,1.34,0.28,1.3689411967,1.65,0.28,1.6735889579,1.65,0.28,1.6735889579
2020-11-02 04:00:00,1.31,0.28,1.3395894894,1.31,0.28,1.3395894894,1.62,0.28,1.6440194646,1.62,0.28,1.6440194646
2020-11-02 04:30:00,1.31,0.28,1.3395894894,1.31,0.28,1.3395894894,1.62,0.28,1.6440194646,1.62,0.28,1.6440194646
2020-11-02 05:00:00,1.31,0.38,1.3640014663,1.31,0.38,1.3640014663,1.62,0.14,1.6260381299,1.62,0.14,1.6260381299
2020-11-02 05:30:00,1.37,0.32,1.4068759718,1.37,0.32,1.4068759718,1.6800000000000002,0.24,1.6970562748,1.6800000000000002,0.24,1.6970562748
2020-11-02 06:00:00,1.47,0.31,1.5023315213,1.47,0.31,1.5023315213,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402
2020-11-02 06:30:00,1.72,0.29,1.7442763543000002,1.72,0.29,1.7442763543000002,2.1,0.21,2.1104738804,2.1,0.21,2.1104738804
2020-11-02 07:00:00,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475,2.37,0.2,2.3784238478,2.37,0.2,2.3784238478
2020-11-02 07:30:00,2.1,0.26,2.1160340262,2.1,0.26,2.1160340262,2.5700000000000003,0.2,2.5777703544,2.5700000000000003,0.2,2.5777703544
2020-11-02 08:00:00,2.3,0.22,2.3104977819,2.3,0.22,2.3104977819,2.81,0.16,2.814551474,2.81,0.16,2.814551474
2020-11-02 08:30:00,2.44,0.18,2.4466303358,2.44,0.18,2.4466303358,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2020-11-02 09:00:00,2.6,0.18,2.6062233212,2.6,0.18,2.6062233212,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2020-11-02 09:30:00,2.713,0.183,2.7191649453,2.713,0.183,2.7191649453,3.323,0.14300000000000002,3.3260754652,3.323,0.14300000000000002,3.3260754652
2020-11-02 10:00:00,2.7199999999999998,0.16,2.7247018185,2.7199999999999998,0.16,2.7247018185,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-11-02 10:30:00,2.7199999999999998,0.16,2.7247018185,2.7199999999999998,0.16,2.7247018185,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-11-02 11:00:00,2.76,0.18,2.7658633372,2.76,0.18,2.7658633372,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-11-02 11:30:00,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2020-11-02 12:00:00,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989,3.39,0.15,3.3933169613,3.39,0.15,3.3933169613
2020-11-02 12:30:00,2.87,0.19,2.8762823227,2.87,0.19,2.8762823227,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2020-11-02 13:00:00,2.84,0.18,2.8456985083,2.84,0.18,2.8456985083,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-11-02 13:30:00,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-11-02 14:00:00,2.74,0.15,2.7441027678000003,2.74,0.15,2.7441027678000003,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2020-11-02 14:30:00,2.71,0.17,2.715326868,2.71,0.17,2.715326868,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-11-02 15:00:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2020-11-02 15:30:00,2.75,0.17,2.755249535,2.75,0.17,2.755249535,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-11-02 16:00:00,2.7800000000000002,0.17,2.7851929914999998,2.7800000000000002,0.17,2.7851929914999998,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2020-11-02 16:30:00,2.85,0.23,2.8592656400000003,2.85,0.23,2.8592656400000003,3.48,0.18,3.484652063,3.48,0.18,3.484652063
2020-11-02 17:00:00,2.91,0.21,2.9175674798999998,2.91,0.21,2.9175674798999998,3.55,0.17,3.5540680916,3.55,0.17,3.5540680916
2020-11-02 17:30:00,3.04,0.22,3.0479501308,3.04,0.22,3.0479501308,3.71,0.19,3.7148620432,3.71,0.19,3.7148620432
2020-11-02 18:00:00,3.02,0.24,3.0295214143,3.02,0.24,3.0295214143,3.69,0.2,3.6954160794,3.69,0.2,3.6954160794
2020-11-02 18:30:00,2.98,0.24,2.9896488088,2.98,0.24,2.9896488088,3.64,0.2,3.6454903648,3.64,0.2,3.6454903648
2020-11-02 19:00:00,2.84,0.24,2.8501228043999998,2.84,0.24,2.8501228043999998,3.48,0.2,3.4857423886,3.48,0.2,3.4857423886
2020-11-02 19:30:00,2.77,0.25,2.7812587079,2.77,0.25,2.7812587079,3.38,0.21,3.3865173852,3.38,0.21,3.3865173852
2020-11-02 20:00:00,2.67,0.25,2.6816785788,2.67,0.25,2.6816785788,3.26,0.21,3.2667568015,3.26,0.21,3.2667568015
2020-11-02 20:30:00,2.59,0.25,2.6020376631,2.59,0.25,2.6020376631,3.17,0.2,3.1763028823,3.17,0.2,3.1763028823
2020-11-02 21:00:00,2.45,0.27,2.4648326515,2.45,0.27,2.4648326515,3.0,0.22,3.0080558505,3.0,0.22,3.0080558505
2020-11-02 21:30:00,2.35,0.27,2.3654597862,2.35,0.27,2.3654597862,2.88,0.22,2.8883905553,2.88,0.22,2.8883905553
2020-11-02 22:00:00,2.21,0.27,2.2264321234,2.21,0.27,2.2264321234,2.7,0.22,2.7089481353,2.7,0.22,2.7089481353
2020-11-02 22:30:00,2.02,0.31,2.0436486978,2.02,0.31,2.0436486978,2.47,0.25,2.4826195842,2.47,0.25,2.4826195842
2020-11-02 23:00:00,1.87,0.30000000000000004,1.8939112968,1.87,0.30000000000000004,1.8939112968,2.29,0.23,2.3015212361,2.29,0.23,2.3015212361
2020-11-02 23:30:00,1.77,0.30000000000000004,1.795243716,1.77,0.30000000000000004,1.795243716,2.17,0.23,2.1821548983,2.17,0.23,2.1821548983
2020-11-03 00:00:00,1.67,0.30000000000000004,1.6967321533000002,1.67,0.30000000000000004,1.6967321533000002,2.05,0.23,2.0628620894,2.05,0.23,2.0628620894
2020-11-03 00:30:00,1.74,0.33,1.7710166572000001,1.74,0.33,1.7710166572000001,2.13,0.26,2.1458098704,2.13,0.26,2.1458098704
2020-11-03 01:00:00,1.79,0.29,1.8133394608,1.79,0.29,1.8133394608,2.19,0.22,2.2010224897,2.19,0.22,2.2010224897
2020-11-03 01:30:00,1.75,0.29,1.7738658348,1.75,0.29,1.7738658348,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895
2020-11-03 02:00:00,1.6600000000000001,0.28,1.6834488409000001,1.6600000000000001,0.28,1.6834488409000001,2.04,0.2,2.0497804761,2.04,0.2,2.0497804761
2020-11-03 02:30:00,1.63,0.29,1.6555965692,1.63,0.29,1.6555965692,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787
2020-11-03 03:00:00,1.5899999999999999,0.29,1.6162301816,1.5899999999999999,0.29,1.6162301816,1.9500000000000002,0.21,1.9612750954,1.9500000000000002,0.21,1.9612750954
2020-11-03 03:30:00,1.57,0.29,1.5965587994,1.57,0.29,1.5965587994,1.9300000000000002,0.2,1.9403350226,1.9300000000000002,0.2,1.9403350226
2020-11-03 04:00:00,1.55,0.29,1.5768956846000002,1.55,0.29,1.5768956846000002,1.9100000000000001,0.21,1.921509823,1.9100000000000001,0.21,1.921509823
2020-11-03 04:30:00,1.55,0.29,1.5768956846000002,1.55,0.29,1.5768956846000002,1.9100000000000001,0.21,1.921509823,1.9100000000000001,0.21,1.921509823
2020-11-03 05:00:00,1.55,0.29,1.5768956846000002,1.55,0.29,1.5768956846000002,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879
2020-11-03 05:30:00,1.5899999999999999,0.29,1.6162301816,1.5899999999999999,0.29,1.6162301816,1.9500000000000002,0.21,1.9612750954,1.9500000000000002,0.21,1.9612750954
2020-11-03 06:00:00,1.6800000000000002,0.29,1.7048460341,1.6800000000000002,0.29,1.7048460341,2.05,0.21,2.0607280267,2.05,0.21,2.0607280267
2020-11-03 06:30:00,1.87,0.29,1.8923530326,1.87,0.29,1.8923530326,2.29,0.21,2.2996086624,2.29,0.21,2.2996086624
2020-11-03 07:00:00,2.09,0.26,2.1061101586,2.09,0.26,2.1061101586,2.56,0.19,2.5670410982,2.56,0.19,2.5670410982
2020-11-03 07:30:00,2.31,0.24,2.322434068,2.31,0.24,2.322434068,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998
2020-11-03 08:00:00,2.49,0.2,2.4980192153000003,2.49,0.2,2.4980192153000003,3.04,0.15,3.0436984082,3.04,0.15,3.0436984082
2020-11-03 08:30:00,2.63,0.58,2.6931951285,2.63,0.58,2.6931951285,3.29,-0.24,3.2987421845,3.29,-0.24,3.2987421845
2020-11-03 09:00:00,2.7199999999999998,0.72,2.8136808632,2.7199999999999998,0.72,2.8136808632,3.42,-0.43,3.4469261669,3.42,-0.43,3.4469261669
2020-11-03 09:30:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,3.5,0.11,3.5017281448,3.5,0.11,3.5017281448
2020-11-03 10:00:00,2.92,0.15,2.9238502014,2.92,0.15,2.9238502014,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-11-03 10:30:00,2.93,0.18,2.9355238033,2.93,0.18,2.9355238033,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2020-11-03 11:00:00,2.99,0.18,2.9954131602,2.99,0.18,2.9954131602,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-11-03 11:30:00,2.91,0.16,2.9143953061000003,2.91,0.16,2.9143953061000003,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-11-03 12:00:00,2.91,0.16,2.9143953061000003,2.91,0.16,2.9143953061000003,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-11-03 12:30:00,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119,3.48,0.15,3.4832312585,3.48,0.15,3.4832312585
2020-11-03 13:00:00,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2020-11-03 13:30:00,2.9699999999999998,0.19,2.9760712357,2.9699999999999998,0.19,2.9760712357,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213
2020-11-03 14:00:00,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2020-11-03 14:30:00,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-11-03 15:00:00,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-11-03 15:30:00,2.83,0.2,2.8370583357,2.83,0.2,2.8370583357,3.46,0.16,3.4636974464,3.46,0.16,3.4636974464
2020-11-03 16:00:00,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-11-03 16:30:00,2.93,0.54,2.9793455657,2.93,0.54,2.9793455657,3.65,-0.23,3.657239396,3.65,-0.23,3.657239396
2020-11-03 17:00:00,2.95,0.74,3.041397705,2.95,0.74,3.041397705,3.7,-0.4,3.7215588132,3.7,-0.4,3.7215588132
2020-11-03 17:30:00,3.14,0.35000000000000003,3.159446154,3.14,0.35000000000000003,3.159446154,3.87,0.0,3.87,3.87,0.0,3.87
2020-11-03 18:00:00,3.17,0.23,3.1783328963,3.17,0.23,3.1783328963,3.87,0.19,3.8746612755000003,3.87,0.19,3.8746612755000003
2020-11-03 18:30:00,3.08,0.28,3.0927010848,3.08,0.28,3.0927010848,3.77,0.19,3.7747847621,3.77,0.19,3.7747847621
2020-11-03 19:00:00,2.98,0.45,3.0137849956,2.98,0.45,3.0137849956,3.68,0.02,3.6800543474,3.68,0.02,3.6800543474
2020-11-03 19:30:00,2.85,0.25,2.8609439002,2.85,0.25,2.8609439002,3.48,0.21,3.4863304491,3.48,0.21,3.4863304491
2020-11-03 20:00:00,2.76,0.23,2.7695667531,2.76,0.23,2.7695667531,3.38,0.18,3.384789506,3.38,0.18,3.384789506
2020-11-03 20:30:00,2.64,0.23,2.65,2.64,0.23,2.65,3.23,0.18,3.2350115919,3.23,0.18,3.2350115919
2020-11-03 21:00:00,2.5300000000000002,0.26,2.5433245959,2.5300000000000002,0.26,2.5433245959,3.09,0.21,3.0971277016,3.09,0.21,3.0971277016
2020-11-03 21:30:00,2.38,0.26,2.3941595603,2.38,0.26,2.3941595603,2.91,0.19,2.9161961525,2.91,0.19,2.9161961525
2020-11-03 22:00:00,2.23,0.28,2.2475097330000002,2.23,0.28,2.2475097330000002,2.73,0.22,2.7388501237,2.73,0.22,2.7388501237
2020-11-03 22:30:00,2.06,0.28,2.0789420386,2.06,0.28,2.0789420386,2.52,0.22,2.5295849462,2.52,0.22,2.5295849462
2020-11-03 23:00:00,1.9,0.44,1.9502820309,1.9,0.44,1.9502820309,2.36,0.06,2.3607625887,2.36,0.06,2.3607625887
2020-11-03 23:30:00,1.74,0.53,1.8189282559,1.74,0.53,1.8189282559,2.18,0.01,2.1800229357,2.18,0.01,2.1800229357
2020-11-04 00:00:00,1.6800000000000002,0.32,1.7102046661,1.6800000000000002,0.32,1.7102046661,2.06,0.25,2.0751144547,2.06,0.25,2.0751144547
2020-11-04 00:30:00,1.74,0.32,1.7691806013,1.74,0.32,1.7691806013,2.13,0.26,2.1458098704,2.13,0.26,2.1458098704
2020-11-04 01:00:00,1.76,0.32,1.788854382,1.76,0.32,1.788854382,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705
2020-11-04 01:30:00,1.71,0.32,1.7396838793,1.71,0.32,1.7396838793,2.09,0.26,2.1061101586,2.09,0.26,2.1061101586
2020-11-04 02:00:00,1.65,0.53,1.7330320251,1.65,0.53,1.7330320251,2.06,0.04,2.0603883129,2.06,0.04,2.0603883129
2020-11-04 02:30:00,1.58,0.8300000000000001,1.7847408776,1.58,0.8300000000000001,1.7847408776,2.04,-0.28,2.0591260282,2.04,-0.28,2.0591260282
2020-11-04 03:00:00,1.58,0.34,1.6161683081,1.58,0.34,1.6161683081,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358
2020-11-04 03:30:00,1.55,0.34,1.5868522299999999,1.55,0.34,1.5868522299999999,1.9,0.26,1.9177069641000002,1.9,0.26,1.9177069641000002
2020-11-04 04:00:00,1.51,0.34,1.5478048973,1.51,0.34,1.5478048973,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001
2020-11-04 04:30:00,1.51,0.34,1.5478048973,1.51,0.34,1.5478048973,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001
2020-11-04 05:00:00,1.53,0.33,1.5651836953,1.53,0.33,1.5651836953,1.87,0.26,1.8879883473999999,1.87,0.26,1.8879883473999999
2020-11-04 05:30:00,1.5899999999999999,0.33,1.6238842323,1.5899999999999999,0.33,1.6238842323,1.9500000000000002,0.26,1.9672569736,1.9500000000000002,0.26,1.9672569736
2020-11-04 06:00:00,1.7000000000000002,0.30000000000000004,1.7262676502,1.7000000000000002,0.30000000000000004,1.7262676502,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105
2020-11-04 06:30:00,1.9,0.30000000000000004,1.9235384062,1.9,0.30000000000000004,1.9235384062,2.33,0.23,2.3413244115,2.33,0.23,2.3413244115
2020-11-04 07:00:00,2.16,0.26,2.1755918735,2.16,0.26,2.1755918735,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896
2020-11-04 07:30:00,2.34,0.48,2.3887235085,2.34,0.48,2.3887235085,2.91,-0.08,2.9110994487,2.91,-0.08,2.9110994487
2020-11-04 08:00:00,2.55,0.21,2.5586324472,2.55,0.21,2.5586324472,3.12,0.16,3.1240998704,3.12,0.16,3.1240998704
2020-11-04 08:30:00,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2020-11-04 09:00:00,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-11-04 09:30:00,2.81,0.16,2.814551474,2.81,0.16,2.814551474,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2020-11-04 10:00:00,2.85,0.16,2.8544876948,2.85,0.16,2.8544876948,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-11-04 10:30:00,2.85,0.18,2.8556785532999998,2.85,0.18,2.8556785532999998,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-11-04 11:00:00,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-11-04 11:30:00,2.86,0.22,2.8684490583,2.86,0.22,2.8684490583,3.5,0.17,3.5041261393000003,3.5,0.17,3.5041261393000003
2020-11-04 12:00:00,2.86,0.2,2.8669844785,2.86,0.2,2.8669844785,3.5,0.16,3.5036552342,3.5,0.16,3.5036552342
2020-11-04 12:30:00,2.84,0.18,2.8456985083,2.84,0.18,2.8456985083,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-11-04 13:00:00,2.7800000000000002,0.18,2.7858212434,2.7800000000000002,0.18,2.7858212434,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2020-11-04 13:30:00,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2020-11-04 14:00:00,2.69,0.18,2.6960155786,2.69,0.18,2.6960155786,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2020-11-04 14:30:00,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2020-11-04 15:00:00,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2020-11-04 15:30:00,2.71,0.22,2.7189152249,2.71,0.22,2.7189152249,3.31,0.17,3.3143626837999998,3.31,0.17,3.3143626837999998
2020-11-04 16:00:00,2.73,0.30000000000000004,2.7464340516,2.73,0.30000000000000004,2.7464340516,3.36,0.06,3.3605356716,3.36,0.06,3.3605356716
2020-11-04 16:30:00,2.8200000000000003,0.74,2.9154759474,2.8200000000000003,0.74,2.9154759474,3.55,-0.42,3.5747587331,3.55,-0.42,3.5747587331
2020-11-04 17:00:00,2.95,0.7000000000000001,3.0319135872,2.95,0.7000000000000001,3.0319135872,3.7,-0.37,3.7184539798,3.7,-0.37,3.7184539798
2020-11-04 17:30:00,3.07,0.22,3.0778726419,3.07,0.22,3.0778726419,3.74,0.18,3.7443290454,3.74,0.18,3.7443290454
2020-11-04 18:00:00,3.07,0.22,3.0778726419,3.07,0.22,3.0778726419,3.76,0.2,3.7653153918,3.76,0.2,3.7653153918
2020-11-04 18:30:00,3.04,0.22,3.0479501308,3.04,0.22,3.0479501308,3.71,0.2,3.7153869246999998,3.71,0.2,3.7153869246999998
2020-11-04 19:00:00,2.95,0.23,2.9589525174,2.95,0.23,2.9589525174,3.61,0.2,3.6155359215000002,3.61,0.2,3.6155359215000002
2020-11-04 19:30:00,2.7800000000000002,0.36,2.8032124429,2.7800000000000002,0.36,2.8032124429,3.43,0.05,3.4303644121,3.43,0.05,3.4303644121
2020-11-04 20:00:00,2.61,0.6900000000000001,2.6996666461,2.61,0.6900000000000001,2.6996666461,3.31,-0.36,3.3295194849,3.31,-0.36,3.3295194849
2020-11-04 20:30:00,2.58,0.24,2.5911387458,2.58,0.24,2.5911387458,3.16,0.2,3.1663227883,3.16,0.2,3.1663227883
2020-11-04 21:00:00,2.51,0.24,2.5214479967,2.51,0.24,2.5214479967,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604
2020-11-04 21:30:00,2.37,0.54,2.4307406279,2.37,0.54,2.4307406279,2.9699999999999998,-0.14,2.9732978324,2.9699999999999998,-0.14,2.9732978324
2020-11-04 22:00:00,2.21,0.45,2.2553491969,2.21,0.45,2.2553491969,2.75,0.06,2.7506544676,2.75,0.06,2.7506544676
2020-11-04 22:30:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.58,0.28,2.5951493213,2.58,0.28,2.5951493213
2020-11-04 23:00:00,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773
2020-11-04 23:30:00,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002,2.25,0.28,2.2673552876,2.25,0.28,2.2673552876
2020-11-05 00:00:00,1.74,0.29,1.7640011338,1.74,0.29,1.7640011338,2.13,0.28,2.1483249289,2.13,0.28,2.1483249289
2020-11-05 00:30:00,1.81,0.29,1.8330848316,1.81,0.29,1.8330848316,2.22,0.30000000000000004,2.2401785643,2.22,0.30000000000000004,2.2401785643
2020-11-05 01:00:00,1.82,0.30000000000000004,1.8445595680000002,1.82,0.30000000000000004,1.8445595680000002,2.24,0.30000000000000004,2.26,2.24,0.30000000000000004,2.26
2020-11-05 01:30:00,1.75,0.30000000000000004,1.7755280905,1.75,0.30000000000000004,1.7755280905,2.14,0.30000000000000004,2.1609257276,2.14,0.30000000000000004,2.1609257276
2020-11-05 02:00:00,1.69,0.27,1.7114321488000002,1.69,0.27,1.7114321488000002,2.08,0.26,2.0961870146,2.08,0.26,2.0961870146
2020-11-05 02:30:00,1.6400000000000001,0.29,1.665442884,1.6400000000000001,0.29,1.665442884,2.01,0.29,2.0308126452,2.01,0.29,2.0308126452
2020-11-05 03:00:00,1.5899999999999999,0.29,1.6162301816,1.5899999999999999,0.29,1.6162301816,1.9500000000000002,0.29,1.9714461697,1.9500000000000002,0.29,1.9714461697
