Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-05 03:30:00,1.56,0.29,1.5867261894,1.56,0.29,1.5867261894,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266
2020-11-05 04:00:00,1.51,0.29,1.5375955255,1.51,0.29,1.5375955255,1.8599999999999999,0.29,1.8824717792999999,1.8599999999999999,0.29,1.8824717792999999
2020-11-05 04:30:00,1.51,0.29,1.5375955255,1.51,0.29,1.5375955255,1.85,0.29,1.8725917868000002,1.85,0.29,1.8725917868000002
2020-11-05 05:00:00,1.53,0.28,1.5554099138000002,1.53,0.28,1.5554099138000002,1.88,0.28,1.9007366992999999,1.88,0.28,1.9007366992999999
2020-11-05 05:30:00,1.56,0.29,1.5867261894,1.56,0.29,1.5867261894,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266
2020-11-05 06:00:00,1.6800000000000002,0.29,1.7048460341,1.6800000000000002,0.29,1.7048460341,2.06,0.29,2.0803124765,2.06,0.29,2.0803124765
2020-11-05 06:30:00,1.87,0.67,1.9864037857,1.87,0.67,1.9864037857,2.38,-0.16,2.3853720884,2.38,-0.16,2.3853720884
2020-11-05 07:00:00,2.04,0.75,2.1734994824,2.04,0.75,2.1734994824,2.61,-0.32,2.6295436866,2.61,-0.32,2.6295436866
2020-11-05 07:30:00,2.21,0.72,2.3243278598,2.21,0.72,2.3243278598,2.81,-0.35000000000000003,2.8317132623,2.81,-0.35000000000000003,2.8317132623
2020-11-05 08:00:00,2.42,0.68,2.5137223395,2.42,0.68,2.5137223395,3.08,-0.4,3.1058654188,3.08,-0.4,3.1058654188
2020-11-05 08:30:00,2.55,0.7000000000000001,2.6443335644,2.55,0.7000000000000001,2.6443335644,3.23,-0.37,3.2511228829,3.23,-0.37,3.2511228829
2020-11-05 09:00:00,2.68,0.56,2.7378823934,2.68,0.56,2.7378823934,3.38,-0.35000000000000003,3.3980729833,3.38,-0.35000000000000003,3.3980729833
2020-11-05 09:30:00,2.7800000000000002,0.18,2.7858212434,2.7800000000000002,0.18,2.7858212434,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2020-11-05 10:00:00,2.85,0.15,2.8539446386,2.85,0.15,2.8539446386,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-11-05 10:30:00,2.85,0.18,2.8556785532999998,2.85,0.18,2.8556785532999998,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-11-05 11:00:00,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-11-05 11:30:00,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2020-11-05 12:00:00,2.88,0.17,2.8850129982,2.88,0.17,2.8850129982,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2020-11-05 12:30:00,2.88,0.17,2.8850129982,2.88,0.17,2.8850129982,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2020-11-05 13:00:00,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2020-11-05 13:30:00,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2020-11-05 14:00:00,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652
2020-11-05 14:30:00,2.7199999999999998,0.19,2.7266279541,2.7199999999999998,0.19,2.7266279541,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-11-05 15:00:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2020-11-05 15:30:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,3.29,0.16,3.2938882798,3.29,0.16,3.2938882798
2020-11-05 16:00:00,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568,3.42,0.16,3.4237406444,3.42,0.16,3.4237406444
2020-11-05 16:30:00,2.88,0.21,2.8876461002,2.88,0.21,2.8876461002,3.52,0.18,3.5245992680000002,3.52,0.18,3.5245992680000002
2020-11-05 17:00:00,2.9699999999999998,0.21,2.9774149862,2.9699999999999998,0.21,2.9774149862,3.63,0.18,3.6344600699000003,3.63,0.18,3.6344600699000003
2020-11-05 17:30:00,3.1,0.24,3.1092764432,3.1,0.24,3.1092764432,3.7800000000000002,0.21,3.7858288392,3.7800000000000002,0.21,3.7858288392
2020-11-05 18:00:00,3.1,0.26,3.1108841187,3.1,0.26,3.1108841187,3.77,0.22,3.7764136426,3.77,0.22,3.7764136426
2020-11-05 18:30:00,3.0,0.26,3.0112455895,3.0,0.26,3.0112455895,3.66,0.22,3.6666060601,3.66,0.22,3.6666060601
2020-11-05 19:00:00,2.88,0.33,2.8988445974,2.88,0.33,2.8988445974,3.54,0.17,3.5440795702,3.54,0.17,3.5440795702
2020-11-05 19:30:00,2.64,0.5,2.6869313352,2.64,0.5,2.6869313352,3.2800000000000002,0.03,3.2801371923,3.2800000000000002,0.03,3.2801371923
2020-11-05 20:00:00,2.5,0.68,2.5908299828,2.5,0.68,2.5908299828,3.16,-0.22,3.1676489705,3.16,-0.22,3.1676489705
2020-11-05 20:30:00,2.48,0.77,2.5967864756,2.48,0.77,2.5967864756,3.16,-0.32,3.176161205,3.16,-0.32,3.176161205
2020-11-05 21:00:00,2.32,0.78,2.4476110802,2.32,0.78,2.4476110802,2.96,-0.31,2.9761888381,2.96,-0.31,2.9761888381
2020-11-05 21:30:00,2.2,0.78,2.3341807985,2.2,0.78,2.3341807985,2.8,-0.31,2.8171084466,2.8,-0.31,2.8171084466
2020-11-05 22:00:00,2.1,0.78,2.2401785643,2.1,0.78,2.2401785643,2.68,-0.32,2.6990368653,2.68,-0.32,2.6990368653
2020-11-05 22:30:00,1.98,0.61,2.0718349355,1.98,0.61,2.0718349355,2.49,-0.11,2.4924285346,2.49,-0.11,2.4924285346
2020-11-05 23:00:00,1.8900000000000001,0.31,1.9152545523,1.8900000000000001,0.31,1.9152545523,2.31,0.24,2.322434068,2.31,0.24,2.322434068
2020-11-05 23:30:00,1.79,0.29,1.8133394608,1.79,0.29,1.8133394608,2.19,0.22,2.2010224897,2.19,0.22,2.2010224897
2020-11-06 00:00:00,1.69,0.32,1.7200290695,1.69,0.32,1.7200290695,2.07,0.25,2.085041966,2.07,0.25,2.085041966
2020-11-06 00:30:00,1.76,0.35000000000000003,1.7944637082,1.76,0.35000000000000003,1.7944637082,2.15,0.28,2.1681558985000002,2.15,0.28,2.1681558985000002
2020-11-06 01:00:00,1.76,0.33,1.7906702656,1.76,0.33,1.7906702656,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683
2020-11-06 01:30:00,1.69,0.33,1.7219175358,1.69,0.33,1.7219175358,2.07,0.27,2.0875344309,2.07,0.27,2.0875344309
2020-11-06 02:00:00,1.63,0.33,1.6630694513000002,1.63,0.33,1.6630694513000002,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542
2020-11-06 02:30:00,1.5899999999999999,0.35000000000000003,1.6280663377,1.5899999999999999,0.35000000000000003,1.6280663377,1.94,0.28,1.9601020382,1.94,0.28,1.9601020382
2020-11-06 03:00:00,1.56,0.34,1.5966214329000001,1.56,0.34,1.5966214329000001,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727
2020-11-06 03:30:00,1.5,0.34,1.5380507144000002,1.5,0.34,1.5380507144000002,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001
2020-11-06 04:00:00,1.48,0.34,1.5185519418,1.48,0.34,1.5185519418,1.82,0.26,1.8384776311,1.82,0.26,1.8384776311
2020-11-06 04:30:00,1.45,0.56,1.5543809057,1.45,0.56,1.5543809057,1.83,0.0,1.83,1.83,0.0,1.83
2020-11-06 05:00:00,1.42,0.81,1.6347782724000002,1.42,0.81,1.6347782724000002,1.85,-0.32,1.8774717042,1.85,-0.32,1.8774717042
2020-11-06 05:30:00,1.47,0.8200000000000001,1.6832409216,1.47,0.8200000000000001,1.6832409216,1.9100000000000001,-0.30000000000000004,1.9334166649000002,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2020-11-06 06:00:00,1.63,0.8200000000000001,1.8246369502,1.63,0.8200000000000001,1.8246369502,2.1,-0.28,2.1185844331,2.1,-0.28,2.1185844331
2020-11-06 06:30:00,1.81,0.79,1.9748924021,1.81,0.79,1.9748924021,2.33,-0.30000000000000004,2.3492339177,2.33,-0.30000000000000004,2.3492339177
2020-11-06 07:00:00,2.02,0.46,2.071714266,2.02,0.46,2.071714266,2.51,0.0,2.51,2.51,0.0,2.51
2020-11-06 07:30:00,2.26,0.25,2.27378539,2.26,0.25,2.27378539,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252
2020-11-06 08:00:00,2.42,0.24,2.4318717071,2.42,0.24,2.4318717071,2.96,0.19,2.9660917046,2.96,0.19,2.9660917046
2020-11-06 08:30:00,2.62,0.24,2.6309694031,2.62,0.24,2.6309694031,3.2,0.18,3.2050585018,3.2,0.18,3.2050585018
2020-11-06 09:00:00,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637
2020-11-06 09:30:00,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2020-11-06 10:00:00,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652
2020-11-06 10:30:00,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912,3.35,0.15,3.3533565274,3.35,0.15,3.3533565274
2020-11-06 11:00:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2020-11-06 11:30:00,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294,3.31,0.16,3.3138648132,3.31,0.16,3.3138648132
2020-11-06 12:00:00,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629,3.27,0.16,3.273912033,3.27,0.16,3.273912033
2020-11-06 12:30:00,2.68,0.23,2.689851297,2.68,0.23,2.689851297,3.2800000000000002,0.18,3.2849353114,3.2800000000000002,0.18,3.2849353114
2020-11-06 13:00:00,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998,3.2800000000000002,0.15,3.2834280866,3.2800000000000002,0.15,3.2834280866
2020-11-06 13:30:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777
2020-11-06 14:00:00,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977,3.2800000000000002,0.15,3.2834280866,3.2800000000000002,0.15,3.2834280866
2020-11-06 14:30:00,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2020-11-06 15:00:00,2.6,0.23,2.6101532522,2.6,0.23,2.6101532522,3.18,0.18,3.1850902656,3.18,0.18,3.1850902656
2020-11-06 15:30:00,2.6,0.25,2.6119915773,2.6,0.25,2.6119915773,3.18,0.2,3.186283101,3.18,0.2,3.186283101
2020-11-06 16:00:00,2.67,0.26,2.6826293072,2.67,0.26,2.6826293072,3.26,0.22,3.2674148803,3.26,0.22,3.2674148803
2020-11-06 16:30:00,2.75,0.25,2.7613402543000003,2.75,0.25,2.7613402543000003,3.36,0.22,3.3671946781,3.36,0.22,3.3671946781
2020-11-06 17:00:00,2.92,0.23,2.9290442127,2.92,0.23,2.9290442127,3.5700000000000003,0.19,3.5750524472,3.5700000000000003,0.19,3.5750524472
2020-11-06 17:30:00,2.95,0.26,2.9614354627,2.95,0.26,2.9614354627,3.61,0.23,3.6173194495,3.61,0.23,3.6173194495
2020-11-06 18:00:00,2.9,0.26,2.9116318449,2.9,0.26,2.9116318449,3.55,0.23,3.5574429019,3.55,0.23,3.5574429019
2020-11-06 18:30:00,2.7800000000000002,0.33,2.7995178156,2.7800000000000002,0.33,2.7995178156,3.41,0.18,3.4147474284,3.41,0.18,3.4147474284
2020-11-06 19:00:00,2.62,0.46,2.6600751869,2.62,0.46,2.6600751869,3.24,0.08,3.2409875038,3.24,0.08,3.2409875038
2020-11-06 19:30:00,2.52,0.32,2.5402362095,2.52,0.32,2.5402362095,3.08,0.29,3.0936224721,3.08,0.29,3.0936224721
2020-11-06 20:00:00,2.39,0.32,2.4113274353,2.39,0.32,2.4113274353,2.92,0.28,2.9333939388,2.92,0.28,2.9333939388
2020-11-06 20:30:00,2.27,0.32,2.2924441106,2.27,0.32,2.2924441106,2.7800000000000002,0.28,2.7940651388,2.7800000000000002,0.28,2.7940651388
2020-11-06 21:00:00,2.16,0.30000000000000004,2.1807338214,2.16,0.30000000000000004,2.1807338214,2.65,0.25,2.6617663308,2.65,0.25,2.6617663308
2020-11-06 21:30:00,2.04,0.31,2.063419492,2.04,0.31,2.063419492,2.49,0.26,2.5035374972,2.49,0.26,2.5035374972
2020-11-06 22:00:00,1.94,0.33,1.9678668654,1.94,0.33,1.9678668654,2.38,0.26,2.3941595603,2.38,0.26,2.3941595603
2020-11-06 22:30:00,1.83,0.36,1.8650737251,1.83,0.36,1.8650737251,2.25,0.23,2.2617250053999998,2.25,0.23,2.2617250053999998
2020-11-06 23:00:00,1.67,0.48,1.7376133057,1.67,0.48,1.7376133057,2.09,0.11,2.0928927349,2.09,0.11,2.0928927349
2020-11-06 23:30:00,1.58,0.8300000000000001,1.7847408776,1.58,0.8300000000000001,1.7847408776,2.04,-0.27,2.0577900768,2.04,-0.27,2.0577900768
2020-11-07 00:00:00,1.49,0.8200000000000001,1.7007351352,1.49,0.8200000000000001,1.7007351352,1.9300000000000002,-0.29,1.9516659550000002,1.9300000000000002,-0.29,1.9516659550000002
2020-11-07 00:30:00,1.57,0.8300000000000001,1.7758941410000002,1.57,0.8300000000000001,1.7758941410000002,2.03,-0.26,2.0465825173,2.03,-0.26,2.0465825173
2020-11-07 01:00:00,1.6099999999999999,0.8200000000000001,1.8067927385,1.6099999999999999,0.8200000000000001,1.8067927385,2.07,-0.27,2.0875344309,2.07,-0.27,2.0875344309
2020-11-07 01:30:00,1.54,0.8200000000000001,1.744706279,1.54,0.8200000000000001,1.744706279,1.98,-0.27,1.998324298,1.98,-0.27,1.998324298
2020-11-07 02:00:00,1.47,0.8200000000000001,1.6832409216,1.47,0.8200000000000001,1.6832409216,1.9,-0.27,1.9190883252000002,1.9,-0.27,1.9190883252000002
2020-11-07 02:30:00,1.45,0.84,1.6757386430999999,1.45,0.84,1.6757386430999999,1.87,-0.27,1.8893914364,1.87,-0.27,1.8893914364
2020-11-07 03:00:00,1.4,0.84,1.6326665305999999,1.4,0.84,1.6326665305999999,1.82,-0.27,1.8399184765,1.82,-0.27,1.8399184765
2020-11-07 03:30:00,1.3599999999999999,0.8200000000000001,1.5880806025,1.3599999999999999,0.8200000000000001,1.5880806025,1.77,-0.29,1.7935997324000001,1.77,-0.29,1.7935997324000001
2020-11-07 04:00:00,1.32,0.8200000000000001,1.5539626764999999,1.32,0.8200000000000001,1.5539626764999999,1.73,-0.29,1.7541379649,1.73,-0.29,1.7541379649
2020-11-07 04:30:00,1.3,0.8200000000000001,1.5370100844999999,1.3,0.8200000000000001,1.5370100844999999,1.7000000000000002,-0.29,1.7245579144,1.7000000000000002,-0.29,1.7245579144
2020-11-07 05:00:00,1.3,0.8200000000000001,1.5370100844999999,1.3,0.8200000000000001,1.5370100844999999,1.69,-0.30000000000000004,1.7164206944,1.69,-0.30000000000000004,1.7164206944
2020-11-07 05:30:00,1.34,0.8200000000000001,1.5709869509,1.34,0.8200000000000001,1.5709869509,1.75,-0.30000000000000004,1.7755280905,1.75,-0.30000000000000004,1.7755280905
2020-11-07 06:00:00,1.4100000000000001,0.8200000000000001,1.6311039207,1.4100000000000001,0.8200000000000001,1.6311039207,1.82,-0.29,1.8429595763000002,1.82,-0.29,1.8429595763000002
2020-11-07 06:30:00,1.52,0.8200000000000001,1.727078458,1.52,0.8200000000000001,1.727078458,1.97,-0.26,1.9870832896000001,1.97,-0.26,1.9870832896000001
2020-11-07 07:00:00,1.6099999999999999,0.51,1.6888457597,1.6099999999999999,0.51,1.6888457597,2.01,0.05,2.0106217944,2.01,0.05,2.0106217944
2020-11-07 07:30:00,1.6800000000000002,0.32,1.7102046661,1.6800000000000002,0.32,1.7102046661,2.06,0.25,2.0751144547,2.06,0.25,2.0751144547
2020-11-07 08:00:00,1.76,0.30000000000000004,1.7853851125,1.76,0.30000000000000004,1.7853851125,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553
2020-11-07 08:30:00,1.8900000000000001,0.29,1.9121192431,1.8900000000000001,0.29,1.9121192431,2.31,0.22,2.3204525421,2.31,0.22,2.3204525421
2020-11-07 09:00:00,1.98,0.29,2.0011246838,1.98,0.29,2.0011246838,2.42,0.22,2.4299794238,2.42,0.22,2.4299794238
2020-11-07 09:30:00,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2020-11-07 10:00:00,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705,2.63,0.19,2.6368541863,2.63,0.19,2.6368541863
2020-11-07 10:30:00,2.13,0.26,2.1458098704,2.13,0.26,2.1458098704,2.6,0.19,2.606933064,2.6,0.19,2.606933064
2020-11-07 11:00:00,2.16,0.24,2.1732924332,2.16,0.24,2.1732924332,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2020-11-07 11:30:00,2.16,0.21,2.170184324,2.16,0.21,2.170184324,2.65,0.15,2.654241888,2.65,0.15,2.654241888
2020-11-07 12:00:00,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2020-11-07 12:30:00,2.19,0.23,2.2020445045,2.19,0.23,2.2020445045,2.68,0.17,2.6853863782,2.68,0.17,2.6853863782
2020-11-07 13:00:00,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641
2020-11-07 13:30:00,2.05,0.22,2.0617710833,2.05,0.22,2.0617710833,2.52,0.23,2.5304742638,2.52,0.23,2.5304742638
2020-11-07 14:00:00,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709,2.48,0.28,2.4957563984,2.48,0.28,2.4957563984
2020-11-07 14:30:00,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494,2.5,0.28,2.5156311335,2.5,0.28,2.5156311335
2020-11-07 15:00:00,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045,2.55,0.28,2.5653264899,2.55,0.28,2.5653264899
2020-11-07 15:30:00,2.09,0.29,2.1100236965,2.09,0.29,2.1100236965,2.56,0.31,2.5787012235,2.56,0.31,2.5787012235
2020-11-07 16:00:00,2.12,0.42,2.1612033685,2.12,0.42,2.1612033685,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003
2020-11-07 16:30:00,2.24,0.49,2.2929675096,2.24,0.49,2.2929675096,2.8,0.0,2.8,2.8,0.0,2.8
2020-11-07 17:00:00,2.39,0.75,2.5049151682,2.39,0.75,2.5049151682,3.04,-0.35000000000000003,3.0600816983,3.04,-0.35000000000000003,3.0600816983
2020-11-07 17:30:00,2.5300000000000002,0.77,2.6445793616,2.5300000000000002,0.77,2.6445793616,3.21,-0.32,3.2259107241000002,3.21,-0.32,3.2259107241000002
2020-11-07 18:00:00,2.56,0.77,2.6732938484,2.56,0.77,2.6732938484,3.25,-0.32,3.265715848,3.25,-0.32,3.265715848
2020-11-07 18:30:00,2.54,0.78,2.6570660511,2.54,0.78,2.6570660511,3.22,-0.30000000000000004,3.2339449593,3.22,-0.30000000000000004,3.2339449593
2020-11-07 19:00:00,2.4,0.78,2.5235689014,2.4,0.78,2.5235689014,3.05,-0.30000000000000004,3.0647185841,3.05,-0.30000000000000004,3.0647185841
2020-11-07 19:30:00,2.25,0.5,2.3048861143,2.25,0.5,2.3048861143,2.8,0.07,2.8008748633,2.8,0.07,2.8008748633
2020-11-07 20:00:00,2.17,0.61,2.2541073621,2.17,0.61,2.2541073621,2.73,-0.11,2.7322152185,2.73,-0.11,2.7322152185
2020-11-07 20:30:00,2.06,0.43,2.1044001521,2.06,0.43,2.1044001521,2.56,0.16,2.5649951267,2.56,0.16,2.5649951267
2020-11-07 21:00:00,1.97,0.29,1.9912307752,1.97,0.29,1.9912307752,2.42,0.30000000000000004,2.4385241438,2.42,0.30000000000000004,2.4385241438
2020-11-07 21:30:00,1.88,0.71,2.0096019506,1.88,0.71,2.0096019506,2.38,-0.14,2.3841140912,2.38,-0.14,2.3841140912
2020-11-07 22:00:00,1.76,0.84,1.9501794789,1.76,0.84,1.9501794789,2.27,-0.26,2.2848413512,2.27,-0.26,2.2848413512
2020-11-07 22:30:00,1.69,0.84,1.8872466717,1.69,0.84,1.8872466717,2.17,-0.26,2.185520533,2.17,-0.26,2.185520533
2020-11-07 23:00:00,1.57,0.84,1.7805897899,1.57,0.84,1.7805897899,2.03,-0.27,2.0478769494,2.03,-0.27,2.0478769494
2020-11-07 23:30:00,1.54,0.84,1.7541949721,1.54,0.84,1.7541949721,1.99,-0.27,2.0082330542,1.99,-0.27,2.0082330542
2020-11-08 00:00:00,1.46,0.84,1.6843990026,1.46,0.84,1.6843990026,1.8900000000000001,-0.29,1.9121192431,1.8900000000000001,-0.29,1.9121192431
2020-11-08 00:30:00,1.56,0.81,1.757754249,1.56,0.81,1.757754249,2.02,-0.31,2.0436486978,2.02,-0.31,2.0436486978
2020-11-08 01:00:00,1.56,0.81,1.757754249,1.56,0.81,1.757754249,2.03,-0.31,2.05353354,2.03,-0.31,2.05353354
2020-11-08 01:30:00,1.48,0.81,1.6871573726,1.48,0.81,1.6871573726,1.92,-0.31,1.9448650339,1.92,-0.31,1.9448650339
2020-11-08 02:00:00,1.43,0.8,1.6385664466,1.43,0.8,1.6385664466,1.8599999999999999,-0.33,1.889047379,1.8599999999999999,-0.33,1.889047379
2020-11-08 02:30:00,1.4,0.81,1.6174362429,1.4,0.81,1.6174362429,1.83,-0.31,1.8560711193000001,1.83,-0.31,1.8560711193000001
2020-11-08 03:00:00,1.35,0.81,1.5743570116,1.35,0.81,1.5743570116,1.77,-0.31,1.7969418466,1.77,-0.31,1.7969418466
2020-11-08 03:30:00,1.31,0.8,1.5349592828,1.31,0.8,1.5349592828,1.71,-0.33,1.7415510328,1.71,-0.33,1.7415510328
2020-11-08 04:00:00,1.29,0.8,1.5179262169,1.29,0.8,1.5179262169,1.6800000000000002,-0.33,1.7121039688000002,1.6800000000000002,-0.33,1.7121039688000002
2020-11-08 04:30:00,1.29,0.8,1.5179262169,1.29,0.8,1.5179262169,1.67,-0.33,1.7022925718000002,1.67,-0.33,1.7022925718000002
2020-11-08 05:00:00,1.27,0.6000000000000001,1.4045995870999999,1.27,0.6000000000000001,1.4045995870999999,1.62,-0.11,1.6237302732,1.62,-0.11,1.6237302732
2020-11-08 05:30:00,1.32,0.29,1.3514806695,1.32,0.29,1.3514806695,1.62,0.28,1.6440194646,1.62,0.28,1.6440194646
2020-11-08 06:00:00,1.3599999999999999,0.29,1.3905754205,1.3599999999999999,0.29,1.3905754205,1.6800000000000002,0.28,1.7031735085,1.6800000000000002,0.28,1.7031735085
2020-11-08 06:30:00,1.47,0.29,1.4983324064,1.47,0.29,1.4983324064,1.81,0.30000000000000004,1.8346934349000001,1.81,0.30000000000000004,1.8346934349000001
2020-11-08 07:00:00,1.51,0.31,1.541492783,1.51,0.31,1.541492783,1.8599999999999999,0.30000000000000004,1.8840382162,1.8599999999999999,0.30000000000000004,1.8840382162
2020-11-08 07:30:00,1.53,0.31,1.5610893632,1.53,0.31,1.5610893632,1.88,0.30000000000000004,1.9037857022,1.88,0.30000000000000004,1.9037857022
2020-11-08 08:00:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.9500000000000002,0.30000000000000004,1.9729419657,1.9500000000000002,0.30000000000000004,1.9729419657
2020-11-08 08:30:00,1.6800000000000002,0.52,1.7586358350000002,1.6800000000000002,0.52,1.7586358350000002,2.11,0.02,2.1100947846,2.11,0.02,2.1100947846
2020-11-08 09:00:00,1.81,0.32,1.8380696396,1.81,0.32,1.8380696396,2.22,0.25,2.234032229,2.22,0.25,2.234032229
2020-11-08 09:30:00,1.92,0.33,1.9481529713999999,1.92,0.33,1.9481529713999999,2.35,0.27,2.3654597862,2.35,0.27,2.3654597862
2020-11-08 10:00:00,2.04,0.30000000000000004,2.0619408333,2.04,0.30000000000000004,2.0619408333,2.5,0.24,2.5114935795,2.5,0.24,2.5114935795
2020-11-08 10:30:00,2.12,0.31,2.1425452154,2.12,0.31,2.1425452154,2.59,0.26,2.6030174798,2.59,0.26,2.6030174798
2020-11-08 11:00:00,2.19,0.31,2.21183182,2.19,0.31,2.21183182,2.68,0.27,2.6935664091,2.68,0.27,2.6935664091
2020-11-08 11:30:00,2.19,0.30000000000000004,2.2104524424,2.19,0.30000000000000004,2.2104524424,2.68,0.25,2.6916351907,2.68,0.25,2.6916351907
2020-11-08 12:00:00,2.31,0.30000000000000004,2.3293990641,2.31,0.30000000000000004,2.3293990641,2.83,0.25,2.8410209433,2.83,0.25,2.8410209433
2020-11-08 12:30:00,2.2800000000000002,0.30000000000000004,2.2996521476,2.2800000000000002,0.30000000000000004,2.2996521476,2.7800000000000002,0.25,2.791218372,2.7800000000000002,0.25,2.791218372
2020-11-08 13:00:00,2.26,0.32,2.2825424421,2.26,0.32,2.2825424421,2.76,0.28,2.7741665415,2.76,0.28,2.7741665415
2020-11-08 13:30:00,2.3,0.34,2.3249946236,2.3,0.34,2.3249946236,2.81,0.30000000000000004,2.8259688604,2.81,0.30000000000000004,2.8259688604
2020-11-08 14:00:00,2.26,0.31,2.2811619846,2.26,0.31,2.2811619846,2.77,0.26,2.7821754078,2.77,0.26,2.7821754078
2020-11-08 14:30:00,2.26,0.31,2.2811619846,2.26,0.31,2.2811619846,2.77,0.26,2.7821754078,2.77,0.26,2.7821754078
2020-11-08 15:00:00,2.23,0.27,2.2462858233,2.23,0.27,2.2462858233,2.73,0.22,2.7388501237,2.73,0.22,2.7388501237
2020-11-08 15:30:00,2.2800000000000002,0.29,2.2983689869,2.2800000000000002,0.29,2.2983689869,2.79,0.24,2.800303555,2.79,0.24,2.800303555
2020-11-08 16:00:00,2.32,0.29,2.338054747,2.32,0.29,2.338054747,2.83,0.24,2.8401584463000003,2.83,0.24,2.8401584463000003
2020-11-08 16:30:00,2.52,0.29,2.5366316248,2.52,0.29,2.5366316248,3.09,0.24,3.099306374,3.09,0.24,3.099306374
2020-11-08 17:00:00,2.61,0.29,2.6260616901000002,2.61,0.29,2.6260616901000002,3.19,0.25,3.1997812425,3.19,0.25,3.1997812425
2020-11-08 17:30:00,2.76,0.29,2.7751936869,2.76,0.29,2.7751936869,3.37,0.25,3.3792602741,3.37,0.25,3.3792602741
2020-11-08 18:00:00,2.79,0.36,2.8131299295,2.79,0.36,2.8131299295,3.43,0.13,3.4324626728,3.43,0.13,3.4324626728
2020-11-08 18:30:00,2.61,0.34,2.6320524311,2.61,0.34,2.6320524311,3.23,0.21,3.2368194265,3.23,0.21,3.2368194265
2020-11-08 19:00:00,2.43,0.78,2.5521167685,2.43,0.78,2.5521167685,3.09,-0.26,3.1009192186,3.09,-0.26,3.1009192186
2020-11-08 19:30:00,2.36,0.78,2.4855582874,2.36,0.78,2.4855582874,3.0,-0.30000000000000004,3.0149626863,3.0,-0.30000000000000004,3.0149626863
2020-11-08 20:00:00,2.2,0.8200000000000001,2.3478500804,2.2,0.8200000000000001,2.3478500804,2.8,-0.26,2.8120455187999998,2.8,-0.26,2.8120455187999998
2020-11-08 20:30:00,2.09,0.8,2.2378784596,2.09,0.8,2.2378784596,2.67,-0.26,2.6826293072,2.67,-0.26,2.6826293072
2020-11-08 21:00:00,1.99,0.8200000000000001,2.152324325,1.99,0.8200000000000001,2.152324325,2.54,-0.27,2.554310083,2.54,-0.27,2.554310083
2020-11-08 21:30:00,1.92,0.8200000000000001,2.0877739341,1.92,0.8200000000000001,2.0877739341,2.46,-0.28,2.4758836806,2.46,-0.28,2.4758836806
2020-11-08 22:00:00,1.83,0.8300000000000001,2.0094277792,1.83,0.8300000000000001,2.0094277792,2.35,-0.28,2.3666220653,2.35,-0.28,2.3666220653
2020-11-08 22:30:00,1.7000000000000002,0.8300000000000001,1.8917980865000001,1.7000000000000002,0.8300000000000001,1.8917980865000001,2.19,-0.28,2.207826986,2.19,-0.28,2.207826986
2020-11-08 23:00:00,1.6,0.8200000000000001,1.7978876494,1.6,0.8200000000000001,1.7978876494,2.07,-0.30000000000000004,2.0916261616,2.07,-0.30000000000000004,2.0916261616
2020-11-08 23:30:00,1.51,0.8200000000000001,1.7182840277,1.51,0.8200000000000001,1.7182840277,1.9500000000000002,-0.30000000000000004,1.9729419657,1.9500000000000002,-0.30000000000000004,1.9729419657
2020-11-09 00:00:00,1.44,0.8200000000000001,1.6571059109,1.44,0.8200000000000001,1.6571059109,1.87,-0.28,1.8908463712999999,1.87,-0.28,1.8908463712999999
2020-11-09 00:30:00,1.54,0.5,1.6191355718,1.54,0.5,1.6191355718,1.92,0.08,1.9216659439,1.92,0.08,1.9216659439
2020-11-09 01:00:00,1.58,0.33,1.6140941732,1.58,0.33,1.6140941732,1.94,0.26,1.9573451407,1.94,0.26,1.9573451407
2020-11-09 01:30:00,1.5,0.33,1.5358710883,1.5,0.33,1.5358710883,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001
2020-11-09 02:00:00,1.47,0.31,1.5023315213,1.47,0.31,1.5023315213,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402
2020-11-09 02:30:00,1.44,0.31,1.4729901561,1.44,0.31,1.4729901561,1.76,0.23,1.7749647884000002,1.76,0.23,1.7749647884000002
2020-11-09 03:00:00,1.4,0.31,1.4339107364,1.4,0.31,1.4339107364,1.72,0.23,1.7353097706,1.72,0.23,1.7353097706
2020-11-09 03:30:00,1.35,0.31,1.3851353724,1.35,0.31,1.3851353724,1.6600000000000001,0.22,1.6745148551,1.6600000000000001,0.22,1.6745148551
2020-11-09 04:00:00,1.32,0.31,1.3559129766,1.32,0.31,1.3559129766,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001
2020-11-09 04:30:00,1.32,0.31,1.3559129766,1.32,0.31,1.3559129766,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001
2020-11-09 05:00:00,1.32,0.33,1.3606248565,1.32,0.33,1.3606248565,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001
2020-11-09 05:30:00,1.37,0.33,1.4091841611,1.37,0.33,1.4091841611,1.6800000000000002,0.23,1.6956709586,1.6800000000000002,0.23,1.6956709586
2020-11-09 06:00:00,1.51,0.32,1.543534904,1.51,0.32,1.543534904,1.85,0.23,1.8642424735,1.85,0.23,1.8642424735
2020-11-09 06:30:00,1.74,0.30000000000000004,1.7656726763,1.74,0.30000000000000004,1.7656726763,2.13,0.23,2.1423818521,2.13,0.23,2.1423818521
2020-11-09 07:00:00,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068,2.35,0.19,2.3576683397,2.35,0.19,2.3576683397
2020-11-09 07:30:00,2.12,0.26,2.135883892,2.12,0.26,2.135883892,2.6,0.19,2.606933064,2.6,0.19,2.606933064
2020-11-09 08:00:00,2.29,0.63,2.3750789461,2.29,0.63,2.3750789461,2.91,-0.39,2.9360177111,2.91,-0.39,2.9360177111
2020-11-09 08:30:00,2.38,0.53,2.4382985871000002,2.38,0.53,2.4382985871000002,3.0,-0.22,3.0080558505,3.0,-0.22,3.0080558505
2020-11-09 09:00:00,2.47,0.2,2.4780839372,2.47,0.2,2.4780839372,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2020-11-09 09:30:00,2.6,0.2,2.6076809621,2.6,0.2,2.6076809621,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2020-11-09 10:00:00,2.73,0.2,2.7373162039,2.73,0.2,2.7373162039,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-11-09 10:30:00,2.77,0.23,2.7795323348,2.77,0.23,2.7795323348,3.39,0.18,3.3947753976,3.39,0.18,3.3947753976
2020-11-09 11:00:00,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-11-09 11:30:00,2.87,0.19,2.8762823227,2.87,0.19,2.8762823227,3.51,0.15,3.5132036662,3.51,0.15,3.5132036662
2020-11-09 12:00:00,2.87,0.19,2.8762823227,2.87,0.19,2.8762823227,3.51,0.15,3.5132036662,3.51,0.15,3.5132036662
2020-11-09 12:30:00,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404,3.54,0.15,3.5431765409000002,3.54,0.15,3.5431765409000002
2020-11-09 13:00:00,2.85,0.2,2.8570089254,2.85,0.2,2.8570089254,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084
2020-11-09 13:30:00,2.85,0.2,2.8570089254,2.85,0.2,2.8570089254,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084
2020-11-09 14:00:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2020-11-09 14:30:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2020-11-09 15:00:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2020-11-09 15:30:00,2.75,0.21,2.7580065265,2.75,0.21,2.7580065265,3.36,0.16,3.3638073667,3.36,0.16,3.3638073667
2020-11-09 16:00:00,2.88,0.21,2.8876461002,2.88,0.21,2.8876461002,3.52,0.17,3.5241027227,3.52,0.17,3.5241027227
2020-11-09 16:30:00,2.92,0.21,2.9275416308,2.92,0.21,2.9275416308,3.5700000000000003,0.16,3.5735836355,3.5700000000000003,0.16,3.5735836355
2020-11-09 17:00:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.73,0.16,3.7334300583,3.73,0.16,3.7334300583
2020-11-09 17:30:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.73,0.17,3.733871985,3.73,0.17,3.733871985
2020-11-09 18:00:00,3.0,0.25,3.0103986447,3.0,0.25,3.0103986447,3.67,0.21,3.6760032644000002,3.67,0.21,3.6760032644000002
2020-11-09 18:30:00,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067,3.54,0.17,3.5440795702,3.54,0.17,3.5440795702
2020-11-09 19:00:00,2.73,0.26,2.7423530043,2.73,0.26,2.7423530043,3.33,0.22,3.3372593546,3.33,0.22,3.3372593546
2020-11-09 19:30:00,2.6,0.26,2.6129676615,2.6,0.26,2.6129676615,3.18,0.22,3.1876009788,3.18,0.22,3.1876009788
2020-11-09 20:00:00,2.52,0.29,2.5366316248,2.52,0.29,2.5366316248,3.08,0.25,3.0901294471,3.08,0.25,3.0901294471
2020-11-09 20:30:00,2.38,0.29,2.3976029696,2.38,0.29,2.3976029696,2.91,0.25,2.9207190895,2.91,0.25,2.9207190895
2020-11-09 21:00:00,2.24,0.31,2.2613491548,2.24,0.31,2.2613491548,2.74,0.25,2.7513814712,2.74,0.25,2.7513814712
2020-11-09 21:30:00,2.16,0.28,2.1780725424,2.16,0.28,2.1780725424,2.66,0.23,2.6699250925999998,2.66,0.23,2.6699250925999998
2020-11-09 22:00:00,2.05,0.28,2.0690335908,2.05,0.28,2.0690335908,2.51,0.29,2.5266974492000003,2.51,0.29,2.5266974492000003
2020-11-09 22:30:00,1.9300000000000002,0.28,1.9502051174,1.9300000000000002,0.28,1.9502051174,2.37,0.29,2.387676695,2.37,0.29,2.387676695
2020-11-09 23:00:00,1.8,0.28,1.8216476059,1.8,0.28,1.8216476059,2.21,0.28,2.227666941,2.21,0.28,2.227666941
2020-11-09 23:30:00,1.7000000000000002,0.28,1.7229045243,1.7000000000000002,0.28,1.7229045243,2.09,0.28,2.1086725682,2.09,0.28,2.1086725682
2020-11-10 00:00:00,1.55,0.71,1.7048753620000001,1.55,0.71,1.7048753620000001,1.99,-0.19,1.9990497743,1.99,-0.19,1.9990497743
2020-11-10 00:30:00,1.6800000000000002,0.39,1.7246738822,1.6800000000000002,0.39,1.7246738822,2.08,0.16,2.0861447697,2.08,0.16,2.0861447697
2020-11-10 01:00:00,1.71,0.31,1.7378722623,1.71,0.31,1.7378722623,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105
2020-11-10 01:30:00,1.65,0.31,1.6788686667000001,1.65,0.31,1.6788686667000001,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931
2020-11-10 02:00:00,1.5899999999999999,0.31,1.6199382704,1.5899999999999999,0.31,1.6199382704,1.9500000000000002,0.22,1.9623710149,1.9500000000000002,0.22,1.9623710149
2020-11-10 02:30:00,1.56,0.31,1.5905030651,1.56,0.31,1.5905030651,1.9100000000000001,0.22,1.9226284092,1.9100000000000001,0.22,1.9226284092
2020-11-10 03:00:00,1.51,0.31,1.541492783,1.51,0.31,1.541492783,1.85,0.22,1.8630351580000002,1.85,0.22,1.8630351580000002
2020-11-10 03:30:00,1.47,0.31,1.5023315213,1.47,0.31,1.5023315213,1.81,0.22,1.8233211456,1.81,0.22,1.8233211456
2020-11-10 04:00:00,1.44,0.31,1.4729901561,1.44,0.31,1.4729901561,1.77,0.22,1.7836199147,1.77,0.22,1.7836199147
2020-11-10 04:30:00,1.44,0.31,1.4729901561,1.44,0.31,1.4729901561,1.77,0.22,1.7836199147,1.77,0.22,1.7836199147
2020-11-10 05:00:00,1.42,0.32,1.4556098378,1.42,0.32,1.4556098378,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001
2020-11-10 05:30:00,1.46,0.31,1.4925481567,1.46,0.31,1.4925481567,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797
2020-11-10 06:00:00,1.55,0.31,1.5806960492000002,1.55,0.31,1.5806960492000002,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002
2020-11-10 06:30:00,1.73,0.29,1.7541379649,1.73,0.29,1.7541379649,2.12,0.22,2.1313845265,2.12,0.22,2.1313845265
2020-11-10 07:00:00,1.9,0.27,1.9190883252000002,1.9,0.27,1.9190883252000002,2.33,0.19,2.3377339455,2.33,0.19,2.3377339455
2020-11-10 07:30:00,2.15,0.24,2.1633538777,2.15,0.24,2.1633538777,2.63,0.18,2.6361524994,2.63,0.18,2.6361524994
2020-11-10 08:00:00,2.34,0.2,2.348531456,2.34,0.2,2.348531456,2.87,0.15,2.8739171874,2.87,0.15,2.8739171874
2020-11-10 08:30:00,2.47,0.2,2.4780839372,2.47,0.2,2.4780839372,3.03,0.15,3.0337105992,3.03,0.15,3.0337105992
2020-11-10 09:00:00,2.61,0.2,2.6176516193,2.61,0.2,2.6176516193,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985
2020-11-10 09:30:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777
2020-11-10 10:00:00,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-11-10 10:30:00,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-11-10 11:00:00,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2020-11-10 11:30:00,2.76,0.17,2.765230551,2.76,0.17,2.765230551,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-11-10 12:00:00,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-11-10 12:30:00,2.76,0.21,2.7679776011,2.76,0.21,2.7679776011,3.38,0.16,3.3837848631,3.38,0.16,3.3837848631
2020-11-10 13:00:00,2.76,0.22,2.7687542325,2.76,0.22,2.7687542325,3.38,0.17,3.3842724477,3.38,0.17,3.3842724477
2020-11-10 13:30:00,2.67,0.16,2.6747897114,2.67,0.16,2.6747897114,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2020-11-10 14:00:00,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2020-11-10 14:30:00,2.62,0.19,2.626880279,2.62,0.19,2.626880279,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2020-11-10 15:00:00,2.61,0.21,2.6184346469,2.61,0.21,2.6184346469,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2020-11-10 15:30:00,2.59,0.24,2.6010959229,2.59,0.24,2.6010959229,3.18,0.18,3.1850902656,3.18,0.18,3.1850902656
2020-11-10 16:00:00,2.71,0.22,2.7189152249,2.71,0.22,2.7189152249,3.32,0.18,3.3248759375,3.32,0.18,3.3248759375
2020-11-10 16:30:00,2.83,0.22,2.8385383563,2.83,0.22,2.8385383563,3.47,0.18,3.4746654515,3.47,0.18,3.4746654515
2020-11-10 17:00:00,2.96,0.2,2.9667490625,2.96,0.2,2.9667490625,3.63,0.16,3.6335244598000003,3.63,0.16,3.6335244598000003
2020-11-10 17:30:00,3.03,0.23,3.0387168345,3.03,0.23,3.0387168345,3.7,0.19,3.7048751666,3.7,0.19,3.7048751666
2020-11-10 18:00:00,2.98,0.25,2.9904681908,2.98,0.25,2.9904681908,3.64,0.21,3.6460526601,3.64,0.21,3.6460526601
2020-11-10 18:30:00,2.84,0.26,2.8518765752,2.84,0.26,2.8518765752,3.48,0.22,3.4869470888,3.48,0.22,3.4869470888
2020-11-10 19:00:00,2.74,0.26,2.7523081223,2.74,0.26,2.7523081223,3.35,0.22,3.3572161086,3.35,0.22,3.3572161086
2020-11-10 19:30:00,2.58,0.26,2.5930676813,2.58,0.26,2.5930676813,3.15,0.22,3.157673194,3.15,0.22,3.157673194
2020-11-10 20:00:00,2.5,0.29,2.516763795,2.5,0.29,2.516763795,3.06,0.24,3.069397335,3.06,0.24,3.069397335
2020-11-10 20:30:00,2.35,0.38,2.3805251521,2.35,0.38,2.3805251521,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437
2020-11-10 21:00:00,2.2,0.27,2.2165062599,2.2,0.27,2.2165062599,2.7,0.28,2.7144796923000003,2.7,0.28,2.7144796923000003
2020-11-10 21:30:00,2.04,0.27,2.0577900768,2.04,0.27,2.0577900768,2.5,0.28,2.5156311335,2.5,0.28,2.5156311335
2020-11-10 22:00:00,1.92,0.65,2.0270421801,1.92,0.65,2.0270421801,2.43,-0.14,2.4340295808,2.43,-0.14,2.4340295808
2020-11-10 22:30:00,1.8,0.8,1.9697715604,1.8,0.8,1.9697715604,2.32,-0.29,2.338054747,2.32,-0.29,2.338054747
2020-11-10 23:00:00,1.6800000000000002,0.8,1.8607525359000001,1.6800000000000002,0.8,1.8607525359000001,2.17,-0.30000000000000004,2.1906391761,2.17,-0.30000000000000004,2.1906391761
2020-11-10 23:30:00,1.5899999999999999,0.8200000000000001,1.7889941308,1.5899999999999999,0.8200000000000001,1.7889941308,2.06,-0.30000000000000004,2.0817300497,2.06,-0.30000000000000004,2.0817300497
2020-11-11 00:00:00,1.53,0.8200000000000001,1.735885941,1.53,0.8200000000000001,1.735885941,1.98,-0.30000000000000004,2.0025983122,1.98,-0.30000000000000004,2.0025983122
2020-11-11 00:30:00,1.6,0.84,1.8070971196999999,1.6,0.84,1.8070971196999999,2.07,-0.26,2.0862646045,2.07,-0.26,2.0862646045
2020-11-11 01:00:00,1.62,0.8200000000000001,1.8157092278,1.62,0.8200000000000001,1.8157092278,2.09,-0.26,2.1061101586,2.09,-0.26,2.1061101586
2020-11-11 01:30:00,1.56,0.8300000000000001,1.7670597047,1.56,0.8300000000000001,1.7670597047,2.01,-0.26,2.0267461607,2.01,-0.26,2.0267461607
2020-11-11 02:00:00,1.49,0.81,1.6959363196,1.49,0.81,1.6959363196,1.94,-0.28,1.9601020382,1.94,-0.28,1.9601020382
2020-11-11 02:30:00,1.47,0.8300000000000001,1.6881350657,1.47,0.8300000000000001,1.6881350657,1.9100000000000001,-0.27,1.9289893727,1.9100000000000001,-0.27,1.9289893727
2020-11-11 03:00:00,1.45,0.8300000000000001,1.6707483352999999,1.45,0.8300000000000001,1.6707483352999999,1.88,-0.28,1.9007366992999999,1.88,-0.28,1.9007366992999999
2020-11-11 03:30:00,1.4,0.8300000000000001,1.6275441622,1.4,0.8300000000000001,1.6275441622,1.82,-0.28,1.8414125013,1.82,-0.28,1.8414125013
2020-11-11 04:00:00,1.3599999999999999,0.8300000000000001,1.5932670837,1.3599999999999999,0.8300000000000001,1.5932670837,1.77,-0.28,1.7920100446,1.77,-0.28,1.7920100446
2020-11-11 04:30:00,1.3599999999999999,0.8300000000000001,1.5932670837,1.3599999999999999,0.8300000000000001,1.5932670837,1.77,-0.28,1.7920100446,1.77,-0.28,1.7920100446
2020-11-11 05:00:00,1.3599999999999999,0.8200000000000001,1.5880806025,1.3599999999999999,0.8200000000000001,1.5880806025,1.77,-0.30000000000000004,1.795243716,1.77,-0.30000000000000004,1.795243716
2020-11-11 05:30:00,1.4100000000000001,0.8200000000000001,1.6311039207,1.4100000000000001,0.8200000000000001,1.6311039207,1.83,-0.28,1.8512968428,1.83,-0.28,1.8512968428
2020-11-11 06:00:00,1.51,0.8200000000000001,1.7182840277,1.51,0.8200000000000001,1.7182840277,1.96,-0.28,1.9798989873,1.96,-0.28,1.9798989873
2020-11-11 06:30:00,1.72,0.44,1.7753872817,1.72,0.44,1.7753872817,2.13,0.09,2.1319005605,2.13,0.09,2.1319005605
2020-11-11 07:00:00,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335,2.35,0.18,2.3568835355,2.35,0.18,2.3568835355
2020-11-11 07:30:00,2.15,0.23,2.1622673285,2.15,0.23,2.1622673285,2.63,0.16,2.6348624253,2.63,0.16,2.6348624253
2020-11-11 08:00:00,2.3,0.34,2.3249946236,2.3,0.34,2.3249946236,2.86,0.02,2.8600699292,2.86,0.02,2.8600699292
2020-11-11 08:30:00,2.44,0.27,2.454893073,2.44,0.27,2.454893073,3.01,0.09,3.0113452144,3.01,0.09,3.0113452144
2020-11-11 09:00:00,2.52,0.2,2.5279240495,2.52,0.2,2.5279240495,3.09,0.16,3.0941396219,3.09,0.16,3.0941396219
2020-11-11 09:30:00,2.62,0.22,2.6292204168,2.62,0.22,2.6292204168,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2020-11-11 10:00:00,2.69,0.22,2.6989812893,2.69,0.22,2.6989812893,3.29,0.16,3.2938882798,3.29,0.16,3.2938882798
2020-11-11 10:30:00,2.76,0.22,2.7687542325,2.76,0.22,2.7687542325,3.38,0.16,3.3837848631,3.38,0.16,3.3837848631
2020-11-11 11:00:00,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282,3.39,0.17,3.3942598604,3.39,0.17,3.3942598604
2020-11-11 11:30:00,2.79,0.22,2.7986603938,2.79,0.22,2.7986603938,3.42,0.17,3.4242225395,3.42,0.17,3.4242225395
2020-11-11 12:00:00,2.81,0.2,2.8171084466,2.81,0.2,2.8171084466,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167
2020-11-11 12:30:00,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386,3.45,0.17,3.4541858665,3.45,0.17,3.4541858665
2020-11-11 13:00:00,2.83,0.22,2.8385383563,2.83,0.22,2.8385383563,3.46,0.17,3.4641737832,3.46,0.17,3.4641737832
2020-11-11 13:30:00,2.79,0.22,2.7986603938,2.79,0.22,2.7986603938,3.42,0.17,3.4242225395,3.42,0.17,3.4242225395
2020-11-11 14:00:00,2.73,0.22,2.7388501237,2.73,0.22,2.7388501237,3.34,0.17,3.3443235489,3.34,0.17,3.3443235489
2020-11-11 14:30:00,2.7199999999999998,0.19,2.7266279541,2.7199999999999998,0.19,2.7266279541,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2020-11-11 15:00:00,2.7199999999999998,0.19,2.7266279541,2.7199999999999998,0.19,2.7266279541,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2020-11-11 15:30:00,2.68,0.23,2.689851297,2.68,0.23,2.689851297,3.2800000000000002,0.19,3.2854984401,3.2800000000000002,0.19,3.2854984401
2020-11-11 16:00:00,2.83,0.19,2.8363709207000003,2.83,0.19,2.8363709207000003,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188
2020-11-11 16:30:00,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915
2020-11-11 17:00:00,3.11,0.2,3.116424233,3.11,0.2,3.116424233,3.8,0.16,3.8033669294,3.8,0.16,3.8033669294
2020-11-11 17:30:00,3.16,0.21,3.1669701609,3.16,0.21,3.1669701609,3.87,0.18,3.874183785,3.87,0.18,3.874183785
2020-11-11 18:00:00,3.02,0.23,3.0287456149,3.02,0.23,3.0287456149,3.69,0.2,3.6954160794,3.69,0.2,3.6954160794
2020-11-11 18:30:00,2.92,0.23,2.9290442127,2.92,0.23,2.9290442127,3.5700000000000003,0.2,3.5755978521,3.5700000000000003,0.2,3.5755978521
2020-11-11 19:00:00,2.8200000000000003,0.25,2.8310598722,2.8200000000000003,0.25,2.8310598722,3.44,0.21,3.4464039229,3.44,0.21,3.4464039229
2020-11-11 19:30:00,2.68,0.29,2.6956446353,2.68,0.29,2.6956446353,3.2800000000000002,0.23,3.2880541358,3.2800000000000002,0.23,3.2880541358
2020-11-11 20:00:00,2.49,0.30000000000000004,2.508007177,2.49,0.30000000000000004,2.508007177,3.05,0.25,3.0602287496,3.05,0.25,3.0602287496
2020-11-11 20:30:00,2.42,0.29,2.4373140955,2.42,0.29,2.4373140955,2.96,0.23,2.9689223634,2.96,0.23,2.9689223634
2020-11-11 21:00:00,2.29,0.38,2.3213142829,2.29,0.38,2.3213142829,2.8200000000000003,0.12,2.8225520367,2.8200000000000003,0.12,2.8225520367
2020-11-11 21:30:00,2.17,0.7000000000000001,2.2801096465,2.17,0.7000000000000001,2.2801096465,2.75,-0.19,2.756555822,2.75,-0.19,2.756555822
2020-11-11 22:00:00,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045,2.54,0.27,2.554310083,2.54,0.27,2.554310083
2020-11-11 22:30:00,1.92,0.28,1.9403092537000002,1.92,0.28,1.9403092537000002,2.36,0.27,2.375394704,2.36,0.27,2.375394704
2020-11-11 23:00:00,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155,2.23,0.27,2.2462858233,2.23,0.27,2.2462858233
2020-11-11 23:30:00,1.67,0.54,1.7551353224000001,1.67,0.54,1.7551353224000001,2.1,0.01,2.1000238094,2.1,0.01,2.1000238094
2020-11-12 00:00:00,1.62,0.32,1.6513025162,1.62,0.32,1.6513025162,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002
2020-11-12 00:30:00,1.74,0.32,1.7691806013,1.74,0.32,1.7691806013,2.13,0.25,2.1446211787,2.13,0.25,2.1446211787
2020-11-12 01:00:00,1.76,0.32,1.788854382,1.76,0.32,1.788854382,2.15,0.25,2.1644860822,2.15,0.25,2.1644860822
2020-11-12 01:30:00,1.69,0.32,1.7200290695,1.69,0.32,1.7200290695,2.07,0.25,2.085041966,2.07,0.25,2.085041966
2020-11-12 02:00:00,1.6099999999999999,0.32,1.6414932225999999,1.6099999999999999,0.32,1.6414932225999999,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002
2020-11-12 02:30:00,1.5899999999999999,0.33,1.6238842323,1.5899999999999999,0.33,1.6238842323,1.9500000000000002,0.25,1.9659603251000002,1.9500000000000002,0.25,1.9659603251000002
2020-11-12 03:00:00,1.56,0.33,1.5945218719,1.56,0.33,1.5945218719,1.9100000000000001,0.25,1.9262917744,1.9100000000000001,0.25,1.9262917744
2020-11-12 03:30:00,1.52,0.46,1.5880806025,1.52,0.46,1.5880806025,1.8900000000000001,0.12,1.8938056923,1.8900000000000001,0.12,1.8938056923
2020-11-12 04:00:00,1.45,0.54,1.5472879499,1.45,0.54,1.5472879499,1.83,0.03,1.8302458851,1.83,0.03,1.8302458851
2020-11-12 04:30:00,1.47,0.30000000000000004,1.50029997,1.47,0.30000000000000004,1.50029997,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155
2020-11-12 05:00:00,1.47,0.30000000000000004,1.50029997,1.47,0.30000000000000004,1.50029997,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155
2020-11-12 05:30:00,1.49,0.30000000000000004,1.5199013126,1.49,0.30000000000000004,1.5199013126,1.83,0.28,1.8512968428,1.83,0.28,1.8512968428
2020-11-12 06:00:00,1.62,0.28,1.6440194646,1.62,0.28,1.6440194646,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542
2020-11-12 06:30:00,1.7000000000000002,0.28,1.7229045243,1.7000000000000002,0.28,1.7229045243,2.08,0.29,2.1001190442,2.08,0.29,2.1001190442
2020-11-12 07:00:00,1.81,0.53,1.8860010604,1.81,0.53,1.8860010604,2.2800000000000002,-0.11,2.2826519665,2.2800000000000002,-0.11,2.2826519665
2020-11-12 07:30:00,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016,2.62,-0.01,2.6200190839,2.62,-0.01,2.6200190839
2020-11-12 08:00:00,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2020-11-12 08:30:00,2.45,0.17,2.4558908771,2.45,0.17,2.4558908771,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901
2020-11-12 09:00:00,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2020-11-12 09:30:00,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2020-11-12 10:00:00,2.67,0.16,2.6747897114,2.67,0.16,2.6747897114,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2020-11-12 10:30:00,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-11-12 11:00:00,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-11-12 11:30:00,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-11-12 12:00:00,2.74,0.15,2.7441027678000003,2.74,0.15,2.7441027678000003,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-11-12 12:30:00,2.68,0.17,2.6853863782,2.68,0.17,2.6853863782,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2020-11-12 13:00:00,2.68,0.17,2.6853863782,2.68,0.17,2.6853863782,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2020-11-12 13:30:00,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2020-11-12 14:00:00,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2020-11-12 14:30:00,2.56,0.15,2.5643907659,2.56,0.15,2.5643907659,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2020-11-12 15:00:00,2.52,0.17,2.5257276179,2.52,0.17,2.5257276179,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2020-11-12 15:30:00,2.52,0.19,2.5271525478,2.52,0.19,2.5271525478,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2020-11-12 16:00:00,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2020-11-12 16:30:00,2.7,0.16,2.7047365861,2.7,0.16,2.7047365861,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-11-12 17:00:00,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2020-11-12 17:30:00,2.86,0.23,2.8692333470999998,2.86,0.23,2.8692333470999998,3.5,0.18,3.5046255149,3.5,0.18,3.5046255149
2020-11-12 18:00:00,2.83,0.25,2.8410209433,2.83,0.25,2.8410209433,3.46,0.21,3.4663669742,3.46,0.21,3.4663669742
2020-11-12 18:30:00,2.73,0.23,2.7396715132000002,2.73,0.23,2.7396715132000002,3.34,0.19,3.3453998266,3.34,0.19,3.3453998266
2020-11-12 19:00:00,2.63,0.30000000000000004,2.6470549673,2.63,0.30000000000000004,2.6470549673,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2020-11-12 19:30:00,2.44,0.72,2.5440125786000003,2.44,0.72,2.5440125786000003,3.11,-0.36,3.1307666793,3.11,-0.36,3.1307666793
2020-11-12 20:00:00,2.35,0.74,2.4637572932,2.35,0.74,2.4637572932,2.99,-0.33,3.0081555811,2.99,-0.33,3.0081555811
2020-11-12 20:30:00,2.26,0.76,2.3843657438,2.26,0.76,2.3843657438,2.88,-0.31,2.8966359799,2.88,-0.31,2.8966359799
2020-11-12 21:00:00,2.13,0.78,2.2683253735,2.13,0.78,2.2683253735,2.7199999999999998,-0.31,2.7376084453000002,2.7199999999999998,-0.31,2.7376084453000002
2020-11-12 21:30:00,2.06,0.78,2.2027255844,2.06,0.78,2.2027255844,2.63,-0.31,2.6482069406,2.63,-0.31,2.6482069406
2020-11-12 22:00:00,1.94,0.78,2.0909328062,1.94,0.78,2.0909328062,2.48,-0.33,2.5018593086000003,2.48,-0.33,2.5018593086000003
2020-11-12 22:30:00,1.83,0.55,1.9108636791,1.83,0.55,1.9108636791,2.3,-0.04,2.3003477998,2.3,-0.04,2.3003477998
2020-11-12 23:00:00,1.72,0.27,1.7410628938000001,1.72,0.27,1.7410628938000001,2.12,0.26,2.135883892,2.12,0.26,2.135883892
2020-11-12 23:30:00,1.6600000000000001,0.25,1.6787197503,1.6600000000000001,0.25,1.6787197503,2.04,0.24,2.0540691322,2.04,0.24,2.0540691322
