Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-13 00:00:00,1.58,0.27,1.6029036153,1.58,0.27,1.6029036153,1.94,0.26,1.9573451407,1.94,0.26,1.9573451407
2020-11-13 00:30:00,1.65,0.27,1.6719449752000002,1.65,0.27,1.6719449752000002,2.03,0.26,2.0465825173,2.03,0.26,2.0465825173
2020-11-13 01:00:00,1.6800000000000002,0.28,1.7031735085,1.6800000000000002,0.28,1.7031735085,2.07,0.22,2.081657993,2.07,0.22,2.081657993
2020-11-13 01:30:00,1.62,0.29,1.6457521077,1.62,0.29,1.6457521077,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002
2020-11-13 02:00:00,1.55,0.28,1.5750872992,1.55,0.28,1.5750872992,1.9,0.19,1.909476368,1.9,0.19,1.909476368
2020-11-13 02:30:00,1.51,0.28,1.5357408636,1.51,0.28,1.5357408636,1.85,0.19,1.8597311634,1.85,0.19,1.8597311634
2020-11-13 03:00:00,1.47,0.28,1.4964290829,1.47,0.28,1.4964290829,1.81,0.19,1.8199450541000002,1.81,0.19,1.8199450541000002
2020-11-13 03:30:00,1.42,0.53,1.5156846638,1.42,0.53,1.5156846638,1.79,-0.08,1.7917868177,1.79,-0.08,1.7917868177
2020-11-13 04:00:00,1.37,0.77,1.5715597348,1.37,0.77,1.5715597348,1.78,-0.37,1.8180484042,1.78,-0.37,1.8180484042
2020-11-13 04:30:00,1.4,0.43,1.4645477118,1.4,0.43,1.4645477118,1.75,0.02,1.7501142820000002,1.75,0.02,1.7501142820000002
2020-11-13 05:00:00,1.4100000000000001,0.25,1.4319916201,1.4100000000000001,0.25,1.4319916201,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001
2020-11-13 05:30:00,1.47,0.25,1.4911069713,1.47,0.25,1.4911069713,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402
2020-11-13 06:00:00,1.58,0.25,1.5996562131,1.58,0.25,1.5996562131,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523
2020-11-13 06:30:00,1.76,0.23,1.7749647884000002,1.76,0.23,1.7749647884000002,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553
2020-11-13 07:00:00,1.9,0.27,1.9190883252000002,1.9,0.27,1.9190883252000002,2.34,0.18,2.3469128659000003,2.34,0.18,2.3469128659000003
2020-11-13 07:30:00,2.11,0.32,2.1341274564,2.11,0.32,2.1341274564,2.61,0.0,2.61,2.61,0.0,2.61
2020-11-13 08:00:00,2.31,0.17,2.3162469644,2.31,0.17,2.3162469644,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2020-11-13 08:30:00,2.41,0.19,2.4174780247,2.41,0.19,2.4174780247,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2020-11-13 09:00:00,2.46,0.18,2.4665765749,2.46,0.18,2.4665765749,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2020-11-13 09:30:00,2.5,0.18,2.5064716236,2.5,0.18,2.5064716236,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2020-11-13 10:00:00,2.56,0.16,2.5649951267,2.56,0.16,2.5649951267,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2020-11-13 10:30:00,2.55,0.32,2.5700000000000003,2.55,0.32,2.5700000000000003,3.14,-0.12,3.142292157,3.14,-0.12,3.142292157
2020-11-13 11:00:00,2.55,0.6900000000000001,2.6417039955,2.55,0.6900000000000001,2.6417039955,3.22,-0.5,3.2585886515,3.22,-0.5,3.2585886515
2020-11-13 11:30:00,2.59,0.6900000000000001,2.6803357999,2.59,0.6900000000000001,2.6803357999,3.27,-0.5,3.3080054413,3.27,-0.5,3.3080054413
2020-11-13 12:00:00,2.55,0.6900000000000001,2.6417039955,2.55,0.6900000000000001,2.6417039955,3.22,-0.5,3.2585886515,3.22,-0.5,3.2585886515
2020-11-13 12:30:00,2.5,0.73,2.6044001229,2.5,0.73,2.6044001229,3.16,-0.45,3.1918803236,3.16,-0.45,3.1918803236
2020-11-13 13:00:00,2.46,0.73,2.5660280590999998,2.46,0.73,2.5660280590999998,3.11,-0.46,3.1438352374,3.11,-0.46,3.1438352374
2020-11-13 13:30:00,2.46,0.68,2.5522539059,2.46,0.68,2.5522539059,3.11,-0.52,3.1531730051,3.11,-0.52,3.1531730051
2020-11-13 14:00:00,2.41,0.6900000000000001,2.5068306684,2.41,0.6900000000000001,2.5068306684,3.05,-0.52,3.0940103426,3.05,-0.52,3.0940103426
2020-11-13 14:30:00,2.44,0.71,2.5412005037,2.44,0.71,2.5412005037,3.09,-0.49,3.128609915,3.09,-0.49,3.128609915
2020-11-13 15:00:00,2.41,0.73,2.5181342299000002,2.41,0.73,2.5181342299000002,3.05,-0.47000000000000003,3.0860006481,3.05,-0.47000000000000003,3.0860006481
2020-11-13 15:30:00,2.4,0.73,2.508565327,2.4,0.73,2.508565327,3.04,-0.46,3.0746056658,3.04,-0.46,3.0746056658
2020-11-13 16:00:00,2.51,0.59,2.578410363,2.51,0.59,2.578410363,3.14,-0.27,3.1515869019,3.14,-0.27,3.1515869019
2020-11-13 16:30:00,2.69,0.23,2.6998148085,2.69,0.23,2.6998148085,3.29,0.12,3.2921877225,3.29,0.12,3.2921877225
2020-11-13 17:00:00,2.85,0.25,2.8609439002,2.85,0.25,2.8609439002,3.49,0.21,3.496312343,3.49,0.21,3.496312343
2020-11-13 17:30:00,2.85,0.28,2.8637213552,2.85,0.28,2.8637213552,3.49,0.24,3.4982424158,3.49,0.24,3.4982424158
2020-11-13 18:00:00,2.77,0.28,2.7841156585,2.77,0.28,2.7841156585,3.39,0.24,3.3984849566,3.39,0.24,3.3984849566
2020-11-13 18:30:00,2.74,0.29,2.755303976,2.74,0.29,2.755303976,3.35,0.26,3.3600744039,3.35,0.26,3.3600744039
2020-11-13 19:00:00,2.59,0.29,2.6061849512,2.59,0.29,2.6061849512,3.17,0.24,3.1790721917,3.17,0.24,3.1790721917
2020-11-13 19:30:00,2.4,0.28,2.4162781297,2.4,0.28,2.4162781297,2.94,0.23,2.9489828755,2.94,0.23,2.9489828755
2020-11-13 20:00:00,2.2800000000000002,0.30000000000000004,2.2996521476,2.2800000000000002,0.30000000000000004,2.2996521476,2.79,0.24,2.800303555,2.79,0.24,2.800303555
2020-11-13 20:30:00,2.17,0.32,2.1934675744,2.17,0.32,2.1934675744,2.66,0.26,2.6726765611000003,2.66,0.26,2.6726765611000003
2020-11-13 21:00:00,2.1,0.32,2.1242410409,2.1,0.32,2.1242410409,2.5700000000000003,0.26,2.5831182706,2.5700000000000003,0.26,2.5831182706
2020-11-13 21:30:00,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778,2.47,0.26,2.4836465127,2.47,0.26,2.4836465127
2020-11-13 22:00:00,1.9,0.33,1.9284449694,1.9,0.33,1.9284449694,2.33,0.26,2.3444615587,2.33,0.26,2.3444615587
2020-11-13 22:30:00,1.74,0.68,1.8681541691999999,1.74,0.68,1.8681541691999999,2.2,-0.12,2.2032702966,2.2,-0.12,2.2032702966
2020-11-13 23:00:00,1.65,0.49,1.7212204972,1.65,0.49,1.7212204972,2.07,0.1,2.0724140513,2.07,0.1,2.0724140513
2020-11-13 23:30:00,1.54,0.8200000000000001,1.744706279,1.54,0.8200000000000001,1.744706279,1.99,-0.28,2.0096019506,1.99,-0.28,2.0096019506
2020-11-14 00:00:00,1.48,0.8200000000000001,1.6919810873999999,1.48,0.8200000000000001,1.6919810873999999,1.9100000000000001,-0.28,1.9304144633,1.9100000000000001,-0.28,1.9304144633
2020-11-14 00:30:00,1.57,0.8300000000000001,1.7758941410000002,1.57,0.8300000000000001,1.7758941410000002,2.03,-0.25,2.0453361582,2.03,-0.25,2.0453361582
2020-11-14 01:00:00,1.6,0.8200000000000001,1.7978876494,1.6,0.8200000000000001,1.7978876494,2.06,-0.25,2.0751144547,2.06,-0.25,2.0751144547
2020-11-14 01:30:00,1.5,0.8200000000000001,1.7095028517,1.5,0.8200000000000001,1.7095028517,1.94,-0.26,1.9573451407,1.94,-0.26,1.9573451407
2020-11-14 02:00:00,1.43,0.8200000000000001,1.6484234893,1.43,0.8200000000000001,1.6484234893,1.85,-0.26,1.8681809334000001,1.85,-0.26,1.8681809334000001
2020-11-14 02:30:00,1.4100000000000001,0.8300000000000001,1.636154027,1.4100000000000001,0.8300000000000001,1.636154027,1.83,-0.26,1.848377667,1.83,-0.26,1.848377667
2020-11-14 03:00:00,1.38,0.8300000000000001,1.6103726277,1.38,0.8300000000000001,1.6103726277,1.79,-0.26,1.808784122,1.79,-0.26,1.808784122
2020-11-14 03:30:00,1.32,0.8300000000000001,1.5592626463,1.32,0.8300000000000001,1.5592626463,1.72,-0.27,1.7410628938000001,1.72,-0.27,1.7410628938000001
2020-11-14 04:00:00,1.28,0.81,1.5147607072,1.28,0.81,1.5147607072,1.67,-0.30000000000000004,1.6967321533000002,1.67,-0.30000000000000004,1.6967321533000002
2020-11-14 04:30:00,1.28,0.8,1.5094369811,1.28,0.8,1.5094369811,1.67,-0.30000000000000004,1.6967321533000002,1.67,-0.30000000000000004,1.6967321533000002
2020-11-14 05:00:00,1.31,0.8,1.5349592828,1.31,0.8,1.5349592828,1.7000000000000002,-0.30000000000000004,1.7262676502,1.7000000000000002,-0.30000000000000004,1.7262676502
2020-11-14 05:30:00,1.37,0.8,1.5864740779000002,1.37,0.8,1.5864740779000002,1.77,-0.30000000000000004,1.795243716,1.77,-0.30000000000000004,1.795243716
2020-11-14 06:00:00,1.42,0.79,1.624961538,1.42,0.79,1.624961538,1.8399999999999999,-0.30000000000000004,1.8642961138,1.8399999999999999,-0.30000000000000004,1.8642961138
2020-11-14 06:30:00,1.5899999999999999,0.36,1.6302453802999999,1.5899999999999999,0.36,1.6302453802999999,1.96,0.17,1.9673586353,1.96,0.17,1.9673586353
2020-11-14 07:00:00,1.67,0.29,1.6949926254,1.67,0.29,1.6949926254,2.05,0.2,2.0597329924,2.05,0.2,2.0597329924
2020-11-14 07:30:00,1.72,0.29,1.7442763543000002,1.72,0.29,1.7442763543000002,2.11,0.2,2.1194574778,2.11,0.2,2.1194574778
2020-11-14 08:00:00,1.81,0.26,1.828578683,1.81,0.26,1.828578683,2.21,0.18,2.2173182,2.21,0.18,2.2173182
2020-11-14 08:30:00,1.9300000000000002,0.26,1.9474342094,1.9300000000000002,0.26,1.9474342094,2.36,0.18,2.3668544526,2.36,0.18,2.3668544526
2020-11-14 09:00:00,1.98,0.26,1.9969977466,1.98,0.26,1.9969977466,2.43,0.2,2.4382165613,2.43,0.2,2.4382165613
2020-11-14 09:30:00,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045,2.54,0.2,2.5478618487,2.54,0.2,2.5478618487
2020-11-14 10:00:00,2.16,0.26,2.1755918735,2.16,0.26,2.1755918735,2.65,0.2,2.6575364532,2.65,0.2,2.6575364532
2020-11-14 10:30:00,2.26,0.25,2.27378539,2.26,0.25,2.27378539,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989
2020-11-14 11:00:00,2.31,0.29,2.3281322986,2.31,0.29,2.3281322986,2.83,0.23,2.8393309071,2.83,0.23,2.8393309071
2020-11-14 11:30:00,2.37,0.26,2.3842189497,2.37,0.26,2.3842189497,2.9,0.2,2.9068883707,2.9,0.2,2.9068883707
2020-11-14 12:00:00,2.36,0.27,2.375394704,2.36,0.27,2.375394704,2.9,0.17,2.9049784853,2.9,0.17,2.9049784853
2020-11-14 12:30:00,2.38,0.23,2.3910876186,2.38,0.23,2.3910876186,2.92,0.24,2.9298464124,2.92,0.24,2.9298464124
2020-11-14 13:00:00,2.32,0.23,2.331372986,2.32,0.23,2.331372986,2.85,0.24,2.8600874113,2.85,0.24,2.8600874113
2020-11-14 13:30:00,2.33,0.23,2.3413244115,2.33,0.23,2.3413244115,2.86,0.23,2.8692333470999998,2.86,0.23,2.8692333470999998
2020-11-14 14:00:00,2.27,0.62,2.3531468292,2.27,0.62,2.3531468292,2.86,-0.21,2.8676994264,2.86,-0.21,2.8676994264
2020-11-14 14:30:00,2.3,0.73,2.4130685858,2.3,0.73,2.4130685858,2.93,-0.33,2.948525055,2.93,-0.33,2.948525055
2020-11-14 15:00:00,2.3,0.73,2.4130685858,2.3,0.73,2.4130685858,2.93,-0.33,2.948525055,2.93,-0.33,2.948525055
2020-11-14 15:30:00,2.26,0.79,2.394096907,2.26,0.79,2.394096907,2.87,-0.28,2.8836261894,2.87,-0.28,2.8836261894
2020-11-14 16:00:00,2.2800000000000002,0.6900000000000001,2.3821209037,2.2800000000000002,0.6900000000000001,2.3821209037,2.87,-0.18,2.8756390594,2.87,-0.18,2.8756390594
2020-11-14 16:30:00,2.4,0.27,2.4151397475,2.4,0.27,2.4151397475,2.93,0.22,2.9382477772,2.93,0.22,2.9382477772
2020-11-14 17:00:00,2.55,0.25,2.5622255951,2.55,0.25,2.5622255951,3.12,0.2,3.1264036847,3.12,0.2,3.1264036847
2020-11-14 17:30:00,2.62,0.73,2.7197977866,2.62,0.73,2.7197977866,3.31,-0.31,3.3244849225,3.31,-0.31,3.3244849225
2020-11-14 18:00:00,2.68,0.53,2.7319040979,2.68,0.53,2.7319040979,3.34,-0.01,3.34001497,3.34,-0.01,3.34001497
2020-11-14 18:30:00,2.63,0.27,2.6438229895000003,2.63,0.27,2.6438229895000003,3.23,0.30000000000000004,3.2439019714,3.23,0.30000000000000004,3.2439019714
2020-11-14 19:00:00,2.45,0.27,2.4648326515,2.45,0.27,2.4648326515,3.01,0.29,3.02393783,3.01,0.29,3.02393783
2020-11-14 19:30:00,2.3,0.27,2.3157936005,2.3,0.27,2.3157936005,2.8200000000000003,0.29,2.8348721312,2.8200000000000003,0.29,2.8348721312
2020-11-14 20:00:00,2.2,0.28,2.2177466041000002,2.2,0.28,2.2177466041000002,2.7,0.30000000000000004,2.7166155414,2.7,0.30000000000000004,2.7166155414
2020-11-14 20:30:00,2.17,0.27,2.1867327226,2.17,0.27,2.1867327226,2.67,0.28,2.6846415031,2.67,0.28,2.6846415031
2020-11-14 21:00:00,2.05,0.28,2.0690335908,2.05,0.28,2.0690335908,2.52,0.30000000000000004,2.5377943179,2.52,0.30000000000000004,2.5377943179
2020-11-14 21:30:00,1.97,0.27,1.9884164554,1.97,0.27,1.9884164554,2.42,0.28,2.4361444949,2.42,0.28,2.4361444949
2020-11-14 22:00:00,1.8399999999999999,0.81,2.0103979706,1.8399999999999999,0.81,2.0103979706,2.36,-0.25,2.3732045845,2.36,-0.25,2.3732045845
2020-11-14 22:30:00,1.76,0.81,1.9374467735,1.76,0.81,1.9374467735,2.26,-0.26,2.2749065915,2.26,-0.26,2.2749065915
2020-11-14 23:00:00,1.6400000000000001,0.81,1.8291254741,1.6400000000000001,0.81,1.8291254741,2.12,-0.26,2.135883892,2.12,-0.26,2.135883892
2020-11-14 23:30:00,1.5899999999999999,0.81,1.784432683,1.5899999999999999,0.81,1.784432683,2.05,-0.27,2.0677040407,2.05,-0.27,2.0677040407
2020-11-15 00:00:00,1.53,0.8300000000000001,1.7406320691000001,1.53,0.8300000000000001,1.7406320691000001,1.98,-0.26,1.9969977466,1.98,-0.26,1.9969977466
2020-11-15 00:30:00,1.62,0.66,1.7492855685,1.62,0.66,1.7492855685,2.05,-0.06,2.0508778608,2.05,-0.06,2.0508778608
2020-11-15 01:00:00,1.65,0.34,1.684666139,1.65,0.34,1.684666139,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709
2020-11-15 01:30:00,1.57,0.34,1.6063934761,1.57,0.34,1.6063934761,1.9300000000000002,0.27,1.9487944992,1.9300000000000002,0.27,1.9487944992
2020-11-15 02:00:00,1.5,0.34,1.5380507144000002,1.5,0.34,1.5380507144000002,1.8399999999999999,0.27,1.8597042776000001,1.8399999999999999,0.27,1.8597042776000001
2020-11-15 02:30:00,1.47,0.34,1.5088074760999999,1.47,0.34,1.5088074760999999,1.81,0.27,1.8300273222,1.81,0.27,1.8300273222
2020-11-15 03:00:00,1.43,0.34,1.4698639393000001,1.43,0.34,1.4698639393000001,1.75,0.25,1.7677669530000002,1.75,0.25,1.7677669530000002
2020-11-15 03:30:00,1.4,0.33,1.4383671298,1.4,0.33,1.4383671298,1.71,0.24,1.7267599717,1.71,0.24,1.7267599717
2020-11-15 04:00:00,1.35,0.33,1.3897481786,1.35,0.33,1.3897481786,1.6600000000000001,0.24,1.6772596698000002,1.6600000000000001,0.24,1.6772596698000002
2020-11-15 04:30:00,1.35,0.32,1.3874076546,1.35,0.32,1.3874076546,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892
2020-11-15 05:00:00,1.35,0.32,1.3874076546,1.35,0.32,1.3874076546,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892
2020-11-15 05:30:00,1.38,0.32,1.4166156854,1.38,0.32,1.4166156854,1.7000000000000002,0.21,1.712921481,1.7000000000000002,0.21,1.712921481
2020-11-15 06:00:00,1.44,0.30000000000000004,1.4709180807,1.44,0.30000000000000004,1.4709180807,1.76,0.21,1.7724841325,1.76,0.21,1.7724841325
2020-11-15 06:30:00,1.55,0.30000000000000004,1.5787653404,1.55,0.30000000000000004,1.5787653404,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879
2020-11-15 07:00:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.9300000000000002,0.21,1.9413912537,1.9300000000000002,0.21,1.9413912537
2020-11-15 07:30:00,1.6099999999999999,0.31,1.6395731152000002,1.6099999999999999,0.31,1.6395731152000002,1.97,0.23,1.9833809518,1.97,0.23,1.9833809518
2020-11-15 08:00:00,1.65,0.30000000000000004,1.6770509831,1.65,0.30000000000000004,1.6770509831,2.03,0.23,2.0429880078,2.03,0.23,2.0429880078
2020-11-15 08:30:00,1.73,0.32,1.7593464696,1.73,0.32,1.7593464696,2.11,0.23,2.1224985277,2.11,0.23,2.1224985277
2020-11-15 09:00:00,1.83,0.30000000000000004,1.8544271353,1.83,0.30000000000000004,1.8544271353,2.24,0.23,2.2517770759999998,2.24,0.23,2.2517770759999998
2020-11-15 09:30:00,1.94,0.30000000000000004,1.9630588376,1.94,0.30000000000000004,1.9630588376,2.37,0.22,2.3801890681,2.37,0.22,2.3801890681
2020-11-15 10:00:00,2.05,0.30000000000000004,2.0718349355,2.05,0.30000000000000004,2.0718349355,2.51,0.24,2.5214479967,2.51,0.24,2.5214479967
2020-11-15 10:30:00,2.2,0.32,2.2231509171,2.2,0.32,2.2231509171,2.69,0.26,2.7025358462,2.69,0.26,2.7025358462
2020-11-15 11:00:00,2.16,0.29,2.179380646,2.16,0.29,2.179380646,2.64,0.23,2.65,2.64,0.23,2.65
2020-11-15 11:30:00,2.29,0.26,2.3047125634,2.29,0.26,2.3047125634,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695
2020-11-15 12:00:00,2.34,0.26,2.3544001359,2.34,0.26,2.3544001359,2.86,0.2,2.8669844785,2.86,0.2,2.8669844785
2020-11-15 12:30:00,2.39,0.26,2.4041006634,2.39,0.26,2.4041006634,2.92,0.2,2.9268413008,2.92,0.2,2.9268413008
2020-11-15 13:00:00,2.41,0.26,2.4239843234,2.41,0.26,2.4239843234,2.94,0.21,2.947490458,2.94,0.21,2.947490458
2020-11-15 13:30:00,2.49,0.25,2.5025187312,2.49,0.25,2.5025187312,3.04,0.2,3.0465718439,3.04,0.2,3.0465718439
2020-11-15 14:00:00,2.5300000000000002,0.28,2.5454469156,2.5300000000000002,0.28,2.5454469156,3.09,0.22,3.0978218154,3.09,0.22,3.0978218154
2020-11-15 14:30:00,2.51,0.26,2.5234302051,2.51,0.26,2.5234302051,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604
2020-11-15 15:00:00,2.43,0.26,2.443869882,2.43,0.26,2.443869882,2.9699999999999998,0.2,2.9767263898,2.9699999999999998,0.2,2.9767263898
2020-11-15 15:30:00,2.43,0.27,2.4449539873,2.43,0.27,2.4449539873,2.9699999999999998,0.22,2.9781370015,2.9699999999999998,0.22,2.9781370015
2020-11-15 16:00:00,2.45,0.27,2.4648326515,2.45,0.27,2.4648326515,2.99,0.22,2.9980827207000003,2.99,0.22,2.9980827207000003
2020-11-15 16:30:00,2.61,0.26,2.6229182221,2.61,0.26,2.6229182221,3.19,0.22,3.1975772078,3.19,0.22,3.1975772078
2020-11-15 17:00:00,2.7800000000000002,0.24,2.7903404810000003,2.7800000000000002,0.24,2.7903404810000003,3.4,0.2,3.4058772731999998,3.4,0.2,3.4058772731999998
2020-11-15 17:30:00,2.88,0.27,2.8926285624,2.88,0.27,2.8926285624,3.52,0.23,3.5275062013,3.52,0.23,3.5275062013
2020-11-15 18:00:00,2.86,0.34,2.8801388855,2.86,0.34,2.8801388855,3.52,0.11,3.5217183306,3.52,0.11,3.5217183306
2020-11-15 18:30:00,2.74,0.78,2.8488594209,2.74,0.78,2.8488594209,3.48,-0.28,3.4912461958,3.48,-0.28,3.4912461958
2020-11-15 19:00:00,2.56,0.76,2.6704306769,2.56,0.76,2.6704306769,3.25,-0.30000000000000004,3.2638167841,3.25,-0.30000000000000004,3.2638167841
2020-11-15 19:30:00,2.51,0.37,2.5371243564,2.51,0.37,2.5371243564,3.09,0.12,3.0923292192,3.09,0.12,3.0923292192
2020-11-15 20:00:00,2.36,0.29,2.3777510383,2.36,0.29,2.3777510383,2.89,0.23,2.8991378029,2.89,0.23,2.8991378029
2020-11-15 20:30:00,2.26,0.29,2.278530228,2.26,0.29,2.278530228,2.76,0.23,2.7695667531,2.76,0.23,2.7695667531
2020-11-15 21:00:00,2.16,0.29,2.179380646,2.16,0.29,2.179380646,2.64,0.22,2.6491508073,2.64,0.22,2.6491508073
2020-11-15 21:30:00,2.04,0.29,2.0605096457,2.04,0.29,2.0605096457,2.5,0.23,2.5105577070000002,2.5,0.23,2.5105577070000002
2020-11-15 22:00:00,1.97,0.29,1.9912307752,1.97,0.29,1.9912307752,2.41,0.23,2.4209502267,2.41,0.23,2.4209502267
2020-11-15 22:30:00,1.82,0.65,1.9325889372,1.82,0.65,1.9325889372,2.31,-0.16,2.3155344955,2.31,-0.16,2.3155344955
2020-11-15 23:00:00,1.73,0.39,1.7734147851,1.73,0.39,1.7734147851,2.14,0.11,2.1428252379,2.14,0.11,2.1428252379
2020-11-15 23:30:00,1.63,0.34,1.6650825805,1.63,0.34,1.6650825805,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752
2020-11-16 00:00:00,1.52,0.81,1.7223530416,1.52,0.81,1.7223530416,1.96,-0.28,1.9798989873,1.96,-0.28,1.9798989873
2020-11-16 00:30:00,1.63,0.41000000000000003,1.6807736314000001,1.63,0.41000000000000003,1.6807736314000001,2.0,0.17,2.0072119968,2.0,0.17,2.0072119968
2020-11-16 01:00:00,1.67,0.33,1.7022925718000002,1.67,0.33,1.7022925718000002,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405
2020-11-16 01:30:00,1.6099999999999999,0.33,1.6434719347,1.6099999999999999,0.33,1.6434719347,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871
2020-11-16 02:00:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455
2020-11-16 02:30:00,1.54,0.32,1.5728954193,1.54,0.32,1.5728954193,1.88,0.24,1.8952572385000002,1.88,0.24,1.8952572385000002
2020-11-16 03:00:00,1.5,0.32,1.5337535656,1.5,0.32,1.5337535656,1.8399999999999999,0.24,1.8555861608000002,1.8399999999999999,0.24,1.8555861608000002
2020-11-16 03:30:00,1.46,0.31,1.4925481567,1.46,0.31,1.4925481567,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797
2020-11-16 04:00:00,1.42,0.31,1.4534441854,1.42,0.31,1.4534441854,1.74,0.22,1.7538529015000002,1.74,0.22,1.7538529015000002
2020-11-16 04:30:00,1.4,0.31,1.4339107364,1.4,0.31,1.4339107364,1.72,0.2,1.7315888658,1.72,0.2,1.7315888658
2020-11-16 05:00:00,1.4,0.30000000000000004,1.4317821063,1.4,0.30000000000000004,1.4317821063,1.72,0.2,1.7315888658,1.72,0.2,1.7315888658
2020-11-16 05:30:00,1.44,0.32,1.4751271132000001,1.44,0.32,1.4751271132000001,1.76,0.22,1.7736967046,1.76,0.22,1.7736967046
2020-11-16 06:00:00,1.5899999999999999,0.32,1.6218816233000002,1.5899999999999999,0.32,1.6218816233000002,1.94,0.22,1.9524343779,1.94,0.22,1.9524343779
2020-11-16 06:30:00,1.79,0.28,1.8117670932,1.79,0.28,1.8117670932,2.19,0.2,2.1991134577,2.19,0.2,2.1991134577
2020-11-16 07:00:00,1.98,0.28,1.9996999775000002,1.98,0.28,1.9996999775000002,2.42,0.2,2.4282503989,2.42,0.2,2.4282503989
2020-11-16 07:30:00,2.22,0.23,2.2318826134,2.22,0.23,2.2318826134,2.71,0.17,2.715326868,2.71,0.17,2.715326868
2020-11-16 08:00:00,2.43,0.2,2.4382165613,2.43,0.2,2.4382165613,2.98,0.15,2.9837727796,2.98,0.15,2.9837727796
2020-11-16 08:30:00,2.54,0.18,2.5463699653000003,2.54,0.18,2.5463699653000003,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2020-11-16 09:00:00,2.66,0.18,2.6660832695,2.66,0.18,2.6660832695,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2020-11-16 09:30:00,2.7800000000000002,0.18,2.7858212434,2.7800000000000002,0.18,2.7858212434,3.4,0.15,3.403307215,3.4,0.15,3.403307215
2020-11-16 10:00:00,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2020-11-16 10:30:00,2.81,0.2,2.8171084466,2.81,0.2,2.8171084466,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167
2020-11-16 11:00:00,2.88,0.17,2.8850129982,2.88,0.17,2.8850129982,3.5300000000000002,0.15,3.5331855315,3.5300000000000002,0.15,3.5331855315
2020-11-16 11:30:00,2.94,0.15,2.9438240437000003,2.94,0.15,2.9438240437000003,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2020-11-16 12:00:00,2.94,0.17,2.9449108645,2.94,0.17,2.9449108645,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-11-16 12:30:00,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-11-16 13:00:00,2.99,0.21,2.9973655099,2.99,0.21,2.9973655099,3.66,0.17,3.6639459603,3.66,0.17,3.6639459603
2020-11-16 13:30:00,2.99,0.18,2.9954131602,2.99,0.18,2.9954131602,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-11-16 14:00:00,2.9699999999999998,0.16,2.9743066419,2.9699999999999998,0.16,2.9743066419,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2020-11-16 14:30:00,2.94,0.16,2.9443505226,2.94,0.16,2.9443505226,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2020-11-16 15:00:00,2.89,0.18,2.8956001105,2.89,0.18,2.8956001105,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2020-11-16 15:30:00,2.88,0.2,2.8869360921,2.88,0.2,2.8869360921,3.52,0.16,3.5236344873,3.52,0.16,3.5236344873
2020-11-16 16:00:00,2.9699999999999998,0.21,2.9774149862,2.9699999999999998,0.21,2.9774149862,3.63,0.16,3.6335244598000003,3.63,0.16,3.6335244598000003
2020-11-16 16:30:00,3.04,0.23,3.0486882425,3.04,0.23,3.0486882425,3.7199999999999998,0.19,3.7248489902,3.7199999999999998,0.19,3.7248489902
2020-11-16 17:00:00,3.21,0.19,3.2156181365,3.21,0.19,3.2156181365,3.92,0.15,3.9228688482000003,3.92,0.15,3.9228688482000003
2020-11-16 17:30:00,3.16,0.23,3.1683591968,3.16,0.23,3.1683591968,3.86,0.19,3.8646733368,3.86,0.19,3.8646733368
2020-11-16 18:00:00,3.09,0.26,3.1009192186,3.09,0.26,3.1009192186,3.77,0.23,3.777009399,3.77,0.23,3.777009399
2020-11-16 18:30:00,2.99,0.27,3.0021658848,2.99,0.27,3.0021658848,3.65,0.24,3.6578819008,3.65,0.24,3.6578819008
2020-11-16 19:00:00,2.83,0.27,2.842850682,2.83,0.27,2.842850682,3.46,0.24,3.4683137113,3.46,0.24,3.4683137113
2020-11-16 19:30:00,2.7,0.27,2.7134664177000003,2.7,0.27,2.7134664177000003,3.29,0.22,3.2973474188,3.29,0.22,3.2973474188
2020-11-16 20:00:00,2.58,0.27,2.5940894356,2.58,0.27,2.5940894356,3.15,0.22,3.157673194,3.15,0.22,3.157673194
2020-11-16 20:30:00,2.46,0.29,2.4770345173,2.46,0.29,2.4770345173,3.01,0.24,3.019552947,3.01,0.24,3.019552947
2020-11-16 21:00:00,2.36,0.30000000000000004,2.3789913829,2.36,0.30000000000000004,2.3789913829,2.88,0.24,2.8899826989,2.88,0.24,2.8899826989
2020-11-16 21:30:00,2.22,0.30000000000000004,2.2401785643,2.22,0.30000000000000004,2.2401785643,2.71,0.24,2.7206065500000003,2.71,0.24,2.7206065500000003
2020-11-16 22:00:00,2.09,0.32,2.1143556938,2.09,0.32,2.1143556938,2.56,0.26,2.5731692521,2.56,0.26,2.5731692521
2020-11-16 22:30:00,2.02,0.31,2.0436486978,2.02,0.31,2.0436486978,2.47,0.24,2.4816325272,2.47,0.24,2.4816325272
2020-11-16 23:00:00,1.8399999999999999,0.48,1.9015782918,1.8399999999999999,0.48,1.9015782918,2.29,0.07,2.2910696192,2.29,0.07,2.2910696192
2020-11-16 23:30:00,1.71,0.29,1.7344163283,1.71,0.29,1.7344163283,2.1,0.29,2.1199292441,2.1,0.29,2.1199292441
2020-11-17 00:00:00,1.65,0.29,1.6752910195,1.65,0.29,1.6752910195,2.03,0.29,2.0506096654,2.03,0.29,2.0506096654
2020-11-17 00:30:00,1.7000000000000002,0.77,1.8662529303,1.7000000000000002,0.77,1.8662529303,2.18,-0.17,2.1866183938,2.18,-0.17,2.1866183938
2020-11-17 01:00:00,1.77,0.42,1.8191481523,1.77,0.42,1.8191481523,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093
2020-11-17 01:30:00,1.69,0.35000000000000003,1.7258621034,1.69,0.35000000000000003,1.7258621034,2.07,0.28,2.088851359,2.07,0.28,2.088851359
2020-11-17 02:00:00,1.6400000000000001,0.34,1.6748731295,1.6400000000000001,0.34,1.6748731295,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607
2020-11-17 02:30:00,1.63,0.35000000000000003,1.6671532623,1.63,0.35000000000000003,1.6671532623,1.99,0.28,2.0096019506,1.99,0.28,2.0096019506
2020-11-17 03:00:00,1.57,0.35000000000000003,1.6085397104,1.57,0.35000000000000003,1.6085397104,1.92,0.28,1.9403092537000002,1.92,0.28,1.9403092537000002
2020-11-17 03:30:00,1.54,0.34,1.5770859203,1.54,0.34,1.5770859203,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799
2020-11-17 04:00:00,1.49,0.34,1.5282997088,1.49,0.34,1.5282997088,1.83,0.26,1.848377667,1.83,0.26,1.848377667
2020-11-17 04:30:00,1.46,0.34,1.4990663761,1.46,0.34,1.4990663761,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002
2020-11-17 05:00:00,1.48,0.34,1.5185519418,1.48,0.34,1.5185519418,1.82,0.26,1.8384776311,1.82,0.26,1.8384776311
2020-11-17 05:30:00,1.51,0.34,1.5478048973,1.51,0.34,1.5478048973,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001
2020-11-17 06:00:00,1.62,0.34,1.6552945357,1.62,0.34,1.6552945357,1.98,0.26,1.9969977466,1.98,0.26,1.9969977466
2020-11-17 06:30:00,1.8599999999999999,0.30000000000000004,1.8840382162,1.8599999999999999,0.30000000000000004,1.8840382162,2.27,0.23,2.2816222299,2.27,0.23,2.2816222299
2020-11-17 07:00:00,2.02,0.25,2.0354115063,2.02,0.25,2.0354115063,2.47,0.17,2.4758432907,2.47,0.17,2.4758432907
2020-11-17 07:30:00,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927,2.71,0.16,2.7147191383,2.71,0.16,2.7147191383
2020-11-17 08:00:00,2.39,0.2,2.3983536020000003,2.39,0.2,2.3983536020000003,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2020-11-17 08:30:00,2.55,0.2,2.5578311125,2.55,0.2,2.5578311125,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2020-11-17 09:00:00,2.64,0.22,2.6491508073,2.64,0.22,2.6491508073,3.23,0.16,3.2339604203,3.23,0.16,3.2339604203
2020-11-17 09:30:00,2.75,0.22,2.7587859649,2.75,0.22,2.7587859649,3.36,0.16,3.3638073667,3.36,0.16,3.3638073667
2020-11-17 10:00:00,2.85,0.22,2.8584786163,2.85,0.22,2.8584786163,3.48,0.16,3.4836762192,3.48,0.16,3.4836762192
2020-11-17 10:30:00,2.9,0.19,2.9062174729,2.9,0.19,2.9062174729,3.55,0.15,3.5531676009,3.55,0.15,3.5531676009
2020-11-17 11:00:00,2.87,0.17,2.8750304346,2.87,0.17,2.8750304346,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2020-11-17 11:30:00,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2020-11-17 12:00:00,2.9,0.22,2.9083328558,2.9,0.22,2.9083328558,3.55,0.17,3.5540680916,3.55,0.17,3.5540680916
2020-11-17 12:30:00,2.95,0.24,2.9597466108,2.95,0.24,2.9597466108,3.61,0.19,3.6149965422,3.61,0.19,3.6149965422
2020-11-17 13:00:00,2.95,0.21,2.9574651308,2.95,0.21,2.9574651308,3.61,0.17,3.6140005534,3.61,0.17,3.6140005534
2020-11-17 13:30:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.5300000000000002,0.15,3.5331855315,3.5300000000000002,0.15,3.5331855315
2020-11-17 14:00:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.5300000000000002,0.16,3.5336242019,3.5300000000000002,0.16,3.5336242019
2020-11-17 14:30:00,2.87,0.19,2.8762823227,2.87,0.19,2.8762823227,3.51,0.16,3.5136448312,3.51,0.16,3.5136448312
2020-11-17 15:00:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167
2020-11-17 15:30:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167
2020-11-17 16:00:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2020-11-17 16:30:00,2.91,0.19,2.9161961525,2.91,0.19,2.9161961525,3.56,0.15,3.563158711,3.56,0.15,3.563158711
2020-11-17 17:00:00,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915
2020-11-17 17:30:00,3.02,0.42,3.0490654306,3.02,0.42,3.0490654306,3.7199999999999998,0.01,3.7200134408,3.7199999999999998,0.01,3.7200134408
2020-11-17 18:00:00,3.03,0.26,3.0411346567,3.03,0.26,3.0411346567,3.7,0.22,3.7065347698,3.7,0.22,3.7065347698
2020-11-17 18:30:00,2.9,0.44,2.9331893904,2.9,0.44,2.9331893904,3.58,0.07,3.5806842921,3.58,0.07,3.5806842921
2020-11-17 19:00:00,2.75,0.78,2.8584786163,2.75,0.78,2.8584786163,3.49,-0.27,3.5004285452,3.49,-0.27,3.5004285452
2020-11-17 19:30:00,2.6,0.75,2.7060118255,2.6,0.75,2.7060118255,3.31,-0.31,3.3244849225,3.31,-0.31,3.3244849225
2020-11-17 20:00:00,2.48,0.77,2.5967864756,2.48,0.77,2.5967864756,3.15,-0.30000000000000004,3.1642534665,3.15,-0.30000000000000004,3.1642534665
2020-11-17 20:30:00,2.37,0.76,2.4888752480000003,2.37,0.76,2.4888752480000003,3.01,-0.31,3.0259213473,3.01,-0.31,3.0259213473
2020-11-17 21:00:00,2.24,0.76,2.3654175107,2.24,0.76,2.3654175107,2.85,-0.30000000000000004,2.8657459762,2.85,-0.30000000000000004,2.8657459762
2020-11-17 21:30:00,2.15,0.78,2.287116088,2.15,0.78,2.287116088,2.73,-0.30000000000000004,2.7464340516,2.73,-0.30000000000000004,2.7464340516
2020-11-17 22:00:00,2.06,0.78,2.2027255844,2.06,0.78,2.2027255844,2.64,-0.30000000000000004,2.6569907791,2.64,-0.30000000000000004,2.6569907791
2020-11-17 22:30:00,1.9,0.81,2.0654539453,1.9,0.81,2.0654539453,2.44,-0.30000000000000004,2.458373446,2.44,-0.30000000000000004,2.458373446
2020-11-17 23:00:00,1.76,0.81,1.9374467735,1.76,0.81,1.9374467735,2.26,-0.29,2.278530228,2.26,-0.29,2.278530228
2020-11-17 23:30:00,1.73,0.35000000000000003,1.7650495743999999,1.73,0.35000000000000003,1.7650495743999999,2.12,0.21,2.1303755537,2.12,0.21,2.1303755537
2020-11-18 00:00:00,1.5899999999999999,0.74,1.7537673734,1.5899999999999999,0.74,1.7537673734,2.04,-0.22,2.0518284529,2.04,-0.22,2.0518284529
2020-11-18 00:30:00,1.67,0.8300000000000001,1.8648860555,1.67,0.8300000000000001,1.8648860555,2.15,-0.25,2.1644860822,2.15,-0.25,2.1644860822
2020-11-18 01:00:00,1.69,0.81,1.8740864441,1.69,0.81,1.8740864441,2.17,-0.25,2.1843534513,2.17,-0.25,2.1843534513
2020-11-18 01:30:00,1.63,0.84,1.8337120821,1.63,0.84,1.8337120821,2.1,-0.25,2.1148285983,2.1,-0.25,2.1148285983
2020-11-18 02:00:00,1.5899999999999999,0.84,1.7982491485,1.5899999999999999,0.84,1.7982491485,2.05,-0.27,2.0677040407,2.05,-0.27,2.0677040407
2020-11-18 02:30:00,1.56,0.84,1.7717787672,1.56,0.84,1.7717787672,2.02,-0.27,2.0379646709,2.02,-0.27,2.0379646709
2020-11-18 03:00:00,1.52,0.76,1.6994116629,1.52,0.76,1.6994116629,1.9500000000000002,-0.21,1.9612750954,1.9500000000000002,-0.21,1.9612750954
2020-11-18 03:30:00,1.46,0.8,1.6648123017,1.46,0.8,1.6648123017,1.88,-0.24,1.8952572385000002,1.88,-0.24,1.8952572385000002
2020-11-18 04:00:00,1.42,0.8200000000000001,1.6397560794000001,1.42,0.8200000000000001,1.6397560794000001,1.8399999999999999,-0.26,1.8582787735,1.8399999999999999,-0.26,1.8582787735
2020-11-18 04:30:00,1.4,0.8200000000000001,1.622467257,1.4,0.8200000000000001,1.622467257,1.82,-0.26,1.8384776311,1.82,-0.26,1.8384776311
2020-11-18 05:00:00,1.4,0.8200000000000001,1.622467257,1.4,0.8200000000000001,1.622467257,1.82,-0.25,1.8370900903,1.82,-0.25,1.8370900903
2020-11-18 05:30:00,1.43,0.81,1.6434719347,1.43,0.81,1.6434719347,1.8599999999999999,-0.25,1.8767258724,1.8599999999999999,-0.25,1.8767258724
2020-11-18 06:00:00,1.57,0.47000000000000003,1.6388410539,1.57,0.47000000000000003,1.6388410539,1.9500000000000002,0.12,1.9536888185999999,1.9500000000000002,0.12,1.9536888185999999
2020-11-18 06:30:00,1.8,0.31,1.8264993841,1.8,0.31,1.8264993841,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542
2020-11-18 07:00:00,1.96,0.24,1.9746392076000001,1.96,0.24,1.9746392076000001,2.41,0.16,2.4153053637,2.41,0.16,2.4153053637
2020-11-18 07:30:00,2.19,0.22,2.2010224897,2.19,0.22,2.2010224897,2.68,0.16,2.6847718711,2.68,0.16,2.6847718711
2020-11-18 08:00:00,2.37,0.18,2.3768256141,2.37,0.18,2.3768256141,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437
2020-11-18 08:30:00,2.5300000000000002,0.18,2.5363950796,2.5300000000000002,0.18,2.5363950796,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2020-11-18 09:00:00,2.61,0.2,2.6176516193,2.61,0.2,2.6176516193,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985
2020-11-18 09:30:00,2.7199999999999998,0.21,2.7280945731,2.7199999999999998,0.21,2.7280945731,3.33,0.15,3.3333766664,3.33,0.15,3.3333766664
2020-11-18 10:00:00,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003,3.4,0.16,3.4037626239,3.4,0.16,3.4037626239
2020-11-18 10:30:00,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386,3.45,0.16,3.4537081521,3.45,0.16,3.4537081521
2020-11-18 11:00:00,2.8200000000000003,0.2,2.8270833026,2.8200000000000003,0.2,2.8270833026,3.45,0.15,3.45325933,3.45,0.15,3.45325933
2020-11-18 11:30:00,2.85,0.22,2.8584786163,2.85,0.22,2.8584786163,3.48,0.18,3.484652063,3.48,0.18,3.484652063
2020-11-18 12:00:00,2.86,0.2,2.8669844785,2.86,0.2,2.8669844785,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2020-11-18 12:30:00,2.87,0.2,2.8769602013,2.87,0.2,2.8769602013,3.51,0.15,3.5132036662,3.51,0.15,3.5132036662
2020-11-18 13:00:00,2.9,0.2,2.9068883707,2.9,0.2,2.9068883707,3.54,0.15,3.5431765409000002,3.54,0.15,3.5431765409000002
2020-11-18 13:30:00,2.84,0.2,2.8470335439000003,2.84,0.2,2.8470335439000003,3.48,0.15,3.4832312585,3.48,0.15,3.4832312585
2020-11-18 14:00:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,3.38,0.11,3.3817894671,3.38,0.11,3.3817894671
2020-11-18 14:30:00,2.64,0.38,2.6672082783,2.64,0.38,2.6672082783,3.2800000000000002,-0.06,3.2805487346,3.2800000000000002,-0.06,3.2805487346
2020-11-18 15:00:00,2.64,0.22,2.6491508073,2.64,0.22,2.6491508073,3.23,0.17,3.2344705904,3.23,0.17,3.2344705904
2020-11-18 15:30:00,2.64,0.21,2.6483391022,2.64,0.21,2.6483391022,3.23,0.16,3.2339604203,3.23,0.16,3.2339604203
2020-11-18 16:00:00,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912,3.35,0.16,3.353818719,3.35,0.16,3.353818719
2020-11-18 16:30:00,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264,3.49,0.17,3.494137948,3.49,0.17,3.494137948
2020-11-18 17:00:00,2.98,0.55,3.030330015,2.98,0.55,3.030330015,3.71,-0.23,3.717122543,3.71,-0.23,3.717122543
2020-11-18 17:30:00,3.07,0.77,3.165090836,3.07,0.77,3.165090836,3.85,-0.39,3.869702831,3.85,-0.39,3.869702831
2020-11-18 18:00:00,2.98,0.59,3.0378446307,2.98,0.59,3.0378446307,3.7199999999999998,-0.24,3.7277338961,3.7199999999999998,-0.24,3.7277338961
2020-11-18 18:30:00,2.95,0.24,2.9597466108,2.95,0.24,2.9597466108,3.61,0.2,3.6155359215000002,3.61,0.2,3.6155359215000002
2020-11-18 19:00:00,2.84,0.24,2.8501228043999998,2.84,0.24,2.8501228043999998,3.47,0.2,3.4757589099,3.47,0.2,3.4757589099
2020-11-18 19:30:00,2.7199999999999998,0.39,2.7478173156,2.7199999999999998,0.39,2.7478173156,3.35,0.08,3.3509550877,3.35,0.08,3.3509550877
2020-11-18 20:00:00,2.55,0.5700000000000001,2.6129293906,2.55,0.5700000000000001,2.6129293906,3.16,-0.03,3.1601424019,3.16,-0.03,3.1601424019
2020-11-18 20:30:00,2.44,0.8300000000000001,2.5773047937999998,2.44,0.8300000000000001,2.5773047937999998,3.08,-0.34,3.0987094088,3.08,-0.34,3.0987094088
2020-11-18 21:00:00,2.33,0.8300000000000001,2.4734186868,2.33,0.8300000000000001,2.4734186868,2.94,-0.36,2.9619588113,2.94,-0.36,2.9619588113
2020-11-18 21:30:00,2.22,0.66,2.3160310879,2.22,0.66,2.3160310879,2.79,-0.2,2.7971592733,2.79,-0.2,2.7971592733
2020-11-18 22:00:00,2.06,0.79,2.2062864728,2.06,0.79,2.2062864728,2.63,-0.32,2.6493961576,2.63,-0.32,2.6493961576
2020-11-18 22:30:00,1.96,0.79,2.1132202914000002,1.96,0.79,2.1132202914000002,2.5,-0.30000000000000004,2.5179356624,2.5,-0.30000000000000004,2.5179356624
2020-11-18 23:00:00,1.78,0.8,1.9515122341,1.78,0.8,1.9515122341,2.2800000000000002,-0.30000000000000004,2.2996521476,2.2800000000000002,-0.30000000000000004,2.2996521476
2020-11-18 23:30:00,1.7000000000000002,0.8,1.8788294228,1.7000000000000002,0.8,1.8788294228,2.19,-0.30000000000000004,2.2104524424,2.19,-0.30000000000000004,2.2104524424
2020-11-19 00:00:00,1.62,0.81,1.8112150618,1.62,0.81,1.8112150618,2.08,-0.29,2.1001190442,2.08,-0.29,2.1001190442
2020-11-19 00:30:00,1.72,0.8300000000000001,1.9097905644000002,1.72,0.8300000000000001,1.9097905644000002,2.21,-0.25,2.2240953217,2.21,-0.25,2.2240953217
2020-11-19 01:00:00,1.74,0.8300000000000001,1.9278226058999999,1.74,0.8300000000000001,1.9278226058999999,2.23,-0.25,2.2439696968,2.23,-0.25,2.2439696968
2020-11-19 01:30:00,1.6600000000000001,0.8300000000000001,1.8559364213,1.6600000000000001,0.8300000000000001,1.8559364213,2.14,-0.25,2.154553318,2.14,-0.25,2.154553318
2020-11-19 02:00:00,1.62,0.8300000000000001,1.8202472360000002,1.62,0.8300000000000001,1.8202472360000002,2.08,-0.25,2.0949701669,2.08,-0.25,2.0949701669
2020-11-19 02:30:00,1.56,0.84,1.7717787672,1.56,0.84,1.7717787672,2.02,-0.24,2.0342074624,2.02,-0.24,2.0342074624
2020-11-19 03:00:00,1.54,0.84,1.7541949721,1.54,0.84,1.7541949721,1.98,-0.24,1.9944924166,1.98,-0.24,1.9944924166
2020-11-19 03:30:00,1.48,0.8300000000000001,1.6968500228,1.48,0.8300000000000001,1.6968500228,1.92,-0.27,1.9388914358,1.92,-0.27,1.9388914358
2020-11-19 04:00:00,1.45,0.8300000000000001,1.6707483352999999,1.45,0.8300000000000001,1.6707483352999999,1.88,-0.27,1.8992893408,1.88,-0.27,1.8992893408
2020-11-19 04:30:00,1.45,0.8300000000000001,1.6707483352999999,1.45,0.8300000000000001,1.6707483352999999,1.88,-0.29,1.9022355270000002,1.88,-0.29,1.9022355270000002
2020-11-19 05:00:00,1.45,0.8300000000000001,1.6707483352999999,1.45,0.8300000000000001,1.6707483352999999,1.88,-0.27,1.8992893408,1.88,-0.27,1.8992893408
2020-11-19 05:30:00,1.49,0.8300000000000001,1.7055790805000002,1.49,0.8300000000000001,1.7055790805000002,1.9300000000000002,-0.27,1.9487944992,1.9300000000000002,-0.27,1.9487944992
2020-11-19 06:00:00,1.5899999999999999,0.8200000000000001,1.7889941308,1.5899999999999999,0.8200000000000001,1.7889941308,2.06,-0.27,2.0776188293,2.06,-0.27,2.0776188293
2020-11-19 06:30:00,1.82,0.81,1.9921094347000001,1.82,0.81,1.9921094347000001,2.33,-0.27,2.3455916098,2.33,-0.27,2.3455916098
2020-11-19 07:00:00,2.0,0.78,2.1467184259,2.0,0.78,2.1467184259,2.56,-0.30000000000000004,2.5775181862,2.56,-0.30000000000000004,2.5775181862
2020-11-19 07:30:00,2.23,0.36,2.2588713996,2.23,0.36,2.2588713996,2.75,0.08,2.7511633903,2.75,0.08,2.7511633903
2020-11-19 08:00:00,2.42,0.22,2.4299794238,2.42,0.22,2.4299794238,2.96,0.17,2.9648777378,2.96,0.17,2.9648777378
2020-11-19 08:30:00,2.6,0.21,2.6084669827,2.6,0.21,2.6084669827,3.18,0.15,3.1835357702,3.18,0.15,3.1835357702
2020-11-19 09:00:00,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294,3.3,0.15,3.3034073318,3.3,0.15,3.3034073318
2020-11-19 09:30:00,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-11-19 10:00:00,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-11-19 10:30:00,2.87,0.21,2.8776726708,2.87,0.21,2.8776726708,3.52,0.16,3.5236344873,3.52,0.16,3.5236344873
2020-11-19 11:00:00,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006,3.47,0.16,3.4736868022,3.47,0.16,3.4736868022
2020-11-19 11:30:00,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386,3.45,0.16,3.4537081521,3.45,0.16,3.4537081521
2020-11-19 12:00:00,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568,3.43,0.16,3.4337297506,3.43,0.16,3.4337297506
2020-11-19 12:30:00,2.8,0.22,2.8086295591,2.8,0.22,2.8086295591,3.43,0.18,3.4347197848,3.43,0.18,3.4347197848
2020-11-19 13:00:00,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282,3.39,0.18,3.3947753976,3.39,0.18,3.3947753976
2020-11-19 13:30:00,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002,3.33,0.18,3.3348613165,3.33,0.18,3.3348613165
2020-11-19 14:00:00,2.7,0.21,2.7081543531000003,2.7,0.21,2.7081543531000003,3.3,0.18,3.3049054449,3.3,0.18,3.3049054449
2020-11-19 14:30:00,2.7,0.22,2.7089481353,2.7,0.22,2.7089481353,3.3,0.18,3.3049054449,3.3,0.18,3.3049054449
2020-11-19 15:00:00,2.68,0.23,2.689851297,2.68,0.23,2.689851297,3.2800000000000002,0.18,3.2849353114,3.2800000000000002,0.18,3.2849353114
2020-11-19 15:30:00,2.68,0.23,2.689851297,2.68,0.23,2.689851297,3.2800000000000002,0.19,3.2854984401,3.2800000000000002,0.19,3.2854984401
2020-11-19 16:00:00,2.7800000000000002,0.23,2.7894981628,2.7800000000000002,0.23,2.7894981628,3.4,0.19,3.4053046853,3.4,0.19,3.4053046853
2020-11-19 16:30:00,2.9,0.67,2.9763904314,2.9,0.67,2.9763904314,3.62,-0.26,3.6293250061,3.62,-0.26,3.6293250061
2020-11-19 17:00:00,3.07,0.32,3.0866324692,3.07,0.32,3.0866324692,3.77,0.08,3.7708487108,3.77,0.08,3.7708487108
2020-11-19 17:30:00,3.09,0.27,3.1017736861,3.09,0.27,3.1017736861,3.77,0.24,3.7776315331,3.77,0.24,3.7776315331
2020-11-19 18:00:00,3.03,0.24,3.0394900888,3.03,0.24,3.0394900888,3.7,0.21,3.7059546678,3.7,0.21,3.7059546678
2020-11-19 18:30:00,2.95,0.26,2.9614354627,2.95,0.26,2.9614354627,3.6,0.22,3.6067159578,3.6,0.22,3.6067159578
2020-11-19 19:00:00,2.88,0.26,2.8917122955,2.88,0.26,2.8917122955,3.52,0.22,3.5268682992000002,3.52,0.22,3.5268682992000002
2020-11-19 19:30:00,2.7,0.26,2.7124896313,2.7,0.26,2.7124896313,3.3,0.2,3.306055051,3.3,0.2,3.306055051
2020-11-19 20:00:00,2.58,0.28,2.5951493213,2.58,0.28,2.5951493213,3.15,0.23,3.1583856636,3.15,0.23,3.1583856636
2020-11-19 20:30:00,2.46,0.4,2.4923081671,2.46,0.4,2.4923081671,3.03,0.13,3.0327874967,3.03,0.13,3.0327874967
2020-11-19 21:00:00,2.27,0.8,2.4068444071,2.27,0.8,2.4068444071,2.89,-0.29,2.9045137287,2.89,-0.29,2.9045137287
2020-11-19 21:30:00,2.15,0.8,2.2940139494,2.15,0.8,2.2940139494,2.74,-0.27,2.7532707822,2.74,-0.27,2.7532707822
2020-11-19 22:00:00,2.03,0.81,2.1856349192,2.03,0.81,2.1856349192,2.59,-0.27,2.60403533,2.59,-0.27,2.60403533
2020-11-19 22:30:00,1.92,0.8300000000000001,2.0917217788,1.92,0.8300000000000001,2.0917217788,2.46,-0.27,2.4747727168,2.46,-0.27,2.4747727168
2020-11-19 23:00:00,1.77,0.71,1.9070920271,1.77,0.71,1.9070920271,2.26,-0.17,2.2663847864,2.26,-0.17,2.2663847864
2020-11-19 23:30:00,1.71,0.30000000000000004,1.7361163555,1.71,0.30000000000000004,1.7361163555,2.1,0.30000000000000004,2.1213203436,2.1,0.30000000000000004,2.1213203436
2020-11-20 00:00:00,1.63,0.30000000000000004,1.6573774464,1.63,0.30000000000000004,1.6573774464,2.0,0.30000000000000004,2.0223748416,2.0,0.30000000000000004,2.0223748416
2020-11-20 00:30:00,1.69,0.32,1.7200290695,1.69,0.32,1.7200290695,2.08,0.33,2.1060151946,2.08,0.33,2.1060151946
2020-11-20 01:00:00,1.71,0.32,1.7396838793,1.71,0.32,1.7396838793,2.11,0.33,2.135649784,2.11,0.33,2.135649784
2020-11-20 01:30:00,1.6400000000000001,0.32,1.6709278859,1.6400000000000001,0.32,1.6709278859,2.02,0.33,2.0467779557,2.02,0.33,2.0467779557
2020-11-20 02:00:00,1.5899999999999999,0.31,1.6199382704,1.5899999999999999,0.31,1.6199382704,1.96,0.32,1.985950654,1.96,0.32,1.985950654
2020-11-20 02:30:00,1.56,0.33,1.5945218719,1.56,0.33,1.5945218719,1.9100000000000001,0.33,1.9382982227,1.9100000000000001,0.33,1.9382982227
2020-11-20 03:00:00,1.51,0.32,1.543534904,1.51,0.32,1.543534904,1.8599999999999999,0.32,1.8873261508999999,1.8599999999999999,0.32,1.8873261508999999
2020-11-20 03:30:00,1.48,0.32,1.5141994585,1.48,0.32,1.5141994585,1.82,0.32,1.8479177471,1.82,0.32,1.8479177471
2020-11-20 04:00:00,1.45,0.32,1.4848905684,1.45,0.32,1.4848905684,1.78,0.32,1.8085353190000002,1.78,0.32,1.8085353190000002
2020-11-20 04:30:00,1.43,0.32,1.4653668483,1.43,0.32,1.4653668483,1.76,0.30000000000000004,1.7853851125,1.76,0.30000000000000004,1.7853851125
2020-11-20 05:00:00,1.45,0.32,1.4848905684,1.45,0.32,1.4848905684,1.78,0.31,1.8067927385,1.78,0.31,1.8067927385
2020-11-20 05:30:00,1.51,0.32,1.543534904,1.51,0.32,1.543534904,1.8599999999999999,0.32,1.8873261508999999,1.8599999999999999,0.32,1.8873261508999999
2020-11-20 06:00:00,1.6099999999999999,0.32,1.6414932225999999,1.6099999999999999,0.32,1.6414932225999999,1.98,0.31,2.0041207548,1.98,0.31,2.0041207548
2020-11-20 06:30:00,1.78,0.7000000000000001,1.9126944346,1.78,0.7000000000000001,1.9126944346,2.27,-0.22,2.2806358762,2.27,-0.22,2.2806358762
2020-11-20 07:00:00,1.99,0.76,2.1301877851,1.99,0.76,2.1301877851,2.54,-0.35000000000000003,2.5640007799999998,2.54,-0.35000000000000003,2.5640007799999998
2020-11-20 07:30:00,2.2,0.41000000000000003,2.2378784596,2.2,0.41000000000000003,2.2378784596,2.7199999999999998,0.07,2.7209005862,2.7199999999999998,0.07,2.7209005862
2020-11-20 08:00:00,2.41,0.24,2.4219207254,2.41,0.24,2.4219207254,2.95,0.17,2.9548942451,2.95,0.17,2.9548942451
2020-11-20 08:30:00,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166,3.11,0.17,3.1146428367,3.11,0.17,3.1146428367
2020-11-20 09:00:00,2.69,0.24,2.7006850983,2.69,0.24,2.7006850983,3.29,0.17,3.2943891695,3.29,0.17,3.2943891695
2020-11-20 09:30:00,2.83,0.24,2.8401584463000003,2.83,0.24,2.8401584463000003,3.46,0.19,3.4652128362,3.46,0.19,3.4652128362
2020-11-20 10:00:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2020-11-20 10:30:00,2.92,0.22,2.9282759433,2.92,0.22,2.9282759433,3.5700000000000003,0.17,3.5740453271,3.5700000000000003,0.17,3.5740453271
2020-11-20 11:00:00,2.96,0.22,2.9681644159,2.96,0.22,2.9681644159,3.61,0.17,3.6140005534,3.61,0.17,3.6140005534
2020-11-20 11:30:00,2.99,0.23,2.9988331064000002,2.99,0.23,2.9988331064000002,3.65,0.19,3.65494186,3.65,0.19,3.65494186
2020-11-20 12:00:00,3.02,0.23,3.0287456149,3.02,0.23,3.0287456149,3.69,0.19,3.6948883610000003,3.69,0.19,3.6948883610000003
2020-11-20 12:30:00,3.04,0.26,3.051098163,3.04,0.26,3.051098163,3.71,0.22,3.7165171868,3.71,0.22,3.7165171868
2020-11-20 13:00:00,3.0,0.26,3.0112455895,3.0,0.26,3.0112455895,3.66,0.22,3.6666060601,3.66,0.22,3.6666060601
2020-11-20 13:30:00,2.96,0.23,2.9689223634,2.96,0.23,2.9689223634,3.62,0.19,3.6249827586,3.62,0.19,3.6249827586
2020-11-20 14:00:00,2.88,0.23,2.8891694308,2.88,0.23,2.8891694308,3.52,0.18,3.5245992680000002,3.52,0.18,3.5245992680000002
2020-11-20 14:30:00,2.8,0.23,2.8094305473,2.8,0.23,2.8094305473,3.42,0.19,3.4252737117,3.42,0.19,3.4252737117
2020-11-20 15:00:00,2.75,0.23,2.7596014205,2.75,0.23,2.7596014205,3.37,0.18,3.374803698,3.37,0.18,3.374803698
2020-11-20 15:30:00,2.7,0.23,2.7097785887,2.7,0.23,2.7097785887,3.3,0.18,3.3049054449,3.3,0.18,3.3049054449
2020-11-20 16:00:00,2.7199999999999998,0.23,2.729706944,2.7199999999999998,0.23,2.729706944,3.33,0.19,3.335416016,3.33,0.19,3.335416016
2020-11-20 16:30:00,2.77,0.26,2.7821754078,2.77,0.26,2.7821754078,3.39,0.22,3.3971311426,3.39,0.22,3.3971311426
2020-11-20 17:00:00,2.94,0.24,2.9497796528,2.94,0.24,2.9497796528,3.6,0.2,3.6055512755,3.6,0.2,3.6055512755
2020-11-20 17:30:00,2.94,0.25,2.9506101064,2.94,0.25,2.9506101064,3.6,0.21,3.6061197983,3.6,0.21,3.6061197983
2020-11-20 18:00:00,2.89,0.29,2.9045137287,2.89,0.29,2.9045137287,3.54,0.25,3.5488167042,3.54,0.25,3.5488167042
2020-11-20 18:30:00,2.7800000000000002,0.56,2.8358420266,2.7800000000000002,0.56,2.8358420266,3.46,-0.02,3.460057803,3.46,-0.02,3.460057803
2020-11-20 19:00:00,2.5700000000000003,0.79,2.6886799735,2.5700000000000003,0.79,2.6886799735,3.27,-0.31,3.284661322,3.27,-0.31,3.284661322
2020-11-20 19:30:00,2.38,0.79,2.5076881784,2.38,0.79,2.5076881784,3.02,-0.31,3.0358689036,3.02,-0.31,3.0358689036
