Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-20 20:00:00,2.29,0.79,2.4224367897,2.29,0.79,2.4224367897,2.92,-0.31,2.936409372,2.92,-0.31,2.936409372
2020-11-20 20:30:00,2.2,0.77,2.330858211,2.2,0.77,2.330858211,2.81,-0.33,2.8293108702,2.81,-0.33,2.8293108702
2020-11-20 21:00:00,2.1,0.81,2.2507998578,2.1,0.81,2.2507998578,2.68,-0.28,2.6945871669,2.68,-0.28,2.6945871669
2020-11-20 21:30:00,2.03,0.35000000000000003,2.0599514557,2.03,0.35000000000000003,2.0599514557,2.48,0.26,2.493591787,2.48,0.26,2.493591787
2020-11-20 22:00:00,1.9300000000000002,0.33,1.958009193,1.9300000000000002,0.33,1.958009193,2.36,0.27,2.375394704,2.36,0.27,2.375394704
2020-11-20 22:30:00,1.8599999999999999,0.35000000000000003,1.8926436537,1.8599999999999999,0.35000000000000003,1.8926436537,2.2800000000000002,0.29,2.2983689869,2.2800000000000002,0.29,2.2983689869
2020-11-20 23:00:00,1.75,0.35000000000000003,1.7846568298,1.75,0.35000000000000003,1.7846568298,2.15,0.29,2.1694699814,2.15,0.29,2.1694699814
2020-11-20 23:30:00,1.67,0.35000000000000003,1.7062825088,1.67,0.35000000000000003,1.7062825088,2.05,0.28,2.0690335908,2.05,0.28,2.0690335908
2020-11-21 00:00:00,1.56,0.81,1.757754249,1.56,0.81,1.757754249,2.01,-0.25,2.0254875956,2.01,-0.25,2.0254875956
2020-11-21 00:30:00,1.63,0.84,1.8337120821,1.63,0.84,1.8337120821,2.1,-0.25,2.1148285983,2.1,-0.25,2.1148285983
2020-11-21 01:00:00,1.65,0.8300000000000001,1.8469975636,1.65,0.8300000000000001,1.8469975636,2.12,-0.25,2.134689673,2.12,-0.25,2.134689673
2020-11-21 01:30:00,1.6,0.84,1.8070971196999999,1.6,0.84,1.8070971196999999,2.07,-0.25,2.085041966,2.07,-0.25,2.085041966
2020-11-21 02:00:00,1.52,0.84,1.7366634677000001,1.52,0.84,1.7366634677000001,1.97,-0.25,1.9857995871,1.97,-0.25,1.9857995871
2020-11-21 02:30:00,1.49,0.86,1.7203778655000002,1.49,0.86,1.7203778655000002,1.9300000000000002,-0.25,1.9461243537000001,1.9300000000000002,-0.25,1.9461243537000001
2020-11-21 03:00:00,1.44,0.86,1.6772596698000002,1.44,0.86,1.6772596698000002,1.8599999999999999,-0.27,1.8794946129,1.8599999999999999,-0.27,1.8794946129
2020-11-21 03:30:00,1.4100000000000001,0.86,1.6515750059,1.4100000000000001,0.86,1.6515750059,1.83,-0.28,1.8512968428,1.83,-0.28,1.8512968428
2020-11-21 04:00:00,1.38,0.5,1.4677874506,1.38,0.5,1.4677874506,1.73,0.12,1.7341568557,1.73,0.12,1.7341568557
2020-11-21 04:30:00,1.37,0.39,1.4244297104,1.37,0.39,1.4244297104,1.7000000000000002,0.25,1.7182840277,1.7000000000000002,0.25,1.7182840277
2020-11-21 05:00:00,1.37,0.41000000000000003,1.4300349646,1.37,0.41000000000000003,1.4300349646,1.6800000000000002,0.21,1.6930741271,1.6800000000000002,0.21,1.6930741271
2020-11-21 05:30:00,1.4,0.36,1.44554488,1.4,0.36,1.44554488,1.71,0.28,1.7327723450999999,1.71,0.28,1.7327723450999999
2020-11-21 06:00:00,1.48,0.34,1.5185519418,1.48,0.34,1.5185519418,1.81,0.27,1.8300273222,1.81,0.27,1.8300273222
2020-11-21 06:30:00,1.6099999999999999,0.34,1.6455090398,1.6099999999999999,0.34,1.6455090398,1.98,0.27,1.998324298,1.98,0.27,1.998324298
2020-11-21 07:00:00,1.71,0.30000000000000004,1.7361163555,1.71,0.30000000000000004,1.7361163555,2.1,0.22,2.1114923632,2.1,0.22,2.1114923632
2020-11-21 07:30:00,1.74,0.30000000000000004,1.7656726763,1.74,0.30000000000000004,1.7656726763,2.13,0.22,2.1413313616,2.13,0.22,2.1413313616
2020-11-21 08:00:00,1.81,0.30000000000000004,1.8346934349000001,1.81,0.30000000000000004,1.8346934349000001,2.22,0.18,2.2272853432,2.22,0.18,2.2272853432
2020-11-21 08:30:00,1.87,0.8,2.0339370688,1.87,0.8,2.0339370688,2.4,-0.29,2.4174573419,2.4,-0.29,2.4174573419
2020-11-21 09:00:00,1.94,0.63,2.0397303743,1.94,0.63,2.0397303743,2.45,-0.11,2.4524681445,2.45,-0.11,2.4524681445
2020-11-21 09:30:00,2.08,0.31,2.1029740845,2.08,0.31,2.1029740845,2.54,0.25,2.5522734962999998,2.54,0.25,2.5522734962999998
2020-11-21 10:00:00,2.19,0.27,2.2065810658,2.19,0.27,2.2065810658,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749
2020-11-21 10:30:00,2.21,0.27,2.2264321234,2.21,0.27,2.2264321234,2.71,0.21,2.7181243533,2.71,0.21,2.7181243533
2020-11-21 11:00:00,2.24,0.29,2.2586943131,2.24,0.29,2.2586943131,2.74,0.23,2.7496363396,2.74,0.23,2.7496363396
2020-11-21 11:30:00,2.2800000000000002,0.29,2.2983689869,2.2800000000000002,0.29,2.2983689869,2.8,0.23,2.8094305473,2.8,0.23,2.8094305473
2020-11-21 12:00:00,2.33,0.29,2.3479778534,2.33,0.29,2.3479778534,2.84,0.23,2.8492981592,2.84,0.23,2.8492981592
2020-11-21 12:30:00,2.34,0.29,2.3579016095,2.34,0.29,2.3579016095,2.86,0.23,2.8692333470999998,2.86,0.23,2.8692333470999998
2020-11-21 13:00:00,2.3,0.29,2.3182105168,2.3,0.29,2.3182105168,2.8200000000000003,0.23,2.8293638861,2.8200000000000003,0.23,2.8293638861
2020-11-21 13:30:00,2.26,0.27,2.2760711764,2.26,0.27,2.2760711764,2.77,0.21,2.7779488836,2.77,0.21,2.7779488836
2020-11-21 14:00:00,2.23,0.28,2.2475097330000002,2.23,0.28,2.2475097330000002,2.73,0.23,2.7396715132000002,2.73,0.23,2.7396715132000002
2020-11-21 14:30:00,2.23,0.30000000000000004,2.2500888871,2.23,0.30000000000000004,2.2500888871,2.73,0.24,2.740529146,2.73,0.24,2.740529146
2020-11-21 15:00:00,2.3,0.28,2.3169807941,2.3,0.28,2.3169807941,2.8200000000000003,0.24,2.8301943396,2.8200000000000003,0.24,2.8301943396
2020-11-21 15:30:00,2.3,0.5700000000000001,2.3695780215,2.3,0.5700000000000001,2.3695780215,2.89,-0.05,2.8904324936,2.89,-0.05,2.8904324936
2020-11-21 16:00:00,2.3,0.8,2.4351591324,2.3,0.8,2.4351591324,2.92,-0.30000000000000004,2.9353705047,2.92,-0.30000000000000004,2.9353705047
2020-11-21 16:30:00,2.38,0.77,2.5014595739,2.38,0.77,2.5014595739,3.02,-0.32,3.0369063206,3.02,-0.32,3.0369063206
2020-11-21 17:00:00,2.54,0.75,2.6484146201,2.54,0.75,2.6484146201,3.23,-0.32,3.2458126871,3.23,-0.32,3.2458126871
2020-11-21 17:30:00,2.67,0.8,2.7872746546,2.67,0.8,2.7872746546,3.38,-0.26,3.3899852507,3.38,-0.26,3.3899852507
2020-11-21 18:00:00,2.63,0.8,2.7489816296000003,2.63,0.8,2.7489816296000003,3.33,-0.26,3.3401347278,3.33,-0.26,3.3401347278
2020-11-21 18:30:00,2.52,0.8,2.6439364591,2.52,0.8,2.6439364591,3.2,-0.26,3.2105451251,3.2,-0.26,3.2105451251
2020-11-21 19:00:00,2.43,0.8,2.5583002169,2.43,0.8,2.5583002169,3.09,-0.29,3.1035785796,3.09,-0.29,3.1035785796
2020-11-21 19:30:00,2.34,0.49,2.3907530194,2.34,0.49,2.3907530194,2.91,0.09,2.9113914199,2.91,0.09,2.9113914199
2020-11-21 20:00:00,2.2,0.37,2.2308966807,2.2,0.37,2.2308966807,2.71,0.31,2.7276730009,2.71,0.31,2.7276730009
2020-11-21 20:30:00,2.14,0.34,2.1668410186,2.14,0.34,2.1668410186,2.62,0.29,2.6360007587,2.62,0.29,2.6360007587
2020-11-21 21:00:00,2.06,0.36,2.0912197398,2.06,0.36,2.0912197398,2.52,0.31,2.5389958645,2.52,0.31,2.5389958645
2020-11-21 21:30:00,2.0,0.36,2.0321417273,2.0,0.36,2.0321417273,2.45,0.31,2.4695343691,2.45,0.31,2.4695343691
2020-11-21 22:00:00,1.94,0.34,1.9695684807,1.94,0.34,1.9695684807,2.38,0.28,2.3964139876,2.38,0.28,2.3964139876
2020-11-21 22:30:00,1.8599999999999999,0.34,1.890819928,1.8599999999999999,0.34,1.890819928,2.2800000000000002,0.28,2.2971286425,2.2800000000000002,0.28,2.2971286425
2020-11-21 23:00:00,1.73,0.36,1.7670597047,1.73,0.36,1.7670597047,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016
2020-11-21 23:30:00,1.6800000000000002,0.36,1.7181385276,1.6800000000000002,0.36,1.7181385276,2.06,0.30000000000000004,2.0817300497,2.06,0.30000000000000004,2.0817300497
2020-11-22 00:00:00,1.6,0.38,1.6445060049,1.6,0.38,1.6445060049,1.96,0.32,1.985950654,1.96,0.32,1.985950654
2020-11-22 00:30:00,1.67,0.38,1.7126879459,1.67,0.38,1.7126879459,2.04,0.32,2.0649455199,2.04,0.32,2.0649455199
2020-11-22 01:00:00,1.69,0.36,1.7279178221,1.69,0.36,1.7279178221,2.07,0.30000000000000004,2.0916261616,2.07,0.30000000000000004,2.0916261616
2020-11-22 01:30:00,1.63,0.36,1.6692812825,1.63,0.36,1.6692812825,2.0,0.31,2.0238824077,2.0,0.31,2.0238824077
2020-11-22 02:00:00,1.55,0.34,1.5868522299999999,1.55,0.34,1.5868522299999999,1.9,0.34,1.9301813386000002,1.9,0.34,1.9301813386000002
2020-11-22 02:30:00,1.52,0.34,1.5575621978,1.52,0.34,1.5575621978,1.87,0.34,1.9006577809,1.87,0.34,1.9006577809
2020-11-22 03:00:00,1.47,0.34,1.5088074760999999,1.47,0.34,1.5088074760999999,1.8,0.33,1.83,1.8,0.33,1.83
2020-11-22 03:30:00,1.4100000000000001,0.34,1.4504137341,1.4100000000000001,0.34,1.4504137341,1.73,0.33,1.7611927776,1.73,0.33,1.7611927776
2020-11-22 04:00:00,1.37,0.32,1.4068759718,1.37,0.32,1.4068759718,1.69,0.32,1.7200290695,1.69,0.32,1.7200290695
2020-11-22 04:30:00,1.34,0.32,1.3776792079,1.34,0.32,1.3776792079,1.65,0.32,1.6807438828999999,1.65,0.32,1.6807438828999999
2020-11-22 05:00:00,1.34,0.34,1.3824615727,1.34,0.34,1.3824615727,1.6600000000000001,0.34,1.6944615664,1.6600000000000001,0.34,1.6944615664
2020-11-22 05:30:00,1.34,0.34,1.3824615727,1.34,0.34,1.3824615727,1.6600000000000001,0.34,1.6944615664,1.6600000000000001,0.34,1.6944615664
2020-11-22 06:00:00,1.4,0.34,1.4406942771,1.4,0.34,1.4406942771,1.72,0.34,1.7532826355000002,1.72,0.34,1.7532826355000002
2020-11-22 06:30:00,1.46,0.76,1.6459647627,1.46,0.76,1.6459647627,1.88,-0.17,1.8876705221,1.88,-0.17,1.8876705221
2020-11-22 07:00:00,1.56,0.37,1.6032778923,1.56,0.37,1.6032778923,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323
2020-11-22 07:30:00,1.6,0.34,1.6357261384,1.6,0.34,1.6357261384,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2020-11-22 08:00:00,1.6400000000000001,0.34,1.6748731295,1.6400000000000001,0.34,1.6748731295,2.01,0.28,2.0294087809,2.01,0.28,2.0294087809
2020-11-22 08:30:00,1.71,0.34,1.7434735444,1.71,0.34,1.7434735444,2.1,0.28,2.1185844331,2.1,0.28,2.1185844331
2020-11-22 09:00:00,1.81,0.34,1.8416568627,1.81,0.34,1.8416568627,2.22,0.28,2.2375879871,2.22,0.28,2.2375879871
2020-11-22 09:30:00,1.9,0.34,1.9301813386000002,1.9,0.34,1.9301813386000002,2.33,0.28,2.3467637291,2.33,0.28,2.3467637291
2020-11-22 10:00:00,2.03,0.32,2.0550669089,2.03,0.32,2.0550669089,2.49,0.26,2.5035374972,2.49,0.26,2.5035374972
2020-11-22 10:30:00,2.11,0.31,2.1326509325,2.11,0.31,2.1326509325,2.59,0.25,2.6020376631,2.59,0.25,2.6020376631
2020-11-22 11:00:00,2.16,0.32,2.1835750502,2.16,0.32,2.1835750502,2.64,0.26,2.652772135,2.64,0.26,2.652772135
2020-11-22 11:30:00,2.27,0.34,2.2953213283,2.27,0.34,2.2953213283,2.7800000000000002,0.29,2.7950849719,2.7800000000000002,0.29,2.7950849719
2020-11-22 12:00:00,2.29,0.31,2.3108872755,2.29,0.31,2.3108872755,2.8,0.26,2.8120455187999998,2.8,0.26,2.8120455187999998
2020-11-22 12:30:00,2.31,0.30000000000000004,2.3293990641,2.31,0.30000000000000004,2.3293990641,2.83,0.24,2.8401584463000003,2.83,0.24,2.8401584463000003
2020-11-22 13:00:00,2.36,0.28,2.3765521244,2.36,0.28,2.3765521244,2.88,0.22,2.8883905553,2.88,0.22,2.8883905553
2020-11-22 13:30:00,2.37,0.29,2.387676695,2.37,0.29,2.387676695,2.9,0.24,2.9099140881,2.9,0.24,2.9099140881
2020-11-22 14:00:00,2.37,0.29,2.387676695,2.37,0.29,2.387676695,2.9,0.24,2.9099140881,2.9,0.24,2.9099140881
2020-11-22 14:30:00,2.35,0.29,2.3678260071,2.35,0.29,2.3678260071,2.88,0.24,2.8899826989,2.88,0.24,2.8899826989
2020-11-22 15:00:00,2.31,0.61,2.3891839611,2.31,0.61,2.3891839611,2.9,-0.11,2.902085457,2.9,-0.11,2.902085457
2020-11-22 15:30:00,2.31,0.77,2.4349537983,2.31,0.77,2.4349537983,2.96,-0.33,2.978338463,2.96,-0.33,2.978338463
2020-11-22 16:00:00,2.36,0.8,2.4919069003,2.36,0.8,2.4919069003,3.0,-0.29,3.0139840743,3.0,-0.29,3.0139840743
2020-11-22 16:30:00,2.55,0.76,2.6608457302,2.55,0.76,2.6608457302,3.24,-0.33,3.2567621958,3.24,-0.33,3.2567621958
2020-11-22 17:00:00,2.7,0.74,2.7995713958,2.7,0.74,2.7995713958,3.42,-0.33,3.4358841657,3.42,-0.33,3.4358841657
2020-11-22 17:30:00,2.79,0.78,2.8969811873999998,2.79,0.78,2.8969811873999998,3.54,-0.28,3.5510561809,3.54,-0.28,3.5510561809
2020-11-22 18:00:00,2.75,0.81,2.8668100739,2.75,0.81,2.8668100739,3.48,-0.26,3.4896991274,3.48,-0.26,3.4896991274
2020-11-22 18:30:00,2.7,0.8,2.8160255681,2.7,0.8,2.8160255681,3.42,-0.28,3.4314428452,3.42,-0.28,3.4314428452
2020-11-22 19:00:00,2.51,0.56,2.5717114924,2.51,0.56,2.5717114924,3.13,0.0,3.13,3.13,0.0,3.13
2020-11-22 19:30:00,2.41,0.34,2.4338652387,2.41,0.34,2.4338652387,2.94,0.30000000000000004,2.9552664854,2.94,0.30000000000000004,2.9552664854
2020-11-22 20:00:00,2.29,0.33,2.3136551169,2.29,0.33,2.3136551169,2.8,0.29,2.8149777974,2.8,0.29,2.8149777974
2020-11-22 20:30:00,2.23,0.33,2.254284809,2.23,0.33,2.254284809,2.7199999999999998,0.29,2.7354158733,2.7199999999999998,0.29,2.7354158733
2020-11-22 21:00:00,2.15,0.33,2.1751781536,2.15,0.33,2.1751781536,2.63,0.29,2.6459402866,2.63,0.29,2.6459402866
2020-11-22 21:30:00,2.04,0.33,2.0665188119,2.04,0.33,2.0665188119,2.5,0.29,2.516763795,2.5,0.29,2.516763795
2020-11-22 22:00:00,1.87,0.76,2.0185390757,1.87,0.76,2.0185390757,2.39,-0.19,2.3975404063,2.39,-0.19,2.3975404063
2020-11-22 22:30:00,1.77,0.84,1.9592090241000002,1.77,0.84,1.9592090241000002,2.2800000000000002,-0.29,2.2983689869,2.2800000000000002,-0.29,2.2983689869
2020-11-22 23:00:00,1.67,0.75,1.8306829327,1.67,0.75,1.8306829327,2.14,-0.23,2.152324325,2.14,-0.23,2.152324325
2020-11-22 23:30:00,1.5899999999999999,0.32,1.6218816233000002,1.5899999999999999,0.32,1.6218816233000002,1.9500000000000002,0.33,1.9777259669,1.9500000000000002,0.33,1.9777259669
2020-11-23 00:00:00,1.52,0.32,1.5533190271000001,1.52,0.32,1.5533190271000001,1.8599999999999999,0.33,1.889047379,1.8599999999999999,0.33,1.889047379
2020-11-23 00:30:00,1.6099999999999999,0.59,1.7147011401,1.6099999999999999,0.59,1.7147011401,2.03,-0.01,2.0300246304,2.03,-0.01,2.0300246304
2020-11-23 01:00:00,1.69,0.33,1.7219175358,1.69,0.33,1.7219175358,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045
2020-11-23 01:30:00,1.6400000000000001,0.33,1.6728717823,1.6400000000000001,0.33,1.6728717823,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607
2020-11-23 02:00:00,1.55,0.59,1.6584932921000002,1.55,0.59,1.6584932921000002,1.96,-0.03,1.9602295784,1.96,-0.03,1.9602295784
2020-11-23 02:30:00,1.52,0.84,1.7366634677000001,1.52,0.84,1.7366634677000001,1.96,-0.29,1.9813379318000002,1.96,-0.29,1.9813379318000002
2020-11-23 03:00:00,1.5,0.43,1.560416611,1.5,0.43,1.560416611,1.8599999999999999,0.17,1.8677526602999999,1.8599999999999999,0.17,1.8677526602999999
2020-11-23 03:30:00,1.45,0.31,1.4827676824,1.45,0.31,1.4827676824,1.79,0.31,1.8166452598,1.79,0.31,1.8166452598
2020-11-23 04:00:00,1.4100000000000001,0.31,1.4436758639,1.4100000000000001,0.31,1.4436758639,1.73,0.31,1.7575551200000001,1.73,0.31,1.7575551200000001
2020-11-23 04:30:00,1.3900000000000001,0.31,1.4241488686000001,1.3900000000000001,0.31,1.4241488686000001,1.71,0.29,1.7344163283,1.71,0.29,1.7344163283
2020-11-23 05:00:00,1.4100000000000001,0.31,1.4436758639,1.4100000000000001,0.31,1.4436758639,1.73,0.29,1.7541379649,1.73,0.29,1.7541379649
2020-11-23 05:30:00,1.47,0.31,1.5023315213,1.47,0.31,1.5023315213,1.81,0.31,1.8363550855000002,1.81,0.31,1.8363550855000002
2020-11-23 06:00:00,1.5899999999999999,0.30000000000000004,1.6180543872,1.5899999999999999,0.30000000000000004,1.6180543872,1.9500000000000002,0.31,1.9744872752,1.9500000000000002,0.31,1.9744872752
2020-11-23 06:30:00,1.8,0.36,1.8356470249,1.8,0.36,1.8356470249,2.21,0.18,2.2173182,2.21,0.18,2.2173182
2020-11-23 07:00:00,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407,2.51,0.2,2.5179555199,2.51,0.2,2.5179555199
2020-11-23 07:30:00,2.26,0.25,2.27378539,2.26,0.25,2.27378539,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252
2020-11-23 08:00:00,2.5300000000000002,0.21,2.538700455,2.5300000000000002,0.21,2.538700455,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344
2020-11-23 08:30:00,2.62,0.21,2.6284025567000002,2.62,0.21,2.6284025567000002,3.2,0.15,3.2035136959,3.2,0.15,3.2035136959
2020-11-23 09:00:00,2.75,0.22,2.7587859649,2.75,0.22,2.7587859649,3.36,0.17,3.3642978465,3.36,0.17,3.3642978465
2020-11-23 09:30:00,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119,3.48,0.15,3.4832312585,3.48,0.15,3.4832312585
2020-11-23 10:00:00,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2020-11-23 10:30:00,2.87,0.23,2.8792012781,2.87,0.23,2.8792012781,3.51,0.18,3.5146123542,3.51,0.18,3.5146123542
2020-11-23 11:00:00,2.89,0.23,2.8991378029,2.89,0.23,2.8991378029,3.5300000000000002,0.18,3.5345862558,3.5300000000000002,0.18,3.5345862558
2020-11-23 11:30:00,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003,3.5300000000000002,0.16,3.5336242019,3.5300000000000002,0.16,3.5336242019
2020-11-23 12:00:00,2.87,0.21,2.8776726708,2.87,0.21,2.8776726708,3.5,0.17,3.5041261393000003,3.5,0.17,3.5041261393000003
2020-11-23 12:30:00,2.91,0.75,3.0050956724,2.91,0.75,3.0050956724,3.65,-0.37,3.6687054938,3.65,-0.37,3.6687054938
2020-11-23 13:00:00,2.87,0.76,2.9689223634,2.87,0.76,2.9689223634,3.61,-0.41000000000000003,3.6332079489,3.61,-0.41000000000000003,3.6332079489
2020-11-23 13:30:00,2.7800000000000002,0.73,2.8742477277000003,2.7800000000000002,0.73,2.8742477277000003,3.5,-0.45,3.5288099977,3.5,-0.45,3.5288099977
2020-11-23 14:00:00,2.69,0.6000000000000001,2.7561023203,2.69,0.6000000000000001,2.7561023203,3.37,-0.30000000000000004,3.3833267652,3.37,-0.30000000000000004,3.3833267652
2020-11-23 14:30:00,2.75,0.21,2.7580065265,2.75,0.21,2.7580065265,3.37,0.16,3.3737960816,3.37,0.16,3.3737960816
2020-11-23 15:00:00,2.75,0.21,2.7580065265,2.75,0.21,2.7580065265,3.37,0.16,3.3737960816,3.37,0.16,3.3737960816
2020-11-23 15:30:00,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003,3.39,0.16,3.3937737108,3.39,0.16,3.3937737108
2020-11-23 16:00:00,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264,3.5,0.16,3.5036552342,3.5,0.16,3.5036552342
2020-11-23 16:30:00,2.94,0.21,2.947490458,2.94,0.21,2.947490458,3.6,0.16,3.6035538015,3.6,0.16,3.6035538015
2020-11-23 17:00:00,3.09,0.21,3.0971277016,3.09,0.21,3.0971277016,3.7800000000000002,0.18,3.7842832875,3.7800000000000002,0.18,3.7842832875
2020-11-23 17:30:00,3.09,0.24,3.099306374,3.09,0.24,3.099306374,3.7800000000000002,0.2,3.7852873075,3.7800000000000002,0.2,3.7852873075
2020-11-23 18:00:00,3.04,0.35000000000000003,3.0600816983,3.04,0.35000000000000003,3.0600816983,3.74,0.08,3.7408555171,3.74,0.08,3.7408555171
2020-11-23 18:30:00,2.93,0.78,3.0320455142,2.93,0.78,3.0320455142,3.7,-0.28,3.7105794696,3.7,-0.28,3.7105794696
2020-11-23 19:00:00,2.74,0.54,2.7927047821,2.74,0.54,2.7927047821,3.42,-0.06,3.4205262753,3.42,-0.06,3.4205262753
2020-11-23 19:30:00,2.65,0.28,2.6647513955,2.65,0.28,2.6647513955,3.24,0.24,3.248876729,3.24,0.24,3.248876729
2020-11-23 20:00:00,2.5700000000000003,0.28,2.585207922,2.5700000000000003,0.28,2.585207922,3.14,0.23,3.1484122983,3.14,0.23,3.1484122983
2020-11-23 20:30:00,2.44,0.31,2.4596137908,2.44,0.31,2.4596137908,2.99,0.27,3.0021658848,2.99,0.27,3.0021658848
2020-11-23 21:00:00,2.33,0.34,2.3546761985,2.33,0.34,2.3546761985,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264
2020-11-23 21:30:00,2.2,0.8200000000000001,2.3478500804,2.2,0.8200000000000001,2.3478500804,2.8,-0.28,2.8139651739,2.8,-0.28,2.8139651739
2020-11-23 22:00:00,2.09,0.45,2.1378961621,2.09,0.45,2.1378961621,2.6,0.1,2.6019223663,2.6,0.1,2.6019223663
2020-11-23 22:30:00,1.9500000000000002,0.29,1.9714461697,1.9500000000000002,0.29,1.9714461697,2.4,0.30000000000000004,2.4186773245,2.4,0.30000000000000004,2.4186773245
2020-11-23 23:00:00,1.78,0.30000000000000004,1.8051038751,1.78,0.30000000000000004,1.8051038751,2.19,0.30000000000000004,2.2104524424,2.19,0.30000000000000004,2.2104524424
2020-11-23 23:30:00,1.74,0.31,1.7673992192,1.74,0.31,1.7673992192,2.14,0.32,2.1637929661,2.14,0.32,2.1637929661
2020-11-24 00:00:00,1.65,0.31,1.6788686667000001,1.65,0.31,1.6788686667000001,2.03,0.30000000000000004,2.0520477577,2.03,0.30000000000000004,2.0520477577
2020-11-24 00:30:00,1.72,0.73,1.8685020739,1.72,0.73,1.8685020739,2.19,-0.1,2.1922819162,2.19,-0.1,2.1922819162
2020-11-24 01:00:00,1.77,0.58,1.8626057017000002,1.77,0.58,1.8626057017000002,2.22,0.02,2.2200900883,2.22,0.02,2.2200900883
2020-11-24 01:30:00,1.75,0.34,1.7827226369,1.75,0.34,1.7827226369,2.14,0.27,2.156965461,2.14,0.27,2.156965461
2020-11-24 02:00:00,1.69,0.33,1.7219175358,1.69,0.33,1.7219175358,2.07,0.25,2.085041966,2.07,0.25,2.085041966
2020-11-24 02:30:00,1.67,0.35000000000000003,1.7062825088,1.67,0.35000000000000003,1.7062825088,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407
2020-11-24 03:00:00,1.63,0.35000000000000003,1.6671532623,1.63,0.35000000000000003,1.6671532623,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105
2020-11-24 03:30:00,1.5899999999999999,0.33,1.6238842323,1.5899999999999999,0.33,1.6238842323,1.9500000000000002,0.26,1.9672569736,1.9500000000000002,0.26,1.9672569736
2020-11-24 04:00:00,1.51,0.34,1.5478048973,1.51,0.34,1.5478048973,1.8599999999999999,0.26,1.8780841302,1.8599999999999999,0.26,1.8780841302
2020-11-24 04:30:00,1.49,0.34,1.5282997088,1.49,0.34,1.5282997088,1.83,0.27,1.8498108011,1.83,0.27,1.8498108011
2020-11-24 05:00:00,1.53,0.36,1.5717824277,1.53,0.36,1.5717824277,1.87,0.28,1.8908463712999999,1.87,0.28,1.8908463712999999
2020-11-24 05:30:00,1.55,0.35000000000000003,1.5890248582000002,1.55,0.35000000000000003,1.5890248582000002,1.9,0.27,1.9190883252000002,1.9,0.27,1.9190883252000002
2020-11-24 06:00:00,1.62,0.35000000000000003,1.6573774464,1.62,0.35000000000000003,1.6573774464,1.98,0.27,1.998324298,1.98,0.27,1.998324298
2020-11-24 06:30:00,1.83,0.32,1.8577674774,1.83,0.32,1.8577674774,2.26,0.23,2.271673392,2.26,0.23,2.271673392
2020-11-24 07:00:00,1.99,0.23,2.0032473637,1.99,0.23,2.0032473637,2.45,0.23,2.4607722365,2.45,0.23,2.4607722365
2020-11-24 07:30:00,2.2,0.32,2.2231509171,2.2,0.32,2.2231509171,2.7,0.16,2.7047365861,2.7,0.16,2.7047365861
2020-11-24 08:00:00,2.44,0.22,2.4498979571,2.44,0.22,2.4498979571,2.98,0.16,2.9842922109,2.98,0.16,2.9842922109
2020-11-24 08:30:00,2.5700000000000003,0.21,2.5785654927,2.5700000000000003,0.21,2.5785654927,3.14,0.16,3.1440737905,3.14,0.16,3.1440737905
2020-11-24 09:00:00,2.63,0.21,2.6383707094,2.63,0.21,2.6383707094,3.22,0.16,3.2239727046,3.22,0.16,3.2239727046
2020-11-24 09:30:00,2.79,0.18,2.7958004221,2.79,0.18,2.7958004221,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2020-11-24 10:00:00,2.8200000000000003,0.19,2.8263934616,2.8200000000000003,0.19,2.8263934616,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-11-24 10:30:00,2.7800000000000002,0.49,2.8228531666,2.7800000000000002,0.49,2.8228531666,3.46,-0.07,3.46070802,3.46,-0.07,3.46070802
2020-11-24 11:00:00,2.85,0.54,2.9007068104,2.85,0.54,2.9007068104,3.5700000000000003,-0.18,3.5745349348,3.5700000000000003,-0.18,3.5745349348
2020-11-24 11:30:00,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067,3.55,0.17,3.5540680916,3.55,0.17,3.5540680916
2020-11-24 12:00:00,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264,3.49,0.17,3.494137948,3.49,0.17,3.494137948
2020-11-24 12:30:00,2.86,0.25,2.8709057804,2.86,0.25,2.8709057804,3.49,0.21,3.496312343,3.49,0.21,3.496312343
2020-11-24 13:00:00,2.87,0.23,2.8792012781,2.87,0.23,2.8792012781,3.51,0.19,3.5151386886,3.51,0.19,3.5151386886
2020-11-24 13:30:00,2.89,0.22,2.8983616061,2.89,0.22,2.8983616061,3.5300000000000002,0.17,3.5340911137,3.5300000000000002,0.17,3.5340911137
2020-11-24 14:00:00,2.87,0.22,2.8784197053,2.87,0.22,2.8784197053,3.51,0.17,3.5141143977000002,3.51,0.17,3.5141143977000002
2020-11-24 14:30:00,2.87,0.17,2.8750304346,2.87,0.17,2.8750304346,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2020-11-24 15:00:00,2.83,0.2,2.8370583357,2.83,0.2,2.8370583357,3.46,0.16,3.4636974464,3.46,0.16,3.4636974464
2020-11-24 15:30:00,2.86,0.24,2.8700522643,2.86,0.24,2.8700522643,3.5,0.2,3.5057096286,3.5,0.2,3.5057096286
2020-11-24 16:00:00,2.95,0.55,3.0008332176,2.95,0.55,3.0008332176,3.67,-0.21,3.6760032644000002,3.67,-0.21,3.6760032644000002
2020-11-24 16:30:00,2.98,0.76,3.0753861546,2.98,0.76,3.0753861546,3.75,-0.4,3.7712729946,3.75,-0.4,3.7712729946
2020-11-24 17:00:00,3.06,0.74,3.1482058383,3.06,0.74,3.1482058383,3.84,-0.42,3.8629004647,3.84,-0.42,3.8629004647
2020-11-24 17:30:00,3.06,0.42,3.0886890423,3.06,0.42,3.0886890423,3.77,0.09,3.7710741175,3.77,0.09,3.7710741175
2020-11-24 18:00:00,3.04,0.26,3.051098163,3.04,0.26,3.051098163,3.71,0.22,3.7165171868,3.71,0.22,3.7165171868
2020-11-24 18:30:00,3.02,0.26,3.0311713907,3.02,0.26,3.0311713907,3.68,0.22,3.6865702218000003,3.68,0.22,3.6865702218000003
2020-11-24 19:00:00,2.83,0.53,2.8792012781,2.83,0.53,2.8792012781,3.52,-0.01,3.5200142045,3.52,-0.01,3.5200142045
2020-11-24 19:30:00,2.7,0.29,2.7155294143,2.7,0.29,2.7155294143,3.3,0.26,3.3102265783,3.3,0.26,3.3102265783
2020-11-24 20:00:00,2.55,0.32,2.5700000000000003,2.55,0.32,2.5700000000000003,3.11,0.28,3.1225790622,3.11,0.28,3.1225790622
2020-11-24 20:30:00,2.41,0.32,2.4311519903,2.41,0.32,2.4311519903,2.94,0.28,2.9533032354,2.94,0.28,2.9533032354
2020-11-24 21:00:00,2.3,0.30000000000000004,2.3194827009,2.3,0.30000000000000004,2.3194827009,2.81,0.25,2.8210990766,2.81,0.25,2.8210990766
2020-11-24 21:30:00,2.21,0.32,2.2330472454,2.21,0.32,2.2330472454,2.7,0.25,2.7115493726,2.7,0.25,2.7115493726
2020-11-24 22:00:00,2.07,0.64,2.1666794871,2.07,0.64,2.1666794871,2.6,-0.11,2.6023258826999998,2.6,-0.11,2.6023258826999998
2020-11-24 22:30:00,1.96,0.30000000000000004,1.9828262657,1.96,0.30000000000000004,1.9828262657,2.41,0.31,2.4298559628,2.41,0.31,2.4298559628
2020-11-24 23:00:00,1.8,0.5700000000000001,1.8880942773,1.8,0.5700000000000001,1.8880942773,2.26,0.0,2.26,2.26,0.0,2.26
2020-11-24 23:30:00,1.6800000000000002,0.8200000000000001,1.8694384183000001,1.6800000000000002,0.8200000000000001,1.8694384183000001,2.17,-0.26,2.185520533,2.17,-0.26,2.185520533
2020-11-25 00:00:00,1.6800000000000002,0.52,1.7586358350000002,1.6800000000000002,0.52,1.7586358350000002,2.11,0.03,2.1102132594,2.11,0.03,2.1102132594
2020-11-25 00:30:00,1.8,0.58,1.891137224,1.8,0.58,1.891137224,2.26,-0.02,2.2600884938,2.26,-0.02,2.2600884938
2020-11-25 01:00:00,1.79,0.8200000000000001,1.968882932,1.79,0.8200000000000001,1.968882932,2.3,-0.30000000000000004,2.3194827009,2.3,-0.30000000000000004,2.3194827009
2020-11-25 01:30:00,1.69,0.74,1.844911922,1.69,0.74,1.844911922,2.17,-0.18,2.1774526401,2.17,-0.18,2.1774526401
2020-11-25 02:00:00,1.6600000000000001,0.30000000000000004,1.6868906307,1.6600000000000001,0.30000000000000004,1.6868906307,2.05,0.31,2.0733065379,2.05,0.31,2.0733065379
2020-11-25 02:30:00,1.63,0.32,1.661114084,1.63,0.32,1.661114084,2.01,0.32,2.0353132437,2.01,0.32,2.0353132437
2020-11-25 03:00:00,1.5899999999999999,0.32,1.6218816233000002,1.5899999999999999,0.32,1.6218816233000002,1.96,0.32,1.985950654,1.96,0.32,1.985950654
2020-11-25 03:30:00,1.57,0.32,1.602279626,1.57,0.32,1.602279626,1.9300000000000002,0.31,1.9547378341,1.9300000000000002,0.31,1.9547378341
2020-11-25 04:00:00,1.52,0.30000000000000004,1.5493224325,1.52,0.30000000000000004,1.5493224325,1.87,0.31,1.8955210365,1.87,0.31,1.8955210365
2020-11-25 04:30:00,1.5,0.30000000000000004,1.5297058541,1.5,0.30000000000000004,1.5297058541,1.85,0.29,1.8725917868000002,1.85,0.29,1.8725917868000002
2020-11-25 05:00:00,1.5,0.30000000000000004,1.5297058541,1.5,0.30000000000000004,1.5297058541,1.8599999999999999,0.29,1.8824717792999999,1.8599999999999999,0.29,1.8824717792999999
2020-11-25 05:30:00,1.55,0.30000000000000004,1.5787653404,1.55,0.30000000000000004,1.5787653404,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266
2020-11-25 06:00:00,1.6600000000000001,0.29,1.6851409437,1.6600000000000001,0.29,1.6851409437,2.04,0.29,2.0605096457,2.04,0.29,2.0605096457
2020-11-25 06:30:00,1.85,0.30000000000000004,1.8741664814,1.85,0.30000000000000004,1.8741664814,2.2800000000000002,0.25,2.2936651892,2.2800000000000002,0.25,2.2936651892
2020-11-25 07:00:00,2.02,0.38,2.0554318281,2.02,0.38,2.0554318281,2.5,0.09,2.5016194755,2.5,0.09,2.5016194755
2020-11-25 07:30:00,2.2800000000000002,0.24,2.2925967809,2.2800000000000002,0.24,2.2925967809,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248
2020-11-25 08:00:00,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003,3.04,0.15,3.0436984082,3.04,0.15,3.0436984082
2020-11-25 08:30:00,2.6,0.21,2.6084669827,2.6,0.21,2.6084669827,3.18,0.15,3.1835357702,3.18,0.15,3.1835357702
2020-11-25 09:00:00,2.66,0.21,2.6682765974000002,2.66,0.21,2.6682765974000002,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2020-11-25 09:30:00,2.74,0.21,2.7480356621,2.74,0.21,2.7480356621,3.35,0.15,3.3533565274,3.35,0.15,3.3533565274
2020-11-25 10:00:00,2.8,0.24,2.8102668912,2.8,0.24,2.8102668912,3.42,0.19,3.4252737117,3.42,0.19,3.4252737117
2020-11-25 10:30:00,2.8200000000000003,0.24,2.8301943396,2.8200000000000003,0.24,2.8301943396,3.45,0.19,3.455227923,3.45,0.19,3.455227923
2020-11-25 11:00:00,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282,3.38,0.17,3.3842724477,3.38,0.17,3.3842724477
2020-11-25 11:30:00,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282,3.4,0.17,3.4042473471,3.4,0.17,3.4042473471
2020-11-25 12:00:00,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282,3.4,0.17,3.4042473471,3.4,0.17,3.4042473471
2020-11-25 12:30:00,2.81,0.24,2.820230487,2.81,0.24,2.820230487,3.43,0.19,3.43525836,3.43,0.19,3.43525836
2020-11-25 13:00:00,2.77,0.24,2.7803776722,2.77,0.24,2.7803776722,3.38,0.19,3.3853360247,3.38,0.19,3.3853360247
2020-11-25 13:30:00,2.79,0.2,2.7971592733,2.79,0.2,2.7971592733,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2020-11-25 14:00:00,2.71,0.2,2.7173700521,2.71,0.2,2.7173700521,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2020-11-25 14:30:00,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998,3.2800000000000002,0.15,3.2834280866,3.2800000000000002,0.15,3.2834280866
2020-11-25 15:00:00,2.66,0.22,2.6690822392999998,2.66,0.22,2.6690822392999998,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2020-11-25 15:30:00,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002,3.32,0.17,3.3243495604,3.32,0.17,3.3243495604
2020-11-25 16:00:00,2.7800000000000002,0.22,2.7886914494,2.7800000000000002,0.22,2.7886914494,3.4,0.17,3.4042473471,3.4,0.17,3.4042473471
2020-11-25 16:30:00,2.89,0.23,2.8991378029,2.89,0.23,2.8991378029,3.5300000000000002,0.19,3.5351096163999998,3.5300000000000002,0.19,3.5351096163999998
2020-11-25 17:00:00,3.05,0.48,3.0875394734,3.05,0.48,3.0875394734,3.7800000000000002,-0.09,3.7810712768,3.7800000000000002,-0.09,3.7810712768
2020-11-25 17:30:00,3.13,0.8,3.2306191357,3.13,0.8,3.2306191357,3.92,-0.35000000000000003,3.9355939831,3.92,-0.35000000000000003,3.9355939831
2020-11-25 18:00:00,3.07,0.78,3.1675384765,3.07,0.78,3.1675384765,3.86,-0.37,3.8776926129,3.86,-0.37,3.8776926129
2020-11-25 18:30:00,2.9699999999999998,0.77,3.0681916498,2.9699999999999998,0.77,3.0681916498,3.74,-0.4,3.7613295522,3.74,-0.4,3.7613295522
2020-11-25 19:00:00,2.84,0.27,2.8528056366000003,2.84,0.27,2.8528056366000003,3.46,0.24,3.4683137113,3.46,0.24,3.4683137113
2020-11-25 19:30:00,2.73,0.27,2.7433191575,2.73,0.27,2.7433191575,3.34,0.24,3.3486116526,3.34,0.24,3.3486116526
2020-11-25 20:00:00,2.58,0.29,2.5962472918,2.58,0.29,2.5962472918,3.15,0.24,3.159129627,3.15,0.24,3.159129627
2020-11-25 20:30:00,2.48,0.34,2.5031979546,2.48,0.34,2.5031979546,3.04,0.30000000000000004,3.0547667669,3.04,0.30000000000000004,3.0547667669
2020-11-25 21:00:00,2.35,0.35000000000000003,2.3759208741,2.35,0.35000000000000003,2.3759208741,2.88,0.30000000000000004,2.8955828429,2.88,0.30000000000000004,2.8955828429
2020-11-25 21:30:00,2.26,0.35000000000000003,2.2869411886,2.26,0.35000000000000003,2.2869411886,2.77,0.32,2.7884224931,2.77,0.32,2.7884224931
2020-11-25 22:00:00,2.14,0.35000000000000003,2.1684326137,2.14,0.35000000000000003,2.1684326137,2.62,0.29,2.6360007587,2.62,0.29,2.6360007587
2020-11-25 22:30:00,1.98,0.59,2.0660348497,1.98,0.59,2.0660348497,2.48,-0.04,2.4803225597000003,2.48,-0.04,2.4803225597000003
2020-11-25 23:00:00,1.8399999999999999,0.8,2.0063897926,1.8399999999999999,0.8,2.0063897926,2.36,-0.29,2.3777510383,2.36,-0.29,2.3777510383
2020-11-25 23:30:00,1.76,0.30000000000000004,1.7853851125,1.76,0.30000000000000004,1.7853851125,2.16,0.31,2.182131985,2.16,0.31,2.182131985
2020-11-26 00:00:00,1.71,0.30000000000000004,1.7361163555,1.71,0.30000000000000004,1.7361163555,2.1,0.31,2.1227576404,2.1,0.31,2.1227576404
2020-11-26 00:30:00,1.76,0.55,1.8439360076,1.76,0.55,1.8439360076,2.19,0.06,2.1908217636,2.19,0.06,2.1908217636
2020-11-26 01:00:00,1.82,0.34,1.8514858898000002,1.82,0.34,1.8514858898000002,2.23,0.28,2.2475097330000002,2.23,0.28,2.2475097330000002
2020-11-26 01:30:00,1.78,0.42,1.8288794383,1.78,0.42,1.8288794383,2.2,0.18,2.207351354,2.2,0.18,2.207351354
2020-11-26 02:00:00,1.7000000000000002,0.64,1.8164801126999999,1.7000000000000002,0.64,1.8164801126999999,2.15,-0.08,2.1514878573,2.15,-0.08,2.1514878573
2020-11-26 02:30:00,1.69,0.32,1.7200290695,1.69,0.32,1.7200290695,2.07,0.32,2.094588265,2.07,0.32,2.094588265
2020-11-26 03:00:00,1.6400000000000001,0.32,1.6709278859,1.6400000000000001,0.32,1.6709278859,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778
2020-11-26 03:30:00,1.6,0.32,1.6316862443,1.6,0.32,1.6316862443,1.96,0.32,1.985950654,1.96,0.32,1.985950654
2020-11-26 04:00:00,1.56,0.32,1.592482339,1.56,0.32,1.592482339,1.9100000000000001,0.31,1.93499354,1.9100000000000001,0.31,1.93499354
2020-11-26 04:30:00,1.54,0.30000000000000004,1.5689486926,1.54,0.30000000000000004,1.5689486926,1.8900000000000001,0.29,1.9121192431,1.8900000000000001,0.29,1.9121192431
2020-11-26 05:00:00,1.56,0.30000000000000004,1.5885842754000001,1.56,0.30000000000000004,1.5885842754000001,1.92,0.29,1.9417775362,1.92,0.29,1.9417775362
2020-11-26 05:30:00,1.6099999999999999,0.31,1.6395731152000002,1.6099999999999999,0.31,1.6395731152000002,1.98,0.31,2.0041207548,1.98,0.31,2.0041207548
2020-11-26 06:00:00,1.7000000000000002,0.30000000000000004,1.7262676502,1.7000000000000002,0.30000000000000004,1.7262676502,2.09,0.30000000000000004,2.1114213222,2.09,0.30000000000000004,2.1114213222
2020-11-26 06:30:00,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.35,0.30000000000000004,2.3690715481,2.35,0.30000000000000004,2.3690715481
2020-11-26 07:00:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.58,0.28,2.5951493213,2.58,0.28,2.5951493213
2020-11-26 07:30:00,2.32,0.31,2.3406195761,2.32,0.31,2.3406195761,2.85,0.13,2.8529633717,2.85,0.13,2.8529633717
2020-11-26 08:00:00,2.5700000000000003,0.22,2.5793991548,2.5700000000000003,0.22,2.5793991548,3.14,0.16,3.1440737905,3.14,0.16,3.1440737905
2020-11-26 08:30:00,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-11-26 09:00:00,2.84,0.19,2.846348538,2.84,0.19,2.846348538,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-11-26 09:30:00,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118,3.61,0.16,3.6135439668,3.61,0.16,3.6135439668
2020-11-26 10:00:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.73,0.17,3.733871985,3.73,0.17,3.733871985
2020-11-26 10:30:00,3.04,0.21,3.0472446571,3.04,0.21,3.0472446571,3.71,0.17,3.7138928364,3.71,0.17,3.7138928364
2020-11-26 11:00:00,3.06,0.19,3.0658930184,3.06,0.19,3.0658930184,3.73,0.15,3.7330148674,3.73,0.15,3.7330148674
2020-11-26 11:30:00,3.04,0.18,3.0453242849,3.04,0.18,3.0453242849,3.7199999999999998,0.15,3.7230229653,3.7199999999999998,0.15,3.7230229653
2020-11-26 12:00:00,2.99,0.21,2.9973655099,2.99,0.21,2.9973655099,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915
2020-11-26 12:30:00,3.01,0.23,3.0187745858,3.01,0.23,3.0187745858,3.68,0.19,3.6849016269,3.68,0.19,3.6849016269
2020-11-26 13:00:00,2.9,0.23,2.909106392,2.9,0.23,2.909106392,3.55,0.19,3.5550808711,3.55,0.19,3.5550808711
2020-11-26 13:30:00,2.85,0.23,2.8592656400000003,2.85,0.23,2.8592656400000003,3.48,0.19,3.485182922,3.48,0.19,3.485182922
2020-11-26 14:00:00,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568,3.42,0.16,3.4237406444,3.42,0.16,3.4237406444
2020-11-26 14:30:00,2.77,0.2,2.777210831,2.77,0.2,2.777210831,3.39,0.15,3.3933169613,3.39,0.15,3.3933169613
2020-11-26 15:00:00,2.7800000000000002,0.22,2.7886914494,2.7800000000000002,0.22,2.7886914494,3.4,0.18,3.404761372,3.4,0.18,3.404761372
2020-11-26 15:30:00,2.7800000000000002,0.22,2.7886914494,2.7800000000000002,0.22,2.7886914494,3.4,0.18,3.404761372,3.4,0.18,3.404761372
2020-11-26 16:00:00,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264,3.5,0.17,3.5041261393000003,3.5,0.17,3.5041261393000003
2020-11-26 16:30:00,2.96,0.37,2.9830353669000003,2.96,0.37,2.9830353669000003,3.63,0.08,3.6308814357,3.63,0.08,3.6308814357
2020-11-26 17:00:00,3.13,0.76,3.2209470657,3.13,0.76,3.2209470657,3.93,-0.37,3.9473788772000002,3.93,-0.37,3.9473788772000002
2020-11-26 17:30:00,3.15,0.77,3.2427457501,3.15,0.77,3.2427457501,3.95,-0.35000000000000003,3.9654760118,3.95,-0.35000000000000003,3.9654760118
2020-11-26 18:00:00,3.03,0.77,3.1263077264,3.03,0.77,3.1263077264,3.81,-0.35000000000000003,3.8260423416,3.81,-0.35000000000000003,3.8260423416
2020-11-26 18:30:00,2.98,0.79,3.0829369115,2.98,0.79,3.0829369115,3.74,-0.35000000000000003,3.7563413050000003,3.74,-0.35000000000000003,3.7563413050000003
2020-11-26 19:00:00,2.93,0.76,3.0269621735,2.93,0.76,3.0269621735,3.68,-0.39,3.7006080581000003,3.68,-0.39,3.7006080581000003
2020-11-26 19:30:00,2.77,0.74,2.8671414336,2.77,0.74,2.8671414336,3.48,-0.42,3.5052532006,3.48,-0.42,3.5052532006
2020-11-26 20:00:00,2.68,0.77,2.7884224931,2.68,0.77,2.7884224931,3.38,-0.39,3.4024256054,3.38,-0.39,3.4024256054
2020-11-26 20:30:00,2.56,0.77,2.6732938484,2.56,0.77,2.6732938484,3.22,-0.41000000000000003,3.2459975354,3.22,-0.41000000000000003,3.2459975354
2020-11-26 21:00:00,2.42,0.8200000000000001,2.5551516589,2.42,0.8200000000000001,2.5551516589,3.06,-0.38,3.0835044998,3.06,-0.38,3.0835044998
2020-11-26 21:30:00,2.3,0.4,2.334523506,2.3,0.4,2.334523506,2.8200000000000003,0.13,2.8229948636,2.8200000000000003,0.13,2.8229948636
2020-11-26 22:00:00,2.16,0.7000000000000001,2.2705946358,2.16,0.7000000000000001,2.2705946358,2.74,-0.21,2.7480356621,2.74,-0.21,2.7480356621
2020-11-26 22:30:00,1.99,0.78,2.1374049686,1.99,0.78,2.1374049686,2.55,-0.33,2.5712642805,2.55,-0.33,2.5712642805
2020-11-26 23:00:00,1.8599999999999999,0.8,2.0247468978,1.8599999999999999,0.8,2.0247468978,2.39,-0.31,2.4100207468,2.39,-0.31,2.4100207468
2020-11-26 23:30:00,1.77,0.81,1.9465353837000001,1.77,0.81,1.9465353837000001,2.27,-0.29,2.2884492566,2.27,-0.29,2.2884492566
2020-11-27 00:00:00,1.67,0.8300000000000001,1.8648860555,1.67,0.8300000000000001,1.8648860555,2.15,-0.28,2.1681558985000002,2.15,-0.28,2.1681558985000002
2020-11-27 00:30:00,1.77,0.8300000000000001,1.9549424544,1.77,0.8300000000000001,1.9549424544,2.27,-0.26,2.2848413512,2.27,-0.26,2.2848413512
2020-11-27 01:00:00,1.78,0.8300000000000001,1.9640010183,1.78,0.8300000000000001,1.9640010183,2.29,-0.27,2.3058620947,2.29,-0.27,2.3058620947
2020-11-27 01:30:00,1.75,0.8300000000000001,1.9368531178000001,1.75,0.8300000000000001,1.9368531178000001,2.25,-0.28,2.2673552876,2.25,-0.28,2.2673552876
2020-11-27 02:00:00,1.69,0.58,1.7867568385,1.69,0.58,1.7867568385,2.13,-0.01,2.130023474,2.13,-0.01,2.130023474
2020-11-27 02:30:00,1.69,0.32,1.7200290695,1.69,0.32,1.7200290695,2.07,0.32,2.094588265,2.07,0.32,2.094588265
2020-11-27 03:00:00,1.65,0.32,1.6807438828999999,1.65,0.32,1.6807438828999999,2.03,0.31,2.05353354,2.03,0.31,2.05353354
2020-11-27 03:30:00,1.6,0.32,1.6316862443,1.6,0.32,1.6316862443,1.96,0.31,1.9843638779,1.96,0.31,1.9843638779
2020-11-27 04:00:00,1.56,0.29,1.5867261894,1.56,0.29,1.5867261894,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266
2020-11-27 04:30:00,1.56,0.29,1.5867261894,1.56,0.29,1.5867261894,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266
2020-11-27 05:00:00,1.58,0.29,1.6063934761,1.58,0.29,1.6063934761,1.9300000000000002,0.29,1.9516659550000002,1.9300000000000002,0.29,1.9516659550000002
2020-11-27 05:30:00,1.6800000000000002,0.29,1.7048460341,1.6800000000000002,0.29,1.7048460341,2.06,0.29,2.0803124765,2.06,0.29,2.0803124765
2020-11-27 06:00:00,1.71,0.38,1.7517134469000002,1.71,0.38,1.7517134469000002,2.11,0.21,2.1204244858,2.11,0.21,2.1204244858
2020-11-27 06:30:00,1.96,0.38,1.9964969321,1.96,0.38,1.9964969321,2.42,0.16,2.4252834886,2.42,0.16,2.4252834886
2020-11-27 07:00:00,2.1,0.26,2.1160340262,2.1,0.26,2.1160340262,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002
2020-11-27 07:30:00,2.32,0.26,2.334523506,2.32,0.26,2.334523506,2.83,0.19,2.8363709207000003,2.83,0.19,2.8363709207000003
2020-11-27 08:00:00,2.5300000000000002,0.23,2.540433034,2.5300000000000002,0.23,2.540433034,3.1,0.18,3.1052214092,3.1,0.18,3.1052214092
2020-11-27 08:30:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777
2020-11-27 09:00:00,2.79,0.23,2.7994642345000003,2.79,0.23,2.7994642345000003,3.4,0.18,3.404761372,3.4,0.18,3.404761372
2020-11-27 09:30:00,2.9,0.23,2.909106392,2.9,0.23,2.909106392,3.5300000000000002,0.19,3.5351096163999998,3.5300000000000002,0.19,3.5351096163999998
2020-11-27 10:00:00,2.94,0.23,2.9489828755,2.94,0.23,2.9489828755,3.58,0.18,3.5845222834,3.58,0.18,3.5845222834
2020-11-27 10:30:00,2.95,0.21,2.9574651308,2.95,0.21,2.9574651308,3.6,0.17,3.6040116536999998,3.6,0.17,3.6040116536999998
2020-11-27 11:00:00,2.88,0.18,2.8856195175,2.88,0.18,2.8856195175,3.51,0.15,3.5132036662,3.51,0.15,3.5132036662
2020-11-27 11:30:00,2.98,0.2,2.9867038688000003,2.98,0.2,2.9867038688000003,3.63,0.16,3.6335244598000003,3.63,0.16,3.6335244598000003
2020-11-27 12:00:00,3.02,0.18,3.0253594828,3.02,0.18,3.0253594828,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2020-11-27 12:30:00,2.9699999999999998,0.2,2.9767263898,2.9699999999999998,0.2,2.9767263898,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2020-11-27 13:00:00,2.9699999999999998,0.22,2.9781370015,2.9699999999999998,0.22,2.9781370015,3.63,0.18,3.6344600699000003,3.63,0.18,3.6344600699000003
2020-11-27 13:30:00,2.95,0.2,2.9567718884,2.95,0.2,2.9567718884,3.61,0.16,3.6135439668,3.61,0.16,3.6135439668
2020-11-27 14:00:00,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067,3.5300000000000002,0.17,3.5340911137,3.5300000000000002,0.17,3.5340911137
2020-11-27 14:30:00,2.87,0.23,2.8792012781,2.87,0.23,2.8792012781,3.5,0.19,3.505153349,3.5,0.19,3.505153349
2020-11-27 15:00:00,2.8200000000000003,0.23,2.8293638861,2.8200000000000003,0.23,2.8293638861,3.44,0.19,3.4452430974,3.44,0.19,3.4452430974
2020-11-27 15:30:00,2.8200000000000003,0.26,2.8319604517,2.8200000000000003,0.26,2.8319604517,3.44,0.22,3.4470277051,3.44,0.22,3.4470277051
2020-11-27 16:00:00,2.84,0.22,2.8485083816000003,2.84,0.22,2.8485083816000003,3.47,0.18,3.4746654515,3.47,0.18,3.4746654515
2020-11-27 16:30:00,2.96,0.24,2.9697137909,2.96,0.24,2.9697137909,3.62,0.2,3.6255206523,3.62,0.2,3.6255206523
2020-11-27 17:00:00,3.02,0.67,3.0934285187,3.02,0.67,3.0934285187,3.77,-0.30000000000000004,3.7819175031,3.77,-0.30000000000000004,3.7819175031
2020-11-27 17:30:00,3.01,0.43,3.0405591591,3.01,0.43,3.0405591591,3.7,0.03,3.7001216196,3.7,0.03,3.7001216196
2020-11-27 18:00:00,3.02,0.27,3.0320455142,3.02,0.27,3.0320455142,3.69,0.24,3.6977966412,3.69,0.24,3.6977966412
2020-11-27 18:30:00,2.95,0.39,2.9756679922,2.95,0.39,2.9756679922,3.62,0.13,3.622333502,3.62,0.13,3.622333502
2020-11-27 19:00:00,2.69,0.77,2.7980350248,2.69,0.77,2.7980350248,3.41,-0.30000000000000004,3.4231710445,3.41,-0.30000000000000004,3.4231710445
2020-11-27 19:30:00,2.5700000000000003,0.79,2.6886799735,2.5700000000000003,0.79,2.6886799735,3.26,-0.27,3.2711618731,3.26,-0.27,3.2711618731
2020-11-27 20:00:00,2.47,0.31,2.4893774322,2.47,0.31,2.4893774322,3.02,0.26,3.0311713907,3.02,0.26,3.0311713907
2020-11-27 20:30:00,2.43,0.31,2.4496938584,2.43,0.31,2.4496938584,2.96,0.27,2.9722886805,2.96,0.27,2.9722886805
2020-11-27 21:00:00,2.35,0.31,2.3703586227,2.35,0.31,2.3703586227,2.87,0.27,2.8826723713,2.87,0.27,2.8826723713
2020-11-27 21:30:00,2.19,0.33,2.214723459,2.19,0.33,2.214723459,2.68,0.28,2.6945871669,2.68,0.28,2.6945871669
2020-11-27 22:00:00,2.07,0.51,2.1319005605,2.07,0.51,2.1319005605,2.5700000000000003,0.09,2.5715753926,2.5700000000000003,0.09,2.5715753926
2020-11-27 22:30:00,1.9500000000000002,0.31,1.9744872752,1.9500000000000002,0.31,1.9744872752,2.4,0.32,2.4212393521,2.4,0.32,2.4212393521
2020-11-27 23:00:00,1.8399999999999999,0.29,1.8627130751,1.8399999999999999,0.29,1.8627130751,2.26,0.30000000000000004,2.2798245547000002,2.26,0.30000000000000004,2.2798245547000002
2020-11-27 23:30:00,1.74,0.29,1.7640011338,1.74,0.29,1.7640011338,2.14,0.30000000000000004,2.1609257276,2.14,0.30000000000000004,2.1609257276
2020-11-28 00:00:00,1.6800000000000002,0.29,1.7048460341,1.6800000000000002,0.29,1.7048460341,2.06,0.30000000000000004,2.0817300497,2.06,0.30000000000000004,2.0817300497
2020-11-28 00:30:00,1.8,0.32,1.8282231811,1.8,0.32,1.8282231811,2.21,0.32,2.2330472454,2.21,0.32,2.2330472454
2020-11-28 01:00:00,1.81,0.6000000000000001,1.9068560512000001,1.81,0.6000000000000001,1.9068560512000001,2.2800000000000002,-0.02,2.2800877176,2.2800000000000002,-0.02,2.2800877176
2020-11-28 01:30:00,1.74,0.81,1.9192967462000001,1.74,0.81,1.9192967462000001,2.24,-0.27,2.2562136424,2.24,-0.27,2.2562136424
2020-11-28 02:00:00,1.6800000000000002,0.81,1.8650737251,1.6800000000000002,0.81,1.8650737251,2.17,-0.27,2.1867327226,2.17,-0.27,2.1867327226
2020-11-28 02:30:00,1.65,0.84,1.8515128949,1.65,0.84,1.8515128949,2.12,-0.27,2.137124236,2.12,-0.27,2.137124236
2020-11-28 03:00:00,1.6099999999999999,0.55,1.7013524032,1.6099999999999999,0.55,1.7013524032,2.03,0.03,2.0302216628,2.03,0.03,2.0302216628
2020-11-28 03:30:00,1.56,0.30000000000000004,1.5885842754000001,1.56,0.30000000000000004,1.5885842754000001,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-11-28 04:00:00,1.53,0.30000000000000004,1.5591343752,1.53,0.30000000000000004,1.5591343752,1.88,0.30000000000000004,1.9037857022,1.88,0.30000000000000004,1.9037857022
2020-11-28 04:30:00,1.49,0.30000000000000004,1.5199013126,1.49,0.30000000000000004,1.5199013126,1.83,0.30000000000000004,1.8544271353,1.83,0.30000000000000004,1.8544271353
2020-11-28 05:00:00,1.49,0.29,1.5179591561999999,1.49,0.29,1.5179591561999999,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002
2020-11-28 05:30:00,1.49,0.29,1.5179591561999999,1.49,0.29,1.5179591561999999,1.83,0.30000000000000004,1.8544271353,1.83,0.30000000000000004,1.8544271353
2020-11-28 06:00:00,1.56,0.29,1.5867261894,1.56,0.29,1.5867261894,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-11-28 06:30:00,1.6600000000000001,0.29,1.6851409437,1.6600000000000001,0.29,1.6851409437,2.04,0.30000000000000004,2.0619408333,2.04,0.30000000000000004,2.0619408333
2020-11-28 07:00:00,1.71,0.46,1.7707907837999999,1.71,0.46,1.7707907837999999,2.13,0.05,2.1305867736,2.13,0.05,2.1305867736
2020-11-28 07:30:00,1.77,0.29,1.7935997324000001,1.77,0.29,1.7935997324000001,2.17,0.22,2.1811235637,2.17,0.22,2.1811235637
2020-11-28 08:00:00,1.83,0.26,1.848377667,1.83,0.26,1.848377667,2.24,0.18,2.2472205054,2.24,0.18,2.2472205054
2020-11-28 08:30:00,1.98,0.27,1.998324298,1.98,0.27,1.998324298,2.42,0.2,2.4282503989,2.42,0.2,2.4282503989
2020-11-28 09:00:00,2.06,0.27,2.0776188293,2.06,0.27,2.0776188293,2.52,0.2,2.5279240495,2.52,0.2,2.5279240495
2020-11-28 09:30:00,2.14,0.27,2.156965461,2.14,0.27,2.156965461,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995
2020-11-28 10:00:00,2.24,0.25,2.2539077177,2.24,0.25,2.2539077177,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912
2020-11-28 10:30:00,2.29,0.38,2.3213142829,2.29,0.38,2.3213142829,2.8200000000000003,0.09,2.8214358047,2.8200000000000003,0.09,2.8214358047
2020-11-28 11:00:00,2.25,0.78,2.3813651547,2.25,0.78,2.3813651547,2.87,-0.32,2.887784618,2.87,-0.32,2.887784618
2020-11-28 11:30:00,2.27,0.73,2.3844915601,2.27,0.73,2.3844915601,2.89,-0.36,2.9123358323,2.89,-0.36,2.9123358323
2020-11-28 12:00:00,2.34,0.71,2.4453425118,2.34,0.71,2.4453425118,2.98,-0.38,3.0041304898,2.98,-0.38,3.0041304898
