Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-28 12:30:00,2.26,0.71,2.3689026996,2.26,0.71,2.3689026996,2.88,-0.38,2.9049612734,2.88,-0.38,2.9049612734
2020-11-28 13:00:00,2.22,0.75,2.3432669502,2.22,0.75,2.3432669502,2.83,-0.33,2.8491753193,2.83,-0.33,2.8491753193
2020-11-28 13:30:00,2.2,0.73,2.317951682,2.2,0.73,2.317951682,2.81,-0.36,2.8329666428999998,2.81,-0.36,2.8329666428999998
2020-11-28 14:00:00,2.14,0.73,2.2610838108999998,2.14,0.73,2.2610838108999998,2.73,-0.36,2.7536339626,2.73,-0.36,2.7536339626
2020-11-28 14:30:00,2.14,0.75,2.2676198976,2.14,0.75,2.2676198976,2.73,-0.35000000000000003,2.7523444552000003,2.73,-0.35000000000000003,2.7523444552000003
2020-11-28 15:00:00,2.1,0.77,2.2367163432,2.1,0.77,2.2367163432,2.69,-0.32,2.7089665926,2.69,-0.32,2.7089665926
2020-11-28 15:30:00,2.07,0.77,2.2085742007,2.07,0.77,2.2085742007,2.65,-0.32,2.6692508312000003,2.65,-0.32,2.6692508312000003
2020-11-28 16:00:00,2.13,0.77,2.2649061791,2.13,0.77,2.2649061791,2.7199999999999998,-0.32,2.7387588430000003,2.7199999999999998,-0.32,2.7387588430000003
2020-11-28 16:30:00,2.3,0.79,2.4318922674,2.3,0.79,2.4318922674,2.92,-0.28,2.9333939388,2.92,-0.28,2.9333939388
2020-11-28 17:00:00,2.55,0.41000000000000003,2.5827504719,2.55,0.41000000000000003,2.5827504719,3.16,0.09,3.1612813858,3.16,0.09,3.1612813858
2020-11-28 17:30:00,2.75,0.25,2.7613402543000003,2.75,0.25,2.7613402543000003,3.36,0.2,3.3659471178,3.36,0.2,3.3659471178
2020-11-28 18:00:00,2.7800000000000002,0.25,2.791218372,2.7800000000000002,0.25,2.791218372,3.4,0.2,3.4058772731999998,3.4,0.2,3.4058772731999998
2020-11-28 18:30:00,2.73,0.32,2.7486905974,2.73,0.32,2.7486905974,3.35,0.2,3.3559648389,3.35,0.2,3.3559648389
2020-11-28 19:00:00,2.58,0.27,2.5940894356,2.58,0.27,2.5940894356,3.17,0.30000000000000004,3.1841639405,3.17,0.30000000000000004,3.1841639405
2020-11-28 19:30:00,2.39,0.27,2.4052026941999998,2.39,0.27,2.4052026941999998,2.94,0.30000000000000004,2.9552664854,2.94,0.30000000000000004,2.9552664854
2020-11-28 20:00:00,2.33,0.26,2.3444615587,2.33,0.26,2.3444615587,2.86,0.28,2.8736736071,2.86,0.28,2.8736736071
2020-11-28 20:30:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.73,0.28,2.7443214097,2.73,0.28,2.7443214097
2020-11-28 21:00:00,2.12,0.59,2.2005681085,2.12,0.59,2.2005681085,2.65,-0.03,2.6501698059,2.65,-0.03,2.6501698059
2020-11-28 21:30:00,2.07,0.32,2.094588265,2.07,0.32,2.094588265,2.54,0.26,2.5532724101,2.54,0.26,2.5532724101
2020-11-28 22:00:00,2.0,0.32,2.0254382242,2.0,0.32,2.0254382242,2.44,0.26,2.4538133588,2.44,0.26,2.4538133588
2020-11-28 22:30:00,1.87,0.34,1.9006577809,1.87,0.34,1.9006577809,2.3,0.26,2.3146490015,2.3,0.26,2.3146490015
2020-11-28 23:00:00,1.77,0.32,1.7986939706,1.77,0.32,1.7986939706,2.17,0.33,2.1949487466,2.17,0.33,2.1949487466
2020-11-28 23:30:00,1.6600000000000001,0.32,1.6905620367,1.6600000000000001,0.32,1.6905620367,2.04,0.33,2.0665188119,2.04,0.33,2.0665188119
2020-11-29 00:00:00,1.5899999999999999,0.32,1.6218816233000002,1.5899999999999999,0.32,1.6218816233000002,1.9500000000000002,0.33,1.9777259669,1.9500000000000002,0.33,1.9777259669
2020-11-29 00:30:00,1.7000000000000002,0.36,1.7376996288000002,1.7000000000000002,0.36,1.7376996288000002,2.09,0.29,2.1100236965,2.09,0.29,2.1100236965
2020-11-29 01:00:00,1.67,0.84,1.8693581786000002,1.67,0.84,1.8693581786000002,2.14,-0.24,2.1534158911,2.14,-0.24,2.1534158911
2020-11-29 01:30:00,1.63,0.84,1.8337120821,1.63,0.84,1.8337120821,2.09,-0.24,2.1037347742,2.09,-0.24,2.1037347742
2020-11-29 02:00:00,1.56,0.84,1.7717787672,1.56,0.84,1.7717787672,2.02,-0.24,2.0342074624,2.02,-0.24,2.0342074624
2020-11-29 02:30:00,1.53,0.87,1.7600568173000002,1.53,0.87,1.7600568173000002,1.97,-0.24,1.9845654436000002,1.97,-0.24,1.9845654436000002
2020-11-29 03:00:00,1.5,0.86,1.7290459797,1.5,0.86,1.7290459797,1.94,-0.24,1.9547889912,1.94,-0.24,1.9547889912
2020-11-29 03:30:00,1.46,0.86,1.6944615664,1.46,0.86,1.6944615664,1.8900000000000001,-0.27,1.9091883092000002,1.8900000000000001,-0.27,1.9091883092000002
2020-11-29 04:00:00,1.43,0.84,1.6584631440000002,1.43,0.84,1.6584631440000002,1.85,-0.28,1.8710692130000002,1.85,-0.28,1.8710692130000002
2020-11-29 04:30:00,1.38,0.84,1.6155494421,1.38,0.84,1.6155494421,1.8,-0.29,1.8232114524,1.8,-0.29,1.8232114524
2020-11-29 05:00:00,1.4,0.8200000000000001,1.622467257,1.4,0.8200000000000001,1.622467257,1.82,-0.29,1.8429595763000002,1.82,-0.29,1.8429595763000002
2020-11-29 05:30:00,1.3900000000000001,0.81,1.608788364,1.3900000000000001,0.81,1.608788364,1.8,-0.30000000000000004,1.8248287590999999,1.8,-0.30000000000000004,1.8248287590999999
2020-11-29 06:00:00,1.43,0.81,1.6434719347,1.43,0.81,1.6434719347,1.85,-0.30000000000000004,1.8741664814,1.85,-0.30000000000000004,1.8741664814
2020-11-29 06:30:00,1.53,0.84,1.7454225849,1.53,0.84,1.7454225849,1.98,-0.26,1.9969977466,1.98,-0.26,1.9969977466
2020-11-29 07:00:00,1.5899999999999999,0.81,1.784432683,1.5899999999999999,0.81,1.784432683,2.05,-0.29,2.0704105873,2.05,-0.29,2.0704105873
2020-11-29 07:30:00,1.6099999999999999,0.81,1.8022763384,1.6099999999999999,0.81,1.8022763384,2.08,-0.29,2.1001190442,2.08,-0.29,2.1001190442
2020-11-29 08:00:00,1.6099999999999999,0.8,1.7978042162999999,1.6099999999999999,0.8,1.7978042162999999,2.08,-0.30000000000000004,2.1015232571,2.08,-0.30000000000000004,2.1015232571
2020-11-29 08:30:00,1.71,0.8,1.8878824116000001,1.71,0.8,1.8878824116000001,2.2,-0.26,2.215310362,2.2,-0.26,2.215310362
2020-11-29 09:00:00,1.88,0.30000000000000004,1.9037857022,1.88,0.30000000000000004,1.9037857022,2.3,0.24,2.3124878378,2.3,0.24,2.3124878378
2020-11-29 09:30:00,2.01,0.28,2.0294087809,2.01,0.28,2.0294087809,2.46,0.21,2.468947144,2.46,0.21,2.468947144
2020-11-29 10:00:00,2.08,0.29,2.1001190442,2.08,0.29,2.1001190442,2.55,0.23,2.5603515384,2.55,0.23,2.5603515384
2020-11-29 10:30:00,2.11,0.27,2.1272047386,2.11,0.27,2.1272047386,2.58,0.21,2.5885324027000003,2.58,0.21,2.5885324027000003
2020-11-29 11:00:00,2.15,0.32,2.1736835096,2.15,0.32,2.1736835096,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2020-11-29 11:30:00,2.12,0.77,2.2555043782,2.12,0.77,2.2555043782,2.7,-0.33,2.7200919102,2.7,-0.33,2.7200919102
2020-11-29 12:00:00,2.15,0.8,2.2940139494,2.15,0.8,2.2940139494,2.75,-0.30000000000000004,2.7663152387,2.75,-0.30000000000000004,2.7663152387
2020-11-29 12:30:00,2.15,0.78,2.287116088,2.15,0.78,2.287116088,2.75,-0.32,2.7685555801,2.75,-0.32,2.7685555801
2020-11-29 13:00:00,2.15,0.77,2.2837250272,2.15,0.77,2.2837250272,2.75,-0.34,2.7709384692,2.75,-0.34,2.7709384692
2020-11-29 13:30:00,2.14,0.75,2.2676198976,2.14,0.75,2.2676198976,2.73,-0.36,2.7536339626,2.73,-0.36,2.7536339626
2020-11-29 14:00:00,2.14,0.75,2.2676198976,2.14,0.75,2.2676198976,2.73,-0.34,2.7510906928,2.73,-0.34,2.7510906928
2020-11-29 14:30:00,2.14,0.76,2.2709469391,2.14,0.76,2.2709469391,2.73,-0.34,2.7510906928,2.73,-0.34,2.7510906928
2020-11-29 15:00:00,2.14,0.77,2.2743130831,2.14,0.77,2.2743130831,2.75,-0.32,2.7685555801,2.75,-0.32,2.7685555801
2020-11-29 15:30:00,2.19,0.77,2.321421978,2.19,0.77,2.321421978,2.8,-0.30000000000000004,2.8160255681,2.8,-0.30000000000000004,2.8160255681
2020-11-29 16:00:00,2.33,0.68,2.427200033,2.33,0.68,2.427200033,2.95,-0.27,2.9623301639,2.95,-0.27,2.9623301639
2020-11-29 16:30:00,2.54,0.24,2.5513133873,2.54,0.24,2.5513133873,3.12,0.26,3.1308145905,3.12,0.26,3.1308145905
2020-11-29 17:00:00,2.71,0.24,2.7206065500000003,2.71,0.24,2.7206065500000003,3.32,0.26,3.3301651611,3.32,0.26,3.3301651611
2020-11-29 17:30:00,2.84,0.58,2.8986203615,2.84,0.58,2.8986203615,3.55,-0.11,3.5517038165,3.55,-0.11,3.5517038165
2020-11-29 18:00:00,2.79,0.77,2.8943047524,2.79,0.77,2.8943047524,3.5300000000000002,-0.29,3.5418921496999998,3.5300000000000002,-0.29,3.5418921496999998
2020-11-29 18:30:00,2.71,0.76,2.814551474,2.71,0.76,2.814551474,3.44,-0.32,3.4548516611,3.44,-0.32,3.4548516611
2020-11-29 19:00:00,2.65,0.61,2.7193013809,2.65,0.61,2.7193013809,3.33,-0.14,3.3329416437,3.33,-0.14,3.3329416437
2020-11-29 19:30:00,2.52,0.25,2.532370431,2.52,0.25,2.532370431,3.09,0.28,3.102660149,3.09,0.28,3.102660149
2020-11-29 20:00:00,2.35,0.25,2.3632604596,2.35,0.25,2.3632604596,2.88,0.27,2.8926285624,2.88,0.27,2.8926285624
2020-11-29 20:30:00,2.27,0.25,2.2837250272,2.27,0.25,2.2837250272,2.7800000000000002,0.28,2.7940651388,2.7800000000000002,0.28,2.7940651388
2020-11-29 21:00:00,2.12,0.71,2.2357325421,2.12,0.71,2.2357325421,2.69,-0.25,2.7015921232,2.69,-0.25,2.7015921232
2020-11-29 21:30:00,2.05,0.8,2.2005681085,2.05,0.8,2.2005681085,2.62,-0.29,2.6360007587,2.62,-0.29,2.6360007587
2020-11-29 22:00:00,1.9100000000000001,0.8200000000000001,2.0785812469,1.9100000000000001,0.8200000000000001,2.0785812469,2.44,-0.26,2.4538133588,2.44,-0.26,2.4538133588
2020-11-29 22:30:00,1.83,0.8,1.9972230722000002,1.83,0.8,1.9972230722000002,2.34,-0.29,2.3579016095,2.34,-0.29,2.3579016095
2020-11-29 23:00:00,1.72,0.8,1.8969449122,1.72,0.8,1.8969449122,2.22,-0.30000000000000004,2.2401785643,2.22,-0.30000000000000004,2.2401785643
2020-11-29 23:30:00,1.6600000000000001,0.81,1.8470787747,1.6600000000000001,0.81,1.8470787747,2.14,-0.30000000000000004,2.1609257276,2.14,-0.30000000000000004,2.1609257276
2020-11-30 00:00:00,1.6,0.8300000000000001,1.8024705268,1.6,0.8300000000000001,1.8024705268,2.06,-0.28,2.0789420386,2.06,-0.28,2.0789420386
2020-11-30 00:30:00,1.6800000000000002,0.84,1.8782971011,1.6800000000000002,0.84,1.8782971011,2.16,-0.26,2.1755918735,2.16,-0.26,2.1755918735
2020-11-30 01:00:00,1.7000000000000002,0.8200000000000001,1.887432118,1.7000000000000002,0.8200000000000001,1.887432118,2.2,-0.26,2.215310362,2.2,-0.26,2.215310362
2020-11-30 01:30:00,1.6400000000000001,0.8200000000000001,1.8335757415,1.6400000000000001,0.8200000000000001,1.8335757415,2.12,-0.27,2.137124236,2.12,-0.27,2.137124236
2020-11-30 02:00:00,1.58,0.8200000000000001,1.780112356,1.58,0.8200000000000001,1.780112356,2.04,-0.27,2.0577900768,2.04,-0.27,2.0577900768
2020-11-30 02:30:00,1.58,0.84,1.7894133117000002,1.58,0.84,1.7894133117000002,2.04,-0.27,2.0577900768,2.04,-0.27,2.0577900768
2020-11-30 03:00:00,1.55,0.84,1.762980431,1.55,0.84,1.762980431,2.01,-0.27,2.0280532537,2.01,-0.27,2.0280532537
2020-11-30 03:30:00,1.51,0.8200000000000001,1.7182840277,1.51,0.8200000000000001,1.7182840277,1.9500000000000002,-0.28,1.97,1.9500000000000002,-0.28,1.97
2020-11-30 04:00:00,1.45,0.8200000000000001,1.6658031096,1.45,0.8200000000000001,1.6658031096,1.88,-0.30000000000000004,1.9037857022,1.88,-0.30000000000000004,1.9037857022
2020-11-30 04:30:00,1.43,0.8200000000000001,1.6484234893,1.43,0.8200000000000001,1.6484234893,1.85,-0.28,1.8710692130000002,1.85,-0.28,1.8710692130000002
2020-11-30 05:00:00,1.43,0.8200000000000001,1.6484234893,1.43,0.8200000000000001,1.6484234893,1.85,-0.28,1.8710692130000002,1.85,-0.28,1.8710692130000002
2020-11-30 05:30:00,1.54,0.41000000000000003,1.5936436239,1.54,0.41000000000000003,1.5936436239,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127
2020-11-30 06:00:00,1.67,0.31,1.6985287751,1.67,0.31,1.6985287751,2.05,0.23,2.0628620894,2.05,0.23,2.0628620894
2020-11-30 06:30:00,1.9300000000000002,0.31,1.9547378341,1.9300000000000002,0.31,1.9547378341,2.37,0.23,2.3811341835,2.37,0.23,2.3811341835
2020-11-30 07:00:00,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705,2.63,0.19,2.6368541863,2.63,0.19,2.6368541863
2020-11-30 07:30:00,2.39,0.23,2.4010414407000003,2.39,0.23,2.4010414407000003,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971
2020-11-30 08:00:00,2.64,0.2,2.6475649189,2.64,0.2,2.6475649189,3.23,0.16,3.2339604203,3.23,0.16,3.2339604203
2020-11-30 08:30:00,2.77,0.18,2.7758422145,2.77,0.18,2.7758422145,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-11-30 09:00:00,2.91,0.18,2.9155616955,2.91,0.18,2.9155616955,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-11-30 09:30:00,2.96,0.19,2.9660917046,2.96,0.19,2.9660917046,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-11-30 10:00:00,3.04,0.21,3.0472446571,3.04,0.21,3.0472446571,3.71,0.17,3.7138928364,3.71,0.17,3.7138928364
2020-11-30 10:30:00,3.11,0.19,3.115798453,3.11,0.19,3.115798453,3.81,0.15,3.8129516126,3.81,0.15,3.8129516126
2020-11-30 11:00:00,3.16,0.19,3.1657068721,3.16,0.19,3.1657068721,3.86,0.15,3.8629134083,3.86,0.15,3.8629134083
2020-11-30 11:30:00,3.18,0.19,3.1856710439,3.18,0.19,3.1856710439,3.89,0.15,3.8928909566,3.89,0.15,3.8928909566
2020-11-30 12:00:00,3.18,0.21,3.186926419,3.18,0.21,3.186926419,3.89,0.17,3.893712881,3.89,0.17,3.893712881
2020-11-30 12:30:00,3.24,0.2,3.2461669704,3.24,0.2,3.2461669704,3.96,0.16,3.9632310051,3.96,0.16,3.9632310051
2020-11-30 13:00:00,3.16,0.24,3.1691008188,3.16,0.24,3.1691008188,3.86,0.2,3.8651778743,3.86,0.2,3.8651778743
2020-11-30 13:30:00,3.18,0.21,3.186926419,3.18,0.21,3.186926419,3.89,0.17,3.893712881,3.89,0.17,3.893712881
2020-11-30 14:00:00,3.08,0.21,3.08715079,3.08,0.21,3.08715079,3.77,0.17,3.7738309448000003,3.77,0.17,3.7738309448000003
2020-11-30 14:30:00,3.08,0.21,3.08715079,3.08,0.21,3.08715079,3.77,0.17,3.7738309448000003,3.77,0.17,3.7738309448000003
2020-11-30 15:00:00,3.01,0.24,3.019552947,3.01,0.24,3.019552947,3.68,0.2,3.6854307754,3.68,0.2,3.6854307754
2020-11-30 15:30:00,3.03,0.24,3.0394900888,3.03,0.24,3.0394900888,3.7,0.2,3.7054014627000003,3.7,0.2,3.7054014627000003
2020-11-30 16:00:00,3.09,0.63,3.1535694062,3.09,0.63,3.1535694062,3.86,-0.29,3.8708784533,3.86,-0.29,3.8708784533
2020-11-30 16:30:00,3.2,0.71,3.2778193971,3.2,0.71,3.2778193971,4.02,-0.44,4.0440079129,4.02,-0.44,4.0440079129
2020-11-30 17:00:00,3.22,0.74,3.3039370454,3.22,0.74,3.3039370454,4.04,-0.41000000000000003,4.060751162,4.04,-0.41000000000000003,4.060751162
2020-11-30 17:30:00,3.21,0.46,3.2427920069,3.21,0.46,3.2427920069,3.9699999999999998,-0.07,3.9706170805000003,3.9699999999999998,-0.07,3.9706170805000003
2020-11-30 18:00:00,3.21,0.24,3.2189594592,3.21,0.24,3.2189594592,3.91,0.21,3.9156353252000002,3.91,0.21,3.9156353252000002
2020-11-30 18:30:00,3.02,0.34,3.0390788078,3.02,0.34,3.0390788078,3.7199999999999998,0.15,3.7230229653,3.7199999999999998,0.15,3.7230229653
2020-11-30 19:00:00,2.92,0.35000000000000003,2.9409012224,2.92,0.35000000000000003,2.9409012224,3.59,0.15,3.5931323382,3.59,0.15,3.5931323382
2020-11-30 19:30:00,2.76,0.28,2.7741665415,2.76,0.28,2.7741665415,3.39,0.22,3.3971311426,3.39,0.22,3.3971311426
2020-11-30 20:00:00,2.62,0.23,2.6300760445,2.62,0.23,2.6300760445,3.21,0.25,3.2197204848,3.21,0.25,3.2197204848
2020-11-30 20:30:00,2.5,0.25,2.5124689053,2.5,0.25,2.5124689053,3.07,0.28,3.0827422857,3.07,0.28,3.0827422857
2020-11-30 21:00:00,2.4,0.44,2.44,2.4,0.44,2.44,2.9699999999999998,0.13,2.9728437564,2.9699999999999998,0.13,2.9728437564
2020-11-30 21:30:00,2.21,0.8,2.3503404009,2.21,0.8,2.3503404009,2.8200000000000003,-0.27,2.8328960447,2.8200000000000003,-0.27,2.8328960447
2020-11-30 22:00:00,2.1,0.81,2.2507998578,2.1,0.81,2.2507998578,2.69,-0.27,2.7035162289,2.69,-0.27,2.7035162289
2020-11-30 22:30:00,1.9500000000000002,0.81,2.1115397226,1.9500000000000002,0.81,2.1115397226,2.49,-0.27,2.5045957758,2.49,-0.27,2.5045957758
2020-11-30 23:00:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,2.34,-0.29,2.3579016095,2.34,-0.29,2.3579016095
2020-11-30 23:30:00,1.71,0.81,1.8921416437,1.71,0.81,1.8921416437,2.21,-0.29,2.2289459392,2.21,-0.29,2.2289459392
2020-12-01 00:00:00,1.6,0.81,1.7933488227,1.6,0.81,1.7933488227,2.06,-0.28,2.0789420386,2.06,-0.28,2.0789420386
2020-12-01 00:30:00,1.81,0.38,1.8494593805,1.81,0.38,1.8494593805,2.23,0.25,2.2439696968,2.23,0.25,2.2439696968
2020-12-01 01:00:00,1.8,0.7000000000000001,1.9313207916000001,1.8,0.7000000000000001,1.9313207916000001,2.2800000000000002,-0.12,2.2831557109,2.2800000000000002,-0.12,2.2831557109
2020-12-01 01:30:00,1.75,0.45,1.8069311,1.75,0.45,1.8069311,2.18,0.17,2.1866183938,2.18,0.17,2.1866183938
2020-12-01 02:00:00,1.73,0.32,1.7593464696,1.73,0.32,1.7593464696,2.13,0.33,2.1554117936,2.13,0.33,2.1554117936
2020-12-01 02:30:00,1.6800000000000002,0.33,1.7121039688000002,1.6800000000000002,0.33,1.7121039688000002,2.06,0.34,2.0878697277,2.06,0.34,2.0878697277
2020-12-01 03:00:00,1.6600000000000001,0.32,1.6905620367,1.6600000000000001,0.32,1.6905620367,2.04,0.32,2.0649455199,2.04,0.32,2.0649455199
2020-12-01 03:30:00,1.6,0.30000000000000004,1.6278820596,1.6,0.30000000000000004,1.6278820596,1.97,0.30000000000000004,1.9927117202,1.97,0.30000000000000004,1.9927117202
2020-12-01 04:00:00,1.56,0.30000000000000004,1.5885842754000001,1.56,0.30000000000000004,1.5885842754000001,1.92,0.30000000000000004,1.9432961689,1.92,0.30000000000000004,1.9432961689
2020-12-01 04:30:00,1.54,0.30000000000000004,1.5689486926,1.54,0.30000000000000004,1.5689486926,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623
2020-12-01 05:00:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.9500000000000002,0.29,1.9714461697,1.9500000000000002,0.29,1.9714461697
2020-12-01 05:30:00,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.98,0.30000000000000004,2.0025983122,1.98,0.30000000000000004,2.0025983122
2020-12-01 06:00:00,1.72,0.30000000000000004,1.7459667809,1.72,0.30000000000000004,1.7459667809,2.11,0.30000000000000004,2.1312203077,2.11,0.30000000000000004,2.1312203077
2020-12-01 06:30:00,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773
2020-12-01 07:00:00,2.11,0.39,2.1457399656,2.11,0.39,2.1457399656,2.62,0.09,2.6215453458,2.62,0.09,2.6215453458
2020-12-01 07:30:00,2.36,0.51,2.4144771691,2.36,0.51,2.4144771691,2.96,-0.13,2.9628533545,2.96,-0.13,2.9628533545
2020-12-01 08:00:00,2.5300000000000002,0.6000000000000001,2.6001730712,2.5300000000000002,0.6000000000000001,2.6001730712,3.2,-0.27,3.211370424,3.2,-0.27,3.211370424
2020-12-01 08:30:00,2.71,0.22,2.7189152249,2.71,0.22,2.7189152249,3.32,0.17,3.3243495604,3.32,0.17,3.3243495604
2020-12-01 09:00:00,2.83,0.2,2.8370583357,2.83,0.2,2.8370583357,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188
2020-12-01 09:30:00,2.94,0.22,2.9482198018,2.94,0.22,2.9482198018,3.6,0.18,3.604497191,3.6,0.18,3.604497191
2020-12-01 10:00:00,3.02,0.18,3.0253594828,3.02,0.18,3.0253594828,3.7,0.15,3.7030392923,3.7,0.15,3.7030392923
2020-12-01 10:30:00,2.9699999999999998,0.21,2.9774149862,2.9699999999999998,0.21,2.9774149862,3.63,0.16,3.6335244598000003,3.63,0.16,3.6335244598000003
2020-12-01 11:00:00,3.01,0.19,3.0159907162,3.01,0.19,3.0159907162,3.68,0.15,3.6830557965,3.68,0.15,3.6830557965
2020-12-01 11:30:00,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915
2020-12-01 12:00:00,3.03,0.19,3.0359512513,3.03,0.19,3.0359512513,3.7,0.15,3.7030392923,3.7,0.15,3.7030392923
2020-12-01 12:30:00,3.03,0.19,3.0359512513,3.03,0.19,3.0359512513,3.7,0.15,3.7030392923,3.7,0.15,3.7030392923
2020-12-01 13:00:00,3.03,0.22,3.0379763001,3.03,0.22,3.0379763001,3.7,0.18,3.7043757909,3.7,0.18,3.7043757909
2020-12-01 13:30:00,2.99,0.22,2.9980827207000003,2.99,0.22,2.9980827207000003,3.65,0.18,3.6544356609,3.65,0.18,3.6544356609
2020-12-01 14:00:00,2.93,0.21,2.9375159574,2.93,0.21,2.9375159574,3.58,0.17,3.58403404,3.58,0.17,3.58403404
2020-12-01 14:30:00,2.9,0.18,2.9055808369,2.9,0.18,2.9055808369,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2020-12-01 15:00:00,2.92,0.21,2.9275416308,2.92,0.21,2.9275416308,3.5700000000000003,0.17,3.5740453271,3.5700000000000003,0.17,3.5740453271
2020-12-01 15:30:00,2.93,0.23,2.9390134399,2.93,0.23,2.9390134399,3.58,0.19,3.585038354,3.58,0.19,3.585038354
2020-12-01 16:00:00,3.06,0.21,3.0671974178,3.06,0.21,3.0671974178,3.74,0.17,3.7438616426999998,3.74,0.17,3.7438616426999998
2020-12-01 16:30:00,3.25,0.19,3.2555491088,3.25,0.19,3.2555491088,3.9699999999999998,0.16,3.9732228732,3.9699999999999998,0.16,3.9732228732
2020-12-01 17:00:00,3.2800000000000002,0.59,3.3326415949,3.2800000000000002,0.59,3.3326415949,4.08,-0.22,4.0859270674,4.08,-0.22,4.0859270674
2020-12-01 17:30:00,3.21,0.8,3.3081868146,3.21,0.8,3.3081868146,4.03,-0.35000000000000003,4.0451699593,4.03,-0.35000000000000003,4.0451699593
2020-12-01 18:00:00,3.19,0.36,3.2102492115,3.19,0.36,3.2102492115,3.91,0.12,3.9118409988,3.91,0.12,3.9118409988
2020-12-01 18:30:00,3.08,0.28,3.0927010848,3.08,0.28,3.0927010848,3.76,0.26,3.7689786415,3.76,0.26,3.7689786415
2020-12-01 19:00:00,2.96,0.26,2.9713969779,2.96,0.26,2.9713969779,3.62,0.23,3.6272992708,3.62,0.23,3.6272992708
2020-12-01 19:30:00,2.76,0.53,2.8104270138,2.76,0.53,2.8104270138,3.44,-0.1,3.4414531814,3.44,-0.1,3.4414531814
2020-12-01 20:00:00,2.6,0.76,2.7088004725,2.6,0.76,2.7088004725,3.3,-0.30000000000000004,3.3136083052,3.3,-0.30000000000000004,3.3136083052
2020-12-01 20:30:00,2.47,0.62,2.5466252178,2.47,0.62,2.5466252178,3.1,-0.16,3.1041262861,3.1,-0.16,3.1041262861
2020-12-01 21:00:00,2.4,0.32,2.4212393521,2.4,0.32,2.4212393521,2.94,0.28,2.9533032354,2.94,0.28,2.9533032354
2020-12-01 21:30:00,2.29,0.32,2.3122499865,2.29,0.32,2.3122499865,2.8,0.28,2.8139651739,2.8,0.28,2.8139651739
2020-12-01 22:00:00,2.15,0.47000000000000003,2.2007725916,2.15,0.47000000000000003,2.2007725916,2.67,0.02,2.6700749053,2.67,0.02,2.6700749053
2020-12-01 22:30:00,2.01,0.42,2.053411795,2.01,0.42,2.053411795,2.5,0.13,2.5033777182,2.5,0.13,2.5033777182
2020-12-01 23:00:00,1.8399999999999999,0.28,1.8611824199,1.8399999999999999,0.28,1.8611824199,2.26,0.28,2.2772790782,2.26,0.28,2.2772790782
2020-12-01 23:30:00,1.75,0.29,1.7738658348,1.75,0.29,1.7738658348,2.15,0.30000000000000004,2.1708293346,2.15,0.30000000000000004,2.1708293346
2020-12-02 00:00:00,1.6600000000000001,0.29,1.6851409437,1.6600000000000001,0.29,1.6851409437,2.04,0.30000000000000004,2.0619408333,2.04,0.30000000000000004,2.0619408333
2020-12-02 00:30:00,1.75,0.41000000000000003,1.7973869922999999,1.75,0.41000000000000003,1.7973869922999999,2.17,0.22,2.1811235637,2.17,0.22,2.1811235637
2020-12-02 01:00:00,1.73,0.8300000000000001,1.9188017094,1.73,0.8300000000000001,1.9188017094,2.22,-0.24,2.2329352879,2.22,-0.24,2.2329352879
2020-12-02 01:30:00,1.69,0.8200000000000001,1.8784301957,1.69,0.8200000000000001,1.8784301957,2.17,-0.26,2.185520533,2.17,-0.26,2.185520533
2020-12-02 02:00:00,1.6400000000000001,0.8200000000000001,1.8335757415,1.6400000000000001,0.8200000000000001,1.8335757415,2.12,-0.26,2.135883892,2.12,-0.26,2.135883892
2020-12-02 02:30:00,1.6400000000000001,0.84,1.842606849,1.6400000000000001,0.84,1.842606849,2.12,-0.26,2.135883892,2.12,-0.26,2.135883892
2020-12-02 03:00:00,1.62,0.84,1.8248287590999999,1.62,0.84,1.8248287590999999,2.09,-0.26,2.1061101586,2.09,-0.26,2.1061101586
2020-12-02 03:30:00,1.56,0.84,1.7717787672,1.56,0.84,1.7717787672,2.01,-0.27,2.0280532537,2.01,-0.27,2.0280532537
2020-12-02 04:00:00,1.51,0.84,1.7279178221,1.51,0.84,1.7279178221,1.9500000000000002,-0.27,1.968603566,1.9500000000000002,-0.27,1.968603566
2020-12-02 04:30:00,1.48,0.8200000000000001,1.6919810873999999,1.48,0.8200000000000001,1.6919810873999999,1.92,-0.27,1.9388914358,1.92,-0.27,1.9388914358
2020-12-02 05:00:00,1.48,0.8200000000000001,1.6919810873999999,1.48,0.8200000000000001,1.6919810873999999,1.9300000000000002,-0.27,1.9487944992,1.9300000000000002,-0.27,1.9487944992
2020-12-02 05:30:00,1.53,0.8,1.7265283085,1.53,0.8,1.7265283085,1.98,-0.27,1.998324298,1.98,-0.27,1.998324298
2020-12-02 06:00:00,1.65,0.77,1.8208239893,1.65,0.77,1.8208239893,2.12,-0.24,2.1335416565,2.12,-0.24,2.1335416565
2020-12-02 06:30:00,1.9500000000000002,0.28,1.97,1.9500000000000002,0.28,1.97,2.39,0.21,2.3992082027,2.39,0.21,2.3992082027
2020-12-02 07:00:00,2.12,0.25,2.134689673,2.12,0.25,2.134689673,2.6,0.18,2.6062233212,2.6,0.18,2.6062233212
2020-12-02 07:30:00,2.4,0.22,2.4100622399000002,2.4,0.22,2.4100622399000002,2.93,0.16,2.9343653488,2.93,0.16,2.9343653488
2020-12-02 08:00:00,2.64,0.2,2.6475649189,2.64,0.2,2.6475649189,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637
2020-12-02 08:30:00,2.7800000000000002,0.2,2.7871849598000003,2.7800000000000002,0.2,2.7871849598000003,3.4,0.15,3.403307215,3.4,0.15,3.403307215
2020-12-02 09:00:00,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998,3.56,0.15,3.563158711,3.56,0.15,3.563158711
2020-12-02 09:30:00,3.0,0.2,3.0066592757,3.0,0.2,3.0066592757,3.67,0.15,3.673064116,3.67,0.15,3.673064116
2020-12-02 10:00:00,3.05,0.2,3.0565503431,3.05,0.2,3.0565503431,3.73,0.15,3.7330148674,3.73,0.15,3.7330148674
2020-12-02 10:30:00,3.09,0.19,3.095835913,3.09,0.19,3.095835913,3.7800000000000002,0.15,3.7829750197000003,3.7800000000000002,0.15,3.7829750197000003
2020-12-02 11:00:00,3.13,0.21,3.1370368184,3.13,0.21,3.1370368184,3.8200000000000003,0.17,3.8237808515,3.8200000000000003,0.17,3.8237808515
2020-12-02 11:30:00,3.13,0.23,3.1384391025,3.13,0.23,3.1384391025,3.81,0.19,3.814734591,3.81,0.19,3.814734591
2020-12-02 12:00:00,3.14,0.23,3.1484122983,3.14,0.23,3.1484122983,3.84,0.19,3.8446976474000003,3.84,0.19,3.8446976474000003
2020-12-02 12:30:00,3.08,0.23,3.0885757235,3.08,0.23,3.0885757235,3.76,0.19,3.7647974713,3.76,0.19,3.7647974713
2020-12-02 13:00:00,2.98,0.21,2.9873901653,2.98,0.21,2.9873901653,3.64,0.17,3.6439676179,3.64,0.17,3.6439676179
2020-12-02 13:30:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.7199999999999998,0.17,3.7238823827000003,3.7199999999999998,0.17,3.7238823827000003
2020-12-02 14:00:00,2.98,0.23,2.9888626599,2.98,0.23,2.9888626599,3.64,0.19,3.6449554181,3.64,0.19,3.6449554181
2020-12-02 14:30:00,2.9,0.23,2.909106392,2.9,0.23,2.909106392,3.54,0.19,3.5450952032,3.54,0.19,3.5450952032
2020-12-02 15:00:00,2.88,0.24,2.8899826989,2.88,0.24,2.8899826989,3.52,0.19,3.5251241113000003,3.52,0.19,3.5251241113000003
2020-12-02 15:30:00,2.93,0.23,2.9390134399,2.93,0.23,2.9390134399,3.58,0.19,3.585038354,3.58,0.19,3.585038354
2020-12-02 16:00:00,3.01,0.23,3.0187745858,3.01,0.23,3.0187745858,3.67,0.19,3.674914965,3.67,0.19,3.674914965
2020-12-02 16:30:00,3.19,0.29,3.203154695,3.19,0.29,3.203154695,3.91,0.11,3.9115470085,3.91,0.11,3.9115470085
2020-12-02 17:00:00,3.4,0.26,3.4099266854,3.4,0.26,3.4099266854,4.11,0.17,4.1135143126,4.11,0.17,4.1135143126
2020-12-02 17:30:00,3.33,0.30000000000000004,3.3434862045,3.33,0.30000000000000004,3.3434862045,4.04,0.2,4.0449474657,4.04,0.2,4.0449474657
2020-12-02 18:00:00,3.3,0.28,3.3118574849,3.3,0.28,3.3118574849,4.0,0.17,4.0036108702,4.0,0.17,4.0036108702
2020-12-02 18:30:00,3.19,0.30000000000000004,3.2040755297,3.19,0.30000000000000004,3.2040755297,3.87,0.2,3.8751645126,3.87,0.2,3.8751645126
2020-12-02 19:00:00,3.09,0.27,3.1017736861,3.09,0.27,3.1017736861,3.75,0.18,3.7543175145000003,3.75,0.18,3.7543175145000003
2020-12-02 19:30:00,2.93,0.24,2.9398129192,2.93,0.24,2.9398129192,3.59,0.21,3.5961368161,3.59,0.21,3.5961368161
2020-12-02 20:00:00,2.8,0.27,2.8129877355,2.8,0.27,2.8129877355,3.43,0.23,3.4377027213,3.43,0.23,3.4377027213
2020-12-02 20:30:00,2.63,0.53,2.6828715959,2.63,0.53,2.6828715959,3.2800000000000002,-0.08,3.2809754647,3.2800000000000002,-0.08,3.2809754647
2020-12-02 21:00:00,2.51,0.8,2.6344069541,2.51,0.8,2.6344069541,3.19,-0.27,3.2014059411,3.19,-0.27,3.2014059411
2020-12-02 21:30:00,2.37,0.8,2.5013796192999997,2.37,0.8,2.5013796192999997,3.01,-0.29,3.02393783,3.01,-0.29,3.02393783
2020-12-02 22:00:00,2.21,0.8,2.3503404009,2.21,0.8,2.3503404009,2.8200000000000003,-0.29,2.8348721312,2.8200000000000003,-0.29,2.8348721312
2020-12-02 22:30:00,2.05,0.8,2.2005681085,2.05,0.8,2.2005681085,2.62,-0.29,2.6360007587,2.62,-0.29,2.6360007587
2020-12-02 23:00:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.46,-0.32,2.4807257003,2.46,-0.32,2.4807257003
2020-12-02 23:30:00,1.81,0.78,1.9709134938,1.81,0.78,1.9709134938,2.33,-0.32,2.3518715951,2.33,-0.32,2.3518715951
2020-12-03 00:00:00,1.71,0.8,1.8878824116000001,1.71,0.8,1.8878824116000001,2.19,-0.32,2.2132555207,2.19,-0.32,2.2132555207
2020-12-03 00:30:00,1.8399999999999999,0.8,2.0063897926,1.8399999999999999,0.8,2.0063897926,2.36,-0.29,2.3777510383,2.36,-0.29,2.3777510383
2020-12-03 01:00:00,1.8399999999999999,0.8,2.0063897926,1.8399999999999999,0.8,2.0063897926,2.36,-0.29,2.3777510383,2.36,-0.29,2.3777510383
2020-12-03 01:30:00,1.79,0.8,1.9606376514,1.79,0.8,1.9606376514,2.3,-0.30000000000000004,2.3194827009,2.3,-0.30000000000000004,2.3194827009
2020-12-03 02:00:00,1.75,0.49,1.8173056980000002,1.75,0.49,1.8173056980000002,2.19,0.07,2.1911184359,2.19,0.07,2.1911184359
2020-12-03 02:30:00,1.72,0.30000000000000004,1.7459667809,1.72,0.30000000000000004,1.7459667809,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016
2020-12-03 03:00:00,1.6800000000000002,0.30000000000000004,1.7065755184,1.6800000000000002,0.30000000000000004,1.7065755184,2.07,0.30000000000000004,2.0916261616,2.07,0.30000000000000004,2.0916261616
2020-12-03 03:30:00,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.98,0.30000000000000004,2.0025983122,1.98,0.30000000000000004,2.0025983122
2020-12-03 04:00:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.94,0.29,1.9615555052,1.94,0.29,1.9615555052
2020-12-03 04:30:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.94,0.30000000000000004,1.9630588376,1.94,0.30000000000000004,1.9630588376
2020-12-03 05:00:00,1.58,0.29,1.6063934761,1.58,0.29,1.6063934761,1.94,0.28,1.9601020382,1.94,0.28,1.9601020382
2020-12-03 05:30:00,1.63,0.29,1.6555965692,1.63,0.29,1.6555965692,2.01,0.28,2.0294087809,2.01,0.28,2.0294087809
2020-12-03 06:00:00,1.77,0.29,1.7935997324000001,1.77,0.29,1.7935997324000001,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963
2020-12-03 06:30:00,1.99,0.49,2.0494389476,1.99,0.49,2.0494389476,2.48,0.03,2.480181445,2.48,0.03,2.480181445
2020-12-03 07:00:00,2.23,0.25,2.2439696968,2.23,0.25,2.2439696968,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346
2020-12-03 07:30:00,2.46,0.22,2.469817807,2.46,0.22,2.469817807,3.01,0.16,3.014249492,3.01,0.16,3.014249492
2020-12-03 08:00:00,2.68,0.17,2.6853863782,2.68,0.17,2.6853863782,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2020-12-03 08:30:00,2.9,0.15,2.9038767191,2.9,0.15,2.9038767191,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2020-12-03 09:00:00,3.02,0.19,3.0259709186,3.02,0.19,3.0259709186,3.69,0.15,3.693047522,3.69,0.15,3.693047522
2020-12-03 09:30:00,3.16,0.16,3.1640480401,3.16,0.16,3.1640480401,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257
2020-12-03 10:00:00,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031,3.92,0.14,3.9224992033,3.92,0.14,3.9224992033
2020-12-03 10:30:00,3.2800000000000002,0.17,3.2844025332,3.2800000000000002,0.17,3.2844025332,4.01,0.14,4.012443146,4.01,0.14,4.012443146
2020-12-03 11:00:00,3.31,0.17,3.3143626837999998,3.31,0.17,3.3143626837999998,4.05,0.14,4.0524190307,4.05,0.14,4.0524190307
2020-12-03 11:30:00,3.33,0.17,3.3343365157,3.33,0.17,3.3343365157,4.07,0.14,4.0724071506,4.07,0.14,4.0724071506
2020-12-03 12:00:00,3.36,0.16,3.3638073667,3.36,0.16,3.3638073667,4.11,0.14,4.112383737,4.11,0.14,4.112383737
2020-12-03 12:30:00,3.3,0.19,3.3054651715,3.3,0.19,3.3054651715,4.03,0.16,4.033174928,4.03,0.16,4.033174928
2020-12-03 13:00:00,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167,3.98,0.14,3.9824615503,3.98,0.14,3.9824615503
2020-12-03 13:30:00,3.15,0.17,3.1545839662,3.15,0.17,3.1545839662,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2020-12-03 14:00:00,3.15,0.17,3.1545839662,3.15,0.17,3.1545839662,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2020-12-03 14:30:00,3.14,0.17,3.1445985435,3.14,0.17,3.1445985435,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926
2020-12-03 15:00:00,3.11,0.42,3.1382319863,3.11,0.42,3.1382319863,3.85,-0.17,3.8537514191,3.85,-0.17,3.8537514191
2020-12-03 15:30:00,3.12,0.26,3.1308145905,3.12,0.26,3.1308145905,3.84,0.02,3.840052083,3.84,0.02,3.840052083
2020-12-03 16:00:00,3.22,0.16,3.2239727046,3.22,0.16,3.2239727046,3.93,0.14,3.9324928481,3.93,0.14,3.9324928481
2020-12-03 16:30:00,3.34,0.16,3.3438301392,3.34,0.16,3.3438301392,4.09,0.14,4.0923953866,4.09,0.14,4.0923953866
2020-12-03 17:00:00,3.43,0.16,3.4337297506,3.43,0.16,3.4337297506,4.19,0.15,4.1926841045,4.19,0.15,4.1926841045
2020-12-03 17:30:00,3.34,0.19,3.3453998266,3.34,0.19,3.3453998266,4.08,0.17,4.0835401308,4.08,0.17,4.0835401308
2020-12-03 18:00:00,3.31,0.22,3.3173031215,3.31,0.22,3.3173031215,4.04,0.19,4.044465354,4.04,0.19,4.044465354
2020-12-03 18:30:00,3.27,0.25,3.279542651,3.27,0.25,3.279542651,4.0,0.23,4.0066070434,4.0,0.23,4.0066070434
2020-12-03 19:00:00,3.13,0.25,3.1399681527,3.13,0.25,3.1399681527,3.83,0.23,3.8368997902,3.83,0.23,3.8368997902
2020-12-03 19:30:00,2.94,0.26,2.9514742079,2.94,0.26,2.9514742079,3.59,0.23,3.5973601432,3.59,0.23,3.5973601432
2020-12-03 20:00:00,2.86,0.24,2.8700522643,2.86,0.24,2.8700522643,3.5,0.21,3.5062943402,3.5,0.21,3.5062943402
2020-12-03 20:30:00,2.75,0.27,2.7632227561000002,2.75,0.27,2.7632227561000002,3.36,0.23,3.3678628238,3.36,0.23,3.3678628238
2020-12-03 21:00:00,2.63,0.27,2.6438229895000003,2.63,0.27,2.6438229895000003,3.22,0.23,3.228203835,3.22,0.23,3.228203835
2020-12-03 21:30:00,2.5,0.27,2.5145377309,2.5,0.27,2.5145377309,3.06,0.23,3.0686316169,3.06,0.23,3.0686316169
2020-12-03 22:00:00,2.31,0.62,2.3917566766,2.31,0.62,2.3917566766,2.91,-0.18,2.9155616955,2.91,-0.18,2.9155616955
2020-12-03 22:30:00,2.13,0.79,2.2717834404,2.13,0.79,2.2717834404,2.7199999999999998,-0.30000000000000004,2.7364941074,2.7199999999999998,-0.30000000000000004,2.7364941074
2020-12-03 23:00:00,1.97,0.79,2.1224985277,1.97,0.79,2.1224985277,2.52,-0.30000000000000004,2.5377943179,2.52,-0.30000000000000004,2.5377943179
2020-12-03 23:30:00,1.8599999999999999,0.8,2.0247468978,1.8599999999999999,0.8,2.0247468978,2.39,-0.28,2.4063457773,2.39,-0.28,2.4063457773
2020-12-04 00:00:00,1.75,0.79,1.9200520826,1.75,0.79,1.9200520826,2.25,-0.30000000000000004,2.2699118926,2.25,-0.30000000000000004,2.2699118926
2020-12-04 00:30:00,1.8900000000000001,0.5,1.9550191815,1.8900000000000001,0.5,1.9550191815,2.35,0.07,2.351042322,2.35,0.07,2.351042322
2020-12-04 01:00:00,1.9300000000000002,0.31,1.9547378341,1.9300000000000002,0.31,1.9547378341,2.36,0.25,2.3732045845,2.36,0.25,2.3732045845
2020-12-04 01:30:00,1.85,0.31,1.8757931656,1.85,0.31,1.8757931656,2.26,0.25,2.27378539,2.26,0.25,2.27378539
2020-12-04 02:00:00,1.76,0.5,1.8296447743000002,1.76,0.5,1.8296447743000002,2.2,0.01,2.2000227272,2.2,0.01,2.2000227272
2020-12-04 02:30:00,1.7000000000000002,0.81,1.8831091312,1.7000000000000002,0.81,1.8831091312,2.19,-0.31,2.21183182,2.19,-0.31,2.21183182
2020-12-04 03:00:00,1.7000000000000002,0.64,1.8164801126999999,1.7000000000000002,0.64,1.8164801126999999,2.15,-0.12,2.1533462332,2.15,-0.12,2.1533462332
2020-12-04 03:30:00,1.6800000000000002,0.28,1.7031735085,1.6800000000000002,0.28,1.7031735085,2.06,0.28,2.0789420386,2.06,0.28,2.0789420386
2020-12-04 04:00:00,1.6400000000000001,0.28,1.6637307474,1.6400000000000001,0.28,1.6637307474,2.02,0.28,2.0393136099999998,2.02,0.28,2.0393136099999998
2020-12-04 04:30:00,1.6,0.27,1.622621336,1.6,0.27,1.622621336,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2020-12-04 05:00:00,1.6,0.27,1.622621336,1.6,0.27,1.622621336,1.96,0.25,1.975879551,1.96,0.25,1.975879551
2020-12-04 05:30:00,1.65,0.29,1.6752910195,1.65,0.29,1.6752910195,2.03,0.29,2.0506096654,2.03,0.29,2.0506096654
2020-12-04 06:00:00,1.78,0.39,1.822223916,1.78,0.39,1.822223916,2.2,0.12,2.2032702966,2.2,0.12,2.2032702966
2020-12-04 06:30:00,2.11,0.26,2.1259586073,2.11,0.26,2.1259586073,2.58,0.2,2.587740327,2.58,0.2,2.587740327
2020-12-04 07:00:00,2.32,0.23,2.331372986,2.32,0.23,2.331372986,2.84,0.17,2.8450834786,2.84,0.17,2.8450834786
2020-12-04 07:30:00,2.5700000000000003,0.21,2.5785654927,2.5700000000000003,0.21,2.5785654927,3.14,0.17,3.1445985435,3.14,0.17,3.1445985435
2020-12-04 08:00:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2020-12-04 08:30:00,3.0,0.19,3.0060106454,3.0,0.19,3.0060106454,3.67,0.15,3.673064116,3.67,0.15,3.673064116
2020-12-04 09:00:00,3.15,0.16,3.1540608745,3.15,0.16,3.1540608745,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2020-12-04 09:30:00,3.18,0.16,3.184022613,3.18,0.16,3.184022613,3.89,0.14,3.892518465,3.89,0.14,3.892518465
2020-12-04 10:00:00,3.21,0.19,3.2156181365,3.21,0.19,3.2156181365,3.93,0.16,3.933255649,3.93,0.16,3.933255649
2020-12-04 10:30:00,3.21,0.17,3.2144984057,3.21,0.17,3.2144984057,3.93,0.14,3.9324928481,3.93,0.14,3.9324928481
2020-12-04 11:00:00,3.32,0.18,3.3248759375,3.32,0.18,3.3248759375,4.05,0.15,4.0527768258,4.05,0.15,4.0527768258
2020-12-04 11:30:00,3.24,0.18,3.2449961479000002,3.24,0.18,3.2449961479000002,3.96,0.15,3.9628398907999998,3.96,0.15,3.9628398907999998
2020-12-04 12:00:00,3.18,0.16,3.184022613,3.18,0.16,3.184022613,3.89,0.14,3.892518465,3.89,0.14,3.892518465
2020-12-04 12:30:00,3.18,0.18,3.1850902656,3.18,0.18,3.1850902656,3.89,0.15,3.8928909566,3.89,0.15,3.8928909566
2020-12-04 13:00:00,3.09,0.18,3.0952382784,3.09,0.18,3.0952382784,3.7800000000000002,0.15,3.7829750197000003,3.7800000000000002,0.15,3.7829750197000003
2020-12-04 13:30:00,3.08,0.2,3.0864866758,3.08,0.2,3.0864866758,3.76,0.15,3.7629908318,3.76,0.15,3.7629908318
2020-12-04 14:00:00,2.94,0.2,2.946794869,2.94,0.2,2.946794869,3.59,0.15,3.5931323382,3.59,0.15,3.5931323382
2020-12-04 14:30:00,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709
2020-12-04 15:00:00,2.87,0.17,2.8750304346,2.87,0.17,2.8750304346,3.51,0.15,3.5132036662,3.51,0.15,3.5132036662
2020-12-04 15:30:00,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006,3.47,0.17,3.4741617694,3.47,0.17,3.4741617694
2020-12-04 16:00:00,2.88,0.24,2.8899826989,2.88,0.24,2.8899826989,3.52,0.2,3.5256772399000003,3.52,0.2,3.5256772399000003
2020-12-04 16:30:00,3.01,0.25,3.0203642164,3.01,0.25,3.0203642164,3.68,0.22,3.6865702218000003,3.68,0.22,3.6865702218000003
2020-12-04 17:00:00,3.13,0.21,3.1370368184,3.13,0.21,3.1370368184,3.8200000000000003,0.18,3.8242384863,3.8200000000000003,0.18,3.8242384863
2020-12-04 17:30:00,3.16,0.28,3.1723808094,3.16,0.28,3.1723808094,3.87,0.2,3.8751645126,3.87,0.2,3.8751645126
2020-12-04 18:00:00,3.05,0.71,3.1315491374,3.05,0.71,3.1315491374,3.86,-0.35000000000000003,3.8758353938,3.86,-0.35000000000000003,3.8758353938
2020-12-04 18:30:00,2.98,0.68,3.0565994177,2.98,0.68,3.0565994177,3.76,-0.32,3.7735924528,3.76,-0.32,3.7735924528
2020-12-04 19:00:00,2.94,0.21,2.947490458,2.94,0.21,2.947490458,3.61,0.25,3.6186461557,3.61,0.25,3.6186461557
2020-12-04 19:30:00,2.76,0.25,2.7712993342,2.76,0.25,2.7712993342,3.37,0.22,3.3771733743,3.37,0.22,3.3771733743
2020-12-04 20:00:00,2.7,0.49,2.7441027678000003,2.7,0.49,2.7441027678000003,3.37,-0.09,3.3712015662,3.37,-0.09,3.3712015662
2020-12-04 20:30:00,2.59,0.24,2.6010959229,2.59,0.24,2.6010959229,3.18,0.26,3.1906112267,3.18,0.26,3.1906112267
2020-12-04 21:00:00,2.49,0.26,2.5035374972,2.49,0.26,2.5035374972,3.06,0.28,3.0727837542,3.06,0.28,3.0727837542
2020-12-04 21:30:00,2.33,0.44,2.3711811403,2.33,0.44,2.3711811403,2.89,0.06,2.8906227703000003,2.89,0.06,2.8906227703000003
2020-12-04 22:00:00,2.14,0.77,2.2743130831,2.14,0.77,2.2743130831,2.73,-0.33,2.7498727243000003,2.73,-0.33,2.7498727243000003
2020-12-04 22:30:00,2.07,0.78,2.2120804687,2.07,0.78,2.2120804687,2.65,-0.33,2.6704681238,2.65,-0.33,2.6704681238
2020-12-04 23:00:00,1.96,0.77,2.1058252539,1.96,0.77,2.1058252539,2.51,-0.33,2.5316002844,2.51,-0.33,2.5316002844
2020-12-04 23:30:00,1.85,0.53,1.9244219911,1.85,0.53,1.9244219911,2.31,-0.01,2.3100216449,2.31,-0.01,2.3100216449
2020-12-05 00:00:00,1.76,0.33,1.7906702656,1.76,0.33,1.7906702656,2.16,0.27,2.176809592,2.16,0.27,2.176809592
2020-12-05 00:30:00,1.8599999999999999,0.64,1.9670282154,1.8599999999999999,0.64,1.9670282154,2.34,-0.09,2.3417301296,2.34,-0.09,2.3417301296
2020-12-05 01:00:00,1.8399999999999999,0.8200000000000001,2.0144478152,1.8399999999999999,0.8200000000000001,2.0144478152,2.36,-0.30000000000000004,2.3789913829,2.36,-0.30000000000000004,2.3789913829
2020-12-05 01:30:00,1.76,0.8200000000000001,1.9416487839,1.76,0.8200000000000001,1.9416487839,2.27,-0.30000000000000004,2.2897379763,2.27,-0.30000000000000004,2.2897379763
2020-12-05 02:00:00,1.72,0.54,1.8027756377,1.72,0.54,1.8027756377,2.16,0.03,2.1602083233,2.16,0.03,2.1602083233
2020-12-05 02:30:00,1.7000000000000002,0.32,1.7298554852999999,1.7000000000000002,0.32,1.7298554852999999,2.09,0.33,2.1158922468,2.09,0.33,2.1158922468
2020-12-05 03:00:00,1.6400000000000001,0.32,1.6709278859,1.6400000000000001,0.32,1.6709278859,2.01,0.33,2.0369094236,2.01,0.33,2.0369094236
2020-12-05 03:30:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.94,0.31,1.964611921,1.94,0.31,1.964611921
2020-12-05 04:00:00,1.54,0.30000000000000004,1.5689486926,1.54,0.30000000000000004,1.5689486926,1.8900000000000001,0.31,1.9152545523,1.8900000000000001,0.31,1.9152545523
2020-12-05 04:30:00,1.54,0.30000000000000004,1.5689486926,1.54,0.30000000000000004,1.5689486926,1.8900000000000001,0.31,1.9152545523,1.8900000000000001,0.31,1.9152545523
2020-12-05 05:00:00,1.52,0.29,1.5474172030000002,1.52,0.29,1.5474172030000002,1.8599999999999999,0.29,1.8824717792999999,1.8599999999999999,0.29,1.8824717792999999
2020-12-05 05:30:00,1.56,0.29,1.5867261894,1.56,0.29,1.5867261894,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266
2020-12-05 06:00:00,1.6099999999999999,0.29,1.635909533,1.6099999999999999,0.29,1.635909533,1.97,0.29,1.9912307752,1.97,0.29,1.9912307752
2020-12-05 06:30:00,1.74,0.34,1.7729072170000002,1.74,0.34,1.7729072170000002,2.14,0.24,2.1534158911,2.14,0.24,2.1534158911
2020-12-05 07:00:00,1.8599999999999999,0.31,1.8856563844,1.8599999999999999,0.31,1.8856563844,2.2800000000000002,0.25,2.2936651892,2.2800000000000002,0.25,2.2936651892
2020-12-05 07:30:00,1.94,0.52,2.0084820139,1.94,0.52,2.0084820139,2.43,-0.06,2.4307406279,2.43,-0.06,2.4307406279
2020-12-05 08:00:00,2.02,0.45,2.0695168518,2.02,0.45,2.0695168518,2.51,-0.02,2.51007968,2.51,-0.02,2.51007968
2020-12-05 08:30:00,2.24,0.26,2.2550388023,2.24,0.26,2.2550388023,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734
2020-12-05 09:00:00,2.38,0.26,2.3941595603,2.38,0.26,2.3941595603,2.91,0.21,2.9175674798999998,2.91,0.21,2.9175674798999998
2020-12-05 09:30:00,2.45,0.23,2.4607722365,2.45,0.23,2.4607722365,2.99,0.18,2.9954131602,2.99,0.18,2.9954131602
2020-12-05 10:00:00,2.52,0.23,2.5304742638,2.52,0.23,2.5304742638,3.08,0.19,3.0858548248,3.08,0.19,3.0858548248
2020-12-05 10:30:00,2.5300000000000002,0.25,2.5423217735,2.5300000000000002,0.25,2.5423217735,3.1,0.21,3.1071047617,3.1,0.21,3.1071047617
2020-12-05 11:00:00,2.62,0.24,2.6309694031,2.62,0.24,2.6309694031,3.2,0.19,3.2056356624,3.2,0.19,3.2056356624
2020-12-05 11:30:00,2.62,0.24,2.6309694031,2.62,0.24,2.6309694031,3.21,0.19,3.2156181365,3.21,0.19,3.2156181365
2020-12-05 12:00:00,2.63,0.6000000000000001,2.6975729833,2.63,0.6000000000000001,2.6975729833,3.31,-0.19,3.3154486876,3.31,-0.19,3.3154486876
2020-12-05 12:30:00,2.56,0.77,2.6732938484,2.56,0.77,2.6732938484,3.25,-0.29,3.2629128091,3.25,-0.29,3.2629128091
2020-12-05 13:00:00,2.5300000000000002,0.77,2.6445793616,2.5300000000000002,0.77,2.6445793616,3.22,-0.29,3.2330326321,3.22,-0.29,3.2330326321
2020-12-05 13:30:00,2.47,0.75,2.5813562327,2.47,0.75,2.5813562327,3.13,-0.32,3.1463153052,3.13,-0.32,3.1463153052
2020-12-05 14:00:00,2.5,0.75,2.6100766271999998,2.5,0.75,2.6100766271999998,3.17,-0.32,3.1861104814,3.17,-0.32,3.1861104814
2020-12-05 14:30:00,2.38,0.76,2.4983994877,2.38,0.76,2.4983994877,3.03,-0.32,3.0468508332,3.03,-0.32,3.0468508332
2020-12-05 15:00:00,2.36,0.76,2.4793547548,2.36,0.76,2.4793547548,3.0,-0.32,3.0170183957,3.0,-0.32,3.0170183957
2020-12-05 15:30:00,2.36,0.76,2.4793547548,2.36,0.76,2.4793547548,3.0,-0.32,3.0170183957,3.0,-0.32,3.0170183957
2020-12-05 16:00:00,2.46,0.65,2.5444252789,2.46,0.65,2.5444252789,3.09,-0.19,3.095835913,3.09,-0.19,3.095835913
2020-12-05 16:30:00,2.69,0.26,2.7025358462,2.69,0.26,2.7025358462,3.2800000000000002,0.23,3.2880541358,3.2800000000000002,0.23,3.2880541358
2020-12-05 17:00:00,2.94,0.28,2.9533032354,2.94,0.28,2.9533032354,3.58,0.24,3.5880356743,3.58,0.24,3.5880356743
2020-12-05 17:30:00,2.9699999999999998,0.26,2.9813587506,2.9699999999999998,0.26,2.9813587506,3.62,0.23,3.6272992708,3.62,0.23,3.6272992708
2020-12-05 18:00:00,2.9699999999999998,0.26,2.9813587506,2.9699999999999998,0.26,2.9813587506,3.62,0.23,3.6272992708,3.62,0.23,3.6272992708
2020-12-05 18:30:00,2.94,0.29,2.9542680989,2.94,0.29,2.9542680989,3.59,0.26,3.5994027282000003,3.59,0.26,3.5994027282000003
2020-12-05 19:00:00,2.83,0.29,2.8448198537,2.83,0.29,2.8448198537,3.46,0.26,3.4697550346,3.46,0.26,3.4697550346
2020-12-05 19:30:00,2.7199999999999998,0.34,2.7411676344,2.7199999999999998,0.34,2.7411676344,3.34,0.24,3.3486116526,3.34,0.24,3.3486116526
2020-12-05 20:00:00,2.59,0.27,2.60403533,2.59,0.27,2.60403533,3.18,0.31,3.195074334,3.18,0.31,3.195074334
2020-12-05 20:30:00,2.51,0.36,2.5356853117,2.51,0.36,2.5356853117,3.08,0.24,3.0893364983,3.08,0.24,3.0893364983
2020-12-05 21:00:00,2.46,0.28,2.4758836806,2.46,0.28,2.4758836806,3.0,0.24,3.009584689,3.0,0.24,3.009584689
2020-12-05 21:30:00,2.31,0.32,2.3320591759,2.31,0.32,2.3320591759,2.83,0.27,2.842850682,2.83,0.27,2.842850682
2020-12-05 22:00:00,2.21,0.32,2.2330472454,2.21,0.32,2.2330472454,2.7,0.27,2.7134664177000003,2.7,0.27,2.7134664177000003
2020-12-05 22:30:00,2.14,0.32,2.1637929661,2.14,0.32,2.1637929661,2.61,0.26,2.6229182221,2.61,0.26,2.6229182221
2020-12-05 23:00:00,1.9300000000000002,0.76,2.0742468513,1.9300000000000002,0.76,2.0742468513,2.46,-0.23,2.4707286375,2.46,-0.23,2.4707286375
2020-12-05 23:30:00,1.85,0.34,1.8809837852,1.85,0.34,1.8809837852,2.27,0.27,2.2860008749,2.27,0.27,2.2860008749
2020-12-06 00:00:00,1.78,0.34,1.8121810064,1.78,0.34,1.8121810064,2.18,0.27,2.1966565503,2.18,0.27,2.1966565503
2020-12-06 00:30:00,1.88,0.37,1.9160636733,1.88,0.37,1.9160636733,2.3,0.31,2.3207972768,2.3,0.31,2.3207972768
2020-12-06 01:00:00,1.9,0.35000000000000003,1.9319679086,1.9,0.35000000000000003,1.9319679086,2.32,0.30000000000000004,2.3393161394,2.32,0.30000000000000004,2.3393161394
2020-12-06 01:30:00,1.8399999999999999,0.35000000000000003,1.8729922584,1.8399999999999999,0.35000000000000003,1.8729922584,2.25,0.30000000000000004,2.2699118926,2.25,0.30000000000000004,2.2699118926
2020-12-06 02:00:00,1.74,0.7000000000000001,1.8755265927,1.74,0.7000000000000001,1.8755265927,2.2,-0.1,2.2022715546000002,2.2,-0.1,2.2022715546000002
2020-12-06 02:30:00,1.7000000000000002,0.81,1.8831091312,1.7000000000000002,0.81,1.8831091312,2.18,-0.19,2.1882641522,2.18,-0.19,2.1882641522
2020-12-06 03:00:00,1.6800000000000002,0.34,1.7140595089000001,1.6800000000000002,0.34,1.7140595089000001,2.06,0.35000000000000003,2.0895214763,2.06,0.35000000000000003,2.0895214763
2020-12-06 03:30:00,1.63,0.51,1.7079227149,1.63,0.51,1.7079227149,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279
2020-12-06 04:00:00,1.56,0.86,1.7813478043000002,1.56,0.86,1.7813478043000002,2.0,-0.24,2.0143485299,2.0,-0.24,2.0143485299
2020-12-06 04:30:00,1.53,0.86,1.7551353224000001,1.53,0.86,1.7551353224000001,1.97,-0.24,1.9845654436000002,1.97,-0.24,1.9845654436000002
2020-12-06 05:00:00,1.52,0.84,1.7366634677000001,1.52,0.84,1.7366634677000001,1.96,-0.25,1.975879551,1.96,-0.25,1.975879551
2020-12-06 05:30:00,1.54,0.8200000000000001,1.744706279,1.54,0.8200000000000001,1.744706279,1.98,-0.28,1.9996999775000002,1.98,-0.28,1.9996999775000002
2020-12-06 06:00:00,1.6,0.8300000000000001,1.8024705268,1.6,0.8300000000000001,1.8024705268,2.06,-0.27,2.0776188293,2.06,-0.27,2.0776188293
2020-12-06 06:30:00,1.72,0.52,1.7968861956,1.72,0.52,1.7968861956,2.13,0.1,2.1323461257,2.13,0.1,2.1323461257
