Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-06 07:00:00,1.8,0.34,1.8318296863999999,1.8,0.34,1.8318296863999999,2.19,0.28,2.207826986,2.19,0.28,2.207826986
2020-12-06 07:30:00,1.81,0.34,1.8416568627,1.81,0.34,1.8416568627,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714
2020-12-06 08:00:00,1.9,0.32,1.9267589367,1.9,0.32,1.9267589367,2.32,0.26,2.334523506,2.32,0.26,2.334523506
2020-12-06 08:30:00,2.04,0.58,2.1208488866,2.04,0.58,2.1208488866,2.54,-0.1,2.5419677417,2.54,-0.1,2.5419677417
2020-12-06 09:00:00,2.16,0.66,2.258583627,2.16,0.66,2.258583627,2.71,-0.2,2.7173700521,2.71,-0.2,2.7173700521
2020-12-06 09:30:00,2.2800000000000002,0.72,2.3909830614,2.2800000000000002,0.72,2.3909830614,2.88,-0.23,2.8891694308,2.88,-0.23,2.8891694308
2020-12-06 10:00:00,2.3,0.78,2.4286621832,2.3,0.78,2.4286621832,2.93,-0.31,2.9463536787,2.93,-0.31,2.9463536787
2020-12-06 10:30:00,2.36,0.79,2.4887145276,2.36,0.79,2.4887145276,3.0,-0.29,3.0139840743,3.0,-0.29,3.0139840743
2020-12-06 11:00:00,2.39,0.75,2.5049151682,2.39,0.75,2.5049151682,3.03,-0.34,3.0490162348,3.03,-0.34,3.0490162348
2020-12-06 11:30:00,2.4,0.77,2.5204959829,2.4,0.77,2.5204959829,3.05,-0.30000000000000004,3.0647185841,3.05,-0.30000000000000004,3.0647185841
2020-12-06 12:00:00,2.32,0.76,2.4413111231,2.32,0.76,2.4413111231,2.94,-0.30000000000000004,2.9552664854,2.94,-0.30000000000000004,2.9552664854
2020-12-06 12:30:00,2.37,0.53,2.4285386552,2.37,0.53,2.4285386552,2.94,-0.03,2.9401530572,2.94,-0.03,2.9401530572
2020-12-06 13:00:00,2.44,0.30000000000000004,2.458373446,2.44,0.30000000000000004,2.458373446,2.9699999999999998,0.25,2.9805033132,2.9699999999999998,0.25,2.9805033132
2020-12-06 13:30:00,2.44,0.30000000000000004,2.458373446,2.44,0.30000000000000004,2.458373446,2.9699999999999998,0.25,2.9805033132,2.9699999999999998,0.25,2.9805033132
2020-12-06 14:00:00,2.41,0.32,2.4311519903,2.41,0.32,2.4311519903,2.94,0.27,2.9523719278,2.94,0.27,2.9523719278
2020-12-06 14:30:00,2.39,0.29,2.4075298544,2.39,0.29,2.4075298544,2.91,0.24,2.9198801345,2.91,0.24,2.9198801345
2020-12-06 15:00:00,2.39,0.30000000000000004,2.4087548651,2.39,0.30000000000000004,2.4087548651,2.91,0.26,2.9215920318,2.91,0.26,2.9215920318
2020-12-06 15:30:00,2.42,0.29,2.4373140955,2.42,0.29,2.4373140955,2.96,0.24,2.9697137909,2.96,0.24,2.9697137909
2020-12-06 16:00:00,2.49,0.73,2.5948024973,2.49,0.73,2.5948024973,3.12,-0.28,3.1325389064,3.12,-0.28,3.1325389064
2020-12-06 16:30:00,2.7199999999999998,0.81,2.8380451018,2.7199999999999998,0.81,2.8380451018,3.42,-0.37,3.4399563951,3.42,-0.37,3.4399563951
2020-12-06 17:00:00,2.94,0.81,3.0495409491,2.94,0.81,3.0495409491,3.69,-0.37,3.7085037414,3.69,-0.37,3.7085037414
2020-12-06 17:30:00,3.02,0.81,3.1267395159,3.02,0.81,3.1267395159,3.79,-0.34,3.8052200988,3.79,-0.34,3.8052200988
2020-12-06 18:00:00,3.02,0.77,3.1166167554,3.02,0.77,3.1166167554,3.79,-0.37,3.8080178571000003,3.79,-0.37,3.8080178571000003
2020-12-06 18:30:00,2.9699999999999998,0.25,2.9805033132,2.9699999999999998,0.25,2.9805033132,3.63,0.22,3.6366605561,3.63,0.22,3.6366605561
2020-12-06 19:00:00,2.91,0.27,2.9224989306999998,2.91,0.27,2.9224989306999998,3.54,0.23,3.5474638828,3.54,0.23,3.5474638828
2020-12-06 19:30:00,2.74,0.46,2.778344831,2.74,0.46,2.778344831,3.38,0.06,3.3805325024,3.38,0.06,3.3805325024
2020-12-06 20:00:00,2.65,0.76,2.7568278873,2.65,0.76,2.7568278873,3.35,-0.34,3.3672095272,3.35,-0.34,3.3672095272
2020-12-06 20:30:00,2.48,0.75,2.5909264752,2.48,0.75,2.5909264752,3.15,-0.33,3.1672385449,3.15,-0.33,3.1672385449
2020-12-06 21:00:00,2.4,0.75,2.5144581921,2.4,0.75,2.5144581921,3.04,-0.32,3.0567957079,3.04,-0.32,3.0567957079
2020-12-06 21:30:00,2.27,0.78,2.4002708181,2.27,0.78,2.4002708181,2.88,-0.29,2.8945638704,2.88,-0.29,2.8945638704
2020-12-06 22:00:00,2.23,0.31,2.2514439811,2.23,0.31,2.2514439811,2.7199999999999998,0.24,2.7305677065,2.7199999999999998,0.24,2.7305677065
2020-12-06 22:30:00,2.04,0.74,2.1700691233000002,2.04,0.74,2.1700691233000002,2.59,-0.23,2.6001923006,2.59,-0.23,2.6001923006
2020-12-06 23:00:00,1.88,0.8,2.0431348463,1.88,0.8,2.0431348463,2.41,-0.32,2.4311519903,2.41,-0.32,2.4311519903
2020-12-06 23:30:00,1.8,0.8,1.9697715604,1.8,0.8,1.9697715604,2.31,-0.32,2.3320591759,2.31,-0.32,2.3320591759
2020-12-07 00:00:00,1.71,0.8,1.8878824116000001,1.71,0.8,1.8878824116000001,2.2,-0.29,2.2190313202,2.2,-0.29,2.2190313202
2020-12-07 00:30:00,1.85,0.72,1.9851700179,1.85,0.72,1.9851700179,2.35,-0.17,2.3561409126,2.35,-0.17,2.3561409126
2020-12-07 01:00:00,1.85,0.8200000000000001,2.023585926,1.85,0.8200000000000001,2.023585926,2.38,-0.29,2.3976029696,2.38,-0.29,2.3976029696
2020-12-07 01:30:00,1.81,0.8200000000000001,1.9870832896000001,1.81,0.8200000000000001,1.9870832896000001,2.32,-0.29,2.338054747,2.32,-0.29,2.338054747
2020-12-07 02:00:00,1.75,0.8200000000000001,1.9325889372,1.75,0.8200000000000001,1.9325889372,2.25,-0.29,2.2686119103999998,2.25,-0.29,2.2686119103999998
2020-12-07 02:30:00,1.75,0.84,1.9411594473,1.75,0.84,1.9411594473,2.25,-0.28,2.2673552876,2.25,-0.28,2.2673552876
2020-12-07 03:00:00,1.71,0.84,1.9051771571,1.71,0.84,1.9051771571,2.2,-0.28,2.2177466041000002,2.2,-0.28,2.2177466041000002
2020-12-07 03:30:00,1.67,0.84,1.8693581786000002,1.67,0.84,1.8693581786000002,2.15,-0.28,2.1681558985000002,2.15,-0.28,2.1681558985000002
2020-12-07 04:00:00,1.63,0.85,1.8383144454,1.63,0.85,1.8383144454,2.1,-0.28,2.1185844331,2.1,-0.28,2.1185844331
2020-12-07 04:30:00,1.6099999999999999,0.8200000000000001,1.8067927385,1.6099999999999999,0.8200000000000001,1.8067927385,2.08,-0.30000000000000004,2.1015232571,2.08,-0.30000000000000004,2.1015232571
2020-12-07 05:00:00,1.5899999999999999,0.8200000000000001,1.7889941308,1.5899999999999999,0.8200000000000001,1.7889941308,2.05,-0.30000000000000004,2.0718349355,2.05,-0.30000000000000004,2.0718349355
2020-12-07 05:30:00,1.67,0.8200000000000001,1.8604569331,1.67,0.8200000000000001,1.8604569331,2.15,-0.30000000000000004,2.1708293346,2.15,-0.30000000000000004,2.1708293346
2020-12-07 06:00:00,1.79,0.8,1.9606376514,1.79,0.8,1.9606376514,2.29,-0.32,2.3122499865,2.29,-0.32,2.3122499865
2020-12-07 06:30:00,2.01,0.8,2.1633538777,2.01,0.8,2.1633538777,2.56,-0.29,2.5763734201,2.56,-0.29,2.5763734201
2020-12-07 07:00:00,2.29,0.6900000000000001,2.3916939604,2.29,0.6900000000000001,2.3916939604,2.89,-0.26,2.9016719318,2.89,-0.26,2.9016719318
2020-12-07 07:30:00,2.52,0.76,2.6321094202,2.52,0.76,2.6321094202,3.18,-0.41000000000000003,3.2063218803,3.18,-0.41000000000000003,3.2063218803
2020-12-07 08:00:00,2.86,0.73,2.9516944286,2.86,0.73,2.9516944286,3.59,-0.43,3.6156603822999998,3.59,-0.43,3.6156603822999998
2020-12-07 08:30:00,3.02,0.73,3.1069760218,3.02,0.73,3.1069760218,3.79,-0.43,3.8143151417,3.79,-0.43,3.8143151417
2020-12-07 09:00:00,3.2,0.73,3.2822096216,3.2,0.73,3.2822096216,4.01,-0.41000000000000003,4.0309056054,4.01,-0.41000000000000003,4.0309056054
2020-12-07 09:30:00,3.34,0.73,3.4188448342,3.34,0.73,3.4188448342,4.17,-0.41000000000000003,4.1901073972,4.17,-0.41000000000000003,4.1901073972
2020-12-07 10:00:00,3.34,0.73,3.4188448342,3.34,0.73,3.4188448342,4.19,-0.41000000000000003,4.2100118765,4.19,-0.41000000000000003,4.2100118765
2020-12-07 10:30:00,3.41,0.74,3.4893695706,3.41,0.74,3.4893695706,4.27,-0.39,4.2877733149,4.27,-0.39,4.2877733149
2020-12-07 11:00:00,3.37,0.71,3.4439802555,3.37,0.71,3.4439802555,4.22,-0.43,4.2418510111,4.22,-0.43,4.2418510111
2020-12-07 11:30:00,3.33,0.73,3.4090761212,3.33,0.73,3.4090761212,4.16,-0.43,4.1821645114,4.16,-0.43,4.1821645114
2020-12-07 12:00:00,3.31,0.71,3.3852917156,3.31,0.71,3.3852917156,4.14,-0.45,4.1643847085,4.14,-0.45,4.1643847085
2020-12-07 12:30:00,3.31,0.72,3.3874031351,3.31,0.72,3.3874031351,4.14,-0.44,4.1633159861,4.14,-0.44,4.1633159861
2020-12-07 13:00:00,3.27,0.74,3.3526854908,3.27,0.74,3.3526854908,4.09,-0.42,4.1115082391,4.09,-0.42,4.1115082391
2020-12-07 13:30:00,3.22,0.76,3.3084739685,3.22,0.76,3.3084739685,4.02,-0.4,4.0398514824,4.02,-0.4,4.0398514824
2020-12-07 14:00:00,3.14,0.74,3.2260192188,3.14,0.74,3.2260192188,3.94,-0.43,3.9633950093,3.94,-0.43,3.9633950093
2020-12-07 14:30:00,3.06,0.6900000000000001,3.1368296097,3.06,0.6900000000000001,3.1368296097,3.83,-0.4,3.8508310790999998,3.83,-0.4,3.8508310790999998
2020-12-07 15:00:00,3.06,0.2,3.0665289824,3.06,0.2,3.0665289824,3.74,0.17,3.7438616426999998,3.74,0.17,3.7438616426999998
2020-12-07 15:30:00,3.06,0.22,3.0678983034,3.06,0.22,3.0678983034,3.73,0.18,3.7343406379,3.73,0.18,3.7343406379
2020-12-07 16:00:00,3.17,0.22,3.1776248992,3.17,0.22,3.1776248992,3.87,0.19,3.8746612755000003,3.87,0.19,3.8746612755000003
2020-12-07 16:30:00,3.34,0.39,3.3626923737,3.34,0.39,3.3626923737,4.12,-0.03,4.1201092219,4.12,-0.03,4.1201092219
2020-12-07 17:00:00,3.58,0.17,3.58403404,3.58,0.17,3.58403404,4.37,0.15,4.3725736129,4.37,0.15,4.3725736129
2020-12-07 17:30:00,3.49,0.22,3.4969272226,3.49,0.22,3.4969272226,4.26,0.2,4.2646922515,4.26,0.2,4.2646922515
2020-12-07 18:00:00,3.46,0.27,3.4705186932,3.46,0.27,3.4705186932,4.23,0.24,4.23680304,4.23,0.24,4.23680304
2020-12-07 18:30:00,3.38,0.25,3.3892329516,3.38,0.25,3.3892329516,4.12,0.23,4.1264149089,4.12,0.23,4.1264149089
2020-12-07 19:00:00,3.25,0.25,3.2596012026,3.25,0.25,3.2596012026,3.9699999999999998,0.19,3.974543999,3.9699999999999998,0.19,3.974543999
2020-12-07 19:30:00,3.02,0.75,3.11173585,3.02,0.75,3.11173585,3.8200000000000003,-0.30000000000000004,3.8317619968,3.8200000000000003,-0.30000000000000004,3.8317619968
2020-12-07 20:00:00,2.92,0.75,3.0147802573,2.92,0.75,3.0147802573,3.69,-0.30000000000000004,3.7021750364,3.69,-0.30000000000000004,3.7021750364
2020-12-07 20:30:00,2.79,0.75,2.8890482862,2.79,0.75,2.8890482862,3.5300000000000002,-0.32,3.5444745732,3.5300000000000002,-0.32,3.5444745732
2020-12-07 21:00:00,2.68,0.59,2.7441756504,2.68,0.59,2.7441756504,3.35,-0.1,3.351492205,3.35,-0.1,3.351492205
2020-12-07 21:30:00,2.5700000000000003,0.28,2.585207922,2.5700000000000003,0.28,2.585207922,3.13,0.24,3.139187793,3.13,0.24,3.139187793
2020-12-07 22:00:00,2.48,0.28,2.4957563984,2.48,0.28,2.4957563984,3.03,0.24,3.0394900888,3.03,0.24,3.0394900888
2020-12-07 22:30:00,2.23,0.32,2.2528426487,2.23,0.32,2.2528426487,2.73,0.27,2.7433191575,2.73,0.27,2.7433191575
2020-12-07 23:00:00,2.09,0.32,2.1143556938,2.09,0.32,2.1143556938,2.56,0.26,2.5731692521,2.56,0.26,2.5731692521
2020-12-07 23:30:00,1.96,0.55,2.0357062656,1.96,0.55,2.0357062656,2.45,-0.01,2.4500204081,2.45,-0.01,2.4500204081
2020-12-08 00:00:00,1.85,0.81,2.0195544063,1.85,0.81,2.0195544063,2.37,-0.30000000000000004,2.3889118862,2.37,-0.30000000000000004,2.3889118862
2020-12-08 00:30:00,1.96,0.84,2.1324164696,1.96,0.84,2.1324164696,2.5,-0.25,2.5124689053,2.5,-0.25,2.5124689053
2020-12-08 01:00:00,2.0,0.81,2.1577998054,2.0,0.81,2.1577998054,2.55,-0.28,2.5653264899,2.55,-0.28,2.5653264899
2020-12-08 01:30:00,1.94,0.81,2.1023082552,1.94,0.81,2.1023082552,2.48,-0.28,2.4957563984,2.48,-0.28,2.4957563984
2020-12-08 02:00:00,1.88,0.8300000000000001,2.0550669089,1.88,0.8300000000000001,2.0550669089,2.4,-0.28,2.4162781297,2.4,-0.28,2.4162781297
2020-12-08 02:30:00,1.88,0.8300000000000001,2.0550669089,1.88,0.8300000000000001,2.0550669089,2.4,-0.26,2.4140422532,2.4,-0.26,2.4140422532
2020-12-08 03:00:00,1.83,0.8300000000000001,2.0094277792,1.83,0.8300000000000001,2.0094277792,2.35,-0.26,2.3643392312,2.35,-0.26,2.3643392312
2020-12-08 03:30:00,1.79,0.8300000000000001,1.9730686759,1.79,0.8300000000000001,1.9730686759,2.3,-0.26,2.3146490015,2.3,-0.26,2.3146490015
2020-12-08 04:00:00,1.77,0.8300000000000001,1.9549424544,1.77,0.8300000000000001,1.9549424544,2.27,-0.28,2.2872035327,2.27,-0.28,2.2872035327
2020-12-08 04:30:00,1.73,0.8300000000000001,1.9188017094,1.73,0.8300000000000001,1.9188017094,2.22,-0.28,2.2375879871,2.22,-0.28,2.2375879871
2020-12-08 05:00:00,1.74,0.8300000000000001,1.9278226058999999,1.74,0.8300000000000001,1.9278226058999999,2.23,-0.28,2.2475097330000002,2.23,-0.28,2.2475097330000002
2020-12-08 05:30:00,1.75,0.81,1.928367185,1.75,0.81,1.928367185,2.25,-0.30000000000000004,2.2699118926,2.25,-0.30000000000000004,2.2699118926
2020-12-08 06:00:00,1.9,0.8200000000000001,2.0693960472,1.9,0.8200000000000001,2.0693960472,2.43,-0.29,2.4472433471,2.43,-0.29,2.4472433471
2020-12-08 06:30:00,2.13,0.8,2.2752802025,2.13,0.8,2.2752802025,2.7199999999999998,-0.29,2.7354158733,2.7199999999999998,-0.29,2.7354158733
2020-12-08 07:00:00,2.31,0.74,2.4256339378,2.31,0.74,2.4256339378,2.95,-0.34,2.9695285821,2.95,-0.34,2.9695285821
2020-12-08 07:30:00,2.56,0.72,2.6593232222000003,2.56,0.72,2.6593232222000003,3.25,-0.35000000000000003,3.2687918257,3.25,-0.35000000000000003,3.2687918257
2020-12-08 08:00:00,2.85,0.7000000000000001,2.9347061182000003,2.85,0.7000000000000001,2.9347061182000003,3.61,-0.35000000000000003,3.626927074,3.61,-0.35000000000000003,3.626927074
2020-12-08 08:30:00,3.06,0.46,3.0943820062,3.06,0.46,3.0943820062,3.81,-0.1,3.8113121100000003,3.81,-0.1,3.8113121100000003
2020-12-08 09:00:00,3.26,0.23,3.2681034255,3.26,0.23,3.2681034255,3.98,0.2,3.9850219573,3.98,0.2,3.9850219573
2020-12-08 09:30:00,3.36,0.21,3.3665561038,3.36,0.21,3.3665561038,4.11,0.18,4.1139397176,4.11,0.18,4.1139397176
2020-12-08 10:00:00,3.43,0.21,3.4364225584,3.43,0.21,3.4364225584,4.19,0.18,4.1938645662,4.19,0.18,4.1938645662
2020-12-08 10:30:00,3.47,0.21,3.4763486592,3.47,0.21,3.4763486592,4.24,0.18,4.2438190348,4.24,0.18,4.2438190348
2020-12-08 11:00:00,3.47,0.21,3.4763486592,3.47,0.21,3.4763486592,4.24,0.18,4.2438190348,4.24,0.18,4.2438190348
2020-12-08 11:30:00,3.42,0.43,3.4469261669,3.42,0.43,3.4469261669,4.23,-0.07,4.2305791566,4.23,-0.07,4.2305791566
2020-12-08 12:00:00,3.4,0.7000000000000001,3.4713109915,3.4,0.7000000000000001,3.4713109915,4.26,-0.44,4.2826627231,4.26,-0.44,4.2826627231
2020-12-08 12:30:00,3.52,0.73,3.5948991641,3.52,0.73,3.5948991641,4.4,-0.41000000000000003,4.4190609862,4.4,-0.41000000000000003,4.4190609862
2020-12-08 13:00:00,3.52,0.58,3.5674640853,3.52,0.58,3.5674640853,4.38,-0.25,4.3871289017,4.38,-0.25,4.3871289017
2020-12-08 13:30:00,3.44,0.21,3.4464039229,3.44,0.21,3.4464039229,4.21,0.18,4.2138462241,4.21,0.18,4.2138462241
2020-12-08 14:00:00,3.39,0.18,3.3947753976,3.39,0.18,3.3947753976,4.14,0.15,4.1427165001,4.14,0.15,4.1427165001
2020-12-08 14:30:00,3.3,0.18,3.3049054449,3.3,0.18,3.3049054449,4.03,0.15,4.0327905971,4.03,0.15,4.0327905971
2020-12-08 15:00:00,3.23,0.18,3.2350115919,3.23,0.18,3.2350115919,3.95,0.15,3.9528470752000002,3.95,0.15,3.9528470752000002
2020-12-08 15:30:00,3.27,0.21,3.276736181,3.27,0.21,3.276736181,4.0,0.18,4.0040479518,4.0,0.18,4.0040479518
2020-12-08 16:00:00,3.43,0.2,3.435825956,3.43,0.2,3.435825956,4.19,0.18,4.1938645662,4.19,0.18,4.1938645662
2020-12-08 16:30:00,3.5,0.21,3.5062943402,3.5,0.21,3.5062943402,4.27,0.18,4.2737922271,4.27,0.18,4.2737922271
2020-12-08 17:00:00,3.58,0.23,3.58738066,3.58,0.23,3.58738066,4.37,0.21,4.3750428569,4.37,0.21,4.3750428569
2020-12-08 17:30:00,3.55,0.22,3.5568103689,3.55,0.22,3.5568103689,4.33,0.19,4.3341665866,4.33,0.19,4.3341665866
2020-12-08 18:00:00,3.48,0.17,3.4841498246000002,3.48,0.17,3.4841498246000002,4.25,0.15,4.252646235,4.25,0.15,4.252646235
2020-12-08 18:30:00,3.44,0.22,3.4470277051,3.44,0.22,3.4470277051,4.2,0.2,4.2047592083,4.2,0.2,4.2047592083
2020-12-08 19:00:00,3.2800000000000002,0.23,3.2880541358,3.2800000000000002,0.23,3.2880541358,4.01,0.2,4.0149844333,4.01,0.2,4.0149844333
2020-12-08 19:30:00,3.15,0.23,3.1583856636,3.15,0.23,3.1583856636,3.85,0.2,3.8551913052,3.85,0.2,3.8551913052
2020-12-08 20:00:00,3.01,0.23,3.0187745858,3.01,0.23,3.0187745858,3.68,0.2,3.6854307754,3.68,0.2,3.6854307754
2020-12-08 20:30:00,2.87,0.26,2.8817529388,2.87,0.26,2.8817529388,3.51,0.22,3.5168878287,3.51,0.22,3.5168878287
2020-12-08 21:00:00,2.75,0.27,2.7632227561000002,2.75,0.27,2.7632227561000002,3.36,0.22,3.3671946781,3.36,0.22,3.3671946781
2020-12-08 21:30:00,2.65,0.29,2.6658206991,2.65,0.29,2.6658206991,3.24,0.25,3.2496307483,3.24,0.25,3.2496307483
2020-12-08 22:00:00,2.45,0.68,2.5426167622999998,2.45,0.68,2.5426167622999998,3.09,-0.19,3.095835913,3.09,-0.19,3.095835913
2020-12-08 22:30:00,2.23,0.8,2.3691559679,2.23,0.8,2.3691559679,2.85,-0.29,2.8647163908,2.85,-0.29,2.8647163908
2020-12-08 23:00:00,2.1,0.81,2.2507998578,2.1,0.81,2.2507998578,2.69,-0.29,2.7055868125,2.69,-0.29,2.7055868125
2020-12-08 23:30:00,1.97,0.8200000000000001,2.1338462925,1.97,0.8200000000000001,2.1338462925,2.52,-0.27,2.5344230113,2.52,-0.27,2.5344230113
2020-12-09 00:00:00,1.8599999999999999,0.8200000000000001,2.0327321516,1.8599999999999999,0.8200000000000001,2.0327321516,2.39,-0.27,2.4052026941999998,2.39,-0.27,2.4052026941999998
2020-12-09 00:30:00,1.96,0.85,2.1363754352,1.96,0.85,2.1363754352,2.51,-0.24,2.5214479967,2.51,-0.24,2.5214479967
2020-12-09 01:00:00,1.99,0.84,2.160023148,1.99,0.84,2.160023148,2.55,-0.24,2.5612692166,2.55,-0.24,2.5612692166
2020-12-09 01:30:00,1.94,0.84,2.1140482492,1.94,0.84,2.1140482492,2.48,-0.26,2.493591787,2.48,-0.26,2.493591787
2020-12-09 02:00:00,1.88,0.84,2.0591260282,1.88,0.84,2.0591260282,2.41,-0.25,2.422932108,2.41,-0.25,2.422932108
2020-12-09 02:30:00,1.88,0.85,2.0632256299,1.88,0.85,2.0632256299,2.41,-0.25,2.422932108,2.41,-0.25,2.422932108
2020-12-09 03:00:00,1.85,0.85,2.0359273072,1.85,0.85,2.0359273072,2.37,-0.25,2.383149177,2.37,-0.25,2.383149177
2020-12-09 03:30:00,1.82,0.81,1.9921094347000001,1.82,0.81,1.9921094347000001,2.33,-0.23,2.3413244115,2.33,-0.23,2.3413244115
2020-12-09 04:00:00,1.8,0.32,1.8282231811,1.8,0.32,1.8282231811,2.21,0.33,2.2345021817,2.21,0.33,2.2345021817
2020-12-09 04:30:00,1.78,0.32,1.8085353190000002,1.78,0.32,1.8085353190000002,2.19,0.33,2.214723459,2.19,0.33,2.214723459
2020-12-09 05:00:00,1.78,0.32,1.8085353190000002,1.78,0.32,1.8085353190000002,2.19,0.32,2.2132555207,2.19,0.32,2.2132555207
2020-12-09 05:30:00,1.8399999999999999,0.34,1.8711493794,1.8399999999999999,0.34,1.8711493794,2.26,0.27,2.2760711764,2.26,0.27,2.2760711764
2020-12-09 06:00:00,1.94,0.34,1.9695684807,1.94,0.34,1.9695684807,2.38,0.27,2.3952661648,2.38,0.27,2.3952661648
2020-12-09 06:30:00,2.2,0.36,2.2292599669,2.2,0.36,2.2292599669,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2020-12-09 07:00:00,2.37,0.75,2.4858398983,2.37,0.75,2.4858398983,3.01,-0.34,3.0291417927,3.01,-0.34,3.0291417927
2020-12-09 07:30:00,2.6,0.75,2.7060118255,2.6,0.75,2.7060118255,3.3,-0.32,3.3154788493,3.3,-0.32,3.3154788493
2020-12-09 08:00:00,2.86,0.68,2.9397278786000003,2.86,0.68,2.9397278786000003,3.62,-0.4,3.6420323996,3.62,-0.4,3.6420323996
2020-12-09 08:30:00,3.07,0.65,3.1380567235,3.07,0.65,3.1380567235,3.88,-0.42,3.9026657556,3.88,-0.42,3.9026657556
2020-12-09 09:00:00,3.17,0.66,3.237977764,3.17,0.66,3.237977764,4.01,-0.4,4.0299007432,4.01,-0.4,4.0299007432
2020-12-09 09:30:00,3.27,0.6900000000000001,3.342005386,3.27,0.6900000000000001,3.342005386,4.13,-0.35000000000000003,4.1448039761,4.13,-0.35000000000000003,4.1448039761
2020-12-09 10:00:00,3.31,0.7000000000000001,3.3832085363,3.31,0.7000000000000001,3.3832085363,4.18,-0.33,4.1930060816,4.18,-0.33,4.1930060816
2020-12-09 10:30:00,3.41,0.7000000000000001,3.481106146,3.41,0.7000000000000001,3.481106146,4.3,-0.33,4.3126442005,4.3,-0.33,4.3126442005
2020-12-09 11:00:00,3.46,0.54,3.5018852066,3.46,0.54,3.5018852066,4.32,-0.21,4.3251011549000005,4.32,-0.21,4.3251011549000005
2020-12-09 11:30:00,3.5,0.30000000000000004,3.5128336141,3.5,0.30000000000000004,3.5128336141,4.3,0.08,4.3007441217,4.3,0.08,4.3007441217
2020-12-09 12:00:00,3.5,0.72,3.5732898007,3.5,0.72,3.5732898007,4.38,-0.42,4.4000909082,4.38,-0.42,4.4000909082
2020-12-09 12:30:00,3.46,0.7000000000000001,3.5300991486999997,3.46,0.7000000000000001,3.5300991486999997,4.33,-0.44,4.3522982435,4.33,-0.44,4.3522982435
2020-12-09 13:00:00,3.43,0.71,3.5027132341,3.43,0.71,3.5027132341,4.29,-0.42,4.3105104106,4.29,-0.42,4.3105104106
2020-12-09 13:30:00,3.43,0.71,3.5027132341,3.43,0.71,3.5027132341,4.29,-0.44,4.3125050725000005,4.29,-0.44,4.3125050725000005
2020-12-09 14:00:00,3.38,0.7000000000000001,3.4517242068,3.38,0.7000000000000001,3.4517242068,4.23,-0.45,4.2538688273,4.23,-0.45,4.2538688273
2020-12-09 14:30:00,3.34,0.7000000000000001,3.4125650177,3.34,0.7000000000000001,3.4125650177,4.18,-0.45,4.2041527089,4.18,-0.45,4.2041527089
2020-12-09 15:00:00,3.3,0.72,3.3776323068,3.3,0.72,3.3776323068,4.13,-0.42,4.1513010009,4.13,-0.42,4.1513010009
2020-12-09 15:30:00,3.31,0.2,3.3160367911,3.31,0.2,3.3160367911,4.05,0.17,4.053566331,4.05,0.17,4.053566331
2020-12-09 16:00:00,3.44,0.2,3.4458090487,3.44,0.2,3.4458090487,4.21,0.17,4.213430906,4.21,0.17,4.213430906
2020-12-09 16:30:00,3.49,0.2,3.4957259618,3.49,0.2,3.4957259618,4.26,0.19,4.2642349841,4.26,0.19,4.2642349841
2020-12-09 17:00:00,3.5700000000000003,0.23,3.5774012914,3.5700000000000003,0.23,3.5774012914,4.35,0.21,4.3550660156,4.35,0.21,4.3550660156
2020-12-09 17:30:00,3.5700000000000003,0.23,3.5774012914,3.5700000000000003,0.23,3.5774012914,4.35,0.21,4.3550660156,4.35,0.21,4.3550660156
2020-12-09 18:00:00,3.51,0.25,3.518891871,3.51,0.25,3.518891871,4.28,0.23,4.2861754514,4.28,0.23,4.2861754514
2020-12-09 18:30:00,3.36,0.25,3.3692877586,3.36,0.25,3.3692877586,4.1,0.21,4.1053745262,4.1,0.21,4.1053745262
2020-12-09 19:00:00,3.2800000000000002,0.25,3.2895136419,3.2800000000000002,0.25,3.2895136419,4.01,0.21,4.0154949882,4.01,0.21,4.0154949882
2020-12-09 19:30:00,3.17,0.25,3.1798427634,3.17,0.25,3.1798427634,3.88,0.21,3.8856788339,3.88,0.21,3.8856788339
2020-12-09 20:00:00,3.04,0.23,3.0486882425,3.04,0.23,3.0486882425,3.71,0.2,3.7153869246999998,3.71,0.2,3.7153869246999998
2020-12-09 20:30:00,2.91,0.22,2.9183043022,2.91,0.22,2.9183043022,3.55,0.18,3.554560451,3.55,0.18,3.554560451
2020-12-09 21:00:00,2.8,0.22,2.8086295591,2.8,0.22,2.8086295591,3.42,0.18,3.4247335663,3.42,0.18,3.4247335663
2020-12-09 21:30:00,2.58,0.52,2.6318814563,2.58,0.52,2.6318814563,3.21,-0.07,3.2107631492,3.21,-0.07,3.2107631492
2020-12-09 22:00:00,2.49,0.29,2.5068306684,2.49,0.29,2.5068306684,3.04,0.24,3.0494589684,3.04,0.24,3.0494589684
2020-12-09 22:30:00,2.2800000000000002,0.32,2.302346629,2.2800000000000002,0.32,2.302346629,2.8,0.15,2.8040149786,2.8,0.15,2.8040149786
2020-12-09 23:00:00,2.08,0.24,2.0938003725,2.08,0.24,2.0938003725,2.56,0.24,2.5712253888000003,2.56,0.24,2.5712253888000003
2020-12-09 23:30:00,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002,2.42,0.24,2.4318717071,2.42,0.24,2.4318717071
2020-12-10 00:00:00,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799,2.32,0.27,2.3356583654,2.32,0.27,2.3356583654
2020-12-10 00:30:00,2.0,0.28,2.0195048898,2.0,0.28,2.0195048898,2.45,0.30000000000000004,2.4682990094,2.45,0.30000000000000004,2.4682990094
2020-12-10 01:00:00,2.0,0.28,2.0195048898,2.0,0.28,2.0195048898,2.45,0.30000000000000004,2.4682990094,2.45,0.30000000000000004,2.4682990094
2020-12-10 01:30:00,1.9500000000000002,0.28,1.97,1.9500000000000002,0.28,1.97,2.4,0.30000000000000004,2.4186773245,2.4,0.30000000000000004,2.4186773245
2020-12-10 02:00:00,1.9,0.28,1.9205207627,1.9,0.28,1.9205207627,2.33,0.30000000000000004,2.3492339177,2.33,0.30000000000000004,2.3492339177
2020-12-10 02:30:00,1.88,0.28,1.9007366992999999,1.88,0.28,1.9007366992999999,2.31,0.30000000000000004,2.3293990641,2.31,0.30000000000000004,2.3293990641
2020-12-10 03:00:00,1.85,0.28,1.8710692130000002,1.85,0.28,1.8710692130000002,2.27,0.30000000000000004,2.2897379763,2.27,0.30000000000000004,2.2897379763
2020-12-10 03:30:00,1.83,0.28,1.8512968428,1.83,0.28,1.8512968428,2.24,0.27,2.2562136424,2.24,0.27,2.2562136424
2020-12-10 04:00:00,1.78,0.28,1.8018878988,1.78,0.28,1.8018878988,2.19,0.27,2.2065810658,2.19,0.27,2.2065810658
2020-12-10 04:30:00,1.76,0.27,1.7805897899,1.76,0.27,1.7805897899,2.16,0.27,2.176809592,2.16,0.27,2.176809592
2020-12-10 05:00:00,1.73,0.27,1.7509426033,1.73,0.27,1.7509426033,2.13,0.27,2.1470444802,2.13,0.27,2.1470444802
2020-12-10 05:30:00,1.75,0.59,1.8467809832,1.75,0.59,1.8467809832,2.21,-0.1,2.2122612866,2.21,-0.1,2.2122612866
2020-12-10 06:00:00,1.83,0.78,1.989296358,1.83,0.78,1.989296358,2.35,-0.30000000000000004,2.3690715481,2.35,-0.30000000000000004,2.3690715481
2020-12-10 06:30:00,2.14,0.29,2.1595601404,2.14,0.29,2.1595601404,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995
2020-12-10 07:00:00,2.32,0.24,2.3323807579,2.32,0.24,2.3323807579,2.84,0.18,2.8456985083,2.84,0.18,2.8456985083
2020-12-10 07:30:00,2.51,0.22,2.5196229877,2.51,0.22,2.5196229877,3.07,0.17,3.0747032377,3.07,0.17,3.0747032377
2020-12-10 08:00:00,2.76,0.18,2.7658633372,2.76,0.18,2.7658633372,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652
2020-12-10 08:30:00,2.99,0.16,2.9942778762,2.99,0.16,2.9942778762,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2020-12-10 09:00:00,3.09,0.18,3.0952382784,3.09,0.18,3.0952382784,3.77,0.15,3.7729829048,3.77,0.15,3.7729829048
2020-12-10 09:30:00,3.18,0.15,3.1835357702,3.18,0.15,3.1835357702,3.89,0.14,3.892518465,3.89,0.14,3.892518465
2020-12-10 10:00:00,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167,3.98,0.14,3.9824615503,3.98,0.14,3.9824615503
2020-12-10 10:30:00,3.27,0.21,3.276736181,3.27,0.21,3.276736181,3.99,0.17,3.9936199118,3.99,0.17,3.9936199118
2020-12-10 11:00:00,3.27,0.21,3.276736181,3.27,0.21,3.276736181,3.99,0.17,3.9936199118,3.99,0.17,3.9936199118
2020-12-10 11:30:00,3.27,0.19,3.2755152266,3.27,0.19,3.2755152266,3.98,0.16,3.9832147821,3.98,0.16,3.9832147821
2020-12-10 12:00:00,3.27,0.19,3.2755152266,3.27,0.19,3.2755152266,4.0,0.16,4.003198721,4.0,0.16,4.003198721
2020-12-10 12:30:00,3.29,0.23,3.2980297148,3.29,0.23,3.2980297148,4.02,0.2,4.0249720496,4.02,0.2,4.0249720496
2020-12-10 13:00:00,3.27,0.2,3.2761104987,3.27,0.2,3.2761104987,4.0,0.17,4.0036108702,4.0,0.17,4.0036108702
2020-12-10 13:30:00,3.27,0.18,3.2749503813,3.27,0.18,3.2749503813,4.0,0.15,4.0028115119,4.0,0.15,4.0028115119
2020-12-10 14:00:00,3.18,0.18,3.1850902656,3.18,0.18,3.1850902656,3.89,0.15,3.8928909566,3.89,0.15,3.8928909566
2020-12-10 14:30:00,3.14,0.19,3.1457431554,3.14,0.19,3.1457431554,3.83,0.15,3.8329362113,3.83,0.15,3.8329362113
2020-12-10 15:00:00,3.11,0.22,3.1177716401,3.11,0.22,3.1177716401,3.8,0.18,3.8042607692,3.8,0.18,3.8042607692
2020-12-10 15:30:00,3.12,0.22,3.1277467928,3.12,0.22,3.1277467928,3.81,0.18,3.8142495985,3.81,0.18,3.8142495985
2020-12-10 16:00:00,3.15,0.58,3.2029517636,3.15,0.58,3.2029517636,3.93,-0.31,3.9422075034,3.93,-0.31,3.9422075034
2020-12-10 16:30:00,3.2800000000000002,0.22,3.2873697693,3.2800000000000002,0.22,3.2873697693,4.01,0.14,4.012443146,4.01,0.14,4.012443146
2020-12-10 17:00:00,3.32,0.21,3.3266349364,3.32,0.21,3.3266349364,4.06,0.18,4.063988189,4.06,0.18,4.063988189
2020-12-10 17:30:00,3.36,0.21,3.3665561038,3.36,0.21,3.3665561038,4.11,0.18,4.1139397176,4.11,0.18,4.1139397176
2020-12-10 18:00:00,3.26,0.21,3.2667568015,3.26,0.21,3.2667568015,3.98,0.18,3.9840682725,3.98,0.18,3.9840682725
2020-12-10 18:30:00,3.23,0.19,3.2355834095000002,3.23,0.19,3.2355834095000002,3.95,0.16,3.9532391782,3.95,0.16,3.9532391782
2020-12-10 19:00:00,3.13,0.21,3.1370368184,3.13,0.21,3.1370368184,3.8200000000000003,0.18,3.8242384863,3.8200000000000003,0.18,3.8242384863
2020-12-10 19:30:00,2.98,0.22,2.9881097704,2.98,0.22,2.9881097704,3.65,0.18,3.6544356609,3.65,0.18,3.6544356609
2020-12-10 20:00:00,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067,3.54,0.18,3.5445733171000002,3.54,0.18,3.5445733171000002
2020-12-10 20:30:00,2.7,0.7000000000000001,2.7892651362,2.7,0.7000000000000001,2.7892651362,3.42,-0.32,3.4349381363,3.42,-0.32,3.4349381363
2020-12-10 21:00:00,2.58,0.72,2.6785817143,2.58,0.72,2.6785817143,3.27,-0.36,3.2897568299,3.27,-0.36,3.2897568299
2020-12-10 21:30:00,2.42,0.76,2.536533067,2.42,0.76,2.536533067,3.07,-0.32,3.0866324692,3.07,-0.32,3.0866324692
2020-12-10 22:00:00,2.2800000000000002,0.41000000000000003,2.3165707414,2.2800000000000002,0.41000000000000003,2.3165707414,2.84,0.07,2.8408625451000002,2.84,0.07,2.8408625451000002
2020-12-10 22:30:00,2.07,0.78,2.2120804687,2.07,0.78,2.2120804687,2.64,-0.29,2.6558802684,2.64,-0.29,2.6558802684
2020-12-10 23:00:00,1.94,0.78,2.0909328062,1.94,0.78,2.0909328062,2.48,-0.30000000000000004,2.4980792622,2.48,-0.30000000000000004,2.4980792622
2020-12-10 23:30:00,1.82,0.78,1.9801010075,1.82,0.78,1.9801010075,2.34,-0.32,2.3617789905,2.34,-0.32,2.3617789905
2020-12-11 00:00:00,1.72,0.78,1.8885973631000001,1.72,0.78,1.8885973631000001,2.21,-0.31,2.2316361711,2.21,-0.31,2.2316361711
2020-12-11 00:30:00,1.85,0.4,1.8927493230999999,1.85,0.4,1.8927493230999999,2.2800000000000002,0.19,2.28790297,2.2800000000000002,0.19,2.28790297
2020-12-11 01:00:00,1.9,0.33,1.9284449694,1.9,0.33,1.9284449694,2.33,0.27,2.3455916098,2.33,0.27,2.3455916098
2020-12-11 01:30:00,1.8399999999999999,0.35000000000000003,1.8729922584,1.8399999999999999,0.35000000000000003,1.8729922584,2.27,0.21,2.2796929618,2.27,0.21,2.2796929618
2020-12-11 02:00:00,1.78,0.28,1.8018878988,1.78,0.28,1.8018878988,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963
2020-12-11 02:30:00,1.74,0.29,1.7640011338,1.74,0.29,1.7640011338,2.14,0.30000000000000004,2.1609257276,2.14,0.30000000000000004,2.1609257276
2020-12-11 03:00:00,1.7000000000000002,0.29,1.7245579144,1.7000000000000002,0.29,1.7245579144,2.09,0.30000000000000004,2.1114213222,2.09,0.30000000000000004,2.1114213222
2020-12-11 03:30:00,1.6600000000000001,0.29,1.6851409437,1.6600000000000001,0.29,1.6851409437,2.04,0.28,2.0591260282,2.04,0.28,2.0591260282
2020-12-11 04:00:00,1.63,0.27,1.6522106402999999,1.63,0.27,1.6522106402999999,2.0,0.26,2.0168291946,2.0,0.26,2.0168291946
2020-12-11 04:30:00,1.5899999999999999,0.28,1.6144658559,1.5899999999999999,0.28,1.6144658559,1.96,0.28,1.9798989873,1.96,0.28,1.9798989873
2020-12-11 05:00:00,1.58,0.28,1.6046183347,1.58,0.28,1.6046183347,1.94,0.28,1.9601020382,1.94,0.28,1.9601020382
2020-12-11 05:30:00,1.6400000000000001,0.28,1.6637307474,1.6400000000000001,0.28,1.6637307474,2.02,0.29,2.0407106605,2.02,0.29,2.0407106605
2020-12-11 06:00:00,1.74,0.32,1.7691806013,1.74,0.32,1.7691806013,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705
2020-12-11 06:30:00,2.03,0.36,2.0616740771,2.03,0.36,2.0616740771,2.5,0.13,2.5033777182,2.5,0.13,2.5033777182
2020-12-11 07:00:00,2.2,0.28,2.2177466041000002,2.2,0.28,2.2177466041000002,2.71,0.22,2.7189152249,2.71,0.22,2.7189152249
2020-12-11 07:30:00,2.45,0.30000000000000004,2.4682990094,2.45,0.30000000000000004,2.4682990094,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239
2020-12-11 08:00:00,2.71,0.23,2.7197426349000002,2.71,0.23,2.7197426349000002,3.31,0.17,3.3143626837999998,3.31,0.17,3.3143626837999998
2020-12-11 08:30:00,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-12-11 09:00:00,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2020-12-11 09:30:00,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2020-12-11 10:00:00,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2020-12-11 10:30:00,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998
2020-12-11 11:00:00,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998
2020-12-11 11:30:00,3.11,0.17,3.1146428367,3.11,0.17,3.1146428367,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003
2020-12-11 12:00:00,3.11,0.17,3.1146428367,3.11,0.17,3.1146428367,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003
2020-12-11 12:30:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.73,0.17,3.733871985,3.73,0.17,3.733871985
2020-12-11 13:00:00,3.05,0.19,3.0559123024,3.05,0.19,3.0559123024,3.7199999999999998,0.15,3.7230229653,3.7199999999999998,0.15,3.7230229653
2020-12-11 13:30:00,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-12-11 14:00:00,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-12-11 14:30:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-12-11 15:00:00,2.84,0.17,2.8450834786,2.84,0.17,2.8450834786,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-12-11 15:30:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084
2020-12-11 16:00:00,2.92,0.19,2.9261749777,2.92,0.19,2.9261749777,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709
2020-12-11 16:30:00,2.98,0.22,2.9881097704,2.98,0.22,2.9881097704,3.64,0.18,3.644447832,3.64,0.18,3.644447832
2020-12-11 17:00:00,3.13,0.22,3.1377221037,3.13,0.22,3.1377221037,3.8200000000000003,0.18,3.8242384863,3.8200000000000003,0.18,3.8242384863
2020-12-11 17:30:00,3.15,0.24,3.159129627,3.15,0.24,3.159129627,3.85,0.21,3.8557230191,3.85,0.21,3.8557230191
2020-12-11 18:00:00,3.06,0.24,3.069397335,3.06,0.24,3.069397335,3.74,0.21,3.7458910822,3.74,0.21,3.7458910822
2020-12-11 18:30:00,3.02,0.26,3.0311713907,3.02,0.26,3.0311713907,3.68,0.23,3.6871804946,3.68,0.23,3.6871804946
2020-12-11 19:00:00,2.87,0.27,2.8826723713,2.87,0.27,2.8826723713,3.51,0.24,3.5181955602,3.51,0.24,3.5181955602
2020-12-11 19:30:00,2.69,0.74,2.7899283145,2.69,0.74,2.7899283145,3.4,-0.30000000000000004,3.4132096332,3.4,-0.30000000000000004,3.4132096332
2020-12-11 20:00:00,2.51,0.74,2.6168110364,2.51,0.74,2.6168110364,3.19,-0.30000000000000004,3.2040755297,3.19,-0.30000000000000004,3.2040755297
2020-12-11 20:30:00,2.49,0.31,2.5092229873000003,2.49,0.31,2.5092229873000003,3.04,0.27,3.0519665791,3.04,0.27,3.0519665791
2020-12-11 21:00:00,2.42,0.29,2.4373140955,2.42,0.29,2.4373140955,2.96,0.25,2.9705386717,2.96,0.25,2.9705386717
2020-12-11 21:30:00,2.26,0.31,2.2811619846,2.26,0.31,2.2811619846,2.77,0.26,2.7821754078,2.77,0.26,2.7821754078
2020-12-11 22:00:00,2.16,0.31,2.182131985,2.16,0.31,2.182131985,2.64,0.26,2.652772135,2.64,0.26,2.652772135
2020-12-11 22:30:00,2.03,0.31,2.05353354,2.03,0.31,2.05353354,2.48,0.24,2.4915858404,2.48,0.24,2.4915858404
2020-12-11 23:00:00,1.9100000000000001,0.44,1.96002551,1.9100000000000001,0.44,1.96002551,2.38,0.05,2.3805251521,2.38,0.05,2.3805251521
2020-12-11 23:30:00,1.76,0.78,1.9250974001,1.76,0.78,1.9250974001,2.26,-0.33,2.2839658491,2.26,-0.33,2.2839658491
2020-12-12 00:00:00,1.72,0.46,1.7804493815,1.72,0.46,1.7804493815,2.15,0.08,2.1514878573,2.15,0.08,2.1514878573
2020-12-12 00:30:00,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002,2.24,0.30000000000000004,2.26,2.24,0.30000000000000004,2.26
2020-12-12 01:00:00,1.8599999999999999,0.30000000000000004,1.8840382162,1.8599999999999999,0.30000000000000004,1.8840382162,2.29,0.32,2.3122499865,2.29,0.32,2.3122499865
2020-12-12 01:30:00,1.81,0.30000000000000004,1.8346934349000001,1.81,0.30000000000000004,1.8346934349000001,2.22,0.32,2.2429444933,2.22,0.32,2.2429444933
2020-12-12 02:00:00,1.73,0.30000000000000004,1.7558188973000002,1.73,0.30000000000000004,1.7558188973000002,2.13,0.30000000000000004,2.1510230124,2.13,0.30000000000000004,2.1510230124
2020-12-12 02:30:00,1.6800000000000002,0.32,1.7102046661,1.6800000000000002,0.32,1.7102046661,2.06,0.33,2.0862646045,2.06,0.33,2.0862646045
2020-12-12 03:00:00,1.6600000000000001,0.32,1.6905620367,1.6600000000000001,0.32,1.6905620367,2.04,0.33,2.0665188119,2.04,0.33,2.0665188119
2020-12-12 03:30:00,1.62,0.32,1.6513025162,1.62,0.32,1.6513025162,1.98,0.32,2.0056919006,1.98,0.32,2.0056919006
2020-12-12 04:00:00,1.58,0.29,1.6063934761,1.58,0.29,1.6063934761,1.94,0.29,1.9615555052,1.94,0.29,1.9615555052
2020-12-12 04:30:00,1.54,0.29,1.5670673247,1.54,0.29,1.5670673247,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623
2020-12-12 05:00:00,1.52,0.29,1.5474172030000002,1.52,0.29,1.5474172030000002,1.87,0.29,1.8923530326,1.87,0.29,1.8923530326
2020-12-12 05:30:00,1.55,0.29,1.5768956846000002,1.55,0.29,1.5768956846000002,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266
2020-12-12 06:00:00,1.58,0.6000000000000001,1.6900887551000001,1.58,0.6000000000000001,1.6900887551000001,2.0,-0.04,2.00039996,2.0,-0.04,2.00039996
2020-12-12 06:30:00,1.77,0.37,1.808258831,1.77,0.37,1.808258831,2.17,0.22,2.1811235637,2.17,0.22,2.1811235637
2020-12-12 07:00:00,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266,2.34,0.22,2.3503191273,2.34,0.22,2.3503191273
2020-12-12 07:30:00,1.9300000000000002,0.62,2.0271408437,1.9300000000000002,0.62,2.0271408437,2.44,-0.18,2.4466303358,2.44,-0.18,2.4466303358
2020-12-12 08:00:00,2.0,0.73,2.1290608258,2.0,0.73,2.1290608258,2.5700000000000003,-0.37,2.5964976411,2.5700000000000003,-0.37,2.5964976411
2020-12-12 08:30:00,2.12,0.73,2.2421641332,2.12,0.73,2.2421641332,2.71,-0.36,2.7338068696,2.71,-0.36,2.7338068696
2020-12-12 09:00:00,2.27,0.26,2.2848413512,2.27,0.26,2.2848413512,2.79,0.21,2.7978920637,2.79,0.21,2.7978920637
2020-12-12 09:30:00,2.37,0.22,2.3801890681,2.37,0.22,2.3801890681,2.91,0.24,2.9198801345,2.91,0.24,2.9198801345
2020-12-12 10:00:00,2.4,0.2,2.4083189158,2.4,0.2,2.4083189158,2.96,0.21,2.9674399741,2.96,0.21,2.9674399741
2020-12-12 10:30:00,2.52,0.21,2.5287348615000003,2.52,0.21,2.5287348615000003,3.1,0.23,3.1085205484,3.1,0.23,3.1085205484
2020-12-12 11:00:00,2.5,0.21,2.5088044962,2.5,0.21,2.5088044962,3.07,0.23,3.0786035795,3.07,0.23,3.0786035795
2020-12-12 11:30:00,2.48,0.18,2.4865236777,2.48,0.18,2.4865236777,3.05,0.19,3.0559123024,3.05,0.19,3.0559123024
2020-12-12 12:00:00,2.43,0.24,2.4418230894,2.43,0.24,2.4418230894,2.99,0.26,3.001283059,2.99,0.26,3.001283059
2020-12-12 12:30:00,2.43,0.2,2.4382165613,2.43,0.2,2.4382165613,2.99,0.21,2.9973655099,2.99,0.21,2.9973655099
2020-12-12 13:00:00,2.4,0.2,2.4083189158,2.4,0.2,2.4083189158,2.95,0.21,2.9574651308,2.95,0.21,2.9574651308
2020-12-12 13:30:00,2.39,0.2,2.3983536020000003,2.39,0.2,2.3983536020000003,2.94,0.22,2.9482198018,2.94,0.22,2.9482198018
2020-12-12 14:00:00,2.37,0.23,2.3811341835,2.37,0.23,2.3811341835,2.91,0.25,2.9207190895,2.91,0.25,2.9207190895
2020-12-12 14:30:00,2.35,0.67,2.4436448187,2.35,0.67,2.4436448187,2.9699999999999998,-0.2,2.9767263898,2.9699999999999998,-0.2,2.9767263898
2020-12-12 15:00:00,2.3,0.77,2.4254690268,2.3,0.77,2.4254690268,2.93,-0.29,2.9443165591,2.93,-0.29,2.9443165591
2020-12-12 15:30:00,2.2800000000000002,0.8,2.4162781297,2.2800000000000002,0.8,2.4162781297,2.9,-0.26,2.9116318449,2.9,-0.26,2.9116318449
2020-12-12 16:00:00,2.44,0.31,2.4596137908,2.44,0.31,2.4596137908,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766
2020-12-12 16:30:00,2.59,0.5,2.6378210705000003,2.59,0.5,2.6378210705000003,3.23,-0.13,3.2326150405,3.23,-0.13,3.2326150405
2020-12-12 17:00:00,2.75,0.61,2.8168422036000003,2.75,0.61,2.8168422036000003,3.45,-0.23,3.457658167,3.45,-0.23,3.457658167
2020-12-12 17:30:00,2.91,0.27,2.9224989306999998,2.91,0.27,2.9224989306999998,3.56,0.24,3.5680807166,3.56,0.24,3.5680807166
2020-12-12 18:00:00,2.93,0.28,2.9433484333,2.93,0.28,2.9433484333,3.58,0.25,3.5887184342,3.58,0.25,3.5887184342
2020-12-12 18:30:00,2.9,0.32,2.9176017549,2.9,0.32,2.9176017549,3.54,0.30000000000000004,3.5526891223,3.54,0.30000000000000004,3.5526891223
2020-12-12 19:00:00,2.7800000000000002,0.31,2.7972307735,2.7800000000000002,0.31,2.7972307735,3.39,0.28,3.4015437672,3.39,0.28,3.4015437672
2020-12-12 19:30:00,2.63,0.30000000000000004,2.6470549673,2.63,0.30000000000000004,2.6470549673,3.21,0.26,3.2205123816,3.21,0.26,3.2205123816
2020-12-12 20:00:00,2.58,0.31,2.598557292,2.58,0.31,2.598557292,3.15,0.26,3.1607119451,3.15,0.26,3.1607119451
2020-12-12 20:30:00,2.48,0.35000000000000003,2.5045758124,2.48,0.35000000000000003,2.5045758124,3.04,0.22,3.0479501308,3.04,0.22,3.0479501308
2020-12-12 21:00:00,2.32,0.79,2.4508161906,2.32,0.79,2.4508161906,2.95,-0.30000000000000004,2.9652150005999998,2.95,-0.30000000000000004,2.9652150005999998
2020-12-12 21:30:00,2.25,0.8,2.3879907873,2.25,0.8,2.3879907873,2.87,-0.29,2.884614359,2.87,-0.29,2.884614359
2020-12-12 22:00:00,2.16,0.8,2.3033888078,2.16,0.8,2.3033888078,2.75,-0.28,2.7642177917,2.75,-0.28,2.7642177917
2020-12-12 22:30:00,2.03,0.8200000000000001,2.1893606373,2.03,0.8200000000000001,2.1893606373,2.59,-0.28,2.6050911692,2.59,-0.28,2.6050911692
2020-12-12 23:00:00,1.9,0.8200000000000001,2.0693960472,1.9,0.8200000000000001,2.0693960472,2.44,-0.28,2.4560130293,2.44,-0.28,2.4560130293
2020-12-12 23:30:00,1.82,0.74,1.9646882704,1.82,0.74,1.9646882704,2.32,-0.21,2.3294849216,2.32,-0.21,2.3294849216
2020-12-13 00:00:00,1.76,0.30000000000000004,1.7853851125,1.76,0.30000000000000004,1.7853851125,2.17,0.31,2.1920310217,2.17,0.31,2.1920310217
2020-12-13 00:30:00,1.8399999999999999,0.32,1.8676188048,1.8399999999999999,0.32,1.8676188048,2.26,0.33,2.2839658491,2.26,0.33,2.2839658491
2020-12-13 01:00:00,1.85,0.32,1.8774717042,1.85,0.32,1.8774717042,2.2800000000000002,0.33,2.3037577998,2.2800000000000002,0.33,2.3037577998
2020-12-13 01:30:00,1.79,0.32,1.8183783985000002,1.79,0.32,1.8183783985000002,2.21,0.32,2.2330472454,2.21,0.32,2.2330472454
2020-12-13 02:00:00,1.73,0.32,1.7593464696,1.73,0.32,1.7593464696,2.12,0.32,2.1440149253,2.12,0.32,2.1440149253
2020-12-13 02:30:00,1.6800000000000002,0.33,1.7121039688000002,1.6800000000000002,0.33,1.7121039688000002,2.07,0.34,2.0977368758,2.07,0.34,2.0977368758
2020-12-13 03:00:00,1.6600000000000001,0.32,1.6905620367,1.6600000000000001,0.32,1.6905620367,2.04,0.32,2.0649455199,2.04,0.32,2.0649455199
2020-12-13 03:30:00,1.63,0.30000000000000004,1.6573774464,1.63,0.30000000000000004,1.6573774464,2.0,0.30000000000000004,2.0223748416,2.0,0.30000000000000004,2.0223748416
2020-12-13 04:00:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.94,0.30000000000000004,1.9630588376,1.94,0.30000000000000004,1.9630588376
2020-12-13 04:30:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.94,0.30000000000000004,1.9630588376,1.94,0.30000000000000004,1.9630588376
2020-12-13 05:00:00,1.55,0.30000000000000004,1.5787653404,1.55,0.30000000000000004,1.5787653404,1.9,0.28,1.9205207627,1.9,0.28,1.9205207627
2020-12-13 05:30:00,1.57,0.53,1.6570455636,1.57,0.53,1.6570455636,1.97,0.01,1.9700253805,1.97,0.01,1.9700253805
2020-12-13 06:00:00,1.58,0.78,1.7620442673,1.58,0.78,1.7620442673,2.04,-0.30000000000000004,2.0619408333,2.04,-0.30000000000000004,2.0619408333
2020-12-13 06:30:00,1.73,0.35000000000000003,1.7650495743999999,1.73,0.35000000000000003,1.7650495743999999,2.13,0.16,2.1360009363,2.13,0.16,2.1360009363
2020-12-13 07:00:00,1.83,0.28,1.8512968428,1.83,0.28,1.8512968428,2.24,0.2,2.2489108475,2.24,0.2,2.2489108475
2020-12-13 07:30:00,1.85,0.28,1.8710692130000002,1.85,0.28,1.8710692130000002,2.27,0.2,2.2787935405,2.27,0.2,2.2787935405
2020-12-13 08:00:00,1.83,0.74,1.97395542,1.83,0.74,1.97395542,2.35,-0.30000000000000004,2.3690715481,2.35,-0.30000000000000004,2.3690715481
2020-12-13 08:30:00,1.94,0.76,2.0835546549,1.94,0.76,2.0835546549,2.48,-0.34,2.5031979546,2.48,-0.34,2.5031979546
2020-12-13 09:00:00,2.04,0.76,2.1769703719,2.04,0.76,2.1769703719,2.6,-0.34,2.6221365334,2.6,-0.34,2.6221365334
2020-12-13 09:30:00,2.17,0.46,2.2182200071000002,2.17,0.46,2.2182200071000002,2.71,0.06,2.7106641253,2.71,0.06,2.7106641253
2020-12-13 10:00:00,2.32,0.27,2.3356583654,2.32,0.27,2.3356583654,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006
2020-12-13 10:30:00,2.42,0.30000000000000004,2.4385241438,2.42,0.30000000000000004,2.4385241438,2.9699999999999998,0.23,2.9788924116,2.9699999999999998,0.23,2.9788924116
2020-12-13 11:00:00,2.45,0.23,2.4607722365,2.45,0.23,2.4607722365,3.02,0.25,3.030330015,3.02,0.25,3.030330015
2020-12-13 11:30:00,2.55,0.26,2.5632206304,2.55,0.26,2.5632206304,3.14,0.29,3.1533632839,3.14,0.29,3.1533632839
2020-12-13 12:00:00,2.58,0.26,2.5930676813,2.58,0.26,2.5930676813,3.17,0.29,3.1832373458,3.17,0.29,3.1832373458
2020-12-13 12:30:00,2.58,0.45,2.6189501713,2.58,0.45,2.6189501713,3.22,0.09,3.2212575184,3.22,0.09,3.2212575184
2020-12-13 13:00:00,2.58,0.77,2.6924524137,2.58,0.77,2.6924524137,3.27,-0.30000000000000004,3.2837326322,3.27,-0.30000000000000004,3.2837326322
2020-12-13 13:30:00,2.56,0.75,2.6676019193,2.56,0.75,2.6676019193,3.25,-0.33,3.2667108841,3.25,-0.33,3.2667108841
2020-12-13 14:00:00,2.62,0.75,2.7252339349,2.62,0.75,2.7252339349,3.32,-0.30000000000000004,3.3335266611,3.32,-0.30000000000000004,3.3335266611
2020-12-13 14:30:00,2.59,0.75,2.6964050140999998,2.59,0.75,2.6964050140999998,3.29,-0.32,3.3055256768,3.29,-0.32,3.3055256768
2020-12-13 15:00:00,2.54,0.76,2.6512638496000003,2.54,0.76,2.6512638496000003,3.22,-0.30000000000000004,3.2339449593,3.22,-0.30000000000000004,3.2339449593
2020-12-13 15:30:00,2.59,0.77,2.7020362692,2.59,0.77,2.7020362692,3.29,-0.28,3.3018933962,3.29,-0.28,3.3018933962
2020-12-13 16:00:00,2.64,0.53,2.6926752496,2.64,0.53,2.6926752496,3.29,-0.01,3.2900151975,3.29,-0.01,3.2900151975
2020-12-13 16:30:00,2.8,0.29,2.8149777974,2.8,0.29,2.8149777974,3.42,0.25,3.4291252529,3.42,0.25,3.4291252529
2020-12-13 17:00:00,2.89,0.32,2.9076622913,2.89,0.32,2.9076622913,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-12-13 17:30:00,2.98,0.21,2.9873901653,2.98,0.21,2.9873901653,3.65,0.25,3.658551626,3.65,0.25,3.658551626
2020-12-13 18:00:00,2.95,0.24,2.9597466108,2.95,0.24,2.9597466108,3.63,0.28,3.6407828828,3.63,0.28,3.6407828828
2020-12-13 18:30:00,2.92,0.36,2.9421080877,2.92,0.36,2.9421080877,3.59,0.2,3.5955667147,3.59,0.2,3.5955667147
2020-12-13 19:00:00,2.84,0.29,2.8547679415,2.84,0.29,2.8547679415,3.47,0.25,3.4789941075,3.47,0.25,3.4789941075
2020-12-13 19:30:00,2.66,0.38,2.6870057685,2.66,0.38,2.6870057685,3.2800000000000002,0.12,3.2821943879,3.2800000000000002,0.12,3.2821943879
2020-12-13 20:00:00,2.5300000000000002,0.75,2.6388254963,2.5300000000000002,0.75,2.6388254963,3.21,-0.32,3.2259107241000002,3.21,-0.32,3.2259107241000002
2020-12-13 20:30:00,2.39,0.78,2.5140604607,2.39,0.78,2.5140604607,3.04,-0.30000000000000004,3.0547667669,3.04,-0.30000000000000004,3.0547667669
2020-12-13 21:00:00,2.2800000000000002,0.78,2.4097302754,2.2800000000000002,0.78,2.4097302754,2.9,-0.31,2.9165219012,2.9,-0.31,2.9165219012
2020-12-13 21:30:00,2.21,0.51,2.2680828909,2.21,0.51,2.2680828909,2.75,0.0,2.75,2.75,0.0,2.75
2020-12-13 22:00:00,2.06,0.62,2.1512786895,2.06,0.62,2.1512786895,2.59,-0.13,2.593260496,2.59,-0.13,2.593260496
2020-12-13 22:30:00,1.97,0.55,2.0453361582,1.97,0.55,2.0453361582,2.47,-0.07,2.4709917037,2.47,-0.07,2.4709917037
2020-12-13 23:00:00,1.8399999999999999,0.27,1.8597042776000001,1.8399999999999999,0.27,1.8597042776000001,2.26,0.28,2.2772790782,2.26,0.28,2.2772790782
2020-12-13 23:30:00,1.75,0.27,1.7707060739,1.75,0.27,1.7707060739,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705
2020-12-14 00:00:00,1.67,0.27,1.6916855499999999,1.67,0.27,1.6916855499999999,2.05,0.26,2.0664220285,2.05,0.26,2.0664220285
2020-12-14 00:30:00,1.75,0.49,1.8173056980000002,1.75,0.49,1.8173056980000002,2.19,0.1,2.1922819162,2.19,0.1,2.1922819162
2020-12-14 01:00:00,1.82,0.46,1.8772320048000002,1.82,0.46,1.8772320048000002,2.26,0.13,2.2637358503,2.26,0.13,2.2637358503
2020-12-14 01:30:00,1.79,0.33,1.8201648277,1.79,0.33,1.8201648277,2.19,0.26,2.2053797859,2.19,0.26,2.2053797859
2020-12-14 02:00:00,1.73,0.33,1.7611927776,1.73,0.33,1.7611927776,2.12,0.26,2.135883892,2.12,0.26,2.135883892
2020-12-14 02:30:00,1.7000000000000002,0.33,1.7317332358000002,1.7000000000000002,0.33,1.7317332358000002,2.08,0.26,2.0961870146,2.08,0.26,2.0961870146
2020-12-14 03:00:00,1.67,0.33,1.7022925718000002,1.67,0.33,1.7022925718000002,2.05,0.26,2.0664220285,2.05,0.26,2.0664220285
2020-12-14 03:30:00,1.63,0.33,1.6630694513000002,1.63,0.33,1.6630694513000002,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299
2020-12-14 04:00:00,1.6,0.36,1.6400000000000001,1.6,0.36,1.6400000000000001,1.97,0.19,1.9791412279,1.97,0.19,1.9791412279
