Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-14 04:30:00,1.54,0.81,1.7400287354000001,1.54,0.81,1.7400287354000001,1.97,-0.30000000000000004,1.9927117202,1.97,-0.30000000000000004,1.9927117202
2020-12-14 05:00:00,1.5,0.79,1.6953170795,1.5,0.79,1.6953170795,1.94,-0.32,1.9662146373,1.94,-0.32,1.9662146373
2020-12-14 05:30:00,1.54,0.79,1.7308090594,1.54,0.79,1.7308090594,2.0,-0.30000000000000004,2.0223748416,2.0,-0.30000000000000004,2.0223748416
2020-12-14 06:00:00,1.6800000000000002,0.77,1.8480530295,1.6800000000000002,0.77,1.8480530295,2.16,-0.30000000000000004,2.1807338214,2.16,-0.30000000000000004,2.1807338214
2020-12-14 06:30:00,1.92,0.37,1.9553260598,1.92,0.37,1.9553260598,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201
2020-12-14 07:00:00,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741
2020-12-14 07:30:00,2.46,0.24,2.4716795909,2.46,0.24,2.4716795909,3.0,0.18,3.0053951487,3.0,0.18,3.0053951487
2020-12-14 08:00:00,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-12-14 08:30:00,2.91,0.16,2.9143953061000003,2.91,0.16,2.9143953061000003,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2020-12-14 09:00:00,2.9699999999999998,0.18,2.9754495459,2.9699999999999998,0.18,2.9754495459,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2020-12-14 09:30:00,3.06,0.18,3.0652895459,3.06,0.18,3.0652895459,3.74,0.15,3.7430068127,3.74,0.15,3.7430068127
2020-12-14 10:00:00,3.08,0.18,3.0852552569,3.08,0.18,3.0852552569,3.76,0.15,3.7629908318,3.76,0.15,3.7629908318
2020-12-14 10:30:00,3.13,0.21,3.1370368184,3.13,0.21,3.1370368184,3.83,0.17,3.8337709895,3.83,0.17,3.8337709895
2020-12-14 11:00:00,3.09,0.17,3.0946728422,3.09,0.17,3.0946728422,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2020-12-14 11:30:00,3.11,0.19,3.115798453,3.11,0.19,3.115798453,3.8,0.15,3.8029593740000003,3.8,0.15,3.8029593740000003
2020-12-14 12:00:00,3.16,0.19,3.1657068721,3.16,0.19,3.1657068721,3.86,0.15,3.8629134083,3.86,0.15,3.8629134083
2020-12-14 12:30:00,3.12,0.21,3.1270593215,3.12,0.21,3.1270593215,3.81,0.17,3.8137907651000003,3.81,0.17,3.8137907651000003
2020-12-14 13:00:00,3.14,0.21,3.1470144582,3.14,0.21,3.1470144582,3.84,0.17,3.8437611788,3.84,0.17,3.8437611788
2020-12-14 13:30:00,3.14,0.21,3.1470144582,3.14,0.21,3.1470144582,3.84,0.17,3.8437611788,3.84,0.17,3.8437611788
2020-12-14 14:00:00,3.09,0.19,3.095835913,3.09,0.19,3.095835913,3.77,0.15,3.7729829048,3.77,0.15,3.7729829048
2020-12-14 14:30:00,3.04,0.19,3.045931713,3.04,0.19,3.045931713,3.7199999999999998,0.15,3.7230229653,3.7199999999999998,0.15,3.7230229653
2020-12-14 15:00:00,2.96,0.19,2.9660917046,2.96,0.19,2.9660917046,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2020-12-14 15:30:00,2.88,0.2,2.8869360921,2.88,0.2,2.8869360921,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2020-12-14 16:00:00,2.96,0.2,2.9667490625,2.96,0.2,2.9667490625,3.62,0.17,3.6239895143,3.62,0.17,3.6239895143
2020-12-14 16:30:00,3.12,0.2,3.1264036847,3.12,0.2,3.1264036847,3.81,0.17,3.8137907651000003,3.81,0.17,3.8137907651000003
2020-12-14 17:00:00,3.22,0.2,3.2262052012,3.22,0.2,3.2262052012,3.94,0.17,3.9436658073,3.94,0.17,3.9436658073
2020-12-14 17:30:00,3.25,0.23,3.258128297,3.25,0.23,3.258128297,3.9699999999999998,0.2,3.975034591,3.9699999999999998,0.2,3.975034591
2020-12-14 18:00:00,3.18,0.21,3.186926419,3.18,0.21,3.186926419,3.89,0.18,3.8941622976,3.89,0.18,3.8941622976
2020-12-14 18:30:00,3.14,0.26,3.1507459434,3.14,0.26,3.1507459434,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002
2020-12-14 19:00:00,2.98,0.45,3.0137849956,2.98,0.45,3.0137849956,3.7199999999999998,-0.09,3.7210885504,3.7199999999999998,-0.09,3.7210885504
2020-12-14 19:30:00,2.9,0.23,2.909106392,2.9,0.23,2.909106392,3.56,0.26,3.5694817551,3.56,0.26,3.5694817551
2020-12-14 20:00:00,2.85,0.27,2.8627609051,2.85,0.27,2.8627609051,3.48,0.23,3.4875922927,3.48,0.23,3.4875922927
2020-12-14 20:30:00,2.64,0.59,2.7051247661,2.64,0.59,2.7051247661,3.31,-0.16,3.3138648132,3.31,-0.16,3.3138648132
2020-12-14 21:00:00,2.48,0.74,2.5880494586,2.48,0.74,2.5880494586,3.16,-0.33,3.177184288,3.16,-0.33,3.177184288
2020-12-14 21:30:00,2.34,0.77,2.4634325645,2.34,0.77,2.4634325645,2.98,-0.32,2.9971319624,2.98,-0.32,2.9971319624
2020-12-14 22:00:00,2.22,0.79,2.3563743336,2.22,0.79,2.3563743336,2.84,-0.31,2.8568689153999998,2.84,-0.31,2.8568689153999998
2020-12-14 22:30:00,2.04,0.81,2.1949259669,2.04,0.81,2.1949259669,2.61,-0.30000000000000004,2.6271848051,2.61,-0.30000000000000004,2.6271848051
2020-12-14 23:00:00,1.9100000000000001,0.75,2.0519746587,1.9100000000000001,0.75,2.0519746587,2.43,-0.22,2.4399385238,2.43,-0.22,2.4399385238
2020-12-14 23:30:00,1.82,0.56,1.9042058712,1.82,0.56,1.9042058712,2.29,-0.01,2.290021834,2.29,-0.01,2.290021834
2020-12-15 00:00:00,1.72,0.75,1.8764061394,1.72,0.75,1.8764061394,2.2,-0.21,2.21,2.2,-0.21,2.21
2020-12-15 00:30:00,1.87,0.62,1.9701015202,1.87,0.62,1.9701015202,2.35,-0.05,2.3505318547,2.35,-0.05,2.3505318547
2020-12-15 01:00:00,1.8599999999999999,0.71,1.9909043171,1.8599999999999999,0.71,1.9909043171,2.35,-0.13,2.353592998,2.35,-0.13,2.353592998
2020-12-15 01:30:00,1.79,0.8200000000000001,1.968882932,1.79,0.8200000000000001,1.968882932,2.29,-0.27,2.3058620947,2.29,-0.27,2.3058620947
2020-12-15 02:00:00,1.73,0.8200000000000001,1.9144973231,1.73,0.8200000000000001,1.9144973231,2.22,-0.27,2.2363586474,2.22,-0.27,2.2363586474
2020-12-15 02:30:00,1.69,0.8200000000000001,1.8784301957,1.69,0.8200000000000001,1.8784301957,2.18,-0.27,2.1966565503,2.18,-0.27,2.1966565503
2020-12-15 03:00:00,1.6600000000000001,0.8200000000000001,1.8514858898000002,1.6600000000000001,0.8200000000000001,1.8514858898000002,2.14,-0.27,2.156965461,2.14,-0.27,2.156965461
2020-12-15 03:30:00,1.6400000000000001,0.8200000000000001,1.8335757415,1.6400000000000001,0.8200000000000001,1.8335757415,2.12,-0.28,2.1384106247,2.12,-0.28,2.1384106247
2020-12-15 04:00:00,1.6099999999999999,0.8200000000000001,1.8067927385,1.6099999999999999,0.8200000000000001,1.8067927385,2.08,-0.29,2.1001190442,2.08,-0.29,2.1001190442
2020-12-15 04:30:00,1.57,0.8300000000000001,1.7758941410000002,1.57,0.8300000000000001,1.7758941410000002,2.02,-0.28,2.0393136099999998,2.02,-0.28,2.0393136099999998
2020-12-15 05:00:00,1.57,0.81,1.7666352198,1.57,0.81,1.7666352198,2.02,-0.30000000000000004,2.0421557237,2.02,-0.30000000000000004,2.0421557237
2020-12-15 05:30:00,1.63,0.81,1.8201648277,1.63,0.81,1.8201648277,2.1,-0.29,2.1199292441,2.1,-0.29,2.1199292441
2020-12-15 06:00:00,1.72,0.81,1.9011838417,1.72,0.81,1.9011838417,2.22,-0.29,2.2388613177,2.22,-0.29,2.2388613177
2020-12-15 06:30:00,1.96,0.38,1.9964969321,1.96,0.38,1.9964969321,2.42,0.15,2.4246443038,2.42,0.15,2.4246443038
2020-12-15 07:00:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.71,0.2,2.7173700521,2.71,0.2,2.7173700521
2020-12-15 07:30:00,2.49,0.23,2.500599928,2.49,0.23,2.500599928,3.04,0.18,3.0453242849,3.04,0.18,3.0453242849
2020-12-15 08:00:00,2.62,0.55,2.6771066471,2.62,0.55,2.6771066471,3.3,-0.24,3.308715763,3.3,-0.24,3.308715763
2020-12-15 08:30:00,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-12-15 09:00:00,2.95,0.18,2.9554864236,2.95,0.18,2.9554864236,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-12-15 09:30:00,3.0,0.18,3.0053951487,3.0,0.18,3.0053951487,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-12-15 10:00:00,3.0,0.2,3.0066592757,3.0,0.2,3.0066592757,3.67,0.16,3.6734860827,3.67,0.16,3.6734860827
2020-12-15 10:30:00,3.04,0.21,3.0472446571,3.04,0.21,3.0472446571,3.7199999999999998,0.16,3.7234392704,3.7199999999999998,0.16,3.7234392704
2020-12-15 11:00:00,3.08,0.21,3.08715079,3.08,0.21,3.08715079,3.76,0.16,3.7634027156,3.76,0.16,3.7634027156
2020-12-15 11:30:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.73,0.16,3.7334300583,3.73,0.16,3.7334300583
2020-12-15 12:00:00,3.04,0.17,3.0447495792,3.04,0.17,3.0447495792,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2020-12-15 12:30:00,3.02,0.2,3.0266152712,3.02,0.2,3.0266152712,3.69,0.16,3.6934672058,3.69,0.16,3.6934672058
2020-12-15 13:00:00,2.99,0.2,2.9966814979,2.99,0.2,2.9966814979,3.66,0.16,3.6634955985,3.66,0.16,3.6634955985
2020-12-15 13:30:00,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-12-15 14:00:00,2.88,0.2,2.8869360921,2.88,0.2,2.8869360921,3.52,0.16,3.5236344873,3.52,0.16,3.5236344873
2020-12-15 14:30:00,2.8200000000000003,0.23,2.8293638861,2.8200000000000003,0.23,2.8293638861,3.45,0.18,3.454692461,3.45,0.18,3.454692461
2020-12-15 15:00:00,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003,3.4,0.16,3.4037626239,3.4,0.16,3.4037626239
2020-12-15 15:30:00,2.8200000000000003,0.23,2.8293638861,2.8200000000000003,0.23,2.8293638861,3.45,0.19,3.455227923,3.45,0.19,3.455227923
2020-12-15 16:00:00,2.93,0.22,2.9382477772,2.93,0.22,2.9382477772,3.58,0.19,3.585038354,3.58,0.19,3.585038354
2020-12-15 16:30:00,3.07,0.21,3.0771740282,3.07,0.21,3.0771740282,3.76,0.17,3.7638411231,3.76,0.17,3.7638411231
2020-12-15 17:00:00,3.17,0.24,3.1790721917,3.17,0.24,3.1790721917,3.87,0.21,3.8756934863,3.87,0.21,3.8756934863
2020-12-15 17:30:00,3.21,0.25,3.2197204848,3.21,0.25,3.2197204848,3.93,0.22,3.9361529442,3.93,0.22,3.9361529442
2020-12-15 18:00:00,3.04,0.73,3.1264196775,3.04,0.73,3.1264196775,3.85,-0.32,3.8632758121,3.85,-0.32,3.8632758121
2020-12-15 18:30:00,3.1,0.26,3.1108841187,3.1,0.26,3.1108841187,3.79,0.23,3.7969724782,3.79,0.23,3.7969724782
2020-12-15 19:00:00,3.04,0.24,3.0494589684,3.04,0.24,3.0494589684,3.7199999999999998,0.21,3.7259227045000003,3.7199999999999998,0.21,3.7259227045000003
2020-12-15 19:30:00,2.89,0.25,2.900792995,2.89,0.25,2.900792995,3.54,0.21,3.5462233432,3.54,0.21,3.5462233432
2020-12-15 20:00:00,2.83,0.25,2.8410209433,2.83,0.25,2.8410209433,3.46,0.21,3.4663669742,3.46,0.21,3.4663669742
2020-12-15 20:30:00,2.75,0.25,2.7613402543000003,2.75,0.25,2.7613402543000003,3.36,0.21,3.3665561038,3.36,0.21,3.3665561038
2020-12-15 21:00:00,2.55,0.52,2.6024795869,2.55,0.52,2.6024795869,3.19,-0.07,3.1907679326,3.19,-0.07,3.1907679326
2020-12-15 21:30:00,2.42,0.77,2.5395472036999998,2.42,0.77,2.5395472036999998,3.08,-0.30000000000000004,3.0945758999,3.08,-0.30000000000000004,3.0945758999
2020-12-15 22:00:00,2.27,0.77,2.3970398411,2.27,0.77,2.3970398411,2.89,-0.31,2.9065787448,2.89,-0.31,2.9065787448
2020-12-15 22:30:00,2.09,0.8,2.2378784596,2.09,0.8,2.2378784596,2.68,-0.27,2.6935664091,2.68,-0.27,2.6935664091
2020-12-15 23:00:00,1.94,0.8,2.0984756372,1.94,0.8,2.0984756372,2.49,-0.30000000000000004,2.508007177,2.49,-0.30000000000000004,2.508007177
2020-12-15 23:30:00,1.8399999999999999,0.65,1.9514353692,1.8399999999999999,0.65,1.9514353692,2.34,-0.15,2.3448027636,2.34,-0.15,2.3448027636
2020-12-16 00:00:00,1.74,0.79,1.910942176,1.74,0.79,1.910942176,2.23,-0.28,2.2475097330000002,2.23,-0.28,2.2475097330000002
2020-12-16 00:30:00,1.9100000000000001,0.37,1.9455076458,1.9100000000000001,0.37,1.9455076458,2.34,0.23,2.3512762492,2.34,0.23,2.3512762492
2020-12-16 01:00:00,1.94,0.33,1.9678668654,1.94,0.33,1.9678668654,2.38,0.27,2.3952661648,2.38,0.27,2.3952661648
2020-12-16 01:30:00,1.9,0.31,1.9251233727,1.9,0.31,1.9251233727,2.33,0.24,2.3423279019,2.33,0.24,2.3423279019
2020-12-16 02:00:00,1.83,0.37,1.8670297266,1.83,0.37,1.8670297266,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864
2020-12-16 02:30:00,1.76,0.8200000000000001,1.9416487839,1.76,0.8200000000000001,1.9416487839,2.27,-0.28,2.2872035327,2.27,-0.28,2.2872035327
2020-12-16 03:00:00,1.76,0.61,1.8627130751,1.76,0.61,1.8627130751,2.22,-0.08,2.2214409738,2.22,-0.08,2.2214409738
2020-12-16 03:30:00,1.72,0.30000000000000004,1.7459667809,1.72,0.30000000000000004,1.7459667809,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016
2020-12-16 04:00:00,1.65,0.30000000000000004,1.6770509831,1.65,0.30000000000000004,1.6770509831,2.03,0.30000000000000004,2.0520477577,2.03,0.30000000000000004,2.0520477577
2020-12-16 04:30:00,1.6400000000000001,0.45,1.7006175349000001,1.6400000000000001,0.45,1.7006175349000001,2.04,0.09,2.041984329,2.04,0.09,2.041984329
2020-12-16 05:00:00,1.6099999999999999,0.8,1.7978042162999999,1.6099999999999999,0.8,1.7978042162999999,2.07,-0.28,2.088851359,2.07,-0.28,2.088851359
2020-12-16 05:30:00,1.6600000000000001,0.8,1.8427153877,1.6600000000000001,0.8,1.8427153877,2.14,-0.28,2.1582400237,2.14,-0.28,2.1582400237
2020-12-16 06:00:00,1.78,0.5,1.8488915598000002,1.78,0.5,1.8488915598000002,2.22,-0.01,2.2200225224,2.22,-0.01,2.2200225224
2020-12-16 06:30:00,2.03,0.24,2.0441379601,2.03,0.24,2.0441379601,2.49,0.25,2.5025187312,2.49,0.25,2.5025187312
2020-12-16 07:00:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2020-12-16 07:30:00,2.44,0.22,2.4498979571,2.44,0.22,2.4498979571,3.0,0.13,3.0028153456,3.0,0.13,3.0028153456
2020-12-16 08:00:00,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854,3.27,0.17,3.2744159785,3.27,0.17,3.2744159785
2020-12-16 08:30:00,2.84,0.33,2.8591082526,2.84,0.33,2.8591082526,3.52,-0.05,3.5203550957000003,3.52,-0.05,3.5203550957000003
2020-12-16 09:00:00,3.01,0.17,3.0147968422,3.01,0.17,3.0147968422,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806
2020-12-16 09:30:00,3.07,0.17,3.0747032377,3.07,0.17,3.0747032377,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-12-16 10:00:00,3.12,0.16,3.1240998704,3.12,0.16,3.1240998704,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002
2020-12-16 10:30:00,3.13,0.17,3.1346132138,3.13,0.17,3.1346132138,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926
2020-12-16 11:00:00,3.1,0.19,3.1058171228,3.1,0.19,3.1058171228,3.79,0.16,3.7933758053,3.79,0.16,3.7933758053
2020-12-16 11:30:00,3.1,0.22,3.1077966471,3.1,0.22,3.1077966471,3.79,0.19,3.7947595444,3.79,0.19,3.7947595444
2020-12-16 12:00:00,3.09,0.22,3.0978218154,3.09,0.22,3.0978218154,3.77,0.19,3.7747847621,3.77,0.19,3.7747847621
2020-12-16 12:30:00,3.09,0.22,3.0978218154,3.09,0.22,3.0978218154,3.7800000000000002,0.19,3.78477212,3.7800000000000002,0.19,3.78477212
2020-12-16 13:00:00,3.06,0.22,3.0678983034,3.06,0.22,3.0678983034,3.74,0.19,3.7448230933,3.74,0.19,3.7448230933
2020-12-16 13:30:00,3.08,0.22,3.0878471465,3.08,0.22,3.0878471465,3.77,0.19,3.7747847621,3.77,0.19,3.7747847621
2020-12-16 14:00:00,3.07,0.21,3.0771740282,3.07,0.21,3.0771740282,3.75,0.17,3.7538513556,3.75,0.17,3.7538513556
2020-12-16 14:30:00,3.03,0.21,3.0372685097,3.03,0.21,3.0372685097,3.7,0.17,3.7039033464999997,3.7,0.17,3.7039033464999997
2020-12-16 15:00:00,3.01,0.19,3.0159907162,3.01,0.19,3.0159907162,3.68,0.15,3.6830557965,3.68,0.15,3.6830557965
2020-12-16 15:30:00,2.99,0.2,2.9966814979,2.99,0.2,2.9966814979,3.65,0.17,3.6539567594999998,3.65,0.17,3.6539567594999998
2020-12-16 16:00:00,3.03,0.2,3.0365934861,3.03,0.2,3.0365934861,3.7,0.17,3.7039033464999997,3.7,0.17,3.7039033464999997
2020-12-16 16:30:00,3.13,0.21,3.1370368184,3.13,0.21,3.1370368184,3.8200000000000003,0.18,3.8242384863,3.8200000000000003,0.18,3.8242384863
2020-12-16 17:00:00,3.26,0.19,3.2655321159,3.26,0.19,3.2655321159,3.99,0.16,3.9932067314,3.99,0.16,3.9932067314
2020-12-16 17:30:00,3.22,0.23,3.228203835,3.22,0.23,3.228203835,3.94,0.2,3.9450728764000003,3.94,0.2,3.9450728764000003
2020-12-16 18:00:00,3.21,0.22,3.2175301086,3.21,0.22,3.2175301086,3.92,0.19,3.9246018906,3.92,0.19,3.9246018906
2020-12-16 18:30:00,3.11,0.48,3.1468237955,3.11,0.48,3.1468237955,3.87,-0.05,3.8703229839,3.87,-0.05,3.8703229839
2020-12-16 19:00:00,2.98,0.73,3.0681101675,2.98,0.73,3.0681101675,3.77,-0.32,3.7835565279,3.77,-0.32,3.7835565279
2020-12-16 19:30:00,2.87,0.48,2.9098625397,2.87,0.48,2.9098625397,3.5700000000000003,-0.03,3.5701260482,3.5700000000000003,-0.03,3.5701260482
2020-12-16 20:00:00,2.81,0.25,2.8210990766,2.81,0.25,2.8210990766,3.43,0.22,3.4370481521,3.43,0.22,3.4370481521
2020-12-16 20:30:00,2.66,0.25,2.671722291,2.66,0.25,2.671722291,3.25,0.22,3.2574376433,3.25,0.22,3.2574376433
2020-12-16 21:00:00,2.58,0.25,2.5920841036,2.58,0.25,2.5920841036,3.16,0.22,3.1676489705,3.16,0.22,3.1676489705
2020-12-16 21:30:00,2.41,0.31,2.4298559628,2.41,0.31,2.4298559628,2.96,0.24,2.9697137909,2.96,0.24,2.9697137909
2020-12-16 22:00:00,2.26,0.31,2.2811619846,2.26,0.31,2.2811619846,2.77,0.27,2.7831277369,2.77,0.27,2.7831277369
2020-12-16 22:30:00,2.05,0.72,2.1727632177,2.05,0.72,2.1727632177,2.6,-0.19,2.606933064,2.6,-0.19,2.606933064
2020-12-16 23:00:00,1.94,0.79,2.094683747,1.94,0.79,2.094683747,2.49,-0.32,2.5104780421,2.49,-0.32,2.5104780421
2020-12-16 23:30:00,1.83,0.8,1.9972230722000002,1.83,0.8,1.9972230722000002,2.35,-0.29,2.3678260071,2.35,-0.29,2.3678260071
2020-12-17 00:00:00,1.76,0.8,1.9332873558,1.76,0.8,1.9332873558,2.26,-0.29,2.278530228,2.26,-0.29,2.278530228
2020-12-17 00:30:00,1.88,0.46,1.9354586020000002,1.88,0.46,1.9354586020000002,2.35,0.13,2.353592998,2.35,0.13,2.353592998
2020-12-17 01:00:00,1.88,0.79,2.0392400545,1.88,0.79,2.0392400545,2.4,-0.2,2.4083189158,2.4,-0.2,2.4083189158
2020-12-17 01:30:00,1.82,0.81,1.9921094347000001,1.82,0.81,1.9921094347000001,2.34,-0.26,2.3544001359,2.34,-0.26,2.3544001359
2020-12-17 02:00:00,1.78,0.72,1.9201041638,1.78,0.72,1.9201041638,2.26,-0.15,2.264972406,2.26,-0.15,2.264972406
2020-12-17 02:30:00,1.78,0.41000000000000003,1.8266088799,1.78,0.41000000000000003,1.8266088799,2.2,0.16,2.2058105086,2.2,0.16,2.2058105086
2020-12-17 03:00:00,1.71,0.30000000000000004,1.7361163555,1.71,0.30000000000000004,1.7361163555,2.1,0.30000000000000004,2.1213203436,2.1,0.30000000000000004,2.1213203436
2020-12-17 03:30:00,1.69,0.30000000000000004,1.7164206944,1.69,0.30000000000000004,1.7164206944,2.07,0.31,2.0930838493,2.07,0.31,2.0930838493
2020-12-17 04:00:00,1.6400000000000001,0.30000000000000004,1.6672132437,1.6400000000000001,0.30000000000000004,1.6672132437,2.01,0.31,2.0337649815,2.01,0.31,2.0337649815
2020-12-17 04:30:00,1.6,0.30000000000000004,1.6278820596,1.6,0.30000000000000004,1.6278820596,1.97,0.30000000000000004,1.9927117202,1.97,0.30000000000000004,1.9927117202
2020-12-17 05:00:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.9500000000000002,0.30000000000000004,1.9729419657,1.9500000000000002,0.30000000000000004,1.9729419657
2020-12-17 05:30:00,1.62,0.66,1.7492855685,1.62,0.66,1.7492855685,2.06,-0.09,2.0619650821,2.06,-0.09,2.0619650821
2020-12-17 06:00:00,1.7000000000000002,0.8,1.8788294228,1.7000000000000002,0.8,1.8788294228,2.19,-0.28,2.207826986,2.19,-0.28,2.207826986
2020-12-17 06:30:00,1.9,0.77,2.0500975587,1.9,0.77,2.0500975587,2.44,-0.33,2.4622144504,2.44,-0.33,2.4622144504
2020-12-17 07:00:00,2.19,0.41000000000000003,2.2280484734,2.19,0.41000000000000003,2.2280484734,2.73,-0.02,2.7300732591,2.73,-0.02,2.7300732591
2020-12-17 07:30:00,2.36,0.23,2.3711811403,2.36,0.23,2.3711811403,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003
2020-12-17 08:00:00,2.59,0.2,2.5977105304,2.59,0.2,2.5977105304,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2020-12-17 08:30:00,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-12-17 09:00:00,2.92,0.19,2.9261749777,2.92,0.19,2.9261749777,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709
2020-12-17 09:30:00,2.93,0.19,2.9361539469,2.93,0.19,2.9361539469,3.58,0.15,3.5831410801,3.58,0.15,3.5831410801
2020-12-17 10:00:00,2.96,0.16,2.9643211702,2.96,0.16,2.9643211702,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-12-17 10:30:00,2.93,0.16,2.9343653488,2.93,0.16,2.9343653488,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2020-12-17 11:00:00,2.89,0.16,2.8944256771,2.89,0.16,2.8944256771,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2020-12-17 11:30:00,2.94,0.18,2.9455050501,2.94,0.18,2.9455050501,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2020-12-17 12:00:00,2.98,0.18,2.9854312921,2.98,0.18,2.9854312921,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2020-12-17 12:30:00,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2020-12-17 13:00:00,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-12-17 13:30:00,2.94,0.17,2.9449108645,2.94,0.17,2.9449108645,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2020-12-17 14:00:00,2.9699999999999998,0.16,2.9743066419,2.9699999999999998,0.16,2.9743066419,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213
2020-12-17 14:30:00,2.89,0.18,2.8956001105,2.89,0.18,2.8956001105,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2020-12-17 15:00:00,2.85,0.2,2.8570089254,2.85,0.2,2.8570089254,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084
2020-12-17 15:30:00,2.87,0.25,2.8808679248,2.87,0.25,2.8808679248,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2020-12-17 16:00:00,2.87,0.76,2.9689223634,2.87,0.76,2.9689223634,3.59,-0.4,3.6122153867,3.59,-0.4,3.6122153867
2020-12-17 16:30:00,3.01,0.73,3.0972568508,3.01,0.73,3.0972568508,3.77,-0.42,3.7933230814,3.77,-0.42,3.7933230814
2020-12-17 17:00:00,3.03,0.75,3.1214419745,3.03,0.75,3.1214419745,3.8,-0.4,3.8209946349,3.8,-0.4,3.8209946349
2020-12-17 17:30:00,3.0,0.75,3.0923292192,3.0,0.75,3.0923292192,3.76,-0.42,3.783384728,3.76,-0.42,3.783384728
2020-12-17 18:00:00,3.02,0.63,3.0850121556,3.02,0.63,3.0850121556,3.75,-0.33,3.7644919976,3.75,-0.33,3.7644919976
2020-12-17 18:30:00,3.0,0.25,3.0103986447,3.0,0.25,3.0103986447,3.66,0.22,3.6666060601,3.66,0.22,3.6666060601
2020-12-17 19:00:00,2.88,0.25,2.8908303305,2.88,0.25,2.8908303305,3.51,0.22,3.5168878287,3.51,0.22,3.5168878287
2020-12-17 19:30:00,2.7800000000000002,0.25,2.791218372,2.7800000000000002,0.25,2.791218372,3.39,0.22,3.3971311426,3.39,0.22,3.3971311426
2020-12-17 20:00:00,2.69,0.25,2.7015921232,2.69,0.25,2.7015921232,3.2800000000000002,0.22,3.2873697693,3.2800000000000002,0.22,3.2873697693
2020-12-17 20:30:00,2.5700000000000003,0.25,2.582130903,2.5700000000000003,0.25,2.582130903,3.14,0.22,3.1476975712,3.14,0.22,3.1476975712
2020-12-17 21:00:00,2.52,0.27,2.5344230113,2.52,0.27,2.5344230113,3.09,0.19,3.095835913,3.09,0.19,3.095835913
2020-12-17 21:30:00,2.34,0.44,2.3810081898,2.34,0.44,2.3810081898,2.9,0.05,2.9004310025,2.9,0.05,2.9004310025
2020-12-17 22:00:00,2.26,0.28,2.2772790782,2.26,0.28,2.2772790782,2.76,0.22,2.7687542325,2.76,0.22,2.7687542325
2020-12-17 22:30:00,2.07,0.33,2.0961393083,2.07,0.33,2.0961393083,2.5300000000000002,0.28,2.5454469156,2.5300000000000002,0.28,2.5454469156
2020-12-17 23:00:00,1.9,0.33,1.9284449694,1.9,0.33,1.9284449694,2.32,0.26,2.334523506,2.32,0.26,2.334523506
2020-12-17 23:30:00,1.78,0.36,1.8160396471,1.78,0.36,1.8160396471,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542
2020-12-18 00:00:00,1.7000000000000002,0.30000000000000004,1.7262676502,1.7000000000000002,0.30000000000000004,1.7262676502,2.09,0.30000000000000004,2.1114213222,2.09,0.30000000000000004,2.1114213222
2020-12-18 00:30:00,1.8,0.38,1.8396738841,1.8,0.38,1.8396738841,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927
2020-12-18 01:00:00,1.83,0.34,1.8613167382,1.83,0.34,1.8613167382,2.24,0.28,2.2574321695,2.24,0.28,2.2574321695
2020-12-18 01:30:00,1.77,0.33,1.8004999306,1.77,0.33,1.8004999306,2.17,0.26,2.185520533,2.17,0.26,2.185520533
2020-12-18 02:00:00,1.71,0.43,1.7632356621,1.71,0.43,1.7632356621,2.11,0.13,2.1140009461,2.11,0.13,2.1140009461
2020-12-18 02:30:00,1.6800000000000002,0.43,1.7341568557,1.6800000000000002,0.43,1.7341568557,2.08,0.13,2.0840585404,2.08,0.13,2.0840585404
2020-12-18 03:00:00,1.6400000000000001,0.32,1.6709278859,1.6400000000000001,0.32,1.6709278859,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956
2020-12-18 03:30:00,1.6099999999999999,0.32,1.6414932225999999,1.6099999999999999,0.32,1.6414932225999999,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871
2020-12-18 04:00:00,1.56,0.34,1.5966214329000001,1.56,0.34,1.5966214329000001,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068
2020-12-18 04:30:00,1.55,0.32,1.5826875876000002,1.55,0.32,1.5826875876000002,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571
2020-12-18 05:00:00,1.52,0.32,1.5533190271000001,1.52,0.32,1.5533190271000001,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002
2020-12-18 05:30:00,1.55,0.72,1.7090640714,1.55,0.72,1.7090640714,1.98,-0.18,1.9881649831,1.98,-0.18,1.9881649831
2020-12-18 06:00:00,1.6099999999999999,0.8,1.7978042162999999,1.6099999999999999,0.8,1.7978042162999999,2.07,-0.29,2.0902152999,2.07,-0.29,2.0902152999
2020-12-18 06:30:00,1.81,0.8,1.9789138435,1.81,0.8,1.9789138435,2.32,-0.29,2.338054747,2.32,-0.29,2.338054747
2020-12-18 07:00:00,2.0,0.78,2.1467184259,2.0,0.78,2.1467184259,2.55,-0.29,2.5664372192,2.55,-0.29,2.5664372192
2020-12-18 07:30:00,2.31,0.37,2.3394443785,2.31,0.37,2.3394443785,2.84,0.06,2.8406337321,2.84,0.06,2.8406337321
2020-12-18 08:00:00,2.49,0.21,2.4988397308,2.49,0.21,2.4988397308,3.04,0.15,3.0436984082,3.04,0.15,3.0436984082
2020-12-18 08:30:00,2.68,0.21,2.6882150212,2.68,0.21,2.6882150212,3.2800000000000002,0.17,3.2844025332,3.2800000000000002,0.17,3.2844025332
2020-12-18 09:00:00,2.73,0.24,2.740529146,2.73,0.24,2.740529146,3.34,0.2,3.3459826658000003,3.34,0.2,3.3459826658000003
2020-12-18 09:30:00,2.79,0.22,2.7986603938,2.79,0.22,2.7986603938,3.41,0.18,3.4147474284,3.41,0.18,3.4147474284
2020-12-18 10:00:00,2.92,0.21,2.9275416308,2.92,0.21,2.9275416308,3.5700000000000003,0.17,3.5740453271,3.5700000000000003,0.17,3.5740453271
2020-12-18 10:30:00,2.98,0.21,2.9873901653,2.98,0.21,2.9873901653,3.65,0.17,3.6539567594999998,3.65,0.17,3.6539567594999998
2020-12-18 11:00:00,2.9699999999999998,0.22,2.9781370015,2.9699999999999998,0.22,2.9781370015,3.63,0.18,3.6344600699000003,3.63,0.18,3.6344600699000003
2020-12-18 11:30:00,2.93,0.24,2.9398129192,2.93,0.24,2.9398129192,3.58,0.21,3.5861539287,3.58,0.21,3.5861539287
2020-12-18 12:00:00,3.01,0.2,3.0166372006,3.01,0.2,3.0166372006,3.68,0.17,3.6839245378000003,3.68,0.17,3.6839245378000003
2020-12-18 12:30:00,2.99,0.2,2.9966814979,2.99,0.2,2.9966814979,3.66,0.16,3.6634955985,3.66,0.16,3.6634955985
2020-12-18 13:00:00,2.94,0.2,2.946794869,2.94,0.2,2.946794869,3.59,0.16,3.5935636908,3.59,0.16,3.5935636908
2020-12-18 13:30:00,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003,3.54,0.16,3.5436139745,3.54,0.16,3.5436139745
2020-12-18 14:00:00,2.94,0.2,2.946794869,2.94,0.2,2.946794869,3.6,0.16,3.6035538015,3.6,0.16,3.6035538015
2020-12-18 14:30:00,2.91,0.18,2.9155616955,2.91,0.18,2.9155616955,3.56,0.16,3.5635936918,3.56,0.16,3.5635936918
2020-12-18 15:00:00,2.9,0.22,2.9083328558,2.9,0.22,2.9083328558,3.55,0.18,3.554560451,3.55,0.18,3.554560451
2020-12-18 15:30:00,2.87,0.24,2.8800173611,2.87,0.24,2.8800173611,3.51,0.2,3.5156933882,3.51,0.2,3.5156933882
2020-12-18 16:00:00,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264,3.5,0.17,3.5041261393000003,3.5,0.17,3.5041261393000003
2020-12-18 16:30:00,2.93,0.21,2.9375159574,2.93,0.21,2.9375159574,3.58,0.17,3.58403404,3.58,0.17,3.58403404
2020-12-18 17:00:00,3.02,0.24,3.0295214143,3.02,0.24,3.0295214143,3.69,0.21,3.6959707791,3.69,0.21,3.6959707791
2020-12-18 17:30:00,2.98,0.24,2.9896488088,2.98,0.24,2.9896488088,3.65,0.21,3.6560361049,3.65,0.21,3.6560361049
2020-12-18 18:00:00,2.96,0.26,2.9713969779,2.96,0.26,2.9713969779,3.62,0.23,3.6272992708,3.62,0.23,3.6272992708
2020-12-18 18:30:00,2.9,0.28,2.9134858846,2.9,0.28,2.9134858846,3.55,0.26,3.5595083929999998,3.55,0.26,3.5595083929999998
2020-12-18 19:00:00,2.8,0.28,2.8139651739,2.8,0.28,2.8139651739,3.41,0.26,3.4198976593,3.41,0.26,3.4198976593
2020-12-18 19:30:00,2.65,0.30000000000000004,2.6669270706,2.65,0.30000000000000004,2.6669270706,3.24,0.26,3.2504153581,3.24,0.26,3.2504153581
2020-12-18 20:00:00,2.64,0.30000000000000004,2.6569907791,2.64,0.30000000000000004,2.6569907791,3.22,0.26,3.2304798405,3.22,0.26,3.2304798405
2020-12-18 20:30:00,2.49,0.28,2.5056935168,2.49,0.28,2.5056935168,3.05,0.24,3.0594280511,3.05,0.24,3.0594280511
2020-12-18 21:00:00,2.33,0.51,2.3851624683,2.33,0.51,2.3851624683,2.9,0.05,2.9004310025,2.9,0.05,2.9004310025
2020-12-18 21:30:00,2.26,0.32,2.2825424421,2.26,0.32,2.2825424421,2.76,0.27,2.7731750756,2.76,0.27,2.7731750756
2020-12-18 22:00:00,2.16,0.51,2.2193918086,2.16,0.51,2.2193918086,2.69,0.05,2.6904646439,2.69,0.05,2.6904646439
2020-12-18 22:30:00,2.05,0.30000000000000004,2.0718349355,2.05,0.30000000000000004,2.0718349355,2.52,0.32,2.5402362095,2.52,0.32,2.5402362095
2020-12-18 23:00:00,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.35,0.31,2.3703586227,2.35,0.31,2.3703586227
2020-12-18 23:30:00,1.77,0.74,1.9184629264000002,1.77,0.74,1.9184629264000002,2.26,-0.22,2.2706827167,2.26,-0.22,2.2706827167
2020-12-19 00:00:00,1.7000000000000002,0.8,1.8788294228,1.7000000000000002,0.8,1.8788294228,2.18,-0.30000000000000004,2.2005453869,2.18,-0.30000000000000004,2.2005453869
2020-12-19 00:30:00,1.75,0.8200000000000001,1.9325889372,1.75,0.8200000000000001,1.9325889372,2.25,-0.26,2.264972406,2.25,-0.26,2.264972406
2020-12-19 01:00:00,1.8,0.42,1.8483506161,1.8,0.42,1.8483506161,2.22,0.2,2.228990803,2.22,0.2,2.228990803
2020-12-19 01:30:00,1.72,0.34,1.7532826355000002,1.72,0.34,1.7532826355000002,2.11,0.28,2.1284971223999998,2.11,0.28,2.1284971223999998
2020-12-19 02:00:00,1.67,0.34,1.7042593699,1.67,0.34,1.7042593699,2.04,0.28,2.0591260282,2.04,0.28,2.0591260282
2020-12-19 02:30:00,1.67,0.34,1.7042593699,1.67,0.34,1.7042593699,2.03,0.28,2.0492193636,2.03,0.28,2.0492193636
2020-12-19 03:00:00,1.6,0.34,1.6357261384,1.6,0.34,1.6357261384,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2020-12-19 03:30:00,1.56,0.34,1.5966214329000001,1.56,0.34,1.5966214329000001,1.9100000000000001,0.25,1.9262917744,1.9100000000000001,0.25,1.9262917744
2020-12-19 04:00:00,1.51,0.32,1.543534904,1.51,0.32,1.543534904,1.85,0.24,1.8655026131999999,1.85,0.24,1.8655026131999999
2020-12-19 04:30:00,1.48,0.32,1.5141994585,1.48,0.32,1.5141994585,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751
2020-12-19 05:00:00,1.48,0.32,1.5141994585,1.48,0.32,1.5141994585,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751
2020-12-19 05:30:00,1.51,0.32,1.543534904,1.51,0.32,1.543534904,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002
2020-12-19 06:00:00,1.58,0.32,1.6120794025,1.58,0.32,1.6120794025,1.9300000000000002,0.25,1.9461243537000001,1.9300000000000002,0.25,1.9461243537000001
2020-12-19 06:30:00,1.72,0.32,1.7495142182999999,1.72,0.32,1.7495142182999999,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983
2020-12-19 07:00:00,1.83,0.31,1.8560711193000001,1.83,0.31,1.8560711193000001,2.26,0.21,2.2697356674,2.26,0.21,2.2697356674
2020-12-19 07:30:00,1.87,0.28,1.8908463712999999,1.87,0.28,1.8908463712999999,2.29,0.28,2.307054399,2.29,0.28,2.307054399
2020-12-19 08:00:00,1.9500000000000002,0.46,2.0035218991,1.9500000000000002,0.46,2.0035218991,2.44,-0.01,2.4400204917,2.44,-0.01,2.4400204917
2020-12-19 08:30:00,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945,2.5700000000000003,0.17,2.5756164311000003,2.5700000000000003,0.17,2.5756164311000003
2020-12-19 09:00:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.71,0.2,2.7173700521,2.71,0.2,2.7173700521
2020-12-19 09:30:00,2.29,0.25,2.3036058691,2.29,0.25,2.3036058691,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248
2020-12-19 10:00:00,2.35,0.21,2.3593643212,2.35,0.21,2.3593643212,2.87,0.15,2.8739171874,2.87,0.15,2.8739171874
2020-12-19 10:30:00,2.39,0.23,2.4010414407000003,2.39,0.23,2.4010414407000003,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003
2020-12-19 11:00:00,2.39,0.21,2.3992082027,2.39,0.21,2.3992082027,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2020-12-19 11:30:00,2.33,0.41000000000000003,2.3657979626,2.33,0.41000000000000003,2.3657979626,2.89,0.05,2.8904324936,2.89,0.05,2.8904324936
2020-12-19 12:00:00,2.29,0.53,2.3505318547,2.29,0.53,2.3505318547,2.89,-0.14,2.8933890164,2.89,-0.14,2.8933890164
2020-12-19 12:30:00,2.27,0.7000000000000001,2.3754788991,2.27,0.7000000000000001,2.3754788991,2.89,-0.38,2.9148756406,2.89,-0.38,2.9148756406
2020-12-19 13:00:00,2.2,0.73,2.317951682,2.2,0.73,2.317951682,2.8,-0.34,2.8205673188000002,2.8,-0.34,2.8205673188000002
2020-12-19 13:30:00,2.17,0.72,2.2863289352000002,2.17,0.72,2.2863289352000002,2.77,-0.35000000000000003,2.7920243552,2.77,-0.35000000000000003,2.7920243552
2020-12-19 14:00:00,2.15,0.74,2.27378539,2.15,0.74,2.27378539,2.74,-0.35000000000000003,2.7622635645,2.74,-0.35000000000000003,2.7622635645
2020-12-19 14:30:00,2.2800000000000002,0.74,2.3970815589,2.2800000000000002,0.74,2.3970815589,2.91,-0.33,2.9286515668,2.91,-0.33,2.9286515668
2020-12-19 15:00:00,2.33,0.49,2.3809661904,2.33,0.49,2.3809661904,2.89,0.02,2.8900692033,2.89,0.02,2.8900692033
2020-12-19 15:30:00,2.39,0.27,2.4052026941999998,2.39,0.27,2.4052026941999998,2.92,0.21,2.9275416308,2.92,0.21,2.9275416308
2020-12-19 16:00:00,2.43,0.29,2.4472433471,2.43,0.29,2.4472433471,2.98,0.24,2.9896488088,2.98,0.24,2.9896488088
2020-12-19 16:30:00,2.51,0.25,2.5224194734000003,2.51,0.25,2.5224194734000003,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604
2020-12-19 17:00:00,2.67,0.24,2.6807648162,2.67,0.24,2.6807648162,3.27,0.2,3.2761104987,3.27,0.2,3.2761104987
2020-12-19 17:30:00,2.83,0.24,2.8401584463000003,2.83,0.24,2.8401584463000003,3.45,0.2,3.4557922391,3.45,0.2,3.4557922391
2020-12-19 18:00:00,2.83,0.27,2.842850682,2.83,0.27,2.842850682,3.45,0.23,3.457658167,3.45,0.23,3.457658167
2020-12-19 18:30:00,2.75,0.29,2.7652486326,2.75,0.29,2.7652486326,3.36,0.26,3.3700445101,3.36,0.26,3.3700445101
2020-12-19 19:00:00,2.63,0.28,2.6448629454,2.63,0.28,2.6448629454,3.22,0.22,3.2275067777,3.22,0.22,3.2275067777
2020-12-19 19:30:00,2.47,0.79,2.593260496,2.47,0.79,2.593260496,3.14,-0.30000000000000004,3.1542986541999998,3.14,-0.30000000000000004,3.1542986541999998
2020-12-19 20:00:00,2.38,0.79,2.5076881784,2.38,0.79,2.5076881784,3.03,-0.28,3.0429097916,3.03,-0.28,3.0429097916
2020-12-19 20:30:00,2.29,0.79,2.4224367897,2.29,0.79,2.4224367897,2.92,-0.28,2.9333939388,2.92,-0.28,2.9333939388
2020-12-19 21:00:00,2.23,0.8,2.3691559679,2.23,0.8,2.3691559679,2.84,-0.28,2.8537694371,2.84,-0.28,2.8537694371
2020-12-19 21:30:00,2.11,0.8,2.2565681909,2.11,0.8,2.2565681909,2.69,-0.28,2.7045332314,2.69,-0.28,2.7045332314
2020-12-19 22:00:00,2.03,0.8,2.1819486703,2.03,0.8,2.1819486703,2.6,-0.28,2.6150334606,2.6,-0.28,2.6150334606
2020-12-19 22:30:00,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9500000000000002,0.35000000000000003,1.9811612755999999,2.41,0.25,2.422932108,2.41,0.25,2.422932108
2020-12-19 23:00:00,1.81,0.8200000000000001,1.9870832896000001,1.81,0.8200000000000001,1.9870832896000001,2.32,-0.27,2.3356583654,2.32,-0.27,2.3356583654
2020-12-19 23:30:00,1.73,0.8200000000000001,1.9144973231,1.73,0.8200000000000001,1.9144973231,2.22,-0.28,2.2375879871,2.22,-0.28,2.2375879871
2020-12-20 00:00:00,1.71,0.53,1.790251379,1.71,0.53,1.790251379,2.14,0.03,2.14021027,2.14,0.03,2.14021027
2020-12-20 00:30:00,1.83,0.36,1.8650737251,1.83,0.36,1.8650737251,2.24,0.30000000000000004,2.26,2.24,0.30000000000000004,2.26
2020-12-20 01:00:00,1.85,0.35000000000000003,1.8828170384,1.85,0.35000000000000003,1.8828170384,2.27,0.29,2.2884492566,2.27,0.29,2.2884492566
2020-12-20 01:30:00,1.79,0.35000000000000003,1.8238969269,1.79,0.35000000000000003,1.8238969269,2.19,0.28,2.207826986,2.19,0.28,2.207826986
2020-12-20 02:00:00,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.6800000000000002,0.35000000000000003,1.7160710941000001,2.07,0.28,2.088851359,2.07,0.28,2.088851359
2020-12-20 02:30:00,1.63,0.33,1.6630694513000002,1.63,0.33,1.6630694513000002,2.0,0.34,2.0286941613,2.0,0.34,2.0286941613
2020-12-20 03:00:00,1.5899999999999999,0.33,1.6238842323,1.5899999999999999,0.33,1.6238842323,1.96,0.34,1.9892712233,1.96,0.34,1.9892712233
2020-12-20 03:30:00,1.56,0.33,1.5945218719,1.56,0.33,1.5945218719,1.9100000000000001,0.33,1.9382982227,1.9100000000000001,0.33,1.9382982227
2020-12-20 04:00:00,1.53,0.31,1.5610893632,1.53,0.31,1.5610893632,1.88,0.31,1.9053870998,1.88,0.31,1.9053870998
2020-12-20 04:30:00,1.49,0.31,1.5219066988,1.49,0.31,1.5219066988,1.83,0.31,1.8560711193000001,1.83,0.31,1.8560711193000001
2020-12-20 05:00:00,1.46,0.31,1.4925481567,1.46,0.31,1.4925481567,1.79,0.31,1.8166452598,1.79,0.31,1.8166452598
2020-12-20 05:30:00,1.49,0.31,1.5219066988,1.49,0.31,1.5219066988,1.8399999999999999,0.31,1.8659314028,1.8399999999999999,0.31,1.8659314028
2020-12-20 06:00:00,1.52,0.30000000000000004,1.5493224325,1.52,0.30000000000000004,1.5493224325,1.87,0.29,1.8923530326,1.87,0.29,1.8923530326
2020-12-20 06:30:00,1.58,0.47000000000000003,1.6484234893,1.58,0.47000000000000003,1.6484234893,1.96,0.1,1.9625493623999999,1.96,0.1,1.9625493623999999
2020-12-20 07:00:00,1.67,0.32,1.7003823100000002,1.67,0.32,1.7003823100000002,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405
2020-12-20 07:30:00,1.72,0.33,1.7513708916000001,1.72,0.33,1.7513708916000001,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986
2020-12-20 08:00:00,1.81,0.30000000000000004,1.8346934349000001,1.81,0.30000000000000004,1.8346934349000001,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927
2020-12-20 08:30:00,1.94,0.30000000000000004,1.9630588376,1.94,0.30000000000000004,1.9630588376,2.37,0.24,2.3821209037,2.37,0.24,2.3821209037
2020-12-20 09:00:00,2.06,0.32,2.0847062143,2.06,0.32,2.0847062143,2.52,0.25,2.532370431,2.52,0.25,2.532370431
2020-12-20 09:30:00,2.13,0.32,2.1539034333,2.13,0.32,2.1539034333,2.61,0.25,2.6219458423,2.61,0.25,2.6219458423
2020-12-20 10:00:00,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741
2020-12-20 10:30:00,2.29,0.29,2.3082894099,2.29,0.29,2.3082894099,2.8,0.24,2.8102668912,2.8,0.24,2.8102668912
2020-12-20 11:00:00,2.29,0.31,2.3108872755,2.29,0.31,2.3108872755,2.8,0.25,2.8111385594,2.8,0.25,2.8111385594
2020-12-20 11:30:00,2.37,0.31,2.3901882771,2.37,0.31,2.3901882771,2.89,0.26,2.9016719318,2.89,0.26,2.9016719318
2020-12-20 12:00:00,2.37,0.32,2.3915058018,2.37,0.32,2.3915058018,2.89,0.27,2.9025850547000003,2.89,0.27,2.9025850547000003
2020-12-20 12:30:00,2.41,0.31,2.4298559628,2.41,0.31,2.4298559628,2.95,0.26,2.9614354627,2.95,0.26,2.9614354627
2020-12-20 13:00:00,2.35,0.32,2.3716871632,2.35,0.32,2.3716871632,2.87,0.27,2.8826723713,2.87,0.27,2.8826723713
2020-12-20 13:30:00,2.39,0.29,2.4075298544,2.39,0.29,2.4075298544,2.92,0.23,2.9290442127,2.92,0.23,2.9290442127
2020-12-20 14:00:00,2.4,0.27,2.4151397475,2.4,0.27,2.4151397475,2.93,0.22,2.9382477772,2.93,0.22,2.9382477772
2020-12-20 14:30:00,2.38,0.26,2.3941595603,2.38,0.26,2.3941595603,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998
2020-12-20 15:00:00,2.33,0.29,2.3479778534,2.33,0.29,2.3479778534,2.84,0.23,2.8492981592,2.84,0.23,2.8492981592
2020-12-20 15:30:00,2.36,0.29,2.3777510383,2.36,0.29,2.3777510383,2.89,0.23,2.8991378029,2.89,0.23,2.8991378029
2020-12-20 16:00:00,2.42,0.35000000000000003,2.4451789301,2.42,0.35000000000000003,2.4451789301,2.98,0.15,2.9837727796,2.98,0.15,2.9837727796
2020-12-20 16:30:00,2.52,0.28,2.5355078387,2.52,0.28,2.5355078387,3.09,0.24,3.099306374,3.09,0.24,3.099306374
2020-12-20 17:00:00,2.7,0.32,2.7188968351,2.7,0.32,2.7188968351,3.32,0.16,3.3238531857,3.32,0.16,3.3238531857
2020-12-20 17:30:00,2.75,0.26,2.7622635645,2.75,0.26,2.7622635645,3.38,0.25,3.3892329516,3.38,0.25,3.3892329516
2020-12-20 18:00:00,2.73,0.29,2.7453597214,2.73,0.29,2.7453597214,3.36,0.21,3.3665561038,3.36,0.21,3.3665561038
2020-12-20 18:30:00,2.64,0.77,2.75,2.64,0.77,2.75,3.35,-0.30000000000000004,3.3634060118,3.35,-0.30000000000000004,3.3634060118
2020-12-20 19:00:00,2.58,0.44,2.6172504656999998,2.58,0.44,2.6172504656999998,3.2,0.07,3.2007655334,3.2,0.07,3.2007655334
2020-12-20 19:30:00,2.48,0.26,2.493591787,2.48,0.26,2.493591787,3.04,0.29,3.0538009103,3.04,0.29,3.0538009103
2020-12-20 20:00:00,2.39,0.61,2.4666171166,2.39,0.61,2.4666171166,2.99,-0.03,2.9901504979,2.99,-0.03,2.9901504979
2020-12-20 20:30:00,2.33,0.37,2.3591947779,2.33,0.37,2.3591947779,2.87,0.2,2.8769602013,2.87,0.2,2.8769602013
2020-12-20 21:00:00,2.2,0.29,2.2190313202,2.2,0.29,2.2190313202,2.69,0.32,2.7089665926,2.69,0.32,2.7089665926
2020-12-20 21:30:00,2.11,0.29,2.1298356744,2.11,0.29,2.1298356744,2.59,0.32,2.6096934686,2.59,0.32,2.6096934686
2020-12-20 22:00:00,2.0,0.29,2.0209156341,2.0,0.29,2.0209156341,2.46,0.32,2.4807257003,2.46,0.32,2.4807257003
2020-12-20 22:30:00,1.85,0.29,1.8725917868000002,1.85,0.29,1.8725917868000002,2.27,0.31,2.2910696192,2.27,0.31,2.2910696192
2020-12-20 23:00:00,1.78,0.29,1.8034688797,1.78,0.29,1.8034688797,2.19,0.31,2.21183182,2.19,0.31,2.21183182
2020-12-20 23:30:00,1.74,0.26,1.7593180497,1.74,0.26,1.7593180497,2.14,0.26,2.1557365331,2.14,0.26,2.1557365331
2020-12-21 00:00:00,1.62,0.66,1.7492855685,1.62,0.66,1.7492855685,2.06,-0.16,2.0662042493,2.06,-0.16,2.0662042493
2020-12-21 00:30:00,1.78,0.68,1.9054658223,1.78,0.68,1.9054658223,2.26,-0.12,2.2631835984,2.26,-0.12,2.2631835984
2020-12-21 01:00:00,1.81,0.30000000000000004,1.8346934349000001,1.81,0.30000000000000004,1.8346934349000001,2.23,0.31,2.2514439811,2.23,0.31,2.2514439811
2020-12-21 01:30:00,1.75,0.28,1.7722584462,1.75,0.28,1.7722584462,2.15,0.28,2.1681558985000002,2.15,0.28,2.1681558985000002
2020-12-21 02:00:00,1.69,0.28,1.7130382366,1.69,0.28,1.7130382366,2.08,0.28,2.0987615396,2.08,0.28,2.0987615396
2020-12-21 02:30:00,1.63,0.30000000000000004,1.6573774464,1.63,0.30000000000000004,1.6573774464,2.01,0.31,2.0337649815,2.01,0.31,2.0337649815
2020-12-21 03:00:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.94,0.31,1.964611921,1.94,0.31,1.964611921
2020-12-21 03:30:00,1.58,0.30000000000000004,1.6082288394000002,1.58,0.30000000000000004,1.6082288394000002,1.94,0.29,1.9615555052,1.94,0.29,1.9615555052
2020-12-21 04:00:00,1.51,0.30000000000000004,1.53951291,1.51,0.30000000000000004,1.53951291,1.8599999999999999,0.29,1.8824717792999999,1.8599999999999999,0.29,1.8824717792999999
2020-12-21 04:30:00,1.49,0.29,1.5179591561999999,1.49,0.29,1.5179591561999999,1.83,0.28,1.8512968428,1.83,0.28,1.8512968428
2020-12-21 05:00:00,1.47,0.29,1.4983324064,1.47,0.29,1.4983324064,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155
2020-12-21 05:30:00,1.52,0.29,1.5474172030000002,1.52,0.29,1.5474172030000002,1.87,0.28,1.8908463712999999,1.87,0.28,1.8908463712999999
2020-12-21 06:00:00,1.57,0.6900000000000001,1.7149344011,1.57,0.6900000000000001,1.7149344011,2.01,-0.2,2.0199257412,2.01,-0.2,2.0199257412
2020-12-21 06:30:00,1.74,0.6900000000000001,1.8718172988,1.74,0.6900000000000001,1.8718172988,2.23,-0.28,2.2475097330000002,2.23,-0.28,2.2475097330000002
2020-12-21 07:00:00,1.87,0.76,2.0185390757,1.87,0.76,2.0185390757,2.4,-0.34,2.4239636961,2.4,-0.34,2.4239636961
2020-12-21 07:30:00,1.97,0.64,2.0713522153,1.97,0.64,2.0713522153,2.5,-0.2,2.5079872408,2.5,-0.2,2.5079872408
2020-12-21 08:00:00,2.16,0.24,2.1732924332,2.16,0.24,2.1732924332,2.64,0.18,2.6461292485,2.64,0.18,2.6461292485
2020-12-21 08:30:00,2.37,0.24,2.3821209037,2.37,0.24,2.3821209037,2.92,0.11,2.9220711833,2.92,0.11,2.9220711833
2020-12-21 09:00:00,2.47,0.42,2.5054540507,2.47,0.42,2.5054540507,3.09,-0.13,3.0927334188,3.09,-0.13,3.0927334188
2020-12-21 09:30:00,2.55,0.18,2.5563450470999998,2.55,0.18,2.5563450470999998,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2020-12-21 10:00:00,2.63,0.18,2.6361524994,2.63,0.18,2.6361524994,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2020-12-21 10:30:00,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2020-12-21 11:00:00,2.69,0.18,2.6960155786,2.69,0.18,2.6960155786,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2020-12-21 11:30:00,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-12-21 12:00:00,2.75,0.18,2.755884613,2.75,0.18,2.755884613,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-12-21 12:30:00,2.73,0.2,2.7373162039,2.73,0.2,2.7373162039,3.34,0.16,3.3438301392,3.34,0.16,3.3438301392
2020-12-21 13:00:00,2.7199999999999998,0.2,2.7273430294,2.7199999999999998,0.2,2.7273430294,3.32,0.16,3.3238531857,3.32,0.16,3.3238531857
2020-12-21 13:30:00,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734,3.35,0.16,3.353818719,3.35,0.16,3.353818719
2020-12-21 14:00:00,2.7199999999999998,0.2,2.7273430294,2.7199999999999998,0.2,2.7273430294,3.32,0.16,3.3238531857,3.32,0.16,3.3238531857
2020-12-21 14:30:00,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-12-21 15:00:00,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-12-21 15:30:00,2.75,0.19,2.756555822,2.75,0.19,2.756555822,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2020-12-21 16:00:00,2.75,0.17,2.755249535,2.75,0.17,2.755249535,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-12-21 16:30:00,2.83,0.19,2.8363709207000003,2.83,0.19,2.8363709207000003,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188
2020-12-21 17:00:00,2.85,0.21,2.857726369,2.85,0.21,2.857726369,3.49,0.17,3.494137948,3.49,0.17,3.494137948
2020-12-21 17:30:00,2.96,0.21,2.9674399741,2.96,0.21,2.9674399741,3.61,0.17,3.6140005534,3.61,0.17,3.6140005534
2020-12-21 18:00:00,2.94,0.22,2.9482198018,2.94,0.22,2.9482198018,3.6,0.19,3.6050104022,3.6,0.19,3.6050104022
2020-12-21 18:30:00,2.81,0.24,2.820230487,2.81,0.24,2.820230487,3.44,0.21,3.4464039229,3.44,0.21,3.4464039229
2020-12-21 19:00:00,2.69,0.30000000000000004,2.7066769294,2.69,0.30000000000000004,2.7066769294,3.3,0.15,3.3034073318,3.3,0.15,3.3034073318
2020-12-21 19:30:00,2.6,0.30000000000000004,2.6172504656999998,2.6,0.30000000000000004,2.6172504656999998,3.19,0.11,3.1918959883,3.19,0.11,3.1918959883
2020-12-21 20:00:00,2.47,0.59,2.5394881374000002,2.47,0.59,2.5394881374000002,3.11,-0.16,3.1141130358,3.11,-0.16,3.1141130358
2020-12-21 20:30:00,2.36,0.75,2.4763077353,2.36,0.75,2.4763077353,3.0,-0.34,3.0192051934,3.0,-0.34,3.0192051934
2020-12-21 21:00:00,2.25,0.75,2.3717082451,2.25,0.75,2.3717082451,2.87,-0.35000000000000003,2.8912626999,2.87,-0.35000000000000003,2.8912626999
2020-12-21 21:30:00,2.16,0.56,2.231412109,2.16,0.56,2.231412109,2.7,-0.05,2.7004629233,2.7,-0.05,2.7004629233
2020-12-21 22:00:00,2.1,0.39,2.1359073014,2.1,0.39,2.1359073014,2.59,0.09,2.5915632348,2.59,0.09,2.5915632348
2020-12-21 22:30:00,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773
2020-12-21 23:00:00,1.85,0.27,1.8695988875,1.85,0.27,1.8695988875,2.27,0.28,2.2872035327,2.27,0.28,2.2872035327
2020-12-21 23:30:00,1.74,0.27,1.7608236709,1.74,0.27,1.7608236709,2.14,0.28,2.1582400237,2.14,0.28,2.1582400237
2020-12-22 00:00:00,1.67,0.27,1.6916855499999999,1.67,0.27,1.6916855499999999,2.05,0.28,2.0690335908,2.05,0.28,2.0690335908
2020-12-22 00:30:00,1.77,0.31,1.7969418466,1.77,0.31,1.7969418466,2.17,0.32,2.1934675744,2.17,0.32,2.1934675744
2020-12-22 01:00:00,1.77,0.31,1.7969418466,1.77,0.31,1.7969418466,2.17,0.32,2.1934675744,2.17,0.32,2.1934675744
2020-12-22 01:30:00,1.7000000000000002,0.31,1.7280335645,1.7000000000000002,0.31,1.7280335645,2.09,0.32,2.1143556938,2.09,0.32,2.1143556938
2020-12-22 02:00:00,1.65,0.31,1.6788686667000001,1.65,0.31,1.6788686667000001,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778
2020-12-22 02:30:00,1.6,0.31,1.6297545828,1.6,0.31,1.6297545828,1.96,0.32,1.985950654,1.96,0.32,1.985950654
2020-12-22 03:00:00,1.57,0.31,1.6003124695,1.57,0.31,1.6003124695,1.9300000000000002,0.31,1.9547378341,1.9300000000000002,0.31,1.9547378341
2020-12-22 03:30:00,1.52,0.31,1.551289786,1.52,0.31,1.551289786,1.87,0.31,1.8955210365,1.87,0.31,1.8955210365
