Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-22 04:00:00,1.47,0.30000000000000004,1.50029997,1.47,0.30000000000000004,1.50029997,1.8,0.31,1.8264993841,1.8,0.31,1.8264993841
2020-12-22 04:30:00,1.44,0.30000000000000004,1.4709180807,1.44,0.30000000000000004,1.4709180807,1.77,0.31,1.7969418466,1.77,0.31,1.7969418466
2020-12-22 05:00:00,1.3900000000000001,0.46,1.4641379716,1.3900000000000001,0.46,1.4641379716,1.74,0.11,1.7434735444,1.74,0.11,1.7434735444
2020-12-22 05:30:00,1.43,0.8200000000000001,1.6484234893,1.43,0.8200000000000001,1.6484234893,1.8599999999999999,-0.28,1.8809572031,1.8599999999999999,-0.28,1.8809572031
2020-12-22 06:00:00,1.5,0.79,1.6953170795,1.5,0.79,1.6953170795,1.94,-0.31,1.964611921,1.94,-0.31,1.964611921
2020-12-22 06:30:00,1.72,0.32,1.7495142182999999,1.72,0.32,1.7495142182999999,2.12,0.15,2.1252999788,2.12,0.15,2.1252999788
2020-12-22 07:00:00,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408,2.31,0.2,2.3186418438,2.31,0.2,2.3186418438
2020-12-22 07:30:00,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931,2.47,0.17,2.4758432907,2.47,0.17,2.4758432907
2020-12-22 08:00:00,2.11,0.36,2.140490598,2.11,0.36,2.140490598,2.63,-0.08,2.6312164487,2.63,-0.08,2.6312164487
2020-12-22 08:30:00,2.2800000000000002,0.63,2.3654386485,2.2800000000000002,0.63,2.3654386485,2.91,-0.48,2.949321956,2.91,-0.48,2.949321956
2020-12-22 09:00:00,2.38,0.64,2.4645486402,2.38,0.64,2.4645486402,3.03,-0.45,3.0632335856,3.03,-0.45,3.0632335856
2020-12-22 09:30:00,2.4,0.68,2.4944738924,2.4,0.68,2.4944738924,3.06,-0.41000000000000003,3.0873451378,3.06,-0.41000000000000003,3.0873451378
2020-12-22 10:00:00,2.5,0.68,2.5908299828,2.5,0.68,2.5908299828,3.18,-0.41000000000000003,3.2063218803,3.18,-0.41000000000000003,3.2063218803
2020-12-22 10:30:00,2.52,0.68,2.6101340962,2.52,0.68,2.6101340962,3.21,-0.41000000000000003,3.236077873,3.21,-0.41000000000000003,3.236077873
2020-12-22 11:00:00,2.52,0.68,2.6101340962,2.52,0.68,2.6101340962,3.21,-0.41000000000000003,3.236077873,3.21,-0.41000000000000003,3.236077873
2020-12-22 11:30:00,2.55,0.6900000000000001,2.6417039955,2.55,0.6900000000000001,2.6417039955,3.24,-0.39,3.2633878102000002,3.24,-0.39,3.2633878102000002
2020-12-22 12:00:00,2.55,0.6900000000000001,2.6417039955,2.55,0.6900000000000001,2.6417039955,3.24,-0.39,3.2633878102000002,3.24,-0.39,3.2633878102000002
2020-12-22 12:30:00,2.5700000000000003,0.71,2.666270804,2.5700000000000003,0.71,2.666270804,3.27,-0.36,3.2897568299,3.27,-0.36,3.2897568299
2020-12-22 13:00:00,2.56,0.71,2.6566332077,2.56,0.71,2.6566332077,3.25,-0.37,3.2709937328,3.25,-0.37,3.2709937328
2020-12-22 13:30:00,2.59,0.67,2.675256997,2.59,0.67,2.675256997,3.29,-0.41000000000000003,3.3154486876,3.29,-0.41000000000000003,3.3154486876
2020-12-22 14:00:00,2.59,0.66,2.6727700986,2.59,0.66,2.6727700986,3.29,-0.43,3.317981314,3.29,-0.43,3.317981314
2020-12-22 14:30:00,2.52,0.66,2.6049952015,2.52,0.66,2.6049952015,3.2,-0.43,3.2287613724,3.2,-0.43,3.2287613724
2020-12-22 15:00:00,2.51,0.67,2.5978837541,2.51,0.67,2.5978837541,3.19,-0.43,3.2188507266,3.19,-0.43,3.2188507266
2020-12-22 15:30:00,2.49,0.68,2.5811818998,2.49,0.68,2.5811818998,3.17,-0.41000000000000003,3.1964042298,3.17,-0.41000000000000003,3.1964042298
2020-12-22 16:00:00,2.45,0.68,2.5426167622999998,2.45,0.68,2.5426167622999998,3.12,-0.41000000000000003,3.1468237955,3.12,-0.41000000000000003,3.1468237955
2020-12-22 16:30:00,2.55,0.7000000000000001,2.6443335644,2.55,0.7000000000000001,2.6443335644,3.24,-0.37,3.2610581105,3.24,-0.37,3.2610581105
2020-12-22 17:00:00,2.69,0.41000000000000003,2.7210659676,2.69,0.41000000000000003,2.7210659676,3.33,-0.04,3.3302402316,3.33,-0.04,3.3302402316
2020-12-22 17:30:00,2.73,0.22,2.7388501237,2.73,0.22,2.7388501237,3.33,0.19,3.335416016,3.33,0.19,3.335416016
2020-12-22 18:00:00,2.74,0.24,2.7504908652999998,2.74,0.24,2.7504908652999998,3.35,0.2,3.3559648389,3.35,0.2,3.3559648389
2020-12-22 18:30:00,2.67,0.27,2.6836169622,2.67,0.27,2.6836169622,3.27,0.23,3.2780787056,3.27,0.23,3.2780787056
2020-12-22 19:00:00,2.61,0.27,2.6239283527,2.61,0.27,2.6239283527,3.19,0.23,3.1982807882,3.19,0.23,3.1982807882
2020-12-22 19:30:00,2.56,0.27,2.5741989045,2.56,0.27,2.5741989045,3.13,0.23,3.1384391025,3.13,0.23,3.1384391025
2020-12-22 20:00:00,2.47,0.27,2.4847132631,2.47,0.27,2.4847132631,3.02,0.22,3.028002642,3.02,0.22,3.028002642
2020-12-22 20:30:00,2.31,0.27,2.3257256932,2.31,0.27,2.3257256932,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231
2020-12-22 21:00:00,2.24,0.27,2.2562136424,2.24,0.27,2.2562136424,2.74,0.21,2.7480356621,2.74,0.21,2.7480356621
2020-12-22 21:30:00,2.13,0.27,2.1470444802,2.13,0.27,2.1470444802,2.61,0.21,2.6184346469,2.61,0.21,2.6184346469
2020-12-22 22:00:00,2.01,0.44,2.0575956843,2.01,0.44,2.0575956843,2.49,0.01,2.4900200802,2.49,0.01,2.4900200802
2020-12-22 22:30:00,1.9,0.26,1.9177069641000002,1.9,0.26,1.9177069641000002,2.34,0.27,2.3555254191,2.34,0.27,2.3555254191
2020-12-22 23:00:00,1.8,0.27,1.8201373575000002,1.8,0.27,1.8201373575000002,2.22,0.27,2.2363586474,2.22,0.27,2.2363586474
2020-12-22 23:30:00,1.72,0.27,1.7410628938000001,1.72,0.27,1.7410628938000001,2.11,0.27,2.1272047386,2.11,0.27,2.1272047386
2020-12-23 00:00:00,1.62,0.27,1.6423458832,1.62,0.27,1.6423458832,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105
2020-12-23 00:30:00,1.75,0.27,1.7707060739,1.75,0.27,1.7707060739,2.15,0.29,2.1694699814,2.15,0.29,2.1694699814
2020-12-23 01:00:00,1.77,0.30000000000000004,1.795243716,1.77,0.30000000000000004,1.795243716,2.18,0.31,2.2019309708,2.18,0.31,2.2019309708
2020-12-23 01:30:00,1.6800000000000002,0.29,1.7048460341,1.6800000000000002,0.29,1.7048460341,2.07,0.29,2.0902152999,2.07,0.29,2.0902152999
2020-12-23 02:00:00,1.62,0.29,1.6457521077,1.62,0.29,1.6457521077,1.99,0.29,2.0110196419,1.99,0.29,2.0110196419
2020-12-23 02:30:00,1.5899999999999999,0.29,1.6162301816,1.5899999999999999,0.29,1.6162301816,1.9500000000000002,0.29,1.9714461697,1.9500000000000002,0.29,1.9714461697
2020-12-23 03:00:00,1.53,0.29,1.5572411501999999,1.53,0.29,1.5572411501999999,1.88,0.29,1.9022355270000002,1.88,0.29,1.9022355270000002
2020-12-23 03:30:00,1.51,0.29,1.5375955255,1.51,0.29,1.5375955255,1.8599999999999999,0.29,1.8824717792999999,1.8599999999999999,0.29,1.8824717792999999
2020-12-23 04:00:00,1.43,0.29,1.4591093174,1.43,0.29,1.4591093174,1.77,0.27,1.7904747974,1.77,0.27,1.7904747974
2020-12-23 04:30:00,1.42,0.29,1.4493101807,1.42,0.29,1.4493101807,1.75,0.27,1.7707060739,1.75,0.27,1.7707060739
2020-12-23 05:00:00,1.3900000000000001,0.29,1.4199295757,1.3900000000000001,0.29,1.4199295757,1.71,0.27,1.7311845656,1.71,0.27,1.7311845656
2020-12-23 05:30:00,1.4,0.7000000000000001,1.5652475842,1.4,0.7000000000000001,1.5652475842,1.8,-0.2,1.8110770276000001,1.8,-0.2,1.8110770276000001
2020-12-23 06:00:00,1.49,0.78,1.6818144963,1.49,0.78,1.6818144963,1.92,-0.31,1.9448650339,1.92,-0.31,1.9448650339
2020-12-23 06:30:00,1.72,0.31,1.7477127911,1.72,0.31,1.7477127911,2.12,0.16,2.1260291625,2.12,0.16,2.1260291625
2020-12-23 07:00:00,1.83,0.26,1.848377667,1.83,0.26,1.848377667,2.24,0.18,2.2472205054,2.24,0.18,2.2472205054
2020-12-23 07:30:00,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068,2.34,0.18,2.3469128659000003,2.34,0.18,2.3469128659000003
2020-12-23 08:00:00,2.04,0.24,2.0540691322,2.04,0.24,2.0540691322,2.5,0.17,2.5057733337,2.5,0.17,2.5057733337
2020-12-23 08:30:00,2.21,0.2,2.2190313202,2.21,0.2,2.2190313202,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2020-12-23 09:00:00,2.31,0.2,2.3186418438,2.31,0.2,2.3186418438,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814
2020-12-23 09:30:00,2.39,0.2,2.3983536020000003,2.39,0.2,2.3983536020000003,2.92,0.15,2.9238502014,2.92,0.15,2.9238502014
2020-12-23 10:00:00,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239
2020-12-23 10:30:00,2.48,0.2,2.4880514464,2.48,0.2,2.4880514464,3.03,0.15,3.0337105992,3.03,0.15,3.0337105992
2020-12-23 11:00:00,2.5,0.22,2.5096613317000003,2.5,0.22,2.5096613317000003,3.06,0.17,3.0647185841,3.06,0.17,3.0647185841
2020-12-23 11:30:00,2.45,0.26,2.4637572932,2.45,0.26,2.4637572932,3.0,0.21,3.0073410182,3.0,0.21,3.0073410182
2020-12-23 12:00:00,2.5,0.24,2.5114935795,2.5,0.24,2.5114935795,3.06,0.19,3.0658930184,3.06,0.19,3.0658930184
2020-12-23 12:30:00,2.49,0.25,2.5025187312,2.49,0.25,2.5025187312,3.04,0.21,3.0472446571,3.04,0.21,3.0472446571
2020-12-23 13:00:00,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166,3.12,0.19,3.1257799027,3.12,0.19,3.1257799027
2020-12-23 13:30:00,2.59,0.22,2.5993268359,2.59,0.22,2.5993268359,3.16,0.18,3.1651224305,3.16,0.18,3.1651224305
2020-12-23 14:00:00,2.62,0.22,2.6292204168,2.62,0.22,2.6292204168,3.21,0.18,3.215042768,3.21,0.18,3.215042768
2020-12-23 14:30:00,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637
2020-12-23 15:00:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2020-12-23 15:30:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2020-12-23 16:00:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2020-12-23 16:30:00,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741,3.3,0.16,3.303876511,3.3,0.16,3.303876511
2020-12-23 17:00:00,2.7800000000000002,0.19,2.7864852413000003,2.7800000000000002,0.19,2.7864852413000003,3.4,0.15,3.403307215,3.4,0.15,3.403307215
2020-12-23 17:30:00,2.8,0.23,2.8094305473,2.8,0.23,2.8094305473,3.42,0.19,3.4252737117,3.42,0.19,3.4252737117
2020-12-23 18:00:00,2.76,0.23,2.7695667531,2.76,0.23,2.7695667531,3.37,0.19,3.3753518335,3.37,0.19,3.3753518335
2020-12-23 18:30:00,2.73,0.27,2.7433191575,2.73,0.27,2.7433191575,3.33,0.23,3.3379334924,3.33,0.23,3.3379334924
2020-12-23 19:00:00,2.6,0.4,2.6305892876,2.6,0.4,2.6305892876,3.24,-0.01,3.2400154321,3.24,-0.01,3.2400154321
2020-12-23 19:30:00,2.54,0.22,2.5495097568,2.54,0.22,2.5495097568,3.12,0.24,3.1292171545,3.12,0.24,3.1292171545
2020-12-23 20:00:00,2.43,0.59,2.500599928,2.43,0.59,2.500599928,3.06,-0.2,3.0665289824,3.06,-0.2,3.0665289824
2020-12-23 20:30:00,2.33,0.75,2.4477336456,2.33,0.75,2.4477336456,2.9699999999999998,-0.33,2.9882770956,2.9699999999999998,-0.33,2.9882770956
2020-12-23 21:00:00,2.24,0.76,2.3654175107,2.24,0.76,2.3654175107,2.85,-0.33,2.8690416518,2.85,-0.33,2.8690416518
2020-12-23 21:30:00,2.18,0.39,2.2146105752,2.18,0.39,2.2146105752,2.7,0.11,2.7022398117,2.7,0.11,2.7022398117
2020-12-23 22:00:00,2.08,0.28,2.0987615396,2.08,0.28,2.0987615396,2.55,0.29,2.5664372192,2.55,0.29,2.5664372192
2020-12-23 22:30:00,1.99,0.28,2.0096019506,1.99,0.28,2.0096019506,2.44,0.28,2.4560130293,2.44,0.28,2.4560130293
2020-12-23 23:00:00,1.85,0.28,1.8710692130000002,1.85,0.28,1.8710692130000002,2.27,0.28,2.2872035327,2.27,0.28,2.2872035327
2020-12-23 23:30:00,1.76,0.28,1.7821335528,1.76,0.28,1.7821335528,2.16,0.28,2.1780725424,2.16,0.28,2.1780725424
2020-12-24 00:00:00,1.69,0.29,1.7147011401,1.69,0.29,1.7147011401,2.07,0.28,2.088851359,2.07,0.28,2.088851359
2020-12-24 00:30:00,1.76,0.64,1.8727519857,1.76,0.64,1.8727519857,2.23,-0.07,2.2310983842,2.23,-0.07,2.2310983842
2020-12-24 01:00:00,1.74,0.81,1.9192967462000001,1.74,0.81,1.9192967462000001,2.23,-0.27,2.2462858233,2.23,-0.27,2.2462858233
2020-12-24 01:30:00,1.6600000000000001,0.81,1.8470787747,1.6600000000000001,0.81,1.8470787747,2.14,-0.27,2.156965461,2.14,-0.27,2.156965461
2020-12-24 02:00:00,1.6,0.81,1.7933488227,1.6,0.81,1.7933488227,2.07,-0.28,2.088851359,2.07,-0.28,2.088851359
2020-12-24 02:30:00,1.6,0.81,1.7933488227,1.6,0.81,1.7933488227,2.07,-0.28,2.088851359,2.07,-0.28,2.088851359
2020-12-24 03:00:00,1.56,0.81,1.757754249,1.56,0.81,1.757754249,2.02,-0.30000000000000004,2.0421557237,2.02,-0.30000000000000004,2.0421557237
2020-12-24 03:30:00,1.49,0.81,1.6959363196,1.49,0.81,1.6959363196,1.9300000000000002,-0.30000000000000004,1.9531768993,1.9300000000000002,-0.30000000000000004,1.9531768993
2020-12-24 04:00:00,1.43,0.8,1.6385664466,1.43,0.8,1.6385664466,1.8599999999999999,-0.32,1.8873261508999999,1.8599999999999999,-0.32,1.8873261508999999
2020-12-24 04:30:00,1.4100000000000001,0.8,1.6211415731,1.4100000000000001,0.8,1.6211415731,1.83,-0.32,1.8577674774,1.83,-0.32,1.8577674774
2020-12-24 05:00:00,1.3900000000000001,0.8,1.6037767924000002,1.3900000000000001,0.8,1.6037767924000002,1.81,-0.32,1.8380696396,1.81,-0.32,1.8380696396
2020-12-24 05:30:00,1.44,0.8,1.6473008226,1.44,0.8,1.6473008226,1.87,-0.32,1.8971821209000002,1.87,-0.32,1.8971821209000002
2020-12-24 06:00:00,1.54,0.8,1.7353962084,1.54,0.8,1.7353962084,1.99,-0.32,2.0155644371,1.99,-0.32,2.0155644371
2020-12-24 06:30:00,1.6600000000000001,0.8,1.8427153877,1.6600000000000001,0.8,1.8427153877,2.14,-0.32,2.1637929661,2.14,-0.32,2.1637929661
2020-12-24 07:00:00,1.72,0.75,1.8764061394,1.72,0.75,1.8764061394,2.22,-0.35000000000000003,2.2474207439000002,2.22,-0.35000000000000003,2.2474207439000002
2020-12-24 07:30:00,1.76,0.75,1.9131387821999999,1.76,0.75,1.9131387821999999,2.26,-0.35000000000000003,2.2869411886,2.26,-0.35000000000000003,2.2869411886
2020-12-24 08:00:00,1.87,0.74,2.0110942295,1.87,0.74,2.0110942295,2.4,-0.35000000000000003,2.4253865671,2.4,-0.35000000000000003,2.4253865671
2020-12-24 08:30:00,2.05,0.58,2.1304694318,2.05,0.58,2.1304694318,2.59,-0.27,2.60403533,2.59,-0.27,2.60403533
2020-12-24 09:00:00,2.21,0.19,2.2181523843,2.21,0.19,2.2181523843,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2020-12-24 09:30:00,2.31,0.21,2.3195258136,2.31,0.21,2.3195258136,2.83,0.15,2.8339724769,2.83,0.15,2.8339724769
2020-12-24 10:00:00,2.31,0.23,2.321421978,2.31,0.23,2.321421978,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091
2020-12-24 10:30:00,2.46,0.25,2.472670621,2.46,0.25,2.472670621,3.01,0.2,3.0166372006,3.01,0.2,3.0166372006
2020-12-24 11:00:00,2.43,0.25,2.4428262321,2.43,0.25,2.4428262321,2.9699999999999998,0.2,2.9767263898,2.9699999999999998,0.2,2.9767263898
2020-12-24 11:30:00,2.47,0.25,2.4826195842,2.47,0.25,2.4826195842,3.02,0.2,3.0266152712,3.02,0.2,3.0266152712
2020-12-24 12:00:00,2.47,0.25,2.4826195842,2.47,0.25,2.4826195842,3.02,0.2,3.0266152712,3.02,0.2,3.0266152712
2020-12-24 12:30:00,2.44,0.25,2.4527739398,2.44,0.25,2.4527739398,2.99,0.2,2.9966814979,2.99,0.2,2.9966814979
2020-12-24 13:00:00,2.46,0.25,2.472670621,2.46,0.25,2.472670621,3.01,0.2,3.0166372006,3.01,0.2,3.0166372006
2020-12-24 13:30:00,2.45,0.25,2.4627220712,2.45,0.25,2.4627220712,3.0,0.2,3.0066592757,3.0,0.2,3.0066592757
2020-12-24 14:00:00,2.48,0.27,2.4946542847,2.48,0.27,2.4946542847,3.04,0.22,3.0479501308,3.04,0.22,3.0479501308
2020-12-24 14:30:00,2.37,0.27,2.3853301658,2.37,0.27,2.3853301658,2.9,0.22,2.9083328558,2.9,0.22,2.9083328558
2020-12-24 15:00:00,2.37,0.25,2.383149177,2.37,0.25,2.383149177,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404
2020-12-24 15:30:00,2.37,0.27,2.3853301658,2.37,0.27,2.3853301658,2.89,0.21,2.8976197128,2.89,0.21,2.8976197128
2020-12-24 16:00:00,2.37,0.26,2.3842189497,2.37,0.26,2.3842189497,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067
2020-12-24 16:30:00,2.51,0.26,2.5234302051,2.51,0.26,2.5234302051,3.07,0.21,3.0771740282,3.07,0.21,3.0771740282
2020-12-24 17:00:00,2.65,0.27,2.6637192044,2.65,0.27,2.6637192044,3.24,0.23,3.2481533215,3.24,0.23,3.2481533215
2020-12-24 17:30:00,2.71,0.29,2.7254724361,2.71,0.29,2.7254724361,3.31,0.26,3.3201957774,3.31,0.26,3.3201957774
2020-12-24 18:00:00,2.66,0.29,2.6757615738,2.66,0.29,2.6757615738,3.25,0.26,3.260383413,3.25,0.26,3.260383413
2020-12-24 18:30:00,2.6,0.29,2.6161230858,2.6,0.29,2.6161230858,3.18,0.26,3.1906112267,3.18,0.26,3.1906112267
2020-12-24 19:00:00,2.59,0.29,2.6061849512,2.59,0.29,2.6061849512,3.17,0.24,3.1790721917,3.17,0.24,3.1790721917
2020-12-24 19:30:00,2.5,0.29,2.516763795,2.5,0.29,2.516763795,3.06,0.24,3.069397335,3.06,0.24,3.069397335
2020-12-24 20:00:00,2.42,0.29,2.4373140955,2.42,0.29,2.4373140955,2.96,0.25,2.9705386717,2.96,0.25,2.9705386717
2020-12-24 20:30:00,2.34,0.29,2.3579016095,2.34,0.29,2.3579016095,2.86,0.24,2.8700522643,2.86,0.24,2.8700522643
2020-12-24 21:00:00,2.2800000000000002,0.32,2.302346629,2.2800000000000002,0.32,2.302346629,2.8,0.27,2.8129877355,2.8,0.27,2.8129877355
2020-12-24 21:30:00,2.26,0.31,2.2811619846,2.26,0.31,2.2811619846,2.76,0.27,2.7731750756,2.76,0.27,2.7731750756
2020-12-24 22:00:00,2.09,0.5,2.1489765006,2.09,0.5,2.1489765006,2.61,0.02,2.6100766271999998,2.61,0.02,2.6100766271999998
2020-12-24 22:30:00,1.9500000000000002,0.30000000000000004,1.9729419657,1.9500000000000002,0.30000000000000004,1.9729419657,2.4,0.31,2.4199380157,2.4,0.31,2.4199380157
2020-12-24 23:00:00,1.8599999999999999,0.33,1.889047379,1.8599999999999999,0.33,1.889047379,2.2800000000000002,0.35000000000000003,2.3067076104,2.2800000000000002,0.35000000000000003,2.3067076104
2020-12-24 23:30:00,1.76,0.76,1.9170811146000002,1.76,0.76,1.9170811146000002,2.24,-0.21,2.2498222152,2.24,-0.21,2.2498222152
2020-12-25 00:00:00,1.6600000000000001,0.8200000000000001,1.8514858898000002,1.6600000000000001,0.8200000000000001,1.8514858898000002,2.14,-0.27,2.156965461,2.14,-0.27,2.156965461
2020-12-25 00:30:00,1.78,0.77,1.9394071259,1.78,0.77,1.9394071259,2.26,-0.17,2.2663847864,2.26,-0.17,2.2663847864
2020-12-25 01:00:00,1.81,0.84,1.9954197553,1.81,0.84,1.9954197553,2.32,-0.25,2.3334309503,2.32,-0.25,2.3334309503
2020-12-25 01:30:00,1.79,0.31,1.8166452598,1.79,0.31,1.8166452598,2.2,0.32,2.2231509171,2.2,0.32,2.2231509171
2020-12-25 02:00:00,1.72,0.31,1.7477127911,1.72,0.31,1.7477127911,2.11,0.32,2.1341274564,2.11,0.32,2.1341274564
2020-12-25 02:30:00,1.69,0.33,1.7219175358,1.69,0.33,1.7219175358,2.08,0.34,2.1076052761,2.08,0.34,2.1076052761
2020-12-25 03:00:00,1.63,0.32,1.661114084,1.63,0.32,1.661114084,2.0,0.33,2.0270421801,2.0,0.33,2.0270421801
2020-12-25 03:30:00,1.5899999999999999,0.33,1.6238842323,1.5899999999999999,0.33,1.6238842323,1.9500000000000002,0.34,1.9794191067,1.9500000000000002,0.34,1.9794191067
2020-12-25 04:00:00,1.53,0.33,1.5651836953,1.53,0.33,1.5651836953,1.88,0.34,1.9104973175,1.88,0.34,1.9104973175
2020-12-25 04:30:00,1.51,0.31,1.541492783,1.51,0.31,1.541492783,1.85,0.31,1.8757931656,1.85,0.31,1.8757931656
2020-12-25 05:00:00,1.46,0.31,1.4925481567,1.46,0.31,1.4925481567,1.8,0.31,1.8264993841,1.8,0.31,1.8264993841
2020-12-25 05:30:00,1.5,0.31,1.5316984037,1.5,0.31,1.5316984037,1.8399999999999999,0.31,1.8659314028,1.8399999999999999,0.31,1.8659314028
2020-12-25 06:00:00,1.52,0.31,1.551289786,1.52,0.31,1.551289786,1.87,0.31,1.8955210365,1.87,0.31,1.8955210365
2020-12-25 06:30:00,1.58,0.67,1.7161876354,1.58,0.67,1.7161876354,2.01,-0.12,2.0135789033,2.01,-0.12,2.0135789033
2020-12-25 07:00:00,1.67,0.47000000000000003,1.7348775173000002,1.67,0.47000000000000003,1.7348775173000002,2.08,0.07,2.0811775513,2.08,0.07,2.0811775513
2020-12-25 07:30:00,1.73,0.31,1.7575551200000001,1.73,0.31,1.7575551200000001,2.12,0.24,2.1335416565,2.12,0.24,2.1335416565
2020-12-25 08:00:00,1.81,0.38,1.8494593805,1.81,0.38,1.8494593805,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2020-12-25 08:30:00,1.92,0.31,1.9448650339,1.92,0.31,1.9448650339,2.37,0.24,2.3821209037,2.37,0.24,2.3821209037
2020-12-25 09:00:00,2.06,0.29,2.0803124765,2.06,0.29,2.0803124765,2.5300000000000002,0.30000000000000004,2.5477244749,2.5300000000000002,0.30000000000000004,2.5477244749
2020-12-25 09:30:00,2.2,0.32,2.2231509171,2.2,0.32,2.2231509171,2.7,0.34,2.7213232076000002,2.7,0.34,2.7213232076000002
2020-12-25 10:00:00,2.29,0.28,2.307054399,2.29,0.28,2.307054399,2.81,0.30000000000000004,2.8259688604,2.81,0.30000000000000004,2.8259688604
2020-12-25 10:30:00,2.37,0.25,2.383149177,2.37,0.25,2.383149177,2.91,0.27,2.9224989306999998,2.91,0.27,2.9224989306999998
2020-12-25 11:00:00,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773,2.94,0.30000000000000004,2.9552664854,2.94,0.30000000000000004,2.9552664854
2020-12-25 11:30:00,2.44,0.28,2.4560130293,2.44,0.28,2.4560130293,3.0,0.30000000000000004,3.0149626863,3.0,0.30000000000000004,3.0149626863
2020-12-25 12:00:00,2.5,0.28,2.5156311335,2.5,0.28,2.5156311335,3.07,0.31,3.0856117708,3.07,0.31,3.0856117708
2020-12-25 12:30:00,2.5700000000000003,0.32,2.5898455552,2.5700000000000003,0.32,2.5898455552,3.15,0.36,3.1705046917,3.15,0.36,3.1705046917
2020-12-25 13:00:00,2.5700000000000003,0.28,2.585207922,2.5700000000000003,0.28,2.585207922,3.15,0.32,3.1662122481,3.15,0.32,3.1662122481
2020-12-25 13:30:00,2.56,0.28,2.5752669765,2.56,0.28,2.5752669765,3.14,0.32,3.1562636138,3.14,0.32,3.1562636138
2020-12-25 14:00:00,2.52,0.28,2.5355078387,2.52,0.28,2.5355078387,3.09,0.30000000000000004,3.1045289498,3.09,0.30000000000000004,3.1045289498
2020-12-25 14:30:00,2.44,0.28,2.4560130293,2.44,0.28,2.4560130293,3.0,0.30000000000000004,3.0149626863,3.0,0.30000000000000004,3.0149626863
2020-12-25 15:00:00,2.37,0.26,2.3842189497,2.37,0.26,2.3842189497,2.91,0.28,2.9234397548,2.91,0.28,2.9234397548
2020-12-25 15:30:00,2.3,0.26,2.3146490015,2.3,0.26,2.3146490015,2.8200000000000003,0.28,2.8338666165,2.8200000000000003,0.28,2.8338666165
2020-12-25 16:00:00,2.24,0.27,2.2562136424,2.24,0.27,2.2562136424,2.75,0.29,2.7652486326,2.75,0.29,2.7652486326
2020-12-25 16:30:00,2.22,0.29,2.2388613177,2.22,0.29,2.2388613177,2.73,0.31,2.7475443581,2.73,0.31,2.7475443581
2020-12-25 17:00:00,2.31,0.27,2.3257256932,2.31,0.27,2.3257256932,2.83,0.29,2.8448198537,2.83,0.29,2.8448198537
2020-12-25 17:30:00,2.23,0.28,2.2475097330000002,2.23,0.28,2.2475097330000002,2.74,0.30000000000000004,2.7563744303,2.74,0.30000000000000004,2.7563744303
2020-12-25 18:00:00,2.19,0.28,2.207826986,2.19,0.28,2.207826986,2.69,0.30000000000000004,2.7066769294,2.69,0.30000000000000004,2.7066769294
2020-12-25 18:30:00,2.17,0.28,2.1879899451,2.17,0.28,2.1879899451,2.67,0.30000000000000004,2.6868010719,2.67,0.30000000000000004,2.6868010719
2020-12-25 19:00:00,2.1,0.34,2.1273457641,2.1,0.34,2.1273457641,2.58,0.24,2.5911387458,2.58,0.24,2.5911387458
2020-12-25 19:30:00,2.07,0.30000000000000004,2.0916261616,2.07,0.30000000000000004,2.0916261616,2.5300000000000002,0.25,2.5423217735,2.5300000000000002,0.25,2.5423217735
2020-12-25 20:00:00,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778,2.47,0.26,2.4836465127,2.47,0.26,2.4836465127
2020-12-25 20:30:00,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778,2.47,0.26,2.4836465127,2.47,0.26,2.4836465127
2020-12-25 21:00:00,1.9500000000000002,0.34,1.9794191067,1.9500000000000002,0.34,1.9794191067,2.38,0.29,2.3976029696,2.38,0.29,2.3976029696
2020-12-25 21:30:00,1.9100000000000001,0.34,1.940025773,1.9100000000000001,0.34,1.940025773,2.33,0.29,2.3479778534,2.33,0.29,2.3479778534
2020-12-25 22:00:00,1.85,0.34,1.8809837852,1.85,0.34,1.8809837852,2.26,0.29,2.278530228,2.26,0.29,2.278530228
2020-12-25 22:30:00,1.79,0.35000000000000003,1.8238969269,1.79,0.35000000000000003,1.8238969269,2.19,0.29,2.2091174708,2.19,0.29,2.2091174708
2020-12-25 23:00:00,1.75,0.35000000000000003,1.7846568298,1.75,0.35000000000000003,1.7846568298,2.14,0.29,2.1595601404,2.14,0.29,2.1595601404
2020-12-25 23:30:00,1.6600000000000001,0.35000000000000003,1.6964963896,1.6600000000000001,0.35000000000000003,1.6964963896,2.04,0.29,2.0605096457,2.04,0.29,2.0605096457
2020-12-26 00:00:00,1.6099999999999999,0.37,1.6519685227,1.6099999999999999,0.37,1.6519685227,1.97,0.31,1.9942417104999999,1.97,0.31,1.9942417104999999
2020-12-26 00:30:00,1.72,0.39,1.7636609652000002,1.72,0.39,1.7636609652000002,2.11,0.33,2.135649784,2.11,0.33,2.135649784
2020-12-26 01:00:00,1.74,0.39,1.7831713322,1.74,0.39,1.7831713322,2.13,0.33,2.1554117936,2.13,0.33,2.1554117936
2020-12-26 01:30:00,1.6800000000000002,0.37,1.720261608,1.6800000000000002,0.37,1.720261608,2.06,0.32,2.0847062143,2.06,0.32,2.0847062143
2020-12-26 02:00:00,1.63,0.37,1.671466422,1.63,0.37,1.671466422,1.99,0.32,2.0155644371,1.99,0.32,2.0155644371
2020-12-26 02:30:00,1.6,0.39,1.6468454694,1.6,0.39,1.6468454694,1.96,0.32,1.985950654,1.96,0.32,1.985950654
2020-12-26 03:00:00,1.56,0.37,1.6032778923,1.56,0.37,1.6032778923,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-12-26 03:30:00,1.54,0.37,1.5838244852,1.54,0.37,1.5838244852,1.88,0.30000000000000004,1.9037857022,1.88,0.30000000000000004,1.9037857022
2020-12-26 04:00:00,1.44,0.8,1.6473008226,1.44,0.8,1.6473008226,1.85,-0.19,1.8597311634,1.85,-0.19,1.8597311634
2020-12-26 04:30:00,1.4,0.86,1.6430459519,1.4,0.86,1.6430459519,1.82,-0.26,1.8384776311,1.82,-0.26,1.8384776311
2020-12-26 05:00:00,1.3599999999999999,0.86,1.6090991268,1.3599999999999999,0.86,1.6090991268,1.77,-0.26,1.7889941308,1.77,-0.26,1.7889941308
2020-12-26 05:30:00,1.37,0.84,1.607015868,1.37,0.84,1.607015868,1.78,-0.27,1.8003610749,1.78,-0.27,1.8003610749
2020-12-26 06:00:00,1.4,0.84,1.6326665305999999,1.4,0.84,1.6326665305999999,1.81,-0.27,1.8300273222,1.81,-0.27,1.8300273222
2020-12-26 06:30:00,1.43,0.84,1.6584631440000002,1.43,0.84,1.6584631440000002,1.85,-0.27,1.8695988875,1.85,-0.27,1.8695988875
2020-12-26 07:00:00,1.49,0.8200000000000001,1.7007351352,1.49,0.8200000000000001,1.7007351352,1.9300000000000002,-0.27,1.9487944992,1.9300000000000002,-0.27,1.9487944992
2020-12-26 07:30:00,1.5,0.8200000000000001,1.7095028517,1.5,0.8200000000000001,1.7095028517,1.9500000000000002,-0.27,1.968603566,1.9500000000000002,-0.27,1.968603566
2020-12-26 08:00:00,1.56,0.79,1.7486280336000002,1.56,0.79,1.7486280336000002,2.02,-0.31,2.0436486978,2.02,-0.31,2.0436486978
2020-12-26 08:30:00,1.5899999999999999,0.81,1.784432683,1.5899999999999999,0.81,1.784432683,2.05,-0.28,2.0690335908,2.05,-0.28,2.0690335908
2020-12-26 09:00:00,1.69,0.58,1.7867568385,1.69,0.58,1.7867568385,2.12,0.02,2.1200943375,2.12,0.02,2.1200943375
2020-12-26 09:30:00,1.82,0.35000000000000003,1.8533483213,1.82,0.35000000000000003,1.8533483213,2.23,0.29,2.2487774456,2.23,0.29,2.2487774456
2020-12-26 10:00:00,1.87,0.63,1.9732713954,1.87,0.63,1.9732713954,2.36,-0.08,2.3613555429,2.36,-0.08,2.3613555429
2020-12-26 10:30:00,1.94,0.8,2.0984756372,1.94,0.8,2.0984756372,2.49,-0.31,2.5092229873000003,2.49,-0.31,2.5092229873000003
2020-12-26 11:00:00,2.01,0.8,2.1633538777,2.01,0.8,2.1633538777,2.5700000000000003,-0.30000000000000004,2.5874504826,2.5700000000000003,-0.30000000000000004,2.5874504826
2020-12-26 11:30:00,2.05,0.8200000000000001,2.2079175709,2.05,0.8200000000000001,2.2079175709,2.62,-0.29,2.6360007587,2.62,-0.29,2.6360007587
2020-12-26 12:00:00,2.09,0.8200000000000001,2.2451057882,2.09,0.8200000000000001,2.2451057882,2.67,-0.29,2.6857028875,2.67,-0.29,2.6857028875
2020-12-26 12:30:00,2.13,0.79,2.2717834404,2.13,0.79,2.2717834404,2.7199999999999998,-0.32,2.7387588430000003,2.7199999999999998,-0.32,2.7387588430000003
2020-12-26 13:00:00,2.16,0.8200000000000001,2.3104112188,2.16,0.8200000000000001,2.3104112188,2.76,-0.29,2.7751936869,2.76,-0.29,2.7751936869
2020-12-26 13:30:00,2.16,0.8200000000000001,2.3104112188,2.16,0.8200000000000001,2.3104112188,2.76,-0.29,2.7751936869,2.76,-0.29,2.7751936869
2020-12-26 14:00:00,2.16,0.8,2.3033888078,2.16,0.8,2.3033888078,2.76,-0.32,2.7784887979,2.76,-0.32,2.7784887979
2020-12-26 14:30:00,2.18,0.8,2.3221541723,2.18,0.8,2.3221541723,2.7800000000000002,-0.32,2.7983566606,2.7800000000000002,-0.32,2.7983566606
2020-12-26 15:00:00,2.17,0.8300000000000001,2.3233165949,2.17,0.8300000000000001,2.3233165949,2.77,-0.30000000000000004,2.7861981265,2.77,-0.30000000000000004,2.7861981265
2020-12-26 15:30:00,2.2,0.32,2.2231509171,2.2,0.32,2.2231509171,2.71,0.30000000000000004,2.7265546024000002,2.71,0.30000000000000004,2.7265546024000002
2020-12-26 16:00:00,2.23,0.29,2.2487774456,2.23,0.29,2.2487774456,2.73,0.30000000000000004,2.7464340516,2.73,0.30000000000000004,2.7464340516
2020-12-26 16:30:00,2.2800000000000002,0.27,2.2959311836,2.2800000000000002,0.27,2.2959311836,2.81,0.30000000000000004,2.8259688604,2.81,0.30000000000000004,2.8259688604
2020-12-26 17:00:00,2.36,0.25,2.3732045845,2.36,0.25,2.3732045845,2.9,0.27,2.9125418452,2.9,0.27,2.9125418452
2020-12-26 17:30:00,2.46,0.27,2.4747727168,2.46,0.27,2.4747727168,3.02,0.30000000000000004,3.0348640826,3.02,0.30000000000000004,3.0348640826
2020-12-26 18:00:00,2.37,0.27,2.3853301658,2.37,0.27,2.3853301658,2.91,0.30000000000000004,2.9254230463,2.91,0.30000000000000004,2.9254230463
2020-12-26 18:30:00,2.39,0.29,2.4075298544,2.39,0.29,2.4075298544,2.94,0.32,2.9573636909000003,2.94,0.32,2.9573636909000003
2020-12-26 19:00:00,2.34,0.29,2.3579016095,2.34,0.29,2.3579016095,2.87,0.32,2.887784618,2.87,0.32,2.887784618
2020-12-26 19:30:00,2.26,0.26,2.2749065915,2.26,0.26,2.2749065915,2.7800000000000002,0.28,2.7940651388,2.7800000000000002,0.28,2.7940651388
2020-12-26 20:00:00,2.21,0.28,2.227666941,2.21,0.28,2.227666941,2.7199999999999998,0.29,2.7354158733,2.7199999999999998,0.29,2.7354158733
2020-12-26 20:30:00,2.11,0.30000000000000004,2.1312203077,2.11,0.30000000000000004,2.1312203077,2.59,0.32,2.6096934686,2.59,0.32,2.6096934686
2020-12-26 21:00:00,2.1,0.30000000000000004,2.1213203436,2.1,0.30000000000000004,2.1213203436,2.58,0.31,2.598557292,2.58,0.31,2.598557292
2020-12-26 21:30:00,2.04,0.30000000000000004,2.0619408333,2.04,0.30000000000000004,2.0619408333,2.5,0.32,2.5203967942,2.5,0.32,2.5203967942
2020-12-26 22:00:00,1.92,0.32,1.9464840097,1.92,0.32,1.9464840097,2.36,0.33,2.3829603437999998,2.36,0.33,2.3829603437999998
2020-12-26 22:30:00,1.77,0.8200000000000001,1.9507178166,1.77,0.8200000000000001,1.9507178166,2.26,-0.23,2.271673392,2.26,-0.23,2.271673392
2020-12-26 23:00:00,1.7000000000000002,0.84,1.8962067398,1.7000000000000002,0.84,1.8962067398,2.19,-0.25,2.2042232192,2.19,-0.25,2.2042232192
2020-12-26 23:30:00,1.62,0.8300000000000001,1.8202472360000002,1.62,0.8300000000000001,1.8202472360000002,2.09,-0.27,2.1073680267,2.09,-0.27,2.1073680267
2020-12-27 00:00:00,1.5899999999999999,0.8300000000000001,1.7935997324000001,1.5899999999999999,0.8300000000000001,1.7935997324000001,2.04,-0.26,2.0565018843,2.04,-0.26,2.0565018843
2020-12-27 00:30:00,1.72,0.86,1.9230184606,1.72,0.86,1.9230184606,2.21,-0.23,2.2219360927,2.21,-0.23,2.2219360927
2020-12-27 01:00:00,1.74,0.84,1.9321490626000002,1.74,0.84,1.9321490626000002,2.23,-0.23,2.2418296099,2.23,-0.23,2.2418296099
2020-12-27 01:30:00,1.71,0.8200000000000001,1.8964440408,1.71,0.8200000000000001,1.8964440408,2.2,-0.26,2.215310362,2.2,-0.26,2.215310362
2020-12-27 02:00:00,1.65,0.84,1.8515128949,1.65,0.84,1.8515128949,2.12,-0.26,2.135883892,2.12,-0.26,2.135883892
2020-12-27 02:30:00,1.6099999999999999,0.84,1.815957048,1.6099999999999999,0.84,1.815957048,2.08,-0.26,2.0961870146,2.08,-0.26,2.0961870146
2020-12-27 03:00:00,1.57,0.84,1.7805897899,1.57,0.84,1.7805897899,2.02,-0.26,2.0366639389,2.02,-0.26,2.0366639389
2020-12-27 03:30:00,1.52,0.84,1.7366634677000001,1.52,0.84,1.7366634677000001,1.96,-0.27,1.9785095400000001,1.96,-0.27,1.9785095400000001
2020-12-27 04:00:00,1.49,0.81,1.6959363196,1.49,0.81,1.6959363196,1.92,-0.30000000000000004,1.9432961689,1.92,-0.30000000000000004,1.9432961689
2020-12-27 04:30:00,1.45,0.81,1.6609033687,1.45,0.81,1.6609033687,1.88,-0.30000000000000004,1.9037857022,1.88,-0.30000000000000004,1.9037857022
2020-12-27 05:00:00,1.42,0.81,1.6347782724000002,1.42,0.81,1.6347782724000002,1.85,-0.30000000000000004,1.8741664814,1.85,-0.30000000000000004,1.8741664814
2020-12-27 05:30:00,1.42,0.81,1.6347782724000002,1.42,0.81,1.6347782724000002,1.83,-0.31,1.8560711193000001,1.83,-0.31,1.8560711193000001
2020-12-27 06:00:00,1.43,0.81,1.6434719347,1.43,0.81,1.6434719347,1.8599999999999999,-0.31,1.8856563844,1.8599999999999999,-0.31,1.8856563844
2020-12-27 06:30:00,1.5,0.81,1.7047287174,1.5,0.81,1.7047287174,1.94,-0.31,1.964611921,1.94,-0.31,1.964611921
2020-12-27 07:00:00,1.55,0.81,1.7488853593,1.55,0.81,1.7488853593,2.0,-0.31,2.0238824077,2.0,-0.31,2.0238824077
2020-12-27 07:30:00,1.6099999999999999,0.81,1.8022763384,1.6099999999999999,0.81,1.8022763384,2.07,-0.29,2.0902152999,2.07,-0.29,2.0902152999
2020-12-27 08:00:00,1.63,0.8,1.8157367651,1.63,0.8,1.8157367651,2.1,-0.29,2.1199292441,2.1,-0.29,2.1199292441
2020-12-27 08:30:00,1.71,0.8,1.8878824116000001,1.71,0.8,1.8878824116000001,2.2,-0.29,2.2190313202,2.2,-0.29,2.2190313202
2020-12-27 09:00:00,1.81,0.38,1.8494593805,1.81,0.38,1.8494593805,2.22,0.21,2.2299103121,2.22,0.21,2.2299103121
2020-12-27 09:30:00,1.92,0.32,1.9464840097,1.92,0.32,1.9464840097,2.35,0.26,2.3643392312,2.35,0.26,2.3643392312
2020-12-27 10:00:00,2.0,0.28,2.0195048898,2.0,0.28,2.0195048898,2.45,0.22,2.4598577195,2.45,0.22,2.4598577195
2020-12-27 10:30:00,2.13,0.29,2.1496511345,2.13,0.29,2.1496511345,2.6,0.23,2.6101532522,2.6,0.23,2.6101532522
2020-12-27 11:00:00,2.16,0.29,2.179380646,2.16,0.29,2.179380646,2.64,0.23,2.65,2.64,0.23,2.65
2020-12-27 11:30:00,2.16,0.30000000000000004,2.1807338214,2.16,0.30000000000000004,2.1807338214,2.64,0.24,2.6508866441,2.64,0.24,2.6508866441
2020-12-27 12:00:00,2.14,0.30000000000000004,2.1609257276,2.14,0.30000000000000004,2.1609257276,2.61,0.24,2.6210112552,2.61,0.24,2.6210112552
2020-12-27 12:30:00,2.14,0.61,2.2252415599,2.14,0.61,2.2252415599,2.7,-0.16,2.7047365861,2.7,-0.16,2.7047365861
2020-12-27 13:00:00,2.21,0.76,2.3370280272,2.21,0.76,2.3370280272,2.8200000000000003,-0.34,2.8404225038,2.8200000000000003,-0.34,2.8404225038
2020-12-27 13:30:00,2.13,0.79,2.2717834404,2.13,0.79,2.2717834404,2.7199999999999998,-0.32,2.7387588430000003,2.7199999999999998,-0.32,2.7387588430000003
2020-12-27 14:00:00,2.07,0.77,2.2085742007,2.07,0.77,2.2085742007,2.64,-0.35000000000000003,2.6630996977,2.64,-0.35000000000000003,2.6630996977
2020-12-27 14:30:00,2.07,0.77,2.2085742007,2.07,0.77,2.2085742007,2.65,-0.35000000000000003,2.6730132809000002,2.65,-0.35000000000000003,2.6730132809000002
2020-12-27 15:00:00,2.09,0.8200000000000001,2.2451057882,2.09,0.8200000000000001,2.2451057882,2.67,-0.28,2.6846415031,2.67,-0.28,2.6846415031
2020-12-27 15:30:00,2.12,0.78,2.2589378035,2.12,0.78,2.2589378035,2.71,-0.32,2.7288275871,2.71,-0.32,2.7288275871
2020-12-27 16:00:00,2.24,0.62,2.3242202994,2.24,0.62,2.3242202994,2.8200000000000003,-0.12,2.8225520367,2.8200000000000003,-0.12,2.8225520367
2020-12-27 16:30:00,2.39,0.27,2.4052026941999998,2.39,0.27,2.4052026941999998,2.93,0.30000000000000004,2.945318319,2.93,0.30000000000000004,2.945318319
2020-12-27 17:00:00,2.5300000000000002,0.27,2.5443663258,2.5300000000000002,0.27,2.5443663258,3.11,0.30000000000000004,3.1244359491,3.11,0.30000000000000004,3.1244359491
2020-12-27 17:30:00,2.64,0.27,2.6537709018999998,2.64,0.27,2.6537709018999998,3.23,0.30000000000000004,3.2439019714,3.23,0.30000000000000004,3.2439019714
2020-12-27 18:00:00,2.64,0.27,2.6537709018999998,2.64,0.27,2.6537709018999998,3.23,0.30000000000000004,3.2439019714,3.23,0.30000000000000004,3.2439019714
2020-12-27 18:30:00,2.59,0.27,2.60403533,2.59,0.27,2.60403533,3.18,0.31,3.195074334,3.18,0.31,3.195074334
2020-12-27 19:00:00,2.49,0.71,2.5892469948,2.49,0.71,2.5892469948,3.15,-0.2,3.1563428204,3.15,-0.2,3.1563428204
2020-12-27 19:30:00,2.39,0.78,2.5140604607,2.39,0.78,2.5140604607,3.03,-0.30000000000000004,3.0448152653,3.03,-0.30000000000000004,3.0448152653
2020-12-27 20:00:00,2.2800000000000002,0.79,2.4129857024,2.2800000000000002,0.79,2.4129857024,2.9,-0.28,2.9134858846,2.9,-0.28,2.9134858846
2020-12-27 20:30:00,2.25,0.79,2.3846593048,2.25,0.79,2.3846593048,2.87,-0.28,2.8836261894,2.87,-0.28,2.8836261894
2020-12-27 21:00:00,2.12,0.79,2.2624102192,2.12,0.79,2.2624102192,2.7,-0.28,2.7144796923000003,2.7,-0.28,2.7144796923000003
2020-12-27 21:30:00,2.01,0.5700000000000001,2.0892582416,2.01,0.5700000000000001,2.0892582416,2.52,-0.05,2.5204959829,2.52,-0.05,2.5204959829
2020-12-27 22:00:00,1.97,0.32,1.9958206332000001,1.97,0.32,1.9958206332000001,2.41,0.26,2.4239843234,2.41,0.26,2.4239843234
2020-12-27 22:30:00,1.87,0.34,1.9006577809,1.87,0.34,1.9006577809,2.29,0.28,2.307054399,2.29,0.28,2.307054399
2020-12-27 23:00:00,1.78,0.34,1.8121810064,1.78,0.34,1.8121810064,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963
2020-12-27 23:30:00,1.6800000000000002,0.34,1.7140595089000001,1.6800000000000002,0.34,1.7140595089000001,2.06,0.28,2.0789420386,2.06,0.28,2.0789420386
2020-12-28 00:00:00,1.6400000000000001,0.34,1.6748731295,1.6400000000000001,0.34,1.6748731295,2.0,0.28,2.0195048898,2.0,0.28,2.0195048898
2020-12-28 00:30:00,1.75,0.37,1.788686669,1.75,0.37,1.788686669,2.14,0.30000000000000004,2.1609257276,2.14,0.30000000000000004,2.1609257276
2020-12-28 01:00:00,1.78,0.37,1.8180484042,1.78,0.37,1.8180484042,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761
2020-12-28 01:30:00,1.7000000000000002,0.37,1.7397988389,1.7000000000000002,0.37,1.7397988389,2.08,0.29,2.1001190442,2.08,0.29,2.1001190442
2020-12-28 02:00:00,1.65,0.34,1.684666139,1.65,0.34,1.684666139,2.02,0.28,2.0393136099999998,2.02,0.28,2.0393136099999998
2020-12-28 02:30:00,1.58,0.39,1.6274212731,1.58,0.39,1.6274212731,1.9300000000000002,0.32,1.9563486397,1.9300000000000002,0.32,1.9563486397
2020-12-28 03:00:00,1.58,0.37,1.6227445887,1.58,0.37,1.6227445887,1.94,0.30000000000000004,1.9630588376,1.94,0.30000000000000004,1.9630588376
2020-12-28 03:30:00,1.55,0.36,1.5912573645,1.55,0.36,1.5912573645,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623
2020-12-28 04:00:00,1.52,0.36,1.5620499352000001,1.52,0.36,1.5620499352000001,1.8599999999999999,0.29,1.8824717792999999,1.8599999999999999,0.29,1.8824717792999999
2020-12-28 04:30:00,1.49,0.34,1.5282997088,1.49,0.34,1.5282997088,1.83,0.26,1.848377667,1.83,0.26,1.848377667
2020-12-28 05:00:00,1.48,0.32,1.5141994585,1.48,0.32,1.5141994585,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751
2020-12-28 05:30:00,1.48,0.33,1.5163442881,1.48,0.33,1.5163442881,1.82,0.25,1.8370900903,1.82,0.25,1.8370900903
2020-12-28 06:00:00,1.54,0.32,1.5728954193,1.54,0.32,1.5728954193,1.88,0.24,1.8952572385000002,1.88,0.24,1.8952572385000002
2020-12-28 06:30:00,1.65,0.32,1.6807438828999999,1.65,0.32,1.6807438828999999,2.01,0.24,2.0242776489,2.01,0.24,2.0242776489
2020-12-28 07:00:00,1.73,0.29,1.7541379649,1.73,0.29,1.7541379649,2.12,0.21,2.1303755537,2.12,0.21,2.1303755537
2020-12-28 07:30:00,1.81,0.29,1.8330848316,1.81,0.29,1.8330848316,2.22,0.21,2.2299103121,2.22,0.21,2.2299103121
2020-12-28 08:00:00,1.88,0.30000000000000004,1.9037857022,1.88,0.30000000000000004,1.9037857022,2.3,0.23,2.3114713929,2.3,0.23,2.3114713929
2020-12-28 08:30:00,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607,2.46,0.19,2.4673264883,2.46,0.19,2.4673264883
2020-12-28 09:00:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002
2020-12-28 09:30:00,2.19,0.25,2.2042232192,2.19,0.25,2.2042232192,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329
2020-12-28 10:00:00,2.27,0.25,2.2837250272,2.27,0.25,2.2837250272,2.77,0.18,2.7758422145,2.77,0.18,2.7758422145
2020-12-28 10:30:00,2.35,0.25,2.3632604596,2.35,0.25,2.3632604596,2.88,0.2,2.8869360921,2.88,0.2,2.8869360921
2020-12-28 11:00:00,2.47,0.24,2.4816325272,2.47,0.24,2.4816325272,3.02,0.18,3.0253594828,3.02,0.18,3.0253594828
2020-12-28 11:30:00,2.47,0.25,2.4826195842,2.47,0.25,2.4826195842,3.02,0.2,3.0266152712,3.02,0.2,3.0266152712
2020-12-28 12:00:00,2.42,0.25,2.432878953,2.42,0.25,2.432878953,2.96,0.2,2.9667490625,2.96,0.2,2.9667490625
2020-12-28 12:30:00,2.49,0.24,2.501539526,2.49,0.24,2.501539526,3.04,0.19,3.045931713,3.04,0.19,3.045931713
2020-12-28 13:00:00,2.45,0.28,2.4659480934999998,2.45,0.28,2.4659480934999998,2.99,0.23,2.9988331064000002,2.99,0.23,2.9988331064000002
2020-12-28 13:30:00,2.43,0.27,2.4449539873,2.43,0.27,2.4449539873,2.9699999999999998,0.22,2.9781370015,2.9699999999999998,0.22,2.9781370015
2020-12-28 14:00:00,2.4,0.27,2.4151397475,2.4,0.27,2.4151397475,2.93,0.21,2.9375159574,2.93,0.21,2.9375159574
2020-12-28 14:30:00,2.41,0.27,2.4250773184,2.41,0.27,2.4250773184,2.95,0.22,2.9581920154,2.95,0.22,2.9581920154
2020-12-28 15:00:00,2.44,0.27,2.454893073,2.44,0.27,2.454893073,2.98,0.21,2.9873901653,2.98,0.21,2.9873901653
2020-12-28 15:30:00,2.37,0.59,2.4423349484,2.37,0.59,2.4423349484,2.9699999999999998,-0.06,2.9706059988,2.9699999999999998,-0.06,2.9706059988
2020-12-28 16:00:00,2.42,0.79,2.5456826197,2.42,0.79,2.5456826197,3.07,-0.30000000000000004,3.0846231536,3.07,-0.30000000000000004,3.0846231536
2020-12-28 16:30:00,2.54,0.76,2.6512638496000003,2.54,0.76,2.6512638496000003,3.22,-0.32,3.2358615545,3.22,-0.32,3.2358615545
2020-12-28 17:00:00,2.73,0.73,2.8259157808,2.73,0.73,2.8259157808,3.46,-0.35000000000000003,3.4776572574,3.46,-0.35000000000000003,3.4776572574
2020-12-28 17:30:00,2.85,0.73,2.9420061183,2.85,0.73,2.9420061183,3.61,-0.35000000000000003,3.626927074,3.61,-0.35000000000000003,3.626927074
2020-12-28 18:00:00,2.81,0.76,2.9109620403000003,2.81,0.76,2.9109620403000003,3.55,-0.32,3.5643933565,3.55,-0.32,3.5643933565
2020-12-28 18:30:00,2.73,0.76,2.8338136848,2.73,0.76,2.8338136848,3.46,-0.32,3.4747661792,3.46,-0.32,3.4747661792
2020-12-28 19:00:00,2.67,0.77,2.7788126961,2.67,0.77,2.7788126961,3.38,-0.32,3.3951141365,3.38,-0.32,3.3951141365
2020-12-28 19:30:00,2.5700000000000003,0.79,2.6886799735,2.5700000000000003,0.79,2.6886799735,3.27,-0.30000000000000004,3.2837326322,3.27,-0.30000000000000004,3.2837326322
2020-12-28 20:00:00,2.47,0.79,2.593260496,2.47,0.79,2.593260496,3.13,-0.29,3.1434057963,3.13,-0.29,3.1434057963
2020-12-28 20:30:00,2.36,0.79,2.4887145276,2.36,0.79,2.4887145276,3.0,-0.29,3.0139840743,3.0,-0.29,3.0139840743
2020-12-28 21:00:00,2.23,0.8,2.3691559679,2.23,0.8,2.3691559679,2.84,-0.28,2.8537694371,2.84,-0.28,2.8537694371
2020-12-28 21:30:00,2.16,0.8200000000000001,2.3104112188,2.16,0.8200000000000001,2.3104112188,2.76,-0.28,2.7741665415,2.76,-0.28,2.7741665415
2020-12-28 22:00:00,2.04,0.8200000000000001,2.1986359408,2.04,0.8200000000000001,2.1986359408,2.6,-0.28,2.6150334606,2.6,-0.28,2.6150334606
2020-12-28 22:30:00,1.87,0.84,2.05,1.87,0.84,2.05,2.4,-0.26,2.4140422532,2.4,-0.26,2.4140422532
2020-12-28 23:00:00,1.81,0.39,1.8515398997,1.81,0.39,1.8515398997,2.22,0.25,2.234032229,2.22,0.25,2.234032229
2020-12-28 23:30:00,1.74,0.36,1.7768511474,1.74,0.36,1.7768511474,2.13,0.30000000000000004,2.1510230124,2.13,0.30000000000000004,2.1510230124
2020-12-29 00:00:00,1.63,0.36,1.6692812825,1.63,0.36,1.6692812825,2.0,0.30000000000000004,2.0223748416,2.0,0.30000000000000004,2.0223748416
2020-12-29 00:30:00,1.77,0.37,1.808258831,1.77,0.37,1.808258831,2.17,0.32,2.1934675744,2.17,0.32,2.1934675744
2020-12-29 01:00:00,1.79,0.64,1.9009734348,1.79,0.64,1.9009734348,2.24,0.0,2.24,2.24,0.0,2.24
2020-12-29 01:30:00,1.73,0.33,1.7611927776,1.73,0.33,1.7611927776,2.13,0.34,2.156965461,2.13,0.34,2.156965461
2020-12-29 02:00:00,1.65,0.35000000000000003,1.6867127793,1.65,0.35000000000000003,1.6867127793,2.02,0.36,2.0518284529,2.02,0.36,2.0518284529
2020-12-29 02:30:00,1.62,0.36,1.6595180023,1.62,0.36,1.6595180023,1.99,0.37,2.0241047404,1.99,0.37,2.0241047404
2020-12-29 03:00:00,1.5899999999999999,0.34,1.6259458786,1.5899999999999999,0.34,1.6259458786,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9500000000000002,0.35000000000000003,1.9811612755999999
2020-12-29 03:30:00,1.55,0.34,1.5868522299999999,1.55,0.34,1.5868522299999999,1.9100000000000001,0.35000000000000003,1.9418032856,1.9100000000000001,0.35000000000000003,1.9418032856
2020-12-29 04:00:00,1.52,0.34,1.5575621978,1.52,0.34,1.5575621978,1.87,0.35000000000000003,1.902472076,1.87,0.35000000000000003,1.902472076
2020-12-29 04:30:00,1.49,0.34,1.5282997088,1.49,0.34,1.5282997088,1.83,0.35000000000000003,1.8631693428,1.83,0.35000000000000003,1.8631693428
2020-12-29 05:00:00,1.46,0.34,1.4990663761,1.46,0.34,1.4990663761,1.79,0.34,1.8220043908,1.79,0.34,1.8220043908
2020-12-29 05:30:00,1.5,0.33,1.5358710883,1.5,0.33,1.5358710883,1.8399999999999999,0.34,1.8711493794,1.8399999999999999,0.34,1.8711493794
2020-12-29 06:00:00,1.56,0.33,1.5945218719,1.56,0.33,1.5945218719,1.92,0.34,1.9498717907,1.92,0.34,1.9498717907
2020-12-29 06:30:00,1.69,0.71,1.8330848316,1.69,0.71,1.8330848316,2.15,-0.18,2.1575217264,2.15,-0.18,2.1575217264
2020-12-29 07:00:00,1.79,0.78,1.952562419,1.79,0.78,1.952562419,2.3,-0.32,2.3221541723,2.3,-0.32,2.3221541723
2020-12-29 07:30:00,1.8399999999999999,0.78,1.9984994371,1.8399999999999999,0.78,1.9984994371,2.35,-0.31,2.3703586227,2.35,-0.31,2.3703586227
2020-12-29 08:00:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.45,-0.30000000000000004,2.4682990094,2.45,-0.30000000000000004,2.4682990094
2020-12-29 08:30:00,2.08,0.66,2.182200724,2.08,0.66,2.182200724,2.63,-0.2,2.6375936001999998,2.63,-0.2,2.6375936001999998
2020-12-29 09:00:00,2.3,0.28,2.3169807941,2.3,0.28,2.3169807941,2.81,0.23,2.8193970987,2.81,0.23,2.8193970987
2020-12-29 09:30:00,2.38,0.26,2.3941595603,2.38,0.26,2.3941595603,2.9,0.2,2.9068883707,2.9,0.2,2.9068883707
2020-12-29 10:00:00,2.4,0.65,2.4864633518,2.4,0.65,2.4864633518,3.02,-0.18,3.0253594828,3.02,-0.18,3.0253594828
2020-12-29 10:30:00,2.4,0.76,2.5174590364,2.4,0.76,2.5174590364,3.06,-0.32,3.0766865294,3.06,-0.32,3.0766865294
2020-12-29 11:00:00,2.45,0.74,2.5593163150000002,2.45,0.74,2.5593163150000002,3.11,-0.33,3.1274590325,3.11,-0.33,3.1274590325
2020-12-29 11:30:00,2.46,0.74,2.5688908112,2.46,0.74,2.5688908112,3.13,-0.33,3.1473480901,3.13,-0.33,3.1473480901
2020-12-29 12:00:00,2.46,0.7000000000000001,2.5576551761,2.46,0.7000000000000001,2.5576551761,3.11,-0.24,3.1192467039,3.11,-0.24,3.1192467039
2020-12-29 12:30:00,2.6,0.28,2.6150334606,2.6,0.28,2.6150334606,3.18,0.24,3.1890437438,3.18,0.24,3.1890437438
2020-12-29 13:00:00,2.6,0.28,2.6150334606,2.6,0.28,2.6150334606,3.18,0.24,3.1890437438,3.18,0.24,3.1890437438
2020-12-29 13:30:00,2.5300000000000002,0.28,2.5454469156,2.5300000000000002,0.28,2.5454469156,3.09,0.24,3.099306374,3.09,0.24,3.099306374
2020-12-29 14:00:00,2.5,0.28,2.5156311335,2.5,0.28,2.5156311335,3.05,0.22,3.0579241325,3.05,0.22,3.0579241325
2020-12-29 14:30:00,2.5,0.28,2.5156311335,2.5,0.28,2.5156311335,3.05,0.22,3.0579241325,3.05,0.22,3.0579241325
2020-12-29 15:00:00,2.56,0.28,2.5752669765,2.56,0.28,2.5752669765,3.12,0.23,3.1284660778,3.12,0.23,3.1284660778
2020-12-29 15:30:00,2.55,0.28,2.5653264899,2.55,0.28,2.5653264899,3.11,0.23,3.1184932259,3.11,0.23,3.1184932259
2020-12-29 16:00:00,2.51,0.26,2.5234302051,2.51,0.26,2.5234302051,3.06,0.21,3.0671974178,3.06,0.21,3.0671974178
2020-12-29 16:30:00,2.66,0.26,2.6726765611000003,2.66,0.26,2.6726765611000003,3.24,0.21,3.2467984231,3.24,0.21,3.2467984231
2020-12-29 17:00:00,2.81,0.30000000000000004,2.8259688604,2.81,0.30000000000000004,2.8259688604,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-12-29 17:30:00,2.88,0.24,2.8899826989,2.88,0.24,2.8899826989,3.5300000000000002,0.27,3.5403107208,3.5300000000000002,0.27,3.5403107208
2020-12-29 18:00:00,2.88,0.5,2.9230805668,2.88,0.5,2.9230805668,3.59,-0.03,3.5901253459999998,3.59,-0.03,3.5901253459999998
2020-12-29 18:30:00,2.8,0.76,2.9013100489,2.8,0.76,2.9013100489,3.55,-0.32,3.5643933565,3.55,-0.32,3.5643933565
2020-12-29 19:00:00,2.74,0.78,2.8488594209,2.74,0.78,2.8488594209,3.47,-0.30000000000000004,3.4829441569,3.47,-0.30000000000000004,3.4829441569
2020-12-29 19:30:00,2.62,0.78,2.733642259,2.62,0.78,2.733642259,3.32,-0.31,3.3344414825,3.32,-0.31,3.3344414825
2020-12-29 20:00:00,2.51,0.7000000000000001,2.6057820323,2.51,0.7000000000000001,2.6057820323,3.16,-0.19,3.1657068721,3.16,-0.19,3.1657068721
2020-12-29 20:30:00,2.51,0.61,2.5830602006,2.51,0.61,2.5830602006,3.13,-0.1,3.1315970367,3.13,-0.1,3.1315970367
2020-12-29 21:00:00,2.41,0.32,2.4311519903,2.41,0.32,2.4311519903,2.94,0.28,2.9533032354,2.94,0.28,2.9533032354
2020-12-29 21:30:00,2.23,0.64,2.3200215516,2.23,0.64,2.3200215516,2.8,-0.11,2.8021598812,2.8,-0.11,2.8021598812
2020-12-29 22:00:00,2.08,0.81,2.2321514286,2.08,0.81,2.2321514286,2.66,-0.28,2.6746962443999998,2.66,-0.28,2.6746962443999998
2020-12-29 22:30:00,1.96,0.81,2.1207781591,1.96,0.81,2.1207781591,2.51,-0.30000000000000004,2.5278647116,2.51,-0.30000000000000004,2.5278647116
