Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-29 23:00:00,1.8399999999999999,0.8300000000000001,2.0185390757,1.8399999999999999,0.8300000000000001,2.0185390757,2.35,-0.28,2.3666220653,2.35,-0.28,2.3666220653
2020-12-29 23:30:00,1.71,0.8300000000000001,1.9007893097,1.71,0.8300000000000001,1.9007893097,2.2,-0.27,2.2165062599,2.2,-0.27,2.2165062599
2020-12-30 00:00:00,1.6099999999999999,0.84,1.815957048,1.6099999999999999,0.84,1.815957048,2.07,-0.27,2.0875344309,2.07,-0.27,2.0875344309
2020-12-30 00:30:00,1.77,0.56,1.8564751547,1.77,0.56,1.8564751547,2.2,0.1,2.2022715546000002,2.2,0.1,2.2022715546000002
2020-12-30 01:00:00,1.82,0.78,1.9801010075,1.82,0.78,1.9801010075,2.31,-0.17,2.3162469644,2.31,-0.17,2.3162469644
2020-12-30 01:30:00,1.74,0.59,1.8373078131,1.74,0.59,1.8373078131,2.18,0.04,2.1803669416,2.18,0.04,2.1803669416
2020-12-30 02:00:00,1.67,0.33,1.7022925718000002,1.67,0.33,1.7022925718000002,2.05,0.34,2.0780038499,2.05,0.34,2.0780038499
2020-12-30 02:30:00,1.65,0.34,1.684666139,1.65,0.34,1.684666139,2.02,0.35000000000000003,2.0500975587,2.02,0.35000000000000003,2.0500975587
2020-12-30 03:00:00,1.62,0.34,1.6552945357,1.62,0.34,1.6552945357,1.99,0.34,2.0188362985,1.99,0.34,2.0188362985
2020-12-30 03:30:00,1.6,0.34,1.6357261384,1.6,0.34,1.6357261384,1.96,0.34,1.9892712233,1.96,0.34,1.9892712233
2020-12-30 04:00:00,1.54,0.34,1.5770859203,1.54,0.34,1.5770859203,1.8900000000000001,0.34,1.9203385118,1.8900000000000001,0.34,1.9203385118
2020-12-30 04:30:00,1.54,0.33,1.574960317,1.54,0.33,1.574960317,1.87,0.34,1.9006577809,1.87,0.34,1.9006577809
2020-12-30 05:00:00,1.51,0.33,1.5456390264,1.51,0.33,1.5456390264,1.8599999999999999,0.34,1.890819928,1.8599999999999999,0.34,1.890819928
2020-12-30 05:30:00,1.54,0.33,1.574960317,1.54,0.33,1.574960317,1.8900000000000001,0.32,1.9168985367,1.8900000000000001,0.32,1.9168985367
2020-12-30 06:00:00,1.58,0.29,1.6063934761,1.58,0.29,1.6063934761,1.9500000000000002,0.28,1.97,1.9500000000000002,0.28,1.97
2020-12-30 06:30:00,1.74,0.27,1.7608236709,1.74,0.27,1.7608236709,2.14,0.28,2.1582400237,2.14,0.28,2.1582400237
2020-12-30 07:00:00,1.85,0.24,1.8655026131999999,1.85,0.24,1.8655026131999999,2.2800000000000002,0.24,2.2925967809,2.2800000000000002,0.24,2.2925967809
2020-12-30 07:30:00,1.9,0.26,1.9177069641000002,1.9,0.26,1.9177069641000002,2.33,0.26,2.3444615587,2.33,0.26,2.3444615587
2020-12-30 08:00:00,2.01,0.23,2.0231164079,2.01,0.23,2.0231164079,2.47,0.23,2.4806853892,2.47,0.23,2.4806853892
2020-12-30 08:30:00,2.18,0.23,2.1920994503,2.18,0.23,2.1920994503,2.68,0.23,2.689851297,2.68,0.23,2.689851297
2020-12-30 09:00:00,2.27,0.64,2.358495283,2.27,0.64,2.358495283,2.87,-0.2,2.8769602013,2.87,-0.2,2.8769602013
2020-12-30 09:30:00,2.35,0.74,2.4637572932,2.35,0.74,2.4637572932,2.98,-0.31,2.9960807733,2.98,-0.31,2.9960807733
2020-12-30 10:00:00,2.42,0.74,2.5306125741,2.42,0.74,2.5306125741,3.07,-0.33,3.0876852171,3.07,-0.33,3.0876852171
2020-12-30 10:30:00,2.54,0.74,2.645600121,2.54,0.74,2.645600121,3.23,-0.34,3.2478454397,3.23,-0.34,3.2478454397
2020-12-30 11:00:00,2.58,0.72,2.6785817143,2.58,0.72,2.6785817143,3.2800000000000002,-0.34,3.2975748665,3.2800000000000002,-0.34,3.2975748665
2020-12-30 11:30:00,2.63,0.74,2.7321237161000003,2.63,0.74,2.7321237161000003,3.34,-0.33,3.3562628026,3.34,-0.33,3.3562628026
2020-12-30 12:00:00,2.69,0.74,2.7899283145,2.69,0.74,2.7899283145,3.41,-0.33,3.4259305305,3.41,-0.33,3.4259305305
2020-12-30 12:30:00,2.71,0.76,2.814551474,2.71,0.76,2.814551474,3.44,-0.30000000000000004,3.453056617,3.44,-0.30000000000000004,3.453056617
2020-12-30 13:00:00,2.74,0.74,2.8381684235,2.74,0.74,2.8381684235,3.47,-0.32,3.4847238054,3.47,-0.32,3.4847238054
2020-12-30 13:30:00,2.7800000000000002,0.7000000000000001,2.8667751917,2.7800000000000002,0.7000000000000001,2.8667751917,3.52,-0.35000000000000003,3.537357771,3.52,-0.35000000000000003,3.537357771
2020-12-30 14:00:00,2.7,0.7000000000000001,2.7892651362,2.7,0.7000000000000001,2.7892651362,3.42,-0.35000000000000003,3.4378627081,3.42,-0.35000000000000003,3.4378627081
2020-12-30 14:30:00,2.66,0.75,2.7637112729,2.66,0.75,2.7637112729,3.37,-0.31,3.3842281247,3.37,-0.31,3.3842281247
2020-12-30 15:00:00,2.64,0.77,2.75,2.64,0.77,2.75,3.34,-0.29,3.3525661813,3.34,-0.29,3.3525661813
2020-12-30 15:30:00,2.67,0.77,2.7788126961,2.67,0.77,2.7788126961,3.38,-0.29,3.3924180167,3.38,-0.29,3.3924180167
2020-12-30 16:00:00,2.63,0.75,2.7348491731999998,2.63,0.75,2.7348491731999998,3.33,-0.32,3.3453400425,3.33,-0.32,3.3453400425
2020-12-30 16:30:00,2.7,0.76,2.8049242414,2.7,0.76,2.8049242414,3.42,-0.30000000000000004,3.4331326802,3.42,-0.30000000000000004,3.4331326802
2020-12-30 17:00:00,2.83,0.71,2.9177045772,2.83,0.71,2.9177045772,3.58,-0.34,3.5961090084,3.58,-0.34,3.5961090084
2020-12-30 17:30:00,2.92,0.78,3.0223831656,2.92,0.78,3.0223831656,3.69,-0.27,3.6998648624,3.69,-0.27,3.6998648624
2020-12-30 18:00:00,2.87,0.76,2.9689223634,2.87,0.76,2.9689223634,3.63,-0.29,3.6415655974,3.63,-0.29,3.6415655974
2020-12-30 18:30:00,2.84,0.75,2.9373627628000003,2.84,0.75,2.9373627628000003,3.58,-0.26,3.5894289239,3.58,-0.26,3.5894289239
2020-12-30 19:00:00,2.87,0.29,2.884614359,2.87,0.29,2.884614359,3.5,0.26,3.5096438566,3.5,0.26,3.5096438566
2020-12-30 19:30:00,2.77,0.33,2.7895877832,2.77,0.33,2.7895877832,3.39,0.22,3.3971311426,3.39,0.22,3.3971311426
2020-12-30 20:00:00,2.5700000000000003,0.78,2.6857587382,2.5700000000000003,0.78,2.6857587382,3.26,-0.31,3.2747060937,3.26,-0.31,3.2747060937
2020-12-30 20:30:00,2.48,0.8,2.605839596,2.48,0.8,2.605839596,3.15,-0.30000000000000004,3.1642534665,3.15,-0.30000000000000004,3.1642534665
2020-12-30 21:00:00,2.39,0.8,2.520337279,2.39,0.8,2.520337279,3.04,-0.27,3.0519665791,3.04,-0.27,3.0519665791
2020-12-30 21:30:00,2.32,0.30000000000000004,2.3393161394,2.32,0.30000000000000004,2.3393161394,2.83,0.26,2.8419183662,2.83,0.26,2.8419183662
2020-12-30 22:00:00,2.19,0.55,2.2580079716,2.19,0.55,2.2580079716,2.73,0.01,2.730018315,2.73,0.01,2.730018315
2020-12-30 22:30:00,2.04,0.8200000000000001,2.1986359408,2.04,0.8200000000000001,2.1986359408,2.6,-0.28,2.6150334606,2.6,-0.28,2.6150334606
2020-12-30 23:00:00,1.8399999999999999,0.84,2.0226715008,1.8399999999999999,0.84,2.0226715008,2.36,-0.25,2.3732045845,2.36,-0.25,2.3732045845
2020-12-30 23:30:00,1.76,0.84,1.9501794789,1.76,0.84,1.9501794789,2.26,-0.26,2.2749065915,2.26,-0.26,2.2749065915
2020-12-31 00:00:00,1.67,0.8300000000000001,1.8648860555,1.67,0.8300000000000001,1.8648860555,2.14,-0.26,2.1557365331,2.14,-0.26,2.1557365331
2020-12-31 00:30:00,1.88,0.44,1.9308029418000001,1.88,0.44,1.9308029418000001,2.31,0.22,2.3204525421,2.31,0.22,2.3204525421
2020-12-31 01:00:00,1.8900000000000001,0.36,1.9239802494,1.8900000000000001,0.36,1.9239802494,2.31,0.30000000000000004,2.3293990641,2.31,0.30000000000000004,2.3293990641
2020-12-31 01:30:00,1.8,0.5,1.8681541691999999,1.8,0.5,1.8681541691999999,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359
2020-12-31 02:00:00,1.71,0.72,1.8553975315,1.71,0.72,1.8553975315,2.17,-0.09,2.1718655575,2.17,-0.09,2.1718655575
2020-12-31 02:30:00,1.71,0.35000000000000003,1.7454512311000001,1.71,0.35000000000000003,1.7454512311000001,2.1,0.36,2.1306337085,2.1,0.36,2.1306337085
2020-12-31 03:00:00,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.6800000000000002,0.35000000000000003,1.7160710941000001,2.06,0.36,2.0912197398,2.06,0.36,2.0912197398
2020-12-31 03:30:00,1.6400000000000001,0.34,1.6748731295,1.6400000000000001,0.34,1.6748731295,2.01,0.35000000000000003,2.0402450833,2.01,0.35000000000000003,2.0402450833
2020-12-31 04:00:00,1.6,0.34,1.6357261384,1.6,0.34,1.6357261384,1.96,0.35000000000000003,1.9910047715,1.96,0.35000000000000003,1.9910047715
2020-12-31 04:30:00,1.56,0.34,1.5966214329000001,1.56,0.34,1.5966214329000001,1.92,0.34,1.9498717907,1.92,0.34,1.9498717907
2020-12-31 05:00:00,1.53,0.33,1.5651836953,1.53,0.33,1.5651836953,1.88,0.34,1.9104973175,1.88,0.34,1.9104973175
2020-12-31 05:30:00,1.56,0.34,1.5966214329000001,1.56,0.34,1.5966214329000001,1.9100000000000001,0.34,1.940025773,1.9100000000000001,0.34,1.940025773
2020-12-31 06:00:00,1.5899999999999999,0.49,1.6637908522,1.5899999999999999,0.49,1.6637908522,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241
2020-12-31 06:30:00,1.72,0.68,1.8495404835,1.72,0.68,1.8495404835,2.18,-0.17,2.1866183938,2.18,-0.17,2.1866183938
2020-12-31 07:00:00,1.79,0.77,1.9485892333,1.79,0.77,1.9485892333,2.3,-0.34,2.3249946236,2.3,-0.34,2.3249946236
2020-12-31 07:30:00,1.82,0.77,1.9761831899,1.82,0.77,1.9761831899,2.34,-0.33,2.3631546712000002,2.34,-0.33,2.3631546712000002
2020-12-31 08:00:00,1.9,0.77,2.0500975587,1.9,0.77,2.0500975587,2.43,-0.32,2.4509793961,2.43,-0.32,2.4509793961
2020-12-31 08:30:00,2.07,0.35000000000000003,2.0993808611,2.07,0.35000000000000003,2.0993808611,2.55,0.15,2.5544079549000003,2.55,0.15,2.5544079549000003
2020-12-31 09:00:00,2.22,0.29,2.2388613177,2.22,0.29,2.2388613177,2.71,0.23,2.7197426349000002,2.71,0.23,2.7197426349000002
2020-12-31 09:30:00,2.35,0.29,2.3678260071,2.35,0.29,2.3678260071,2.86,0.24,2.8700522643,2.86,0.24,2.8700522643
2020-12-31 10:00:00,2.37,0.29,2.387676695,2.37,0.29,2.387676695,2.9,0.2,2.9068883707,2.9,0.2,2.9068883707
2020-12-31 10:30:00,2.35,0.75,2.4667792767,2.35,0.75,2.4667792767,2.99,-0.34,3.0092690142,2.99,-0.34,3.0092690142
2020-12-31 11:00:00,2.45,0.71,2.5508037949,2.45,0.71,2.5508037949,3.11,-0.37,3.1319323109,3.11,-0.37,3.1319323109
2020-12-31 11:30:00,2.46,0.73,2.5660280590999998,2.46,0.73,2.5660280590999998,3.13,-0.35000000000000003,3.1495078981,3.13,-0.35000000000000003,3.1495078981
2020-12-31 12:00:00,2.45,0.75,2.5622255951,2.45,0.75,2.5622255951,3.11,-0.33,3.1274590325,3.11,-0.33,3.1274590325
2020-12-31 12:30:00,2.46,0.73,2.5660280590999998,2.46,0.73,2.5660280590999998,3.12,-0.36,3.1407005588,3.12,-0.36,3.1407005588
2020-12-31 13:00:00,2.43,0.73,2.5372820103000002,2.43,0.73,2.5372820103000002,3.09,-0.36,3.1109001913,3.09,-0.36,3.1109001913
2020-12-31 13:30:00,2.34,0.75,2.4572545656,2.34,0.75,2.4572545656,2.98,-0.31,2.9960807733,2.98,-0.31,2.9960807733
2020-12-31 14:00:00,2.2800000000000002,0.79,2.4129857024,2.2800000000000002,0.79,2.4129857024,2.91,-0.28,2.9234397548,2.91,-0.28,2.9234397548
2020-12-31 14:30:00,2.21,0.77,2.3402991262,2.21,0.77,2.3402991262,2.81,-0.30000000000000004,2.8259688604,2.81,-0.30000000000000004,2.8259688604
2020-12-31 15:00:00,2.21,0.78,2.3436083291,2.21,0.78,2.3436083291,2.81,-0.29,2.8249247778,2.81,-0.29,2.8249247778
2020-12-31 15:30:00,2.32,0.37,2.3493190503,2.32,0.37,2.3493190503,2.84,0.25,2.8509822869,2.84,0.25,2.8509822869
2020-12-31 16:00:00,2.41,0.32,2.4311519903,2.41,0.32,2.4311519903,2.94,0.28,2.9533032354,2.94,0.28,2.9533032354
2020-12-31 16:30:00,2.51,0.31,2.5290709757,2.51,0.31,2.5290709757,3.07,0.24,3.079366818,3.07,0.24,3.079366818
2020-12-31 17:00:00,2.69,0.45,2.7273796948999998,2.69,0.45,2.7273796948999998,3.34,0.0,3.34,3.34,0.0,3.34
2020-12-31 17:30:00,2.88,0.28,2.8935790986,2.88,0.28,2.8935790986,3.52,0.24,3.5281723314,3.52,0.24,3.5281723314
2020-12-31 18:00:00,2.88,0.29,2.8945638704,2.88,0.29,2.8945638704,3.5300000000000002,0.26,3.5395621198000002,3.5300000000000002,0.26,3.5395621198000002
2020-12-31 18:30:00,2.86,0.31,2.8767516403,2.86,0.31,2.8767516403,3.48,0.28,3.4912461958,3.48,0.28,3.4912461958
2020-12-31 19:00:00,2.76,0.29,2.7751936869,2.76,0.29,2.7751936869,3.37,0.26,3.3800147929,3.37,0.26,3.3800147929
2020-12-31 19:30:00,2.66,0.29,2.6757615738,2.66,0.29,2.6757615738,3.25,0.26,3.260383413,3.25,0.26,3.260383413
2020-12-31 20:00:00,2.56,0.32,2.5799224795,2.56,0.32,2.5799224795,3.12,0.28,3.1325389064,3.12,0.28,3.1325389064
2020-12-31 20:30:00,2.41,0.72,2.5152534664,2.41,0.72,2.5152534664,3.04,-0.19,3.045931713,3.04,-0.19,3.045931713
2020-12-31 21:00:00,2.33,0.8,2.4635137507,2.33,0.8,2.4635137507,2.96,-0.30000000000000004,2.975163861,2.96,-0.30000000000000004,2.975163861
2020-12-31 21:30:00,2.19,0.81,2.3349946467000002,2.19,0.81,2.3349946467000002,2.79,-0.30000000000000004,2.8060826788,2.79,-0.30000000000000004,2.8060826788
2020-12-31 22:00:00,2.12,0.81,2.2694713041,2.12,0.81,2.2694713041,2.7,-0.30000000000000004,2.7166155414,2.7,-0.30000000000000004,2.7166155414
2020-12-31 22:30:00,2.02,0.84,2.1876928486000002,2.02,0.84,2.1876928486000002,2.58,-0.28,2.5951493213,2.58,-0.28,2.5951493213
2020-12-31 23:00:00,1.8900000000000001,0.84,2.0682601384,1.8900000000000001,0.84,2.0682601384,2.42,-0.28,2.4361444949,2.42,-0.28,2.4361444949
2020-12-31 23:30:00,1.85,0.84,2.0317726251,1.85,0.84,2.0317726251,2.37,-0.28,2.3864827676,2.37,-0.28,2.3864827676
2021-01-01 00:00:00,1.82,0.84,2.0044949489,1.82,0.84,2.0044949489,2.33,-0.28,2.3467637291,2.33,-0.28,2.3467637291
2021-01-01 00:30:00,1.9300000000000002,0.86,2.1129363455,1.9300000000000002,0.86,2.1129363455,2.47,-0.26,2.4836465127,2.47,-0.26,2.4836465127
2021-01-01 01:00:00,1.9500000000000002,0.86,2.1312203077,1.9500000000000002,0.86,2.1312203077,2.5,-0.24,2.5114935795,2.5,-0.24,2.5114935795
2021-01-01 01:30:00,1.87,0.8300000000000001,2.0459227747,1.87,0.8300000000000001,2.0459227747,2.39,-0.28,2.4063457773,2.39,-0.28,2.4063457773
2021-01-01 02:00:00,1.79,0.86,1.985875122,1.79,0.86,1.985875122,2.3,-0.28,2.3169807941,2.3,-0.28,2.3169807941
2021-01-01 02:30:00,1.77,0.79,1.9382982227,1.77,0.79,1.9382982227,2.26,-0.16,2.2656566377000003,2.26,-0.16,2.2656566377000003
2021-01-01 03:00:00,1.77,0.35000000000000003,1.8042727067,1.77,0.35000000000000003,1.8042727067,2.17,0.36,2.1996590645,2.17,0.36,2.1996590645
2021-01-01 03:30:00,1.73,0.36,1.7670597047,1.73,0.36,1.7670597047,2.12,0.37,2.1520455386,2.12,0.37,2.1520455386
2021-01-01 04:00:00,1.6800000000000002,0.36,1.7181385276,1.6800000000000002,0.36,1.7181385276,2.05,0.37,2.083122656,2.05,0.37,2.083122656
2021-01-01 04:30:00,1.62,0.35000000000000003,1.6573774464,1.62,0.35000000000000003,1.6573774464,1.99,0.36,2.02230067,1.99,0.36,2.02230067
2021-01-01 05:00:00,1.58,0.35000000000000003,1.6183015788000001,1.58,0.35000000000000003,1.6183015788000001,1.94,0.34,1.9695684807,1.94,0.34,1.9695684807
2021-01-01 05:30:00,1.6,0.35000000000000003,1.6378339354,1.6,0.35000000000000003,1.6378339354,1.96,0.34,1.9892712233,1.96,0.34,1.9892712233
2021-01-01 06:00:00,1.6,0.33,1.6336768346000001,1.6,0.33,1.6336768346000001,1.96,0.34,1.9892712233,1.96,0.34,1.9892712233
2021-01-01 06:30:00,1.63,0.72,1.7819371482,1.63,0.72,1.7819371482,2.07,-0.14,2.074728898,2.07,-0.14,2.074728898
2021-01-01 07:00:00,1.6800000000000002,0.81,1.8650737251,1.6800000000000002,0.81,1.8650737251,2.15,-0.28,2.1681558985000002,2.15,-0.28,2.1681558985000002
2021-01-01 07:30:00,1.65,0.81,1.8380968418,1.65,0.81,1.8380968418,2.11,-0.28,2.1284971223999998,2.11,-0.28,2.1284971223999998
2021-01-01 08:00:00,1.6800000000000002,0.6000000000000001,1.7839282497000002,1.6800000000000002,0.6000000000000001,1.7839282497000002,2.11,-0.07,2.1111608181,2.11,-0.07,2.1111608181
2021-01-01 08:30:00,1.77,0.34,1.8023595646000001,1.77,0.34,1.8023595646000001,2.17,0.28,2.1879899451,2.17,0.28,2.1879899451
2021-01-01 09:00:00,1.83,0.34,1.8613167382,1.83,0.34,1.8613167382,2.24,0.28,2.2574321695,2.24,0.28,2.2574321695
2021-01-01 09:30:00,1.9500000000000002,0.32,1.9760819821000002,1.9500000000000002,0.32,1.9760819821000002,2.38,0.26,2.3941595603,2.38,0.26,2.3941595603
2021-01-01 10:00:00,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778,2.47,0.26,2.4836465127,2.47,0.26,2.4836465127
2021-01-01 10:30:00,2.11,0.31,2.1326509325,2.11,0.31,2.1326509325,2.58,0.25,2.5920841036,2.58,0.25,2.5920841036
2021-01-01 11:00:00,2.15,0.79,2.2905457865,2.15,0.79,2.2905457865,2.75,-0.30000000000000004,2.7663152387,2.75,-0.30000000000000004,2.7663152387
2021-01-01 11:30:00,2.22,0.8200000000000001,2.3666009381,2.22,0.8200000000000001,2.3666009381,2.8200000000000003,-0.28,2.8338666165,2.8200000000000003,-0.28,2.8338666165
2021-01-01 12:00:00,2.22,0.84,2.3736048534,2.22,0.84,2.3736048534,2.8200000000000003,-0.25,2.8310598722,2.8200000000000003,-0.25,2.8310598722
2021-01-01 12:30:00,2.27,0.81,2.4101867148,2.27,0.81,2.4101867148,2.89,-0.28,2.9035323315,2.89,-0.28,2.9035323315
2021-01-01 13:00:00,2.27,0.79,2.4035390573,2.27,0.79,2.4035390573,2.89,-0.30000000000000004,2.9055292117000002,2.89,-0.30000000000000004,2.9055292117000002
2021-01-01 13:30:00,2.26,0.79,2.394096907,2.26,0.79,2.394096907,2.87,-0.31,2.8866936103,2.87,-0.31,2.8866936103
2021-01-01 14:00:00,2.18,0.62,2.2664509701,2.18,0.62,2.2664509701,2.74,-0.14,2.743574311,2.74,-0.14,2.743574311
2021-01-01 14:30:00,2.29,0.31,2.3108872755,2.29,0.31,2.3108872755,2.79,0.26,2.8020885068,2.79,0.26,2.8020885068
2021-01-01 15:00:00,2.32,0.34,2.3447814397,2.32,0.34,2.3447814397,2.83,0.29,2.8448198537,2.83,0.29,2.8448198537
2021-01-01 15:30:00,2.35,0.33,2.3730571,2.35,0.33,2.3730571,2.87,0.28,2.8836261894,2.87,0.28,2.8836261894
2021-01-01 16:00:00,2.4,0.39,2.4314810302,2.4,0.39,2.4314810302,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118
2021-01-01 16:30:00,2.52,0.8,2.6439364591,2.52,0.8,2.6439364591,3.19,-0.27,3.2014059411,3.19,-0.27,3.2014059411
2021-01-01 17:00:00,2.68,0.59,2.7441756504,2.68,0.59,2.7441756504,3.35,-0.08,3.3509550877,3.35,-0.08,3.3509550877
2021-01-01 17:30:00,2.79,0.30000000000000004,2.8060826788,2.79,0.30000000000000004,2.8060826788,3.4,0.27,3.4107037397,3.4,0.27,3.4107037397
2021-01-01 18:00:00,2.7800000000000002,0.30000000000000004,2.7961401968,2.7800000000000002,0.30000000000000004,2.7961401968,3.39,0.27,3.4007352146,3.39,0.27,3.4007352146
2021-01-01 18:30:00,2.76,0.30000000000000004,2.7762564723,2.76,0.30000000000000004,2.7762564723,3.37,0.27,3.3807987221999998,3.37,0.27,3.3807987221999998
2021-01-01 19:00:00,2.64,0.33,2.6605450569,2.64,0.33,2.6605450569,3.22,0.30000000000000004,3.2339449593,3.22,0.30000000000000004,3.2339449593
2021-01-01 19:30:00,2.5700000000000003,0.33,2.5911001524,2.5700000000000003,0.33,2.5911001524,3.13,0.30000000000000004,3.1443441287000002,3.13,0.30000000000000004,3.1443441287000002
2021-01-01 20:00:00,2.47,0.39,2.500599928,2.47,0.39,2.500599928,3.03,0.21,3.0372685097,3.03,0.21,3.0372685097
2021-01-01 20:30:00,2.35,0.81,2.4856789817,2.35,0.81,2.4856789817,2.98,-0.30000000000000004,2.9950626037,2.98,-0.30000000000000004,2.9950626037
2021-01-01 21:00:00,2.27,0.5,2.3244139046,2.27,0.5,2.3244139046,2.81,0.1,2.8117787964,2.81,0.1,2.8117787964
2021-01-01 21:30:00,2.22,0.35000000000000003,2.2474207439000002,2.22,0.35000000000000003,2.2474207439000002,2.71,0.30000000000000004,2.7265546024000002,2.71,0.30000000000000004,2.7265546024000002
2021-01-01 22:00:00,2.11,0.36,2.140490598,2.11,0.36,2.140490598,2.5700000000000003,0.32,2.5898455552,2.5700000000000003,0.32,2.5898455552
2021-01-01 22:30:00,2.03,0.35000000000000003,2.0599514557,2.03,0.35000000000000003,2.0599514557,2.48,0.29,2.4968980756,2.48,0.29,2.4968980756
2021-01-01 23:00:00,1.8599999999999999,0.84,2.0408821622,1.8599999999999999,0.84,2.0408821622,2.38,-0.27,2.3952661648,2.38,-0.27,2.3952661648
2021-01-01 23:30:00,1.76,0.86,1.9588772294,1.76,0.86,1.9588772294,2.26,-0.25,2.27378539,2.26,-0.25,2.27378539
2021-01-02 00:00:00,1.7000000000000002,0.86,1.9051509127,1.7000000000000002,0.86,1.9051509127,2.19,-0.25,2.2042232192,2.19,-0.25,2.2042232192
2021-01-02 00:30:00,1.8,0.87,1.9992248498,1.8,0.87,1.9992248498,2.31,-0.22,2.3204525421,2.31,-0.22,2.3204525421
2021-01-02 01:00:00,1.8,0.87,1.9992248498,1.8,0.87,1.9992248498,2.31,-0.21,2.3195258136,2.31,-0.21,2.3195258136
2021-01-02 01:30:00,1.79,0.5,1.8585209173,1.79,0.5,1.8585209173,2.22,0.2,2.228990803,2.22,0.2,2.228990803
2021-01-02 02:00:00,1.74,0.38,1.7810109489000001,1.74,0.38,1.7810109489000001,2.13,0.32,2.1539034333,2.13,0.32,2.1539034333
2021-01-02 02:30:00,1.74,0.4,1.7853851125,1.74,0.4,1.7853851125,2.13,0.33,2.1554117936,2.13,0.33,2.1554117936
2021-01-02 03:00:00,1.6800000000000002,0.4,1.7269626516,1.6800000000000002,0.4,1.7269626516,2.05,0.33,2.0763911,2.05,0.33,2.0763911
2021-01-02 03:30:00,1.65,0.4,1.6977926846,1.65,0.4,1.6977926846,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778
2021-01-02 04:00:00,1.62,0.4,1.6686521507,1.62,0.4,1.6686521507,1.98,0.32,2.0056919006,1.98,0.32,2.0056919006
2021-01-02 04:30:00,1.57,0.37,1.6130096094000002,1.57,0.37,1.6130096094000002,1.9300000000000002,0.31,1.9547378341,1.9300000000000002,0.31,1.9547378341
2021-01-02 05:00:00,1.55,0.35000000000000003,1.5890248582000002,1.55,0.35000000000000003,1.5890248582000002,1.9,0.28,1.9205207627,1.9,0.28,1.9205207627
2021-01-02 05:30:00,1.58,0.43,1.6374675569,1.58,0.43,1.6374675569,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523
2021-01-02 06:00:00,1.54,0.86,1.7638594048,1.54,0.86,1.7638594048,1.98,-0.26,1.9969977466,1.98,-0.26,1.9969977466
2021-01-02 06:30:00,1.6400000000000001,0.86,1.8518099255,1.6400000000000001,0.86,1.8518099255,2.11,-0.26,2.1259586073,2.11,-0.26,2.1259586073
2021-01-02 07:00:00,1.69,0.84,1.8872466717,1.69,0.84,1.8872466717,2.18,-0.27,2.1966565503,2.18,-0.27,2.1966565503
2021-01-02 07:30:00,1.72,0.8200000000000001,1.9054658223,1.72,0.8200000000000001,1.9054658223,2.21,-0.28,2.227666941,2.21,-0.28,2.227666941
2021-01-02 08:00:00,1.8,0.78,1.9617339269,1.8,0.78,1.9617339269,2.31,-0.32,2.3320591759,2.31,-0.32,2.3320591759
2021-01-02 08:30:00,1.92,0.62,2.0176223631,1.92,0.62,2.0176223631,2.43,-0.13,2.4334748817,2.43,-0.13,2.4334748817
2021-01-02 09:00:00,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778,2.47,0.26,2.4836465127,2.47,0.26,2.4836465127
2021-01-02 09:30:00,2.08,0.33,2.1060151946,2.08,0.33,2.1060151946,2.54,0.28,2.5553864678,2.54,0.28,2.5553864678
2021-01-02 10:00:00,2.16,0.29,2.179380646,2.16,0.29,2.179380646,2.66,0.22,2.6690822392999998,2.66,0.22,2.6690822392999998
2021-01-02 10:30:00,2.27,0.28,2.2872035327,2.27,0.28,2.2872035327,2.7800000000000002,0.30000000000000004,2.7961401968,2.7800000000000002,0.30000000000000004,2.7961401968
2021-01-02 11:00:00,2.29,0.35000000000000003,2.3165923249,2.29,0.35000000000000003,2.3165923249,2.83,0.15,2.8339724769,2.83,0.15,2.8339724769
2021-01-02 11:30:00,2.26,0.62,2.3435016535,2.26,0.62,2.3435016535,2.83,-0.1,2.8317662332999998,2.83,-0.1,2.8317662332999998
2021-01-02 12:00:00,2.41,0.29,2.4273854247,2.41,0.29,2.4273854247,2.94,0.24,2.9497796528,2.94,0.24,2.9497796528
2021-01-02 12:30:00,2.39,0.77,2.5109759059,2.39,0.77,2.5109759059,3.04,-0.30000000000000004,3.0547667669,3.04,-0.30000000000000004,3.0547667669
2021-01-02 13:00:00,2.35,0.75,2.4667792767,2.35,0.75,2.4667792767,2.99,-0.35000000000000003,3.0104152537,2.99,-0.35000000000000003,3.0104152537
2021-01-02 13:30:00,2.36,0.79,2.4887145276,2.36,0.79,2.4887145276,3.0,-0.31,3.0159741378,3.0,-0.31,3.0159741378
2021-01-02 14:00:00,2.41,0.77,2.5300197628000003,2.41,0.77,2.5300197628000003,3.06,-0.31,3.0756625303,3.06,-0.31,3.0756625303
2021-01-02 14:30:00,2.41,0.77,2.5300197628000003,2.41,0.77,2.5300197628000003,3.05,-0.29,3.0637558649,3.05,-0.29,3.0637558649
2021-01-02 15:00:00,2.47,0.39,2.500599928,2.47,0.39,2.500599928,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241
2021-01-02 15:30:00,2.5300000000000002,0.30000000000000004,2.5477244749,2.5300000000000002,0.30000000000000004,2.5477244749,3.1,0.26,3.1108841187,3.1,0.26,3.1108841187
2021-01-02 16:00:00,2.5700000000000003,0.32,2.5898455552,2.5700000000000003,0.32,2.5898455552,3.14,0.28,3.1524593574,3.14,0.28,3.1524593574
2021-01-02 16:30:00,2.6,0.30000000000000004,2.6172504656999998,2.6,0.30000000000000004,2.6172504656999998,3.18,0.26,3.1906112267,3.18,0.26,3.1906112267
2021-01-02 17:00:00,2.7800000000000002,0.26,2.792131802,2.7800000000000002,0.26,2.792131802,3.39,0.23,3.3977934016,3.39,0.23,3.3977934016
2021-01-02 17:30:00,2.93,0.28,2.9433484333,2.93,0.28,2.9433484333,3.58,0.25,3.5887184342,3.58,0.25,3.5887184342
2021-01-02 18:00:00,2.9,0.30000000000000004,2.9154759474,2.9,0.30000000000000004,2.9154759474,3.54,0.28,3.5510561809,3.54,0.28,3.5510561809
2021-01-02 18:30:00,2.9,0.30000000000000004,2.9154759474,2.9,0.30000000000000004,2.9154759474,3.5300000000000002,0.28,3.5410874036,3.5300000000000002,0.28,3.5410874036
2021-01-02 19:00:00,2.79,0.29,2.8050311941,2.79,0.29,2.8050311941,3.41,0.25,3.4191519416,3.41,0.25,3.4191519416
2021-01-02 19:30:00,2.66,0.42,2.6929537686,2.66,0.42,2.6929537686,3.2800000000000002,0.09,3.2812345238000002,3.2800000000000002,0.09,3.2812345238000002
2021-01-02 20:00:00,2.46,0.78,2.5806975801,2.46,0.78,2.5806975801,3.13,-0.29,3.1434057963,3.13,-0.29,3.1434057963
2021-01-02 20:30:00,2.41,0.8,2.5393109302,2.41,0.8,2.5393109302,3.06,-0.29,3.073711112,3.06,-0.29,3.073711112
2021-01-02 21:00:00,2.35,0.8,2.4824383174999998,2.35,0.8,2.4824383174999998,2.98,-0.29,2.9940774873000002,2.98,-0.29,2.9940774873000002
2021-01-02 21:30:00,2.24,0.84,2.3923210487,2.24,0.84,2.3923210487,2.85,-0.24,2.8600874113,2.85,-0.24,2.8600874113
2021-01-02 22:00:00,2.17,0.8200000000000001,2.3197629189,2.17,0.8200000000000001,2.3197629189,2.76,-0.27,2.7731750756,2.76,-0.27,2.7731750756
2021-01-02 22:30:00,2.09,0.8200000000000001,2.2451057882,2.09,0.8200000000000001,2.2451057882,2.66,-0.27,2.6736678926,2.66,-0.27,2.6736678926
2021-01-02 23:00:00,1.98,0.54,2.0523157652,1.98,0.54,2.0523157652,2.47,0.11,2.4724481794,2.47,0.11,2.4724481794
2021-01-02 23:30:00,1.88,0.33,1.9087430419,1.88,0.33,1.9087430419,2.31,0.34,2.3348875776,2.31,0.34,2.3348875776
2021-01-03 00:00:00,1.79,0.33,1.8201648277,1.79,0.33,1.8201648277,2.19,0.34,2.216235547,2.19,0.34,2.216235547
2021-01-03 00:30:00,1.9100000000000001,0.55,1.9876116321000001,1.9100000000000001,0.55,1.9876116321000001,2.38,0.16,2.3853720884,2.38,0.16,2.3853720884
2021-01-03 01:00:00,1.87,0.87,2.0624742423,1.87,0.87,2.0624742423,2.39,-0.21,2.3992082027,2.39,-0.21,2.3992082027
2021-01-03 01:30:00,1.8,0.87,1.9992248498,1.8,0.87,1.9992248498,2.3,-0.21,2.309567059,2.3,-0.21,2.309567059
2021-01-03 02:00:00,1.73,0.87,1.9364400326000002,1.73,0.87,1.9364400326000002,2.22,-0.21,2.2299103121,2.22,-0.21,2.2299103121
2021-01-03 02:30:00,1.71,0.89,1.9277447964,1.71,0.89,1.9277447964,2.2,-0.21,2.21,2.2,-0.21,2.21
2021-01-03 03:00:00,1.6800000000000002,0.89,1.9011838417,1.6800000000000002,0.89,1.9011838417,2.16,-0.21,2.170184324,2.16,-0.21,2.170184324
2021-01-03 03:30:00,1.67,0.89,1.8923530326,1.67,0.89,1.8923530326,2.14,-0.22,2.1512786895,2.14,-0.22,2.1512786895
2021-01-03 04:00:00,1.62,0.88,1.8435834671,1.62,0.88,1.8435834671,2.08,-0.23,2.0926777105,2.08,-0.23,2.0926777105
2021-01-03 04:30:00,1.58,0.88,1.8085353190000002,1.58,0.88,1.8085353190000002,2.04,-0.23,2.0529247429,2.04,-0.23,2.0529247429
2021-01-03 05:00:00,1.56,0.86,1.7813478043000002,1.56,0.86,1.7813478043000002,2.02,-0.25,2.0354115063,2.02,-0.25,2.0354115063
2021-01-03 05:30:00,1.56,0.86,1.7813478043000002,1.56,0.86,1.7813478043000002,2.02,-0.25,2.0354115063,2.02,-0.25,2.0354115063
2021-01-03 06:00:00,1.55,0.86,1.7725969649,1.55,0.86,1.7725969649,2.0,-0.26,2.0168291946,2.0,-0.26,2.0168291946
2021-01-03 06:30:00,1.65,0.85,1.8560711193000001,1.65,0.85,1.8560711193000001,2.13,-0.25,2.1446211787,2.13,-0.25,2.1446211787
2021-01-03 07:00:00,1.6800000000000002,0.8300000000000001,1.8738463117,1.6800000000000002,0.8300000000000001,1.8738463117,2.16,-0.27,2.176809592,2.16,-0.27,2.176809592
2021-01-03 07:30:00,1.6800000000000002,0.8300000000000001,1.8738463117,1.6800000000000002,0.8300000000000001,1.8738463117,2.17,-0.27,2.1867327226,2.17,-0.27,2.1867327226
2021-01-03 08:00:00,1.73,0.8300000000000001,1.9188017094,1.73,0.8300000000000001,1.9188017094,2.22,-0.27,2.2363586474,2.22,-0.27,2.2363586474
2021-01-03 08:30:00,1.82,0.8300000000000001,2.0003249736,1.82,0.8300000000000001,2.0003249736,2.33,-0.27,2.3455916098,2.33,-0.27,2.3455916098
2021-01-03 09:00:00,1.8900000000000001,0.6900000000000001,2.0120139165,1.8900000000000001,0.6900000000000001,2.0120139165,2.39,-0.14,2.394096907,2.39,-0.14,2.394096907
2021-01-03 09:30:00,2.05,0.31,2.0733065379,2.05,0.31,2.0733065379,2.51,0.25,2.5224194734000003,2.51,0.25,2.5224194734000003
2021-01-03 10:00:00,2.14,0.31,2.162336699,2.14,0.31,2.162336699,2.62,0.25,2.631900454,2.62,0.25,2.631900454
2021-01-03 10:30:00,2.2,0.32,2.2231509171,2.2,0.32,2.2231509171,2.69,0.27,2.7035162289,2.69,0.27,2.7035162289
2021-01-03 11:00:00,2.24,0.32,2.2627416998,2.24,0.32,2.2627416998,2.74,0.28,2.7542694131000003,2.74,0.28,2.7542694131000003
2021-01-03 11:30:00,2.4,0.32,2.4212393521,2.4,0.32,2.4212393521,2.93,0.28,2.9433484333,2.93,0.28,2.9433484333
2021-01-03 12:00:00,2.44,0.32,2.4608941464000003,2.44,0.32,2.4608941464000003,2.99,0.27,3.0021658848,2.99,0.27,3.0021658848
2021-01-03 12:30:00,2.44,0.62,2.5175384803,2.44,0.62,2.5175384803,3.06,-0.07,3.0608005489,3.06,-0.07,3.0608005489
2021-01-03 13:00:00,2.37,0.8,2.5013796192999997,2.37,0.8,2.5013796192999997,3.01,-0.30000000000000004,3.0249132219,3.01,-0.30000000000000004,3.0249132219
2021-01-03 13:30:00,2.37,0.79,2.4981993515,2.37,0.79,2.4981993515,3.01,-0.30000000000000004,3.0249132219,3.01,-0.30000000000000004,3.0249132219
2021-01-03 14:00:00,2.34,0.78,2.4665765749,2.34,0.78,2.4665765749,2.9699999999999998,-0.30000000000000004,2.9851130632,2.9699999999999998,-0.30000000000000004,2.9851130632
2021-01-03 14:30:00,2.35,0.79,2.4792337526,2.35,0.79,2.4792337526,2.99,-0.28,3.0030817505,2.99,-0.28,3.0030817505
2021-01-03 15:00:00,2.35,0.79,2.4792337526,2.35,0.79,2.4792337526,3.0,-0.28,3.0130383336,3.0,-0.28,3.0130383336
2021-01-03 15:30:00,2.39,0.7000000000000001,2.490401574,2.39,0.7000000000000001,2.490401574,3.0,-0.14,3.0032648901,3.0,-0.14,3.0032648901
2021-01-03 16:00:00,2.5300000000000002,0.32,2.5501568579000002,2.5300000000000002,0.32,2.5501568579000002,3.09,0.28,3.102660149,3.09,0.28,3.102660149
2021-01-03 16:30:00,2.7,0.30000000000000004,2.7166155414,2.7,0.30000000000000004,2.7166155414,3.3,0.26,3.3102265783,3.3,0.26,3.3102265783
2021-01-03 17:00:00,2.88,0.30000000000000004,2.8955828429,2.88,0.30000000000000004,2.8955828429,3.51,0.26,3.5196164564,3.51,0.26,3.5196164564
2021-01-03 17:30:00,3.01,0.32,3.0269621735,3.01,0.32,3.0269621735,3.68,0.30000000000000004,3.6922080115,3.68,0.30000000000000004,3.6922080115
2021-01-03 18:00:00,2.98,0.30000000000000004,2.9950626037,2.98,0.30000000000000004,2.9950626037,3.64,0.28,3.6507533469,3.64,0.28,3.6507533469
2021-01-03 18:30:00,2.95,0.33,2.9684002426,2.95,0.33,2.9684002426,3.61,0.30000000000000004,3.6224439264,3.61,0.30000000000000004,3.6224439264
2021-01-03 19:00:00,2.86,0.30000000000000004,2.8756912213,2.86,0.30000000000000004,2.8756912213,3.49,0.27,3.5004285452,3.49,0.27,3.5004285452
2021-01-03 19:30:00,2.68,0.6000000000000001,2.746343023,2.68,0.6000000000000001,2.746343023,3.34,-0.07,3.3407334524,3.34,-0.07,3.3407334524
2021-01-03 20:00:00,2.5300000000000002,0.79,2.6504716561,2.5300000000000002,0.79,2.6504716561,3.21,-0.27,3.2213351269,3.21,-0.27,3.2213351269
2021-01-03 20:30:00,2.45,0.79,2.574218328,2.45,0.79,2.574218328,3.11,-0.27,3.1216982558,3.11,-0.27,3.1216982558
2021-01-03 21:00:00,2.35,0.79,2.4792337526,2.35,0.79,2.4792337526,2.98,-0.29,2.9940774873000002,2.98,-0.29,2.9940774873000002
2021-01-03 21:30:00,2.25,0.8,2.3879907873,2.25,0.8,2.3879907873,2.86,-0.27,2.8727164844,2.86,-0.27,2.8727164844
2021-01-03 22:00:00,2.15,0.8,2.2940139494,2.15,0.8,2.2940139494,2.74,-0.27,2.7532707822,2.74,-0.27,2.7532707822
2021-01-03 22:30:00,2.01,0.8200000000000001,2.1708293346,2.01,0.8200000000000001,2.1708293346,2.5700000000000003,-0.27,2.5841439588,2.5700000000000003,-0.27,2.5841439588
2021-01-03 23:00:00,1.8900000000000001,0.8200000000000001,2.060218435,1.8900000000000001,0.8200000000000001,2.060218435,2.42,-0.27,2.4350154004,2.42,-0.27,2.4350154004
2021-01-03 23:30:00,1.78,0.8300000000000001,1.9640010183,1.78,0.8300000000000001,1.9640010183,2.2800000000000002,-0.27,2.2959311836,2.2800000000000002,-0.27,2.2959311836
2021-01-04 00:00:00,1.7000000000000002,0.85,1.9006577809,1.7000000000000002,0.85,1.9006577809,2.18,-0.25,2.1942880394,2.18,-0.25,2.1942880394
2021-01-04 00:30:00,1.8399999999999999,0.6000000000000001,1.9353552645,1.8399999999999999,0.6000000000000001,1.9353552645,2.3,0.06,2.3007824756,2.3,0.06,2.3007824756
2021-01-04 01:00:00,1.88,0.36,1.9141577781999999,1.88,0.36,1.9141577781999999,2.31,0.33,2.3334523779,2.31,0.33,2.3334523779
2021-01-04 01:30:00,1.82,0.34,1.8514858898000002,1.82,0.34,1.8514858898000002,2.23,0.35000000000000003,2.2572992713,2.23,0.35000000000000003,2.2572992713
2021-01-04 02:00:00,1.76,0.34,1.7925400972,1.76,0.34,1.7925400972,2.16,0.35000000000000003,2.1881727537,2.16,0.35000000000000003,2.1881727537
2021-01-04 02:30:00,1.75,0.34,1.7827226369,1.75,0.34,1.7827226369,2.15,0.35000000000000003,2.1783020911,2.15,0.35000000000000003,2.1783020911
2021-01-04 03:00:00,1.7000000000000002,0.34,1.7336666346,1.7000000000000002,0.34,1.7336666346,2.09,0.35000000000000003,2.1191035841,2.09,0.35000000000000003,2.1191035841
2021-01-04 03:30:00,1.69,0.34,1.7238619434,1.69,0.34,1.7238619434,2.07,0.35000000000000003,2.0993808611,2.07,0.35000000000000003,2.0993808611
2021-01-04 04:00:00,1.65,0.34,1.684666139,1.65,0.34,1.684666139,2.03,0.35000000000000003,2.0599514557,2.03,0.35000000000000003,2.0599514557
2021-01-04 04:30:00,1.6099999999999999,0.34,1.6455090398,1.6099999999999999,0.34,1.6455090398,1.98,0.35000000000000003,2.0106963968,1.98,0.35000000000000003,2.0106963968
2021-01-04 05:00:00,1.5899999999999999,0.34,1.6259458786,1.5899999999999999,0.34,1.6259458786,1.9500000000000002,0.34,1.9794191067,1.9500000000000002,0.34,1.9794191067
2021-01-04 05:30:00,1.62,0.34,1.6552945357,1.62,0.34,1.6552945357,1.98,0.35000000000000003,2.0106963968,1.98,0.35000000000000003,2.0106963968
2021-01-04 06:00:00,1.75,0.34,1.7827226369,1.75,0.34,1.7827226369,2.15,0.34,2.1767177125,2.15,0.34,2.1767177125
2021-01-04 06:30:00,1.98,0.5,2.0421557237,1.98,0.5,2.0421557237,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2021-01-04 07:00:00,2.16,0.31,2.182131985,2.16,0.31,2.182131985,2.64,0.26,2.652772135,2.64,0.26,2.652772135
2021-01-04 07:30:00,2.34,0.58,2.4108089928,2.34,0.58,2.4108089928,2.93,-0.07,2.9308360582,2.93,-0.07,2.9308360582
2021-01-04 08:00:00,2.5700000000000003,0.74,2.6744158241,2.5700000000000003,0.74,2.6744158241,3.27,-0.32,3.285620185,3.27,-0.32,3.285620185
2021-01-04 08:30:00,2.8200000000000003,0.6900000000000001,2.903187903,2.8200000000000003,0.6900000000000001,2.903187903,3.5700000000000003,-0.36,3.5881053496,3.5700000000000003,-0.36,3.5881053496
2021-01-04 09:00:00,3.03,0.22,3.0379763001,3.03,0.22,3.0379763001,3.7,0.17,3.7039033464999997,3.7,0.17,3.7039033464999997
2021-01-04 09:30:00,3.1,0.2,3.1064449134,3.1,0.2,3.1064449134,3.79,0.17,3.7938107491,3.79,0.17,3.7938107491
2021-01-04 10:00:00,3.2,0.22,3.2075535849,3.2,0.22,3.2075535849,3.9,0.19,3.9046254622000003,3.9,0.19,3.9046254622000003
2021-01-04 10:30:00,3.21,0.22,3.2175301086,3.21,0.22,3.2175301086,3.92,0.19,3.9246018906,3.92,0.19,3.9246018906
2021-01-04 11:00:00,3.19,0.21,3.196904753,3.19,0.21,3.196904753,3.9,0.18,3.9041516364,3.9,0.18,3.9041516364
2021-01-04 11:30:00,3.25,0.21,3.2567775484,3.25,0.21,3.2567775484,3.9699999999999998,0.18,3.9740785095,3.9699999999999998,0.18,3.9740785095
2021-01-04 12:00:00,3.38,0.18,3.384789506,3.38,0.18,3.384789506,4.13,0.15,4.1327230732,4.13,0.15,4.1327230732
2021-01-04 12:30:00,3.38,0.21,3.3865173852,3.38,0.21,3.3865173852,4.11,0.18,4.1139397176,4.11,0.18,4.1139397176
2021-01-04 13:00:00,3.4,0.67,3.4653859814,3.4,0.67,3.4653859814,4.24,-0.37,4.2561132504,4.24,-0.37,4.2561132504
2021-01-04 13:30:00,3.34,0.71,3.4146302875,3.34,0.71,3.4146302875,4.19,-0.42,4.2109975065,4.19,-0.42,4.2109975065
2021-01-04 14:00:00,3.32,0.71,3.3950699551,3.32,0.71,3.3950699551,4.17,-0.45,4.1942102951999995,4.17,-0.45,4.1942102951999995
2021-01-04 14:30:00,3.35,0.6900000000000001,3.4203216223,3.35,0.6900000000000001,3.4203216223,4.2,-0.47000000000000003,4.2262158014,4.2,-0.47000000000000003,4.2262158014
2021-01-04 15:00:00,3.2800000000000002,0.71,3.3559648389,3.2800000000000002,0.71,3.3559648389,4.11,-0.46,4.1356619785,4.11,-0.46,4.1356619785
2021-01-04 15:30:00,3.27,0.34,3.2876283245,3.27,0.34,3.2876283245,4.02,0.04,4.020199,4.02,0.04,4.020199
2021-01-04 16:00:00,3.32,0.21,3.3266349364,3.32,0.21,3.3266349364,4.06,0.18,4.063988189,4.06,0.18,4.063988189
2021-01-04 16:30:00,3.48,0.21,3.4863304491,3.48,0.21,3.4863304491,4.24,0.19,4.2442549405,4.24,0.19,4.2442549405
2021-01-04 17:00:00,3.5,0.23,3.5075490018,3.5,0.23,3.5075490018,4.28,0.22,4.2856504757,4.28,0.22,4.2856504757
2021-01-04 17:30:00,3.46,0.24,3.4683137113,3.46,0.24,3.4683137113,4.22,0.23,4.2262631248,4.22,0.23,4.2262631248
2021-01-04 18:00:00,3.43,0.24,3.4383862494,3.43,0.24,3.4383862494,4.19,0.23,4.196307901,4.19,0.23,4.196307901
2021-01-04 18:30:00,3.35,0.28,3.3616811270999998,3.35,0.28,3.3616811270999998,4.09,0.27,4.0989022921,4.09,0.27,4.0989022921
2021-01-04 19:00:00,3.22,0.28,3.2321509865999998,3.22,0.28,3.2321509865999998,3.93,0.27,3.9392638906,3.93,0.27,3.9392638906
2021-01-04 19:30:00,3.05,0.28,3.0628254929,3.05,0.28,3.0628254929,3.7199999999999998,0.27,3.7297855166,3.7199999999999998,0.27,3.7297855166
2021-01-04 20:00:00,2.93,0.28,2.9433484333,2.93,0.28,2.9433484333,3.58,0.25,3.5887184342,3.58,0.25,3.5887184342
2021-01-04 20:30:00,2.7800000000000002,0.45,2.8161853632,2.7800000000000002,0.45,2.8161853632,3.43,0.12,3.4320984834,3.43,0.12,3.4320984834
2021-01-04 21:00:00,2.66,0.31,2.6780029873,2.66,0.31,2.6780029873,3.25,0.28,3.2620392395,3.25,0.28,3.2620392395
2021-01-04 21:30:00,2.58,0.47000000000000003,2.6224606765000003,2.58,0.47000000000000003,2.6224606765000003,3.2,0.05,3.2003906012,3.2,0.05,3.2003906012
2021-01-04 22:00:00,2.42,0.78,2.5425970975,2.42,0.78,2.5425970975,3.08,-0.31,3.0955613384,3.08,-0.31,3.0955613384
2021-01-04 22:30:00,2.3,0.46,2.3455489763,2.3,0.46,2.3455489763,2.85,0.12,2.8525251971000003,2.85,0.12,2.8525251971000003
2021-01-04 23:00:00,2.19,0.30000000000000004,2.2104524424,2.19,0.30000000000000004,2.2104524424,2.68,0.33,2.70024073,2.68,0.33,2.70024073
2021-01-04 23:30:00,2.08,0.32,2.1044714301,2.08,0.32,2.1044714301,2.55,0.35000000000000003,2.5739075352,2.55,0.35000000000000003,2.5739075352
2021-01-05 00:00:00,1.97,0.34,1.9991248085,1.97,0.34,1.9991248085,2.42,0.37,2.448121729,2.42,0.37,2.448121729
2021-01-05 00:30:00,2.06,0.65,2.1601157376,2.06,0.65,2.1601157376,2.58,0.06,2.5806975801,2.58,0.06,2.5806975801
2021-01-05 01:00:00,2.11,0.39,2.1457399656,2.11,0.39,2.1457399656,2.58,0.34,2.6023066691,2.58,0.34,2.6023066691
2021-01-05 01:30:00,2.04,0.37,2.0732824217,2.04,0.37,2.0732824217,2.49,0.33,2.5117722827,2.49,0.33,2.5117722827
2021-01-05 02:00:00,1.97,0.37,2.0044450604,1.97,0.37,2.0044450604,2.41,0.33,2.4324884378,2.41,0.33,2.4324884378
2021-01-05 02:30:00,1.9500000000000002,0.39,1.9886176103,1.9500000000000002,0.39,1.9886176103,2.38,0.34,2.404163056,2.38,0.34,2.404163056
2021-01-05 03:00:00,1.92,0.39,1.9592090241000002,1.92,0.39,1.9592090241000002,2.34,0.34,2.3645718429,2.34,0.34,2.3645718429
2021-01-05 03:30:00,1.92,0.38,1.9572429589,1.92,0.38,1.9572429589,2.34,0.32,2.3617789905,2.34,0.32,2.3617789905
2021-01-05 04:00:00,1.8900000000000001,0.38,1.9278226058999999,1.8900000000000001,0.38,1.9278226058999999,2.31,0.32,2.3320591759,2.31,0.32,2.3320591759
2021-01-05 04:30:00,1.85,0.37,1.88663722,1.85,0.37,1.88663722,2.26,0.30000000000000004,2.2798245547000002,2.26,0.30000000000000004,2.2798245547000002
2021-01-05 05:00:00,1.8399999999999999,0.37,1.8768324379,1.8399999999999999,0.37,1.8768324379,2.25,0.30000000000000004,2.2699118926,2.25,0.30000000000000004,2.2699118926
2021-01-05 05:30:00,1.8599999999999999,0.37,1.8964440408,1.8599999999999999,0.37,1.8964440408,2.2800000000000002,0.30000000000000004,2.2996521476,2.2800000000000002,0.30000000000000004,2.2996521476
2021-01-05 06:00:00,1.94,0.35000000000000003,1.9713193552,1.94,0.35000000000000003,1.9713193552,2.37,0.29,2.387676695,2.37,0.29,2.387676695
2021-01-05 06:30:00,2.14,0.34,2.1668410186,2.14,0.34,2.1668410186,2.61,0.28,2.6249761904,2.61,0.28,2.6249761904
2021-01-05 07:00:00,2.33,0.29,2.3479778534,2.33,0.29,2.3479778534,2.85,0.23,2.8592656400000003,2.85,0.23,2.8592656400000003
2021-01-05 07:30:00,2.46,0.26,2.4737016797,2.46,0.26,2.4737016797,3.01,0.21,3.0173166887,3.01,0.21,3.0173166887
2021-01-05 08:00:00,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998,3.2800000000000002,0.16,3.2839001203000002,3.2800000000000002,0.16,3.2839001203000002
2021-01-05 08:30:00,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2021-01-05 09:00:00,3.08,0.19,3.0858548248,3.08,0.19,3.0858548248,3.77,0.15,3.7729829048,3.77,0.15,3.7729829048
2021-01-05 09:30:00,3.14,0.26,3.1507459434,3.14,0.26,3.1507459434,3.85,0.11,3.851571108,3.85,0.11,3.851571108
2021-01-05 10:00:00,3.16,0.7000000000000001,3.2366031576,3.16,0.7000000000000001,3.2366031576,3.99,-0.34,4.0044600135,3.99,-0.34,4.0044600135
2021-01-05 10:30:00,3.16,0.49,3.1977648444,3.16,0.49,3.1977648444,3.92,-0.14,3.9224992033,3.92,-0.14,3.9224992033
2021-01-05 11:00:00,3.23,0.18,3.2350115919,3.23,0.18,3.2350115919,3.95,0.15,3.9528470752000002,3.95,0.15,3.9528470752000002
2021-01-05 11:30:00,3.26,0.18,3.2649655435,3.26,0.18,3.2649655435,3.99,0.15,3.9928185534000002,3.99,0.15,3.9928185534000002
2021-01-05 12:00:00,3.29,0.18,3.2949203329,3.29,0.18,3.2949203329,4.01,0.16,4.0131907505,4.01,0.16,4.0131907505
2021-01-05 12:30:00,3.3,0.16,3.303876511,3.3,0.16,3.303876511,4.03,0.14,4.0324310285,4.03,0.14,4.0324310285
2021-01-05 13:00:00,3.33,0.18,3.3348613165,3.33,0.18,3.3348613165,4.07,0.15,4.0727631898,4.07,0.15,4.0727631898
2021-01-05 13:30:00,3.26,0.18,3.2649655435,3.26,0.18,3.2649655435,3.99,0.15,3.9928185534000002,3.99,0.15,3.9928185534000002
2021-01-05 14:00:00,3.26,0.17,3.2644295061,3.26,0.17,3.2644295061,4.0,0.15,4.0028115119,4.0,0.15,4.0028115119
2021-01-05 14:30:00,3.19,0.17,3.194526569,3.19,0.17,3.194526569,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115
2021-01-05 15:00:00,3.17,0.18,3.1751062974,3.17,0.18,3.1751062974,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998
2021-01-05 15:30:00,3.19,0.18,3.195074334,3.19,0.18,3.195074334,3.9,0.15,3.9028835494000003,3.9,0.15,3.9028835494000003
2021-01-05 16:00:00,3.2,0.19,3.2056356624,3.2,0.19,3.2056356624,3.91,0.16,3.913272288,3.91,0.16,3.913272288
2021-01-05 16:30:00,3.3,0.19,3.3054651715,3.3,0.19,3.3054651715,4.03,0.16,4.033174928,4.03,0.16,4.033174928
2021-01-05 17:00:00,3.41,0.21,3.4164601564,3.41,0.21,3.4164601564,4.16,0.19,4.1643366819,4.16,0.19,4.1643366819
2021-01-05 17:30:00,3.49,0.25,3.4989426974,3.49,0.25,3.4989426974,4.26,0.23,4.266204402,4.26,0.23,4.266204402
2021-01-05 18:00:00,3.46,0.23,3.4676360824,3.46,0.23,3.4676360824,4.22,0.21,4.2252218877,4.22,0.21,4.2252218877
2021-01-05 18:30:00,3.38,0.23,3.3878164058999998,3.38,0.23,3.3878164058999998,4.13,0.22,4.1358554133,4.13,0.22,4.1358554133
2021-01-05 19:00:00,3.2,0.25,3.2097507691000002,3.2,0.25,3.2097507691000002,3.9,0.22,3.9062001996999998,3.9,0.22,3.9062001996999998
2021-01-05 19:30:00,3.04,0.25,3.0502622838,3.04,0.25,3.0502622838,3.71,0.23,3.717122543,3.71,0.23,3.717122543
2021-01-05 20:00:00,2.95,0.25,2.9605742686000003,2.95,0.25,2.9605742686000003,3.6,0.22,3.6067159578,3.6,0.22,3.6067159578
2021-01-05 20:30:00,2.79,0.4,2.8185279846,2.79,0.4,2.8185279846,3.44,0.05,3.4403633529,3.44,0.05,3.4403633529
2021-01-05 21:00:00,2.65,0.77,2.7596014205,2.65,0.77,2.7596014205,3.36,-0.33,3.3761664651,3.36,-0.33,3.3761664651
2021-01-05 21:30:00,2.48,0.77,2.5967864756,2.48,0.77,2.5967864756,3.15,-0.33,3.1672385449,3.15,-0.33,3.1672385449
2021-01-05 22:00:00,2.36,0.81,2.4951352669,2.36,0.81,2.4951352669,3.0,-0.26,3.0112455895,3.0,-0.26,3.0112455895
2021-01-05 22:30:00,2.24,0.81,2.3819529802,2.24,0.81,2.3819529802,2.85,-0.28,2.8637213552,2.85,-0.28,2.8637213552
2021-01-05 23:00:00,2.07,0.81,2.2228360263,2.07,0.81,2.2228360263,2.65,-0.30000000000000004,2.6669270706,2.65,-0.30000000000000004,2.6669270706
2021-01-05 23:30:00,1.97,0.8300000000000001,2.1377090541,1.97,0.8300000000000001,2.1377090541,2.5300000000000002,-0.28,2.5454469156,2.5300000000000002,-0.28,2.5454469156
2021-01-06 00:00:00,1.88,0.8300000000000001,2.0550669089,1.88,0.8300000000000001,2.0550669089,2.41,-0.30000000000000004,2.42860042,2.41,-0.30000000000000004,2.42860042
2021-01-06 00:30:00,2.03,0.84,2.1969296757,2.03,0.84,2.1969296757,2.59,-0.26,2.6030174798,2.59,-0.26,2.6030174798
2021-01-06 01:00:00,2.05,0.84,2.2154232101,2.05,0.84,2.2154232101,2.61,-0.26,2.6229182221,2.61,-0.26,2.6229182221
2021-01-06 01:30:00,1.98,0.84,2.1508137995,1.98,0.84,2.1508137995,2.5300000000000002,-0.26,2.5433245959,2.5300000000000002,-0.26,2.5433245959
2021-01-06 02:00:00,1.9300000000000002,0.84,2.1048752932,1.9300000000000002,0.84,2.1048752932,2.47,-0.24,2.4816325272,2.47,-0.24,2.4816325272
2021-01-06 02:30:00,1.92,0.87,2.1079136605,1.92,0.87,2.1079136605,2.46,-0.22,2.469817807,2.46,-0.22,2.469817807
2021-01-06 03:00:00,1.8900000000000001,0.87,2.0806249061,1.8900000000000001,0.87,2.0806249061,2.42,-0.24,2.4318717071,2.42,-0.24,2.4318717071
2021-01-06 03:30:00,1.87,0.87,2.0624742423,1.87,0.87,2.0624742423,2.39,-0.24,2.4020199832999998,2.39,-0.24,2.4020199832999998
2021-01-06 04:00:00,1.82,0.87,2.0172506042,1.82,0.87,2.0172506042,2.33,-0.24,2.3423279019,2.33,-0.24,2.3423279019
2021-01-06 04:30:00,1.79,0.86,1.985875122,1.79,0.86,1.985875122,2.3,-0.25,2.3135470603,2.3,-0.25,2.3135470603
2021-01-06 05:00:00,1.77,0.84,1.9592090241000002,1.77,0.84,1.9592090241000002,2.27,-0.27,2.2860008749,2.27,-0.27,2.2860008749
2021-01-06 05:30:00,1.79,0.84,1.9772961336,1.79,0.84,1.9772961336,2.3,-0.27,2.3157936005,2.3,-0.27,2.3157936005
2021-01-06 06:00:00,1.8900000000000001,0.8300000000000001,2.0642189806,1.8900000000000001,0.8300000000000001,2.0642189806,2.42,-0.27,2.4350154004,2.42,-0.27,2.4350154004
2021-01-06 06:30:00,2.08,0.81,2.2321514286,2.08,0.81,2.2321514286,2.66,-0.27,2.6736678926,2.66,-0.27,2.6736678926
2021-01-06 07:00:00,2.22,0.76,2.3464867355,2.22,0.76,2.3464867355,2.83,-0.33,2.8491753193,2.83,-0.33,2.8491753193
2021-01-06 07:30:00,2.36,0.73,2.4703238654,2.36,0.73,2.4703238654,3.0,-0.34,3.0192051934,3.0,-0.34,3.0192051934
2021-01-06 08:00:00,2.64,0.55,2.6966831479,2.64,0.55,2.6966831479,3.31,-0.16,3.3138648132,3.31,-0.16,3.3138648132
2021-01-06 08:30:00,2.88,0.21,2.8876461002,2.88,0.21,2.8876461002,3.52,0.16,3.5236344873,3.52,0.16,3.5236344873
2021-01-06 09:00:00,2.99,0.21,2.9973655099,2.99,0.21,2.9973655099,3.65,0.16,3.6535051663,3.65,0.16,3.6535051663
2021-01-06 09:30:00,3.07,0.5700000000000001,3.1224669734,3.07,0.5700000000000001,3.1224669734,3.83,-0.24,3.8375122150000003,3.83,-0.24,3.8375122150000003
2021-01-06 10:00:00,3.1,0.73,3.1847919869,3.1,0.73,3.1847919869,3.89,-0.41000000000000003,3.9115470085,3.89,-0.41000000000000003,3.9115470085
2021-01-06 10:30:00,3.17,0.75,3.2575143898,3.17,0.75,3.2575143898,3.9699999999999998,-0.4,3.9901002494,3.9699999999999998,-0.4,3.9901002494
2021-01-06 11:00:00,3.17,0.75,3.2575143898,3.17,0.75,3.2575143898,3.9699999999999998,-0.4,3.9901002494,3.9699999999999998,-0.4,3.9901002494
2021-01-06 11:30:00,3.18,0.75,3.2672465472,3.18,0.75,3.2672465472,3.98,-0.4,4.0000499997,3.98,-0.4,4.0000499997
2021-01-06 12:00:00,3.3,0.71,3.3755147756,3.3,0.71,3.3755147756,4.13,-0.42,4.1513010009,4.13,-0.42,4.1513010009
2021-01-06 12:30:00,3.36,0.73,3.4383862494,3.36,0.73,3.4383862494,4.21,-0.39,4.2280255439,4.21,-0.39,4.2280255439
2021-01-06 13:00:00,3.2800000000000002,0.6900000000000001,3.3517905662,3.2800000000000002,0.6900000000000001,3.3517905662,4.11,-0.45,4.1345616454,4.11,-0.45,4.1345616454
2021-01-06 13:30:00,3.24,0.71,3.3168810651,3.24,0.71,3.3168810651,4.06,-0.43,4.082707435,4.06,-0.43,4.082707435
2021-01-06 14:00:00,3.19,0.71,3.268057527,3.19,0.71,3.268057527,4.01,-0.43,4.032988966,4.01,-0.43,4.032988966
2021-01-06 14:30:00,3.15,0.6900000000000001,3.2246860312,3.15,0.6900000000000001,3.2246860312,3.96,-0.45,3.9854861686,3.96,-0.45,3.9854861686
2021-01-06 15:00:00,3.11,0.73,3.194526569,3.11,0.73,3.194526569,3.91,-0.41000000000000003,3.9314373961999998,3.91,-0.41000000000000003,3.9314373961999998
