Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-06 15:30:00,3.13,0.75,3.2186021811,3.13,0.75,3.2186021811,3.92,-0.39,3.9393527387000002,3.92,-0.39,3.9393527387000002
2021-01-06 16:00:00,3.25,0.75,3.335416016,3.25,0.75,3.335416016,4.07,-0.37,4.0867835764,4.07,-0.37,4.0867835764
2021-01-06 16:30:00,3.2800000000000002,0.75,3.3646545142,3.2800000000000002,0.75,3.3646545142,4.11,-0.37,4.1266208937,4.11,-0.37,4.1266208937
2021-01-06 17:00:00,3.42,0.73,3.4970416068,3.42,0.73,3.4970416068,4.28,-0.42,4.3005581033,4.28,-0.42,4.3005581033
2021-01-06 17:30:00,3.45,0.75,3.5305806887999998,3.45,0.75,3.5305806887999998,4.32,-0.39,4.3375684433,4.32,-0.39,4.3375684433
2021-01-06 18:00:00,3.41,0.75,3.4915039739,3.41,0.75,3.4915039739,4.27,-0.39,4.2877733149,4.27,-0.39,4.2877733149
2021-01-06 18:30:00,3.29,0.72,3.3678628238,3.29,0.72,3.3678628238,4.12,-0.30000000000000004,4.1309078905,4.12,-0.30000000000000004,4.1309078905
2021-01-06 19:00:00,3.19,0.26,3.2005780728,3.19,0.26,3.2005780728,3.9,0.23,3.9067761646,3.9,0.23,3.9067761646
2021-01-06 19:30:00,3.03,0.26,3.0411346567,3.03,0.26,3.0411346567,3.7,0.23,3.7071417561,3.7,0.23,3.7071417561
2021-01-06 20:00:00,2.91,0.42,2.9401530572,2.91,0.42,2.9401530572,3.59,0.09,3.5911279565000003,3.59,0.09,3.5911279565000003
2021-01-06 20:30:00,2.67,0.77,2.7788126961,2.67,0.77,2.7788126961,3.39,-0.32,3.4050697497,3.39,-0.32,3.4050697497
2021-01-06 21:00:00,2.6,0.79,2.7173700521,2.6,0.79,2.7173700521,3.3,-0.28,3.3118574849,3.3,-0.28,3.3118574849
2021-01-06 21:30:00,2.47,0.8,2.5963243249,2.47,0.8,2.5963243249,3.14,-0.28,3.1524593574,3.14,-0.28,3.1524593574
2021-01-06 22:00:00,2.34,0.81,2.4762269686,2.34,0.81,2.4762269686,2.98,-0.28,2.9931254568,2.98,-0.28,2.9931254568
2021-01-06 22:30:00,2.19,0.81,2.3349946467000002,2.19,0.81,2.3349946467000002,2.79,-0.26,2.8020885068,2.79,-0.26,2.8020885068
2021-01-06 23:00:00,2.06,0.81,2.213526598,2.06,0.81,2.213526598,2.62,-0.26,2.6328691574,2.62,-0.26,2.6328691574
2021-01-06 23:30:00,1.94,0.8200000000000001,2.1061813787,1.94,0.8200000000000001,2.1061813787,2.48,-0.26,2.493591787,2.48,-0.26,2.493591787
2021-01-07 00:00:00,1.8599999999999999,0.8200000000000001,2.0327321516,1.8599999999999999,0.8200000000000001,2.0327321516,2.38,-0.27,2.3952661648,2.38,-0.27,2.3952661648
2021-01-07 00:30:00,1.99,0.85,2.1639316071,1.99,0.85,2.1639316071,2.54,-0.22,2.5495097568,2.54,-0.22,2.5495097568
2021-01-07 01:00:00,2.03,0.85,2.2007725916,2.03,0.85,2.2007725916,2.6,-0.22,2.6092910915000003,2.6,-0.22,2.6092910915000003
2021-01-07 01:30:00,1.97,0.85,2.1455535416,1.97,0.85,2.1455535416,2.51,-0.22,2.5196229877,2.51,-0.22,2.5196229877
2021-01-07 02:00:00,1.9100000000000001,0.85,2.0905980006,1.9100000000000001,0.85,2.0905980006,2.44,-0.22,2.4498979571,2.44,-0.22,2.4498979571
2021-01-07 02:30:00,1.9100000000000001,0.85,2.0905980006,1.9100000000000001,0.85,2.0905980006,2.43,-0.22,2.4399385238,2.43,-0.22,2.4399385238
2021-01-07 03:00:00,1.8599999999999999,0.85,2.0450183373,1.8599999999999999,0.85,2.0450183373,2.39,-0.22,2.4001041644,2.39,-0.22,2.4001041644
2021-01-07 03:30:00,1.85,0.86,2.0401225453,1.85,0.86,2.0401225453,2.37,-0.22,2.3801890681,2.37,-0.22,2.3801890681
2021-01-07 04:00:00,1.82,0.86,2.0129580224,1.82,0.86,2.0129580224,2.33,-0.22,2.3403632197,2.33,-0.22,2.3403632197
2021-01-07 04:30:00,1.79,0.85,1.981565038,1.79,0.85,1.981565038,2.3,-0.24,2.3124878378,2.3,-0.24,2.3124878378
2021-01-07 05:00:00,1.77,0.84,1.9592090241000002,1.77,0.84,1.9592090241000002,2.2800000000000002,-0.24,2.2925967809,2.2800000000000002,-0.24,2.2925967809
2021-01-07 05:30:00,1.82,0.8200000000000001,1.9961963831,1.82,0.8200000000000001,1.9961963831,2.33,-0.26,2.3444615587,2.33,-0.26,2.3444615587
2021-01-07 06:00:00,1.92,0.8200000000000001,2.0877739341,1.92,0.8200000000000001,2.0877739341,2.46,-0.26,2.4737016797,2.46,-0.26,2.4737016797
2021-01-07 06:30:00,2.07,0.79,2.2156263223,2.07,0.79,2.2156263223,2.65,-0.26,2.662724169,2.65,-0.26,2.662724169
2021-01-07 07:00:00,2.2800000000000002,0.64,2.3681216185,2.2800000000000002,0.64,2.3681216185,2.87,-0.18,2.8756390594,2.87,-0.18,2.8756390594
2021-01-07 07:30:00,2.44,0.24,2.4517748673,2.44,0.24,2.4517748673,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038
2021-01-07 08:00:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777
2021-01-07 08:30:00,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2021-01-07 09:00:00,3.06,0.18,3.0652895459,3.06,0.18,3.0652895459,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2021-01-07 09:30:00,3.19,0.19,3.1956532978,3.19,0.19,3.1956532978,3.89,0.16,3.8932890979,3.89,0.16,3.8932890979
2021-01-07 10:00:00,3.22,0.19,3.2256007192,3.22,0.19,3.2256007192,3.93,0.16,3.933255649,3.93,0.16,3.933255649
2021-01-07 10:30:00,3.26,0.19,3.2655321159,3.26,0.19,3.2655321159,3.98,0.16,3.9832147821,3.98,0.16,3.9832147821
2021-01-07 11:00:00,3.22,0.19,3.2256007192,3.22,0.19,3.2256007192,3.94,0.16,3.9432473927,3.94,0.16,3.9432473927
2021-01-07 11:30:00,3.2,0.19,3.2056356624,3.2,0.19,3.2056356624,3.9,0.16,3.9032806714,3.9,0.16,3.9032806714
2021-01-07 12:00:00,3.21,0.2,3.2162244947,3.21,0.2,3.2162244947,3.93,0.16,3.933255649,3.93,0.16,3.933255649
2021-01-07 12:30:00,3.19,0.19,3.1956532978,3.19,0.19,3.1956532978,3.89,0.16,3.8932890979,3.89,0.16,3.8932890979
2021-01-07 13:00:00,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031,3.92,0.14,3.9224992033,3.92,0.14,3.9224992033
2021-01-07 13:30:00,3.11,0.19,3.115798453,3.11,0.19,3.115798453,3.8,0.15,3.8029593740000003,3.8,0.15,3.8029593740000003
2021-01-07 14:00:00,3.06,0.19,3.0658930184,3.06,0.19,3.0658930184,3.74,0.15,3.7430068127,3.74,0.15,3.7430068127
2021-01-07 14:30:00,3.05,0.19,3.0559123024,3.05,0.19,3.0559123024,3.7199999999999998,0.15,3.7230229653,3.7199999999999998,0.15,3.7230229653
2021-01-07 15:00:00,3.01,0.2,3.0166372006,3.01,0.2,3.0166372006,3.68,0.17,3.6839245378000003,3.68,0.17,3.6839245378000003
2021-01-07 15:30:00,3.08,0.23,3.0885757235,3.08,0.23,3.0885757235,3.77,0.19,3.7747847621,3.77,0.19,3.7747847621
2021-01-07 16:00:00,3.12,0.23,3.1284660778,3.12,0.23,3.1284660778,3.81,0.19,3.814734591,3.81,0.19,3.814734591
2021-01-07 16:30:00,3.19,0.23,3.1982807882,3.19,0.23,3.1982807882,3.9,0.19,3.9046254622000003,3.9,0.19,3.9046254622000003
2021-01-07 17:00:00,3.32,0.19,3.3254323027,3.32,0.19,3.3254323027,4.06,0.17,4.0635575547,4.06,0.17,4.0635575547
2021-01-07 17:30:00,3.45,0.19,3.455227923,3.45,0.19,3.455227923,4.22,0.17,4.2234227825,4.22,0.17,4.2234227825
2021-01-07 18:00:00,3.38,0.23,3.3878164058999998,3.38,0.23,3.3878164058999998,4.12,0.21,4.1253484701,4.12,0.21,4.1253484701
2021-01-07 18:30:00,3.32,0.26,3.3301651611,3.32,0.26,3.3301651611,4.06,0.24,4.0670874099,4.06,0.24,4.0670874099
2021-01-07 19:00:00,3.17,0.26,3.1806445888,3.17,0.26,3.1806445888,3.87,0.24,3.877434719,3.87,0.24,3.877434719
2021-01-07 19:30:00,3.01,0.29,3.02393783,3.01,0.29,3.02393783,3.68,0.26,3.6891733491,3.68,0.26,3.6891733491
2021-01-07 20:00:00,2.88,0.56,2.9339393313,2.88,0.56,2.9339393313,3.59,-0.07,3.5906823864,3.59,-0.07,3.5906823864
2021-01-07 20:30:00,2.68,0.78,2.7912004586,2.68,0.78,2.7912004586,3.4,-0.28,3.4115099296,3.4,-0.28,3.4115099296
2021-01-07 21:00:00,2.54,0.8,2.6630058205,2.54,0.8,2.6630058205,3.22,-0.26,3.2304798405,3.22,-0.26,3.2304798405
2021-01-07 21:30:00,2.48,0.8,2.605839596,2.48,0.8,2.605839596,3.15,-0.26,3.1607119451,3.15,-0.26,3.1607119451
2021-01-07 22:00:00,2.31,0.8300000000000001,2.4545875417,2.31,0.8300000000000001,2.4545875417,2.94,-0.25,2.9506101064,2.94,-0.25,2.9506101064
2021-01-07 22:30:00,2.19,0.8300000000000001,2.3420076857,2.19,0.8300000000000001,2.3420076857,2.79,-0.25,2.8011783235000003,2.79,-0.25,2.8011783235000003
2021-01-07 23:00:00,2.04,0.84,2.2061731573,2.04,0.84,2.2061731573,2.61,-0.25,2.6219458423,2.61,-0.25,2.6219458423
2021-01-07 23:30:00,1.9500000000000002,0.8200000000000001,2.115395944,1.9500000000000002,0.8200000000000001,2.115395944,2.5,-0.27,2.5145377309,2.5,-0.27,2.5145377309
2021-01-08 00:00:00,1.85,0.8300000000000001,2.0276587484,1.85,0.8300000000000001,2.0276587484,2.38,-0.24,2.3920702331,2.38,-0.24,2.3920702331
2021-01-08 00:30:00,2.03,0.37,2.0634437235,2.03,0.37,2.0634437235,2.48,0.31,2.499299902,2.48,0.31,2.499299902
2021-01-08 01:00:00,2.03,0.37,2.0634437235,2.03,0.37,2.0634437235,2.48,0.32,2.5005599373000003,2.48,0.32,2.5005599373000003
2021-01-08 01:30:00,1.9500000000000002,0.37,1.9847921806,1.9500000000000002,0.37,1.9847921806,2.38,0.32,2.4014162488,2.38,0.32,2.4014162488
2021-01-08 02:00:00,1.8900000000000001,0.37,1.9258764239000001,1.8900000000000001,0.37,1.9258764239000001,2.32,0.32,2.3419649869,2.32,0.32,2.3419649869
2021-01-08 02:30:00,1.8900000000000001,0.37,1.9258764239000001,1.8900000000000001,0.37,1.9258764239000001,2.32,0.32,2.3419649869,2.32,0.32,2.3419649869
2021-01-08 03:00:00,1.8599999999999999,0.37,1.8964440408,1.8599999999999999,0.37,1.8964440408,2.27,0.32,2.2924441106,2.27,0.32,2.2924441106
2021-01-08 03:30:00,1.83,0.37,1.8670297266,1.83,0.37,1.8670297266,2.23,0.32,2.2528426487,2.23,0.32,2.2528426487
2021-01-08 04:00:00,1.8,0.37,1.8376343488,1.8,0.37,1.8376343488,2.21,0.31,2.2316361711,2.21,0.31,2.2316361711
2021-01-08 04:30:00,1.78,0.34,1.8121810064,1.78,0.34,1.8121810064,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963
2021-01-08 05:00:00,1.77,0.34,1.8023595646000001,1.77,0.34,1.8023595646000001,2.16,0.28,2.1780725424,2.16,0.28,2.1780725424
2021-01-08 05:30:00,1.8,0.34,1.8318296863999999,1.8,0.34,1.8318296863999999,2.21,0.28,2.227666941,2.21,0.28,2.227666941
2021-01-08 06:00:00,1.8900000000000001,0.62,1.9890952717000001,1.8900000000000001,0.62,1.9890952717000001,2.38,-0.08,2.3813441582,2.38,-0.08,2.3813441582
2021-01-08 06:30:00,2.04,0.8,2.191255348,2.04,0.8,2.191255348,2.61,-0.29,2.6260616901000002,2.61,-0.29,2.6260616901000002
2021-01-08 07:00:00,2.2,0.77,2.330858211,2.2,0.77,2.330858211,2.81,-0.32,2.8281619473,2.81,-0.32,2.8281619473
2021-01-08 07:30:00,2.35,0.72,2.4578242411,2.35,0.72,2.4578242411,2.98,-0.36,3.001666204,2.98,-0.36,3.001666204
2021-01-08 08:00:00,2.5300000000000002,0.55,2.5890925051,2.5300000000000002,0.55,2.5890925051,3.17,-0.14,3.1730899767,3.17,-0.14,3.1730899767
2021-01-08 08:30:00,2.7800000000000002,0.37,2.8045142182,2.7800000000000002,0.37,2.8045142182,3.43,0.0,3.43,3.43,0.0,3.43
2021-01-08 09:00:00,2.89,0.4,2.9175503423,2.89,0.4,2.9175503423,3.5700000000000003,-0.08,3.570896246,3.5700000000000003,-0.08,3.570896246
2021-01-08 09:30:00,3.05,0.2,3.0565503431,3.05,0.2,3.0565503431,3.73,0.16,3.7334300583,3.73,0.16,3.7334300583
2021-01-08 10:00:00,3.04,0.2,3.0465718439,3.04,0.2,3.0465718439,3.71,0.16,3.713448532,3.71,0.16,3.713448532
2021-01-08 10:30:00,3.08,0.22,3.0878471465,3.08,0.22,3.0878471465,3.77,0.19,3.7747847621,3.77,0.19,3.7747847621
2021-01-08 11:00:00,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604,3.74,0.16,3.7434208954,3.74,0.16,3.7434208954
2021-01-08 11:30:00,2.95,0.66,3.0229290432,2.95,0.66,3.0229290432,3.7199999999999998,-0.31,3.7328943194,3.7199999999999998,-0.31,3.7328943194
2021-01-08 12:00:00,3.02,0.68,3.0956097945,3.02,0.68,3.0956097945,3.8200000000000003,-0.37,3.8378770173000003,3.8200000000000003,-0.37,3.8378770173000003
2021-01-08 12:30:00,2.99,0.7000000000000001,3.0708467888,2.99,0.7000000000000001,3.0708467888,3.7800000000000002,-0.35000000000000003,3.7961691216,3.7800000000000002,-0.35000000000000003,3.7961691216
2021-01-08 13:00:00,2.95,0.7000000000000001,3.0319135872,2.95,0.7000000000000001,3.0319135872,3.73,-0.35000000000000003,3.7463849242,3.73,-0.35000000000000003,3.7463849242
2021-01-08 13:30:00,2.9699999999999998,0.7000000000000001,3.0513767385,2.9699999999999998,0.7000000000000001,3.0513767385,3.75,-0.35000000000000003,3.7662979171,3.75,-0.35000000000000003,3.7662979171
2021-01-08 14:00:00,2.9,0.7000000000000001,2.983286778,2.9,0.7000000000000001,2.983286778,3.67,-0.35000000000000003,3.6866515973,3.67,-0.35000000000000003,3.6866515973
2021-01-08 14:30:00,2.85,0.7000000000000001,2.9347061182000003,2.85,0.7000000000000001,2.9347061182000003,3.61,-0.37,3.6289116826,3.61,-0.37,3.6289116826
2021-01-08 15:00:00,2.88,0.7000000000000001,2.963848849,2.88,0.7000000000000001,2.963848849,3.64,-0.37,3.6587566194,3.64,-0.37,3.6587566194
2021-01-08 15:30:00,2.88,0.7000000000000001,2.963848849,2.88,0.7000000000000001,2.963848849,3.64,-0.35000000000000003,3.6567882083,3.64,-0.35000000000000003,3.6567882083
2021-01-08 16:00:00,2.92,0.62,2.9850963134,2.92,0.62,2.9850963134,3.66,-0.16,3.6634955985,3.66,-0.16,3.6634955985
2021-01-08 16:30:00,3.1,0.25,3.110064308,3.1,0.25,3.110064308,3.7800000000000002,0.22,3.786396704,3.7800000000000002,0.22,3.786396704
2021-01-08 17:00:00,3.22,0.22,3.2275067777,3.22,0.22,3.2275067777,3.93,0.19,3.9345901947,3.93,0.19,3.9345901947
2021-01-08 17:30:00,3.21,0.26,3.2205123816,3.21,0.26,3.2205123816,3.92,0.24,3.9273400668000003,3.92,0.24,3.9273400668000003
2021-01-08 18:00:00,3.26,0.26,3.270351663,3.26,0.26,3.270351663,3.9699999999999998,0.24,3.9772477921,3.9699999999999998,0.24,3.9772477921
2021-01-08 18:30:00,3.16,0.26,3.1706781609,3.16,0.26,3.1706781609,3.85,0.23,3.8568640111,3.85,0.23,3.8568640111
2021-01-08 19:00:00,3.04,0.26,3.051098163,3.04,0.26,3.051098163,3.71,0.23,3.717122543,3.71,0.23,3.717122543
2021-01-08 19:30:00,2.86,0.5700000000000001,2.9162475889,2.86,0.5700000000000001,2.9162475889,3.5700000000000003,-0.06,3.5705041661,3.5700000000000003,-0.06,3.5705041661
2021-01-08 20:00:00,2.7,0.81,2.8188827574,2.7,0.81,2.8188827574,3.41,-0.24,3.4184353146,3.41,-0.24,3.4184353146
2021-01-08 20:30:00,2.58,0.81,2.7041634566,2.58,0.81,2.7041634566,3.26,-0.24,3.2688224179,3.26,-0.24,3.2688224179
2021-01-08 21:00:00,2.44,0.8200000000000001,2.5741017851,2.44,0.8200000000000001,2.5741017851,3.1,-0.24,3.1092764432,3.1,-0.24,3.1092764432
2021-01-08 21:30:00,2.33,0.8300000000000001,2.4734186868,2.33,0.8300000000000001,2.4734186868,2.9699999999999998,-0.24,2.979681191,2.9699999999999998,-0.24,2.979681191
2021-01-08 22:00:00,2.22,0.8,2.359745749,2.22,0.8,2.359745749,2.8200000000000003,-0.27,2.8328960447,2.8200000000000003,-0.27,2.8328960447
2021-01-08 22:30:00,2.13,0.33,2.1554117936,2.13,0.33,2.1554117936,2.61,0.28,2.6249761904,2.61,0.28,2.6249761904
2021-01-08 23:00:00,1.98,0.34,2.0089798406,1.98,0.34,2.0089798406,2.42,0.28,2.4361444949,2.42,0.28,2.4361444949
2021-01-08 23:30:00,1.9,0.34,1.9301813386000002,1.9,0.34,1.9301813386000002,2.32,0.28,2.336835467,2.32,0.28,2.336835467
2021-01-09 00:00:00,1.85,0.36,1.8847015679,1.85,0.36,1.8847015679,2.27,0.30000000000000004,2.2897379763,2.27,0.30000000000000004,2.2897379763
2021-01-09 00:30:00,2.0,0.36,2.0321417273,2.0,0.36,2.0321417273,2.45,0.30000000000000004,2.4682990094,2.45,0.30000000000000004,2.4682990094
2021-01-09 01:00:00,2.04,0.36,2.0715211802,2.04,0.36,2.0715211802,2.49,0.30000000000000004,2.508007177,2.49,0.30000000000000004,2.508007177
2021-01-09 01:30:00,1.99,0.36,2.02230067,1.99,0.36,2.02230067,2.43,0.30000000000000004,2.4484484883,2.43,0.30000000000000004,2.4484484883
2021-01-09 02:00:00,1.8900000000000001,0.58,1.9769926656,1.8900000000000001,0.58,1.9769926656,2.36,0.05,2.3605296016,2.36,0.05,2.3605296016
2021-01-09 02:30:00,1.8399999999999999,0.86,2.0310588372,1.8399999999999999,0.86,2.0310588372,2.36,-0.24,2.3721720005,2.36,-0.24,2.3721720005
2021-01-09 03:00:00,1.8399999999999999,0.7000000000000001,1.9686543628000002,1.8399999999999999,0.7000000000000001,1.9686543628000002,2.32,-0.06,2.3207757324,2.32,-0.06,2.3207757324
2021-01-09 03:30:00,1.83,0.34,1.8613167382,1.83,0.34,1.8613167382,2.25,0.36,2.2786180022,2.25,0.36,2.2786180022
2021-01-09 04:00:00,1.78,0.34,1.8121810064,1.78,0.34,1.8121810064,2.19,0.34,2.216235547,2.19,0.34,2.216235547
2021-01-09 04:30:00,1.75,0.34,1.7827226369,1.75,0.34,1.7827226369,2.15,0.34,2.1767177125,2.15,0.34,2.1767177125
2021-01-09 05:00:00,1.72,0.32,1.7495142182999999,1.72,0.32,1.7495142182999999,2.12,0.33,2.1455302375,2.12,0.33,2.1455302375
2021-01-09 05:30:00,1.71,0.32,1.7396838793,1.71,0.32,1.7396838793,2.1,0.33,2.1257704486,2.1,0.33,2.1257704486
2021-01-09 06:00:00,1.73,0.7000000000000001,1.8662529303,1.73,0.7000000000000001,1.8662529303,2.19,-0.08,2.1914607001,2.19,-0.08,2.1914607001
2021-01-09 06:30:00,1.85,0.8200000000000001,2.023585926,1.85,0.8200000000000001,2.023585926,2.37,-0.24,2.3821209037,2.37,-0.24,2.3821209037
2021-01-09 07:00:00,1.9500000000000002,0.8,2.1077238908,1.9500000000000002,0.8,2.1077238908,2.49,-0.27,2.5045957758,2.49,-0.27,2.5045957758
2021-01-09 07:30:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.46,-0.28,2.4758836806,2.46,-0.28,2.4758836806
2021-01-09 08:00:00,2.01,0.38,2.045605045,2.01,0.38,2.045605045,2.48,0.09,2.4816325272,2.48,0.09,2.4816325272
2021-01-09 08:30:00,2.19,0.28,2.207826986,2.19,0.28,2.207826986,2.68,0.21,2.6882150212,2.68,0.21,2.6882150212
2021-01-09 09:00:00,2.33,0.30000000000000004,2.3492339177,2.33,0.30000000000000004,2.3492339177,2.85,0.24,2.8600874113,2.85,0.24,2.8600874113
2021-01-09 09:30:00,2.37,0.59,2.4423349484,2.37,0.59,2.4423349484,2.98,-0.14,2.983286778,2.98,-0.14,2.983286778
2021-01-09 10:00:00,2.48,0.51,2.5318965224000003,2.48,0.51,2.5318965224000003,3.09,-0.07,3.0907927786,3.09,-0.07,3.0907927786
2021-01-09 10:30:00,2.5700000000000003,0.26,2.5831182706,2.5700000000000003,0.26,2.5831182706,3.14,0.21,3.1470144582,3.14,0.21,3.1470144582
2021-01-09 11:00:00,2.64,0.26,2.652772135,2.64,0.26,2.652772135,3.22,0.21,3.2268405601,3.22,0.21,3.2268405601
2021-01-09 11:30:00,2.64,0.26,2.652772135,2.64,0.26,2.652772135,3.22,0.21,3.2268405601,3.22,0.21,3.2268405601
2021-01-09 12:00:00,2.71,0.26,2.7224437552,2.71,0.26,2.7224437552,3.31,0.21,3.3166549414,3.31,0.21,3.3166549414
2021-01-09 12:30:00,2.69,0.25,2.7015921232,2.69,0.25,2.7015921232,3.29,0.21,3.296695315,3.29,0.21,3.296695315
2021-01-09 13:00:00,2.66,0.25,2.671722291,2.66,0.25,2.671722291,3.25,0.2,3.256148031,3.25,0.2,3.256148031
2021-01-09 13:30:00,2.64,0.25,2.6518107021,2.64,0.25,2.6518107021,3.23,0.2,3.2361860268,3.23,0.2,3.2361860268
2021-01-09 14:00:00,2.61,0.25,2.6219458423,2.61,0.25,2.6219458423,3.19,0.2,3.1962634435,3.19,0.2,3.1962634435
2021-01-09 14:30:00,2.49,0.30000000000000004,2.508007177,2.49,0.30000000000000004,2.508007177,3.04,0.25,3.0502622838,3.04,0.25,3.0502622838
2021-01-09 15:00:00,2.43,0.30000000000000004,2.4484484883,2.43,0.30000000000000004,2.4484484883,2.9699999999999998,0.25,2.9805033132,2.9699999999999998,0.25,2.9805033132
2021-01-09 15:30:00,2.48,0.30000000000000004,2.4980792622,2.48,0.30000000000000004,2.4980792622,3.03,0.25,3.0402960382,3.03,0.25,3.0402960382
2021-01-09 16:00:00,2.62,0.30000000000000004,2.6371196408,2.62,0.30000000000000004,2.6371196408,3.21,0.25,3.2197204848,3.21,0.25,3.2197204848
2021-01-09 16:30:00,2.8,0.30000000000000004,2.8160255681,2.8,0.30000000000000004,2.8160255681,3.42,0.27,3.4306413395,3.42,0.27,3.4306413395
2021-01-09 17:00:00,2.98,0.27,2.9922065437,2.98,0.27,2.9922065437,3.64,0.24,3.6479035075,3.64,0.24,3.6479035075
2021-01-09 17:30:00,3.11,0.27,3.1216982558,3.11,0.27,3.1216982558,3.79,0.24,3.7975913419,3.79,0.24,3.7975913419
2021-01-09 18:00:00,3.11,0.26,3.1208492434,3.11,0.26,3.1208492434,3.79,0.23,3.7969724782,3.79,0.23,3.7969724782
2021-01-09 18:30:00,3.03,0.26,3.0411346567,3.03,0.26,3.0411346567,3.7,0.23,3.7071417561,3.7,0.23,3.7071417561
2021-01-09 19:00:00,2.93,0.28,2.9433484333,2.93,0.28,2.9433484333,3.58,0.26,3.5894289239,3.58,0.26,3.5894289239
2021-01-09 19:30:00,2.83,0.30000000000000004,2.8458566373,2.83,0.30000000000000004,2.8458566373,3.45,0.27,3.4605490894,3.45,0.27,3.4605490894
2021-01-09 20:00:00,2.7199999999999998,0.43,2.7537792214,2.7199999999999998,0.43,2.7537792214,3.36,0.1,3.3614877659,3.36,0.1,3.3614877659
2021-01-09 20:30:00,2.5,0.78,2.6188547115,2.5,0.78,2.6188547115,3.18,-0.31,3.195074334,3.18,-0.31,3.195074334
2021-01-09 21:00:00,2.42,0.8,2.5488036409,2.42,0.8,2.5488036409,3.08,-0.29,3.0936224721,3.08,-0.29,3.0936224721
2021-01-09 21:30:00,2.33,0.75,2.4477336456,2.33,0.75,2.4477336456,2.96,-0.2,2.9667490625,2.96,-0.2,2.9667490625
2021-01-09 22:00:00,2.27,0.32,2.2924441106,2.27,0.32,2.2924441106,2.79,0.35000000000000003,2.8118677067,2.79,0.35000000000000003,2.8118677067
2021-01-09 22:30:00,2.18,0.42,2.2200900883,2.18,0.42,2.2200900883,2.69,0.27,2.7035162289,2.69,0.27,2.7035162289
2021-01-09 23:00:00,2.06,0.33,2.0862646045,2.06,0.33,2.0862646045,2.52,0.35000000000000003,2.5441894584,2.52,0.35000000000000003,2.5441894584
2021-01-09 23:30:00,1.97,0.33,1.9974483723,1.97,0.33,1.9974483723,2.42,0.35000000000000003,2.4451789301,2.42,0.35000000000000003,2.4451789301
2021-01-10 00:00:00,1.9100000000000001,0.33,1.9382982227,1.9100000000000001,0.33,1.9382982227,2.35,0.35000000000000003,2.3759208741,2.35,0.35000000000000003,2.3759208741
2021-01-10 00:30:00,2.03,0.33,2.0566477579,2.03,0.33,2.0566477579,2.49,0.35000000000000003,2.5144780771,2.49,0.35000000000000003,2.5144780771
2021-01-10 01:00:00,2.03,0.33,2.0566477579,2.03,0.33,2.0566477579,2.49,0.35000000000000003,2.5144780771,2.49,0.35000000000000003,2.5144780771
2021-01-10 01:30:00,1.92,0.31,1.9448650339,1.92,0.31,1.9448650339,2.36,0.32,2.3815961035,2.36,0.32,2.3815961035
2021-01-10 02:00:00,1.8900000000000001,0.33,1.9185932346,1.8900000000000001,0.33,1.9185932346,2.32,0.34,2.3447814397,2.32,0.34,2.3447814397
2021-01-10 02:30:00,1.87,0.33,1.8988944152,1.87,0.33,1.8988944152,2.29,0.34,2.3151025895,2.29,0.34,2.3151025895
2021-01-10 03:00:00,1.85,0.33,1.8792019583,1.85,0.33,1.8792019583,2.27,0.35000000000000003,2.296823894,2.27,0.35000000000000003,2.296823894
2021-01-10 03:30:00,1.8,0.34,1.8318296863999999,1.8,0.34,1.8318296863999999,2.21,0.35000000000000003,2.2375432957,2.21,0.35000000000000003,2.2375432957
2021-01-10 04:00:00,1.75,0.34,1.7827226369,1.75,0.34,1.7827226369,2.15,0.35000000000000003,2.1783020911,2.15,0.35000000000000003,2.1783020911
2021-01-10 04:30:00,1.73,0.34,1.7630938716,1.73,0.34,1.7630938716,2.13,0.34,2.156965461,2.13,0.34,2.156965461
2021-01-10 05:00:00,1.7000000000000002,0.31,1.7280335645,1.7000000000000002,0.31,1.7280335645,2.1,0.32,2.1242410409,2.1,0.32,2.1242410409
2021-01-10 05:30:00,1.7000000000000002,0.31,1.7280335645,1.7000000000000002,0.31,1.7280335645,2.1,0.33,2.1257704486,2.1,0.33,2.1257704486
2021-01-10 06:00:00,1.74,0.38,1.7810109489000001,1.74,0.38,1.7810109489000001,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705
2021-01-10 06:30:00,1.82,0.8200000000000001,1.9961963831,1.82,0.8200000000000001,1.9961963831,2.33,-0.26,2.3444615587,2.33,-0.26,2.3444615587
2021-01-10 07:00:00,1.9,0.8,2.0615528128,1.9,0.8,2.0615528128,2.43,-0.29,2.4472433471,2.43,-0.29,2.4472433471
2021-01-10 07:30:00,1.9,0.8,2.0615528128,1.9,0.8,2.0615528128,2.42,-0.29,2.4373140955,2.42,-0.29,2.4373140955
2021-01-10 08:00:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.46,-0.29,2.4770345173,2.46,-0.29,2.4770345173
2021-01-10 08:30:00,2.04,0.53,2.1077238908,2.04,0.53,2.1077238908,2.54,-0.04,2.5403149411,2.54,-0.04,2.5403149411
2021-01-10 09:00:00,2.2,0.39,2.2343007855,2.2,0.39,2.2343007855,2.71,0.17,2.715326868,2.71,0.17,2.715326868
2021-01-10 09:30:00,2.2800000000000002,0.79,2.4129857024,2.2800000000000002,0.79,2.4129857024,2.9,-0.31,2.9165219012,2.9,-0.31,2.9165219012
2021-01-10 10:00:00,2.38,0.77,2.5014595739,2.38,0.77,2.5014595739,3.02,-0.32,3.0369063206,3.02,-0.32,3.0369063206
2021-01-10 10:30:00,2.47,0.77,2.5872379093999998,2.47,0.77,2.5872379093999998,3.14,-0.32,3.1562636138,3.14,-0.32,3.1562636138
2021-01-10 11:00:00,2.56,0.77,2.6732938484,2.56,0.77,2.6732938484,3.25,-0.30000000000000004,3.2638167841,3.25,-0.30000000000000004,3.2638167841
2021-01-10 11:30:00,2.6,0.77,2.7116231302,2.6,0.77,2.7116231302,3.3,-0.30000000000000004,3.3136083052,3.3,-0.30000000000000004,3.3136083052
2021-01-10 12:00:00,2.58,0.76,2.6896096371000002,2.58,0.76,2.6896096371000002,3.27,-0.33,3.2866091949,3.27,-0.33,3.2866091949
2021-01-10 12:30:00,2.65,0.74,2.7513814712,2.65,0.74,2.7513814712,3.36,-0.33,3.3761664651,3.36,-0.33,3.3761664651
2021-01-10 13:00:00,2.74,0.77,2.8461377338,2.74,0.77,2.8461377338,3.47,-0.30000000000000004,3.4829441569,3.47,-0.30000000000000004,3.4829441569
2021-01-10 13:30:00,2.66,0.78,2.772002886,2.66,0.78,2.772002886,3.36,-0.30000000000000004,3.3733662712,3.36,-0.30000000000000004,3.3733662712
2021-01-10 14:00:00,2.5700000000000003,0.78,2.6857587382,2.5700000000000003,0.78,2.6857587382,3.26,-0.30000000000000004,3.2737745799,3.26,-0.30000000000000004,3.2737745799
2021-01-10 14:30:00,2.64,0.76,2.7472167734,2.64,0.76,2.7472167734,3.34,-0.33,3.3562628026,3.34,-0.33,3.3562628026
2021-01-10 15:00:00,2.67,0.75,2.7733373397000003,2.67,0.75,2.7733373397000003,3.39,-0.33,3.4060240751,3.39,-0.33,3.4060240751
2021-01-10 15:30:00,2.7,0.75,2.8022312538,2.7,0.75,2.8022312538,3.42,-0.30000000000000004,3.4331326802,3.42,-0.30000000000000004,3.4331326802
2021-01-10 16:00:00,2.77,0.67,2.8498771903,2.77,0.67,2.8498771903,3.47,-0.17,3.4741617694,3.47,-0.17,3.4741617694
2021-01-10 16:30:00,2.88,0.29,2.8945638704,2.88,0.29,2.8945638704,3.52,0.26,3.5295892112000002,3.52,0.26,3.5295892112000002
2021-01-10 17:00:00,3.07,0.46,3.104271251,3.07,0.46,3.104271251,3.8,0.01,3.8000131579,3.8,0.01,3.8000131579
2021-01-10 17:30:00,3.15,0.75,3.2380549717,3.15,0.75,3.2380549717,3.98,-0.31,3.9920546088,3.98,-0.31,3.9920546088
2021-01-10 18:00:00,3.08,0.75,3.17,3.08,0.75,3.17,3.9,-0.30000000000000004,3.9115214431,3.9,-0.30000000000000004,3.9115214431
2021-01-10 18:30:00,3.01,0.75,3.1020315924,3.01,0.75,3.1020315924,3.81,-0.34,3.8251405203,3.81,-0.34,3.8251405203
2021-01-10 19:00:00,2.91,0.55,2.9615198801,2.91,0.55,2.9615198801,3.64,-0.09,3.6411124674,3.64,-0.09,3.6411124674
2021-01-10 19:30:00,2.86,0.30000000000000004,2.8756912213,2.86,0.30000000000000004,2.8756912213,3.49,0.27,3.5004285452,3.49,0.27,3.5004285452
2021-01-10 20:00:00,2.74,0.30000000000000004,2.7563744303,2.74,0.30000000000000004,2.7563744303,3.34,0.26,3.350104476,3.34,0.26,3.350104476
2021-01-10 20:30:00,2.6,0.5,2.647640459,2.6,0.5,2.647640459,3.24,-0.03,3.2401388859,3.24,-0.03,3.2401388859
2021-01-10 21:00:00,2.45,0.79,2.574218328,2.45,0.79,2.574218328,3.11,-0.29,3.123491636,3.11,-0.29,3.123491636
2021-01-10 21:30:00,2.2800000000000002,0.81,2.4196074062,2.2800000000000002,0.81,2.4196074062,2.89,-0.25,2.900792995,2.89,-0.25,2.900792995
2021-01-10 22:00:00,2.18,0.81,2.3256181974,2.18,0.81,2.3256181974,2.77,-0.26,2.7821754078,2.77,-0.26,2.7821754078
2021-01-10 22:30:00,2.08,0.37,2.1126523614,2.08,0.37,2.1126523614,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166
2021-01-10 23:00:00,1.98,0.41000000000000003,2.0220039565,1.98,0.41000000000000003,2.0220039565,2.44,0.17,2.4459149617,2.44,0.17,2.4459149617
2021-01-10 23:30:00,1.8900000000000001,0.6000000000000001,1.9829523444000001,1.8900000000000001,0.6000000000000001,1.9829523444000001,2.37,-0.04,2.3703375287,2.37,-0.04,2.3703375287
2021-01-11 00:00:00,1.82,0.30000000000000004,1.8445595680000002,1.82,0.30000000000000004,1.8445595680000002,2.22,0.30000000000000004,2.2401785643,2.22,0.30000000000000004,2.2401785643
2021-01-11 00:30:00,1.8900000000000001,1.28,2.2826519665,1.8900000000000001,1.28,2.2826519665,2.49,-0.67,2.5785654927,2.49,-0.67,2.5785654927
2021-01-11 01:00:00,1.96,0.91,2.1609488657,1.96,0.91,2.1609488657,2.49,-0.34,2.5131056484,2.49,-0.34,2.5131056484
2021-01-11 01:30:00,1.92,0.59,2.0086064821,1.92,0.59,2.0086064821,2.39,-0.02,2.3900836805,2.39,-0.02,2.3900836805
2021-01-11 02:00:00,1.83,0.8200000000000001,2.0053179299,1.83,0.8200000000000001,2.0053179299,2.34,-0.23,2.3512762492,2.34,-0.23,2.3512762492
2021-01-11 02:30:00,1.82,0.85,2.0087060512,1.82,0.85,2.0087060512,2.34,-0.25,2.3533168083,2.34,-0.25,2.3533168083
2021-01-11 03:00:00,1.82,0.7000000000000001,1.9499743588,1.82,0.7000000000000001,1.9499743588,2.29,-0.08,2.2913969538,2.29,-0.08,2.2913969538
2021-01-11 03:30:00,1.82,0.33,1.8496756472,1.82,0.33,1.8496756472,2.22,0.33,2.2443930137,2.22,0.33,2.2443930137
2021-01-11 04:00:00,1.76,0.33,1.7906702656,1.76,0.33,1.7906702656,2.16,0.33,2.1850629282,2.16,0.33,2.1850629282
2021-01-11 04:30:00,1.7000000000000002,0.33,1.7317332358000002,1.7000000000000002,0.33,1.7317332358000002,2.08,0.33,2.1060151946,2.08,0.33,2.1060151946
2021-01-11 05:00:00,1.7000000000000002,0.31,1.7280335645,1.7000000000000002,0.31,1.7280335645,2.08,0.31,2.1029740845,2.08,0.31,2.1029740845
2021-01-11 05:30:00,1.7000000000000002,0.76,1.8621492958,1.7000000000000002,0.76,1.8621492958,2.17,-0.21,2.1801376103,2.17,-0.21,2.1801376103
2021-01-11 06:00:00,1.8,0.8200000000000001,1.9779787663000001,1.8,0.8200000000000001,1.9779787663000001,2.31,-0.26,2.3245859846,2.31,-0.26,2.3245859846
2021-01-11 06:30:00,1.96,0.79,2.1132202914000002,1.96,0.79,2.1132202914000002,2.51,-0.28,2.5255692428,2.51,-0.28,2.5255692428
2021-01-11 07:00:00,2.12,0.75,2.2487552112,2.12,0.75,2.2487552112,2.7,-0.31,2.7177380301,2.7,-0.31,2.7177380301
2021-01-11 07:30:00,2.34,0.27,2.3555254191,2.34,0.27,2.3555254191,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651
2021-01-11 08:00:00,2.5300000000000002,0.2,2.5378928267000003,2.5300000000000002,0.2,2.5378928267000003,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344
2021-01-11 08:30:00,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002,3.32,0.18,3.3248759375,3.32,0.18,3.3248759375
2021-01-11 09:00:00,3.16,0.18,3.1651224305,3.16,0.18,3.1651224305,3.86,0.15,3.8629134083,3.86,0.15,3.8629134083
2021-01-11 09:30:00,3.29,0.18,3.2949203329,3.29,0.18,3.2949203329,4.02,0.15,4.0227975341,4.02,0.15,4.0227975341
2021-01-11 10:00:00,3.43,0.18,3.4347197848,3.43,0.18,3.4347197848,4.19,0.15,4.1926841045,4.19,0.15,4.1926841045
2021-01-11 10:30:00,3.43,0.17,3.434210244,3.43,0.17,3.434210244,4.19,0.15,4.1926841045,4.19,0.15,4.1926841045
2021-01-11 11:00:00,3.47,0.16,3.4736868022,3.47,0.16,3.4736868022,4.24,0.14,4.2423106911,4.24,0.14,4.2423106911
2021-01-11 11:30:00,3.5300000000000002,0.19,3.5351096163999998,3.5300000000000002,0.19,3.5351096163999998,4.31,0.16,4.3129688151,4.31,0.16,4.3129688151
2021-01-11 12:00:00,3.51,0.19,3.5151386886,3.51,0.19,3.5151386886,4.28,0.18,4.2837833745000005,4.28,0.18,4.2837833745000005
2021-01-11 12:30:00,3.59,0.19,3.5950243393,3.59,0.19,3.5950243393,4.38,0.18,4.3836970698,4.38,0.18,4.3836970698
2021-01-11 13:00:00,3.59,0.19,3.5950243393,3.59,0.19,3.5950243393,4.38,0.18,4.3836970698,4.38,0.18,4.3836970698
2021-01-11 13:30:00,3.59,0.2,3.5955667147,3.59,0.2,3.5955667147,4.39,0.18,4.3936886553,4.39,0.18,4.3936886553
2021-01-11 14:00:00,3.56,0.15,3.563158711,3.56,0.15,3.563158711,4.35,0.14,4.3522522905,4.35,0.14,4.3522522905
2021-01-11 14:30:00,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188,4.22,0.14,4.2223216363,4.22,0.14,4.2223216363
2021-01-11 15:00:00,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167,4.19,0.14,4.1923382497,4.19,0.14,4.1923382497
2021-01-11 15:30:00,3.43,0.19,3.43525836,3.43,0.19,3.43525836,4.19,0.17,4.1934472693,4.19,0.17,4.1934472693
2021-01-11 16:00:00,3.48,0.19,3.485182922,3.48,0.19,3.485182922,4.24,0.17,4.2434066503,4.24,0.17,4.2434066503
2021-01-11 16:30:00,3.63,0.5,3.6642734614,3.63,0.5,3.6642734614,4.49,-0.2,4.4944521357,4.49,-0.2,4.4944521357
2021-01-11 17:00:00,3.73,0.6900000000000001,3.793283538,3.73,0.6900000000000001,3.793283538,4.66,-0.47000000000000003,4.6836417455,4.66,-0.47000000000000003,4.6836417455
2021-01-11 17:30:00,3.81,0.71,3.8755902776,3.81,0.71,3.8755902776,4.76,-0.44,4.7802928781,4.76,-0.44,4.7802928781
2021-01-11 18:00:00,3.49,0.67,3.5537304343000002,3.49,0.67,3.5537304343000002,4.35,-0.35000000000000003,4.3640577448,4.35,-0.35000000000000003,4.3640577448
2021-01-11 18:30:00,3.2,0.5,3.2388269481,3.2,0.5,3.2388269481,3.9699999999999998,-0.08,3.9708059635,3.9699999999999998,-0.08,3.9708059635
2021-01-11 19:00:00,3.08,0.71,3.1607752214,3.08,0.71,3.1607752214,3.88,-0.34,3.8948684188,3.88,-0.34,3.8948684188
2021-01-11 19:30:00,2.94,0.75,3.0341555662,2.94,0.75,3.0341555662,3.69,-0.34,3.7056308505,3.69,-0.34,3.7056308505
2021-01-11 20:00:00,2.85,0.77,2.952185631,2.85,0.77,2.952185631,3.5700000000000003,-0.39,3.5912393404,3.5700000000000003,-0.39,3.5912393404
2021-01-11 20:30:00,2.71,0.74,2.8092169728,2.71,0.74,2.8092169728,3.4,-0.34,3.4169577112000002,3.4,-0.34,3.4169577112000002
2021-01-11 21:00:00,2.64,0.28,2.6548069610000002,2.64,0.28,2.6548069610000002,3.22,0.24,3.2289317119,3.22,0.24,3.2289317119
2021-01-11 21:30:00,2.46,0.28,2.4758836806,2.46,0.28,2.4758836806,3.0,0.24,3.009584689,3.0,0.24,3.009584689
2021-01-11 22:00:00,2.35,0.28,2.3666220653,2.35,0.28,2.3666220653,2.86,0.22,2.8684490583,2.86,0.22,2.8684490583
2021-01-11 22:30:00,2.16,0.44,2.2043593174,2.16,0.44,2.2043593174,2.67,0.1,2.6718720029,2.67,0.1,2.6718720029
2021-01-11 23:00:00,2.02,0.79,2.1689859382,2.02,0.79,2.1689859382,2.58,-0.32,2.5997692205,2.58,-0.32,2.5997692205
2021-01-11 23:30:00,1.9,0.79,2.0576928828,1.9,0.79,2.0576928828,2.44,-0.32,2.4608941464000003,2.44,-0.32,2.4608941464000003
2021-01-12 00:00:00,1.82,0.81,1.9921094347000001,1.82,0.81,1.9921094347000001,2.34,-0.30000000000000004,2.3591523902000002,2.34,-0.30000000000000004,2.3591523902000002
2021-01-12 00:30:00,1.9500000000000002,0.84,2.1232286735,1.9500000000000002,0.84,2.1232286735,2.49,-0.24,2.501539526,2.49,-0.24,2.501539526
2021-01-12 01:00:00,1.9500000000000002,0.84,2.1232286735,1.9500000000000002,0.84,2.1232286735,2.49,-0.24,2.501539526,2.49,-0.24,2.501539526
2021-01-12 01:30:00,1.9,0.84,2.0774022239,1.9,0.84,2.0774022239,2.43,-0.24,2.4418230894,2.43,-0.24,2.4418230894
2021-01-12 02:00:00,1.8399999999999999,0.84,2.0226715008,1.8399999999999999,0.84,2.0226715008,2.36,-0.24,2.3721720005,2.36,-0.24,2.3721720005
2021-01-12 02:30:00,1.82,0.85,2.0087060512,1.82,0.85,2.0087060512,2.33,-0.23,2.3413244115,2.33,-0.23,2.3413244115
2021-01-12 03:00:00,1.78,0.85,1.9725364382000001,1.78,0.85,1.9725364382000001,2.2800000000000002,-0.23,2.2915715132,2.2800000000000002,-0.23,2.2915715132
2021-01-12 03:30:00,1.76,0.85,1.9545076106,1.76,0.85,1.9545076106,2.26,-0.24,2.2727076363,2.26,-0.24,2.2727076363
2021-01-12 04:00:00,1.72,0.85,1.9185671737,1.72,0.85,1.9185671737,2.21,-0.25,2.2240953217,2.21,-0.25,2.2240953217
2021-01-12 04:30:00,1.72,0.84,1.9141577781999999,1.72,0.84,1.9141577781999999,2.21,-0.27,2.2264321234,2.21,-0.27,2.2264321234
2021-01-12 05:00:00,1.6800000000000002,0.8200000000000001,1.8694384183000001,1.6800000000000002,0.8200000000000001,1.8694384183000001,2.16,-0.28,2.1780725424,2.16,-0.28,2.1780725424
2021-01-12 05:30:00,1.71,0.8200000000000001,1.8964440408,1.71,0.8200000000000001,1.8964440408,2.2,-0.28,2.2177466041000002,2.2,-0.28,2.2177466041000002
2021-01-12 06:00:00,1.8,0.8200000000000001,1.9779787663000001,1.8,0.8200000000000001,1.9779787663000001,2.31,-0.27,2.3257256932,2.31,-0.27,2.3257256932
2021-01-12 06:30:00,1.98,0.7000000000000001,2.1000952359,1.98,0.7000000000000001,2.1000952359,2.51,-0.23,2.5205158202,2.51,-0.23,2.5205158202
2021-01-12 07:00:00,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683,2.63,0.21,2.6383707094,2.63,0.21,2.6383707094
2021-01-12 07:30:00,2.29,0.24,2.3025420734,2.29,0.24,2.3025420734,2.8,0.18,2.805779749,2.8,0.18,2.805779749
2021-01-12 08:00:00,2.48,0.2,2.4880514464,2.48,0.2,2.4880514464,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817
2021-01-12 08:30:00,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2021-01-12 09:00:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2021-01-12 09:30:00,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2021-01-12 10:00:00,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2021-01-12 10:30:00,3.01,0.2,3.0166372006,3.01,0.2,3.0166372006,3.68,0.16,3.6834766186,3.68,0.16,3.6834766186
2021-01-12 11:00:00,3.04,0.2,3.0465718439,3.04,0.2,3.0465718439,3.71,0.16,3.713448532,3.71,0.16,3.713448532
2021-01-12 11:30:00,3.09,0.2,3.0964657272,3.09,0.2,3.0964657272,3.77,0.16,3.773393698,3.77,0.16,3.773393698
2021-01-12 12:00:00,3.12,0.2,3.1264036847,3.12,0.2,3.1264036847,3.8,0.17,3.8038007308,3.8,0.17,3.8038007308
2021-01-12 12:30:00,3.13,0.22,3.1377221037,3.13,0.22,3.1377221037,3.8200000000000003,0.19,3.8247222121,3.8200000000000003,0.19,3.8247222121
2021-01-12 13:00:00,3.13,0.2,3.1363832674,3.13,0.2,3.1363832674,3.8200000000000003,0.17,3.8237808515,3.8200000000000003,0.17,3.8237808515
2021-01-12 13:30:00,3.13,0.19,3.1357614705,3.13,0.19,3.1357614705,3.8200000000000003,0.15,3.8229438918,3.8200000000000003,0.15,3.8229438918
2021-01-12 14:00:00,3.1,0.18,3.1052214092,3.1,0.18,3.1052214092,3.7800000000000002,0.15,3.7829750197000003,3.7800000000000002,0.15,3.7829750197000003
2021-01-12 14:30:00,3.08,0.19,3.0858548248,3.08,0.19,3.0858548248,3.76,0.15,3.7629908318,3.76,0.15,3.7629908318
2021-01-12 15:00:00,3.02,0.19,3.0259709186,3.02,0.19,3.0259709186,3.69,0.15,3.693047522,3.69,0.15,3.693047522
2021-01-12 15:30:00,3.02,0.21,3.0272925197,3.02,0.21,3.0272925197,3.67,0.17,3.6739352199,3.67,0.17,3.6739352199
2021-01-12 16:00:00,3.02,0.23,3.0287456149,3.02,0.23,3.0287456149,3.69,0.19,3.6948883610000003,3.69,0.19,3.6948883610000003
2021-01-12 16:30:00,3.13,0.28,3.1424990056,3.13,0.28,3.1424990056,3.81,0.15,3.8129516126,3.81,0.15,3.8129516126
2021-01-12 17:00:00,3.17,0.78,3.2645520367,3.17,0.78,3.2645520367,3.98,-0.43,4.0031612508,3.98,-0.43,4.0031612508
2021-01-12 17:30:00,3.16,0.75,3.2477838598,3.16,0.75,3.2477838598,3.96,-0.4,3.9801507509,3.96,-0.4,3.9801507509
2021-01-12 18:00:00,3.16,0.77,3.252460607,3.16,0.77,3.252460607,3.96,-0.37,3.9772477921,3.96,-0.37,3.9772477921
2021-01-12 18:30:00,3.07,0.78,3.1675384765,3.07,0.78,3.1675384765,3.85,-0.36,3.8667945381,3.85,-0.36,3.8667945381
2021-01-12 19:00:00,2.9699999999999998,0.78,3.0707165288,2.9699999999999998,0.78,3.0707165288,3.73,-0.37,3.7483062842,3.73,-0.37,3.7483062842
2021-01-12 19:30:00,2.8,0.6900000000000001,2.8837649003,2.8,0.6900000000000001,2.8837649003,3.51,-0.32,3.5245567097,3.51,-0.32,3.5245567097
2021-01-12 20:00:00,2.75,0.24,2.7604528614,2.75,0.24,2.7604528614,3.35,0.2,3.3559648389,3.35,0.2,3.3559648389
2021-01-12 20:30:00,2.59,0.59,2.6563508804,2.59,0.59,2.6563508804,3.24,-0.14,3.2430232808,3.24,-0.14,3.2430232808
2021-01-12 21:00:00,2.4,0.76,2.5174590364,2.4,0.76,2.5174590364,3.05,-0.31,3.06571362,3.05,-0.31,3.06571362
2021-01-12 21:30:00,2.29,0.76,2.412819927,2.29,0.76,2.412819927,2.92,-0.31,2.936409372,2.92,-0.31,2.936409372
2021-01-12 22:00:00,2.2,0.79,2.3375414435,2.2,0.79,2.3375414435,2.8,-0.28,2.8139651739,2.8,-0.28,2.8139651739
2021-01-12 22:30:00,2.07,0.81,2.2228360263,2.07,0.81,2.2228360263,2.64,-0.28,2.6548069610000002,2.64,-0.28,2.6548069610000002
2021-01-12 23:00:00,1.9100000000000001,0.8200000000000001,2.0785812469,1.9100000000000001,0.8200000000000001,2.0785812469,2.44,-0.28,2.4560130293,2.44,-0.28,2.4560130293
2021-01-12 23:30:00,1.8,0.8200000000000001,1.9779787663000001,1.8,0.8200000000000001,1.9779787663000001,2.31,-0.28,2.3269078194,2.31,-0.28,2.3269078194
2021-01-13 00:00:00,1.75,0.8300000000000001,1.9368531178000001,1.75,0.8300000000000001,1.9368531178000001,2.24,-0.27,2.2562136424,2.24,-0.27,2.2562136424
2021-01-13 00:30:00,1.88,0.8300000000000001,2.0550669089,1.88,0.8300000000000001,2.0550669089,2.4,-0.25,2.4129857024,2.4,-0.25,2.4129857024
2021-01-13 01:00:00,1.9,0.84,2.0774022239,1.9,0.84,2.0774022239,2.43,-0.24,2.4418230894,2.43,-0.24,2.4418230894
2021-01-13 01:30:00,1.8599999999999999,0.84,2.0408821622,1.8599999999999999,0.84,2.0408821622,2.38,-0.24,2.3920702331,2.38,-0.24,2.3920702331
2021-01-13 02:00:00,1.8,0.84,1.9863534429,1.8,0.84,1.9863534429,2.31,-0.24,2.322434068,2.31,-0.24,2.322434068
2021-01-13 02:30:00,1.78,0.87,1.9812369873,1.78,0.87,1.9812369873,2.29,-0.22,2.3005434141,2.29,-0.22,2.3005434141
2021-01-13 03:00:00,1.74,0.87,1.9453791404,1.74,0.87,1.9453791404,2.24,-0.23,2.2517770759999998,2.24,-0.23,2.2517770759999998
2021-01-13 03:30:00,1.71,0.87,1.9185932346,1.71,0.87,1.9185932346,2.2,-0.23,2.2119900542,2.2,-0.23,2.2119900542
2021-01-13 04:00:00,1.69,0.87,1.9007893097,1.69,0.87,1.9007893097,2.17,-0.23,2.1821548983,2.17,-0.23,2.1821548983
2021-01-13 04:30:00,1.6800000000000002,0.85,1.8827904822,1.6800000000000002,0.85,1.8827904822,2.16,-0.26,2.1755918735,2.16,-0.26,2.1755918735
2021-01-13 05:00:00,1.6600000000000001,0.85,1.8649664876,1.6600000000000001,0.85,1.8649664876,2.13,-0.26,2.1458098704,2.13,-0.26,2.1458098704
2021-01-13 05:30:00,1.6800000000000002,0.8300000000000001,1.8738463117,1.6800000000000002,0.8300000000000001,1.8738463117,2.16,-0.28,2.1780725424,2.16,-0.28,2.1780725424
2021-01-13 06:00:00,1.75,0.8200000000000001,1.9325889372,1.75,0.8200000000000001,1.9325889372,2.25,-0.28,2.2673552876,2.25,-0.28,2.2673552876
2021-01-13 06:30:00,1.8900000000000001,0.77,2.0408331632,1.8900000000000001,0.77,2.0408331632,2.42,-0.33,2.4423963642,2.42,-0.33,2.4423963642
2021-01-13 07:00:00,2.07,0.74,2.1982947937,2.07,0.74,2.1982947937,2.65,-0.35000000000000003,2.6730132809000002,2.65,-0.35000000000000003,2.6730132809000002
2021-01-13 07:30:00,2.26,0.43,2.3005434141,2.26,0.43,2.3005434141,2.81,-0.03,2.8101601378,2.81,-0.03,2.8101601378
2021-01-13 08:00:00,2.48,0.2,2.4880514464,2.48,0.2,2.4880514464,3.03,0.15,3.0337105992,3.03,0.15,3.0337105992
2021-01-13 08:30:00,2.58,0.17,2.5855947092,2.58,0.17,2.5855947092,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2021-01-13 09:00:00,2.74,0.18,2.7459060435,2.74,0.18,2.7459060435,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2021-01-13 09:30:00,2.8,0.18,2.805779749,2.8,0.18,2.805779749,3.43,0.16,3.4337297506,3.43,0.16,3.4337297506
2021-01-13 10:00:00,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2021-01-13 10:30:00,2.87,0.2,2.8769602013,2.87,0.2,2.8769602013,3.5,0.16,3.5036552342,3.5,0.16,3.5036552342
2021-01-13 11:00:00,2.92,0.2,2.9268413008,2.92,0.2,2.9268413008,3.5700000000000003,0.16,3.5735836355,3.5700000000000003,0.16,3.5735836355
2021-01-13 11:30:00,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404,3.5300000000000002,0.16,3.5336242019,3.5300000000000002,0.16,3.5336242019
2021-01-13 12:00:00,2.9699999999999998,0.18,2.9754495459,2.9699999999999998,0.18,2.9754495459,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213
2021-01-13 12:30:00,2.9699999999999998,0.19,2.9760712357,2.9699999999999998,0.19,2.9760712357,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2021-01-13 13:00:00,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2021-01-13 13:30:00,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2021-01-13 14:00:00,2.96,0.17,2.9648777378,2.96,0.17,2.9648777378,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2021-01-13 14:30:00,2.9,0.19,2.9062174729,2.9,0.19,2.9062174729,3.54,0.15,3.5431765409000002,3.54,0.15,3.5431765409000002
2021-01-13 15:00:00,2.93,0.19,2.9361539469,2.93,0.19,2.9361539469,3.58,0.15,3.5831410801,3.58,0.15,3.5831410801
2021-01-13 15:30:00,2.92,0.21,2.9275416308,2.92,0.21,2.9275416308,3.56,0.17,3.5640566774,3.56,0.17,3.5640566774
2021-01-13 16:00:00,2.89,0.21,2.8976197128,2.89,0.21,2.8976197128,3.5300000000000002,0.17,3.5340911137,3.5300000000000002,0.17,3.5340911137
2021-01-13 16:30:00,3.0,0.21,3.0073410182,3.0,0.21,3.0073410182,3.66,0.18,3.6644235563,3.66,0.18,3.6644235563
2021-01-13 17:00:00,3.14,0.38,3.1629100525,3.14,0.38,3.1629100525,3.88,-0.03,3.8801159776,3.88,-0.03,3.8801159776
2021-01-13 17:30:00,3.14,0.73,3.2237400640000002,3.14,0.73,3.2237400640000002,3.95,-0.42,3.9722663556,3.95,-0.42,3.9722663556
2021-01-13 18:00:00,3.14,0.74,3.2260192188,3.14,0.74,3.2260192188,3.94,-0.42,3.9623225511999998,3.94,-0.42,3.9623225511999998
2021-01-13 18:30:00,3.1,0.45,3.1324910215,3.1,0.45,3.1324910215,3.8200000000000003,-0.02,3.8200523557,3.8200000000000003,-0.02,3.8200523557
2021-01-13 19:00:00,2.92,0.26,2.9315524897,2.92,0.26,2.9315524897,3.5700000000000003,0.17,3.5740453271,3.5700000000000003,0.17,3.5740453271
2021-01-13 19:30:00,2.85,0.4,2.8779332862,2.85,0.4,2.8779332862,3.52,0.06,3.5205113265,3.52,0.06,3.5205113265
2021-01-13 20:00:00,2.74,0.25,2.7513814712,2.74,0.25,2.7513814712,3.34,0.2,3.3459826658000003,3.34,0.2,3.3459826658000003
2021-01-13 20:30:00,2.55,0.25,2.5622255951,2.55,0.25,2.5622255951,3.11,0.2,3.116424233,3.11,0.2,3.116424233
2021-01-13 21:00:00,2.39,0.68,2.4848541205,2.39,0.68,2.4848541205,3.01,-0.2,3.0166372006,3.01,-0.2,3.0166372006
2021-01-13 21:30:00,2.29,0.8,2.425716389,2.29,0.8,2.425716389,2.91,-0.30000000000000004,2.9254230463,2.91,-0.30000000000000004,2.9254230463
2021-01-13 22:00:00,2.21,0.79,2.3469554747,2.21,0.79,2.3469554747,2.81,-0.31,2.8270479303,2.81,-0.31,2.8270479303
2021-01-13 22:30:00,2.03,0.79,2.1783020911,2.03,0.79,2.1783020911,2.59,-0.29,2.6061849512,2.59,-0.29,2.6061849512
2021-01-13 23:00:00,1.9300000000000002,0.8300000000000001,2.1009045671,1.9300000000000002,0.8300000000000001,2.1009045671,2.46,-0.27,2.4747727168,2.46,-0.27,2.4747727168
2021-01-13 23:30:00,1.83,0.8300000000000001,2.0094277792,1.83,0.8300000000000001,2.0094277792,2.34,-0.29,2.3579016095,2.34,-0.29,2.3579016095
2021-01-14 00:00:00,1.75,0.8300000000000001,1.9368531178000001,1.75,0.8300000000000001,1.9368531178000001,2.25,-0.29,2.2686119103999998,2.25,-0.29,2.2686119103999998
2021-01-14 00:30:00,1.8599999999999999,0.8300000000000001,2.036786685,1.8599999999999999,0.8300000000000001,2.036786685,2.39,-0.27,2.4052026941999998,2.39,-0.27,2.4052026941999998
2021-01-14 01:00:00,1.88,0.84,2.0591260282,1.88,0.84,2.0591260282,2.41,-0.25,2.422932108,2.41,-0.25,2.422932108
2021-01-14 01:30:00,1.8399999999999999,0.8300000000000001,2.0185390757,1.8399999999999999,0.8300000000000001,2.0185390757,2.36,-0.27,2.375394704,2.36,-0.27,2.375394704
2021-01-14 02:00:00,1.78,0.84,1.9682479519,1.78,0.84,1.9682479519,2.29,-0.26,2.3047125634,2.29,-0.26,2.3047125634
2021-01-14 02:30:00,1.78,0.84,1.9682479519,1.78,0.84,1.9682479519,2.29,-0.26,2.3047125634,2.29,-0.26,2.3047125634
2021-01-14 03:00:00,1.74,0.84,1.9321490626000002,1.74,0.84,1.9321490626000002,2.24,-0.26,2.2550388023,2.24,-0.26,2.2550388023
2021-01-14 03:30:00,1.7000000000000002,0.86,1.9051509127,1.7000000000000002,0.86,1.9051509127,2.19,-0.26,2.2053797859,2.19,-0.26,2.2053797859
2021-01-14 04:00:00,1.6600000000000001,0.86,1.8695453993000002,1.6600000000000001,0.86,1.8695453993000002,2.14,-0.26,2.1557365331,2.14,-0.26,2.1557365331
2021-01-14 04:30:00,1.63,0.85,1.8383144454,1.63,0.85,1.8383144454,2.1,-0.26,2.1160340262,2.1,-0.26,2.1160340262
2021-01-14 05:00:00,1.6,0.8300000000000001,1.8024705268,1.6,0.8300000000000001,1.8024705268,2.06,-0.29,2.0803124765,2.06,-0.29,2.0803124765
2021-01-14 05:30:00,1.63,0.8300000000000001,1.8291528094,1.63,0.8300000000000001,1.8291528094,2.11,-0.29,2.1298356744,2.11,-0.29,2.1298356744
2021-01-14 06:00:00,1.74,0.8200000000000001,1.9235384062,1.74,0.8200000000000001,1.9235384062,2.24,-0.29,2.2586943131,2.24,-0.29,2.2586943131
2021-01-14 06:30:00,1.8900000000000001,0.79,2.0484628383,1.8900000000000001,0.79,2.0484628383,2.42,-0.30000000000000004,2.4385241438,2.42,-0.30000000000000004,2.4385241438
2021-01-14 07:00:00,2.05,0.76,2.1863439803,2.05,0.76,2.1863439803,2.62,-0.32,2.6394696437,2.62,-0.32,2.6394696437
2021-01-14 07:30:00,2.2,0.72,2.3148218074,2.2,0.72,2.3148218074,2.8,-0.35000000000000003,2.8217902119,2.8,-0.35000000000000003,2.8217902119
2021-01-14 08:00:00,2.36,0.68,2.4560130293,2.36,0.68,2.4560130293,3.0,-0.4,3.0265491901,3.0,-0.4,3.0265491901
2021-01-14 08:30:00,2.5300000000000002,0.31,2.5489213404999997,2.5300000000000002,0.31,2.5489213404999997,3.13,-0.18,3.1351714467,3.13,-0.18,3.1351714467
2021-01-14 09:00:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2021-01-14 09:30:00,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003,3.39,0.15,3.3933169613,3.39,0.15,3.3933169613
