Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-14 10:00:00,2.88,0.22,2.8883905553,2.88,0.22,2.8883905553,3.51,0.17,3.5141143977000002,3.51,0.17,3.5141143977000002
2021-01-14 10:30:00,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2021-01-14 11:00:00,2.87,0.19,2.8762823227,2.87,0.19,2.8762823227,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2021-01-14 11:30:00,2.9,0.19,2.9062174729,2.9,0.19,2.9062174729,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2021-01-14 12:00:00,2.89,0.15,2.8938901154,2.89,0.15,2.8938901154,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2021-01-14 12:30:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2021-01-14 13:00:00,2.91,0.19,2.9161961525,2.91,0.19,2.9161961525,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2021-01-14 13:30:00,2.91,0.17,2.9149614063,2.91,0.17,2.9149614063,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2021-01-14 14:00:00,2.87,0.44,2.9035323315,2.87,0.44,2.9035323315,3.56,-0.17,3.5640566774,3.56,-0.17,3.5640566774
2021-01-14 14:30:00,2.8200000000000003,0.71,2.9080061898,2.8200000000000003,0.71,2.9080061898,3.54,-0.47000000000000003,3.5710642671,3.54,-0.47000000000000003,3.5710642671
2021-01-14 15:00:00,2.87,0.7000000000000001,2.9541326984,2.87,0.7000000000000001,2.9541326984,3.61,-0.47000000000000003,3.640467003,3.61,-0.47000000000000003,3.640467003
2021-01-14 15:30:00,2.86,0.71,2.9468118365000002,2.86,0.71,2.9468118365000002,3.59,-0.47000000000000003,3.6206353034000003,3.59,-0.47000000000000003,3.6206353034000003
2021-01-14 16:00:00,2.92,0.73,3.0098671067,2.92,0.73,3.0098671067,3.66,-0.44,3.6863532115,3.66,-0.44,3.6863532115
2021-01-14 16:30:00,3.03,0.39,3.0549959083,3.03,0.39,3.0549959083,3.73,0.0,3.73,3.73,0.0,3.73
2021-01-14 17:00:00,3.14,0.2,3.1463629797,3.14,0.2,3.1463629797,3.83,0.17,3.8337709895,3.83,0.17,3.8337709895
2021-01-14 17:30:00,3.24,0.22,3.2474605463,3.24,0.22,3.2474605463,3.96,0.19,3.9645554606,3.96,0.19,3.9645554606
2021-01-14 18:00:00,3.19,0.23,3.1982807882,3.19,0.23,3.1982807882,3.89,0.2,3.895137995,3.89,0.2,3.895137995
2021-01-14 18:30:00,3.11,0.24,3.1192467039,3.11,0.24,3.1192467039,3.79,0.22,3.7963798545,3.79,0.22,3.7963798545
2021-01-14 19:00:00,3.02,0.27,3.0320455142,3.02,0.27,3.0320455142,3.68,0.24,3.6878177829,3.68,0.24,3.6878177829
2021-01-14 19:30:00,2.91,0.27,2.9224989306999998,2.91,0.27,2.9224989306999998,3.55,0.24,3.5581034274,3.55,0.24,3.5581034274
2021-01-14 20:00:00,2.73,0.48,2.7718766206,2.73,0.48,2.7718766206,3.39,-0.01,3.3900147492,3.39,-0.01,3.3900147492
2021-01-14 20:30:00,2.52,0.74,2.6264043862,2.52,0.74,2.6264043862,3.2,-0.34,3.2180118086,3.2,-0.34,3.2180118086
2021-01-14 21:00:00,2.48,0.79,2.6027869678,2.48,0.79,2.6027869678,3.14,-0.27,3.1515869019,3.14,-0.27,3.1515869019
2021-01-14 21:30:00,2.38,0.33,2.4027692357,2.38,0.33,2.4027692357,2.91,0.23,2.919075196,2.91,0.23,2.919075196
2021-01-14 22:00:00,2.25,0.29,2.2686119103999998,2.25,0.29,2.2686119103999998,2.75,0.23,2.7596014205,2.75,0.23,2.7596014205
2021-01-14 22:30:00,2.13,0.32,2.1539034333,2.13,0.32,2.1539034333,2.6,0.26,2.6129676615,2.6,0.26,2.6129676615
2021-01-14 23:00:00,1.99,0.32,2.0155644371,1.99,0.32,2.0155644371,2.43,0.26,2.443869882,2.43,0.26,2.443869882
2021-01-14 23:30:00,1.9,0.32,1.9267589367,1.9,0.32,1.9267589367,2.32,0.26,2.334523506,2.32,0.26,2.334523506
2021-01-15 00:00:00,1.8,0.32,1.8282231811,1.8,0.32,1.8282231811,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599
2021-01-15 00:30:00,1.9300000000000002,0.33,1.958009193,1.9300000000000002,0.33,1.958009193,2.36,0.26,2.3742788379,2.36,0.26,2.3742788379
2021-01-15 01:00:00,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9500000000000002,0.35000000000000003,1.9811612755999999,2.39,0.23,2.4010414407000003,2.39,0.23,2.4010414407000003
2021-01-15 01:30:00,1.85,0.81,2.0195544063,1.85,0.81,2.0195544063,2.36,-0.31,2.3802730936,2.36,-0.31,2.3802730936
2021-01-15 02:00:00,1.76,0.8200000000000001,1.9416487839,1.76,0.8200000000000001,1.9416487839,2.26,-0.27,2.2760711764,2.26,-0.27,2.2760711764
2021-01-15 02:30:00,1.74,0.8200000000000001,1.9235384062,1.74,0.8200000000000001,1.9235384062,2.24,-0.27,2.2562136424,2.24,-0.27,2.2562136424
2021-01-15 03:00:00,1.71,0.8200000000000001,1.8964440408,1.71,0.8200000000000001,1.8964440408,2.2,-0.27,2.2165062599,2.2,-0.27,2.2165062599
2021-01-15 03:30:00,1.67,0.8300000000000001,1.8648860555,1.67,0.8300000000000001,1.8648860555,2.15,-0.27,2.1668871683,2.15,-0.27,2.1668871683
2021-01-15 04:00:00,1.63,0.8300000000000001,1.8291528094,1.63,0.8300000000000001,1.8291528094,2.1,-0.27,2.1172859986,2.1,-0.27,2.1172859986
2021-01-15 04:30:00,1.6,0.8300000000000001,1.8024705268,1.6,0.8300000000000001,1.8024705268,2.06,-0.27,2.0776188293,2.06,-0.27,2.0776188293
2021-01-15 05:00:00,1.6,0.8200000000000001,1.7978876494,1.6,0.8200000000000001,1.7978876494,2.06,-0.28,2.0789420386,2.06,-0.28,2.0789420386
2021-01-15 05:30:00,1.6099999999999999,0.81,1.8022763384,1.6099999999999999,0.81,1.8022763384,2.08,-0.28,2.0987615396,2.08,-0.28,2.0987615396
2021-01-15 06:00:00,1.73,0.81,1.9102355876,1.73,0.81,1.9102355876,2.23,-0.28,2.2475097330000002,2.23,-0.28,2.2475097330000002
2021-01-15 06:30:00,1.9300000000000002,0.58,2.0152667317,1.9300000000000002,0.58,2.0152667317,2.42,-0.08,2.421321953,2.42,-0.08,2.421321953
2021-01-15 07:00:00,2.1,0.26,2.1160340262,2.1,0.26,2.1160340262,2.5700000000000003,0.2,2.5777703544,2.5700000000000003,0.2,2.5777703544
2021-01-15 07:30:00,2.21,0.62,2.2953213283,2.21,0.62,2.2953213283,2.77,-0.28,2.7841156585,2.77,-0.28,2.7841156585
2021-01-15 08:00:00,2.45,0.71,2.5508037949,2.45,0.71,2.5508037949,3.09,-0.49,3.128609915,3.09,-0.49,3.128609915
2021-01-15 08:30:00,2.62,0.71,2.7144981120000002,2.62,0.71,2.7144981120000002,3.3,-0.49,3.3361804508,3.3,-0.49,3.3361804508
2021-01-15 09:00:00,2.77,0.25,2.7812587079,2.77,0.25,2.7812587079,3.4,0.06,3.4005293706,3.4,0.06,3.4005293706
2021-01-15 09:30:00,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119,3.48,0.15,3.4832312585,3.48,0.15,3.4832312585
2021-01-15 10:00:00,2.9,0.2,2.9068883707,2.9,0.2,2.9068883707,3.54,0.15,3.5431765409000002,3.54,0.15,3.5431765409000002
2021-01-15 10:30:00,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998,3.56,0.16,3.5635936918,3.56,0.16,3.5635936918
2021-01-15 11:00:00,2.94,0.23,2.9489828755,2.94,0.23,2.9489828755,3.59,0.19,3.5950243393,3.59,0.19,3.5950243393
2021-01-15 11:30:00,2.94,0.23,2.9489828755,2.94,0.23,2.9489828755,3.59,0.19,3.5950243393,3.59,0.19,3.5950243393
2021-01-15 12:00:00,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067,3.54,0.17,3.5440795702,3.54,0.17,3.5440795702
2021-01-15 12:30:00,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067,3.54,0.17,3.5440795702,3.54,0.17,3.5440795702
2021-01-15 13:00:00,2.93,0.21,2.9375159574,2.93,0.21,2.9375159574,3.5700000000000003,0.17,3.5740453271,3.5700000000000003,0.17,3.5740453271
2021-01-15 13:30:00,2.88,0.21,2.8876461002,2.88,0.21,2.8876461002,3.51,0.17,3.5141143977000002,3.51,0.17,3.5141143977000002
2021-01-15 14:00:00,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231,3.45,0.17,3.4541858665,3.45,0.17,3.4541858665
2021-01-15 14:30:00,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003,3.39,0.16,3.3937737108,3.39,0.16,3.3937737108
2021-01-15 15:00:00,2.74,0.23,2.7496363396,2.74,0.23,2.7496363396,3.35,0.19,3.3553837336,3.35,0.19,3.3553837336
2021-01-15 15:30:00,2.79,0.38,2.8157592227,2.79,0.38,2.8157592227,3.43,0.03,3.4301311928000002,3.43,0.03,3.4301311928000002
2021-01-15 16:00:00,2.8200000000000003,0.7000000000000001,2.9055808369,2.8200000000000003,0.7000000000000001,2.9055808369,3.5300000000000002,-0.31,3.5435857546,3.5300000000000002,-0.31,3.5435857546
2021-01-15 16:30:00,2.91,0.26,2.9215920318,2.91,0.26,2.9215920318,3.55,0.22,3.5568103689,3.55,0.22,3.5568103689
2021-01-15 17:00:00,3.0,0.41000000000000003,3.0278870521,3.0,0.41000000000000003,3.0278870521,3.71,0.01,3.7100134771,3.71,0.01,3.7100134771
2021-01-15 17:30:00,3.04,0.43,3.0702605753,3.04,0.43,3.0702605753,3.74,0.05,3.7403342097000003,3.74,0.05,3.7403342097000003
2021-01-15 18:00:00,3.06,0.42,3.0886890423,3.06,0.42,3.0886890423,3.76,0.09,3.7610769734,3.76,0.09,3.7610769734
2021-01-15 18:30:00,2.99,0.8,3.0951736623,2.99,0.8,3.0951736623,3.76,-0.35000000000000003,3.7762547584,3.76,-0.35000000000000003,3.7762547584
2021-01-15 19:00:00,2.86,0.71,2.9468118365000002,2.86,0.71,2.9468118365000002,3.6,-0.29,3.6116616674,3.6,-0.29,3.6116616674
2021-01-15 19:30:00,2.7199999999999998,0.66,2.7989283664,2.7199999999999998,0.66,2.7989283664,3.38,-0.16,3.3837848631,3.38,-0.16,3.3837848631
2021-01-15 20:00:00,2.59,0.5700000000000001,2.6519803921,2.59,0.5700000000000001,2.6519803921,3.22,-0.02,3.2200621112,3.22,-0.02,3.2200621112
2021-01-15 20:30:00,2.47,0.4,2.5021790503,2.47,0.4,2.5021790503,3.04,0.13,3.0427783357,3.04,0.13,3.0427783357
2021-01-15 21:00:00,2.36,0.30000000000000004,2.3789913829,2.36,0.30000000000000004,2.3789913829,2.88,0.25,2.8908303305,2.88,0.25,2.8908303305
2021-01-15 21:30:00,2.29,0.30000000000000004,2.309567059,2.29,0.30000000000000004,2.309567059,2.8,0.25,2.8111385594,2.8,0.25,2.8111385594
2021-01-15 22:00:00,2.17,0.34,2.1964744478,2.17,0.34,2.1964744478,2.66,0.21,2.6682765974000002,2.66,0.21,2.6682765974000002
2021-01-15 22:30:00,1.99,0.8,2.1447843714,1.99,0.8,2.1447843714,2.5300000000000002,-0.29,2.5465663156,2.5300000000000002,-0.29,2.5465663156
2021-01-15 23:00:00,1.87,0.8300000000000001,2.0459227747,1.87,0.8300000000000001,2.0459227747,2.39,-0.26,2.4041006634,2.39,-0.26,2.4041006634
2021-01-15 23:30:00,1.78,0.8300000000000001,1.9640010183,1.78,0.8300000000000001,1.9640010183,2.2800000000000002,-0.26,2.2947766776,2.2800000000000002,-0.26,2.2947766776
2021-01-16 00:00:00,1.73,0.8300000000000001,1.9188017094,1.73,0.8300000000000001,1.9188017094,2.22,-0.26,2.2351733714,2.22,-0.26,2.2351733714
2021-01-16 00:30:00,1.8399999999999999,0.86,2.0310588372,1.8399999999999999,0.86,2.0310588372,2.35,-0.21,2.3593643212,2.35,-0.21,2.3593643212
2021-01-16 01:00:00,1.9100000000000001,0.41000000000000003,1.9535096621,1.9100000000000001,0.41000000000000003,1.9535096621,2.34,0.28,2.3566925977,2.34,0.28,2.3566925977
2021-01-16 01:30:00,1.85,0.35000000000000003,1.8828170384,1.85,0.35000000000000003,1.8828170384,2.25,0.28,2.2673552876,2.25,0.28,2.2673552876
2021-01-16 02:00:00,1.8,0.36,1.8356470249,1.8,0.36,1.8356470249,2.2,0.30000000000000004,2.2203603311,2.2,0.30000000000000004,2.2203603311
2021-01-16 02:30:00,1.82,0.36,1.8552627846,1.82,0.36,1.8552627846,2.23,0.30000000000000004,2.2500888871,2.23,0.30000000000000004,2.2500888871
2021-01-16 03:00:00,1.8,0.34,1.8318296863999999,1.8,0.34,1.8318296863999999,2.19,0.28,2.207826986,2.19,0.28,2.207826986
2021-01-16 03:30:00,1.73,0.34,1.7630938716,1.73,0.34,1.7630938716,2.12,0.28,2.1384106247,2.12,0.28,2.1384106247
2021-01-16 04:00:00,1.6800000000000002,0.34,1.7140595089000001,1.6800000000000002,0.34,1.7140595089000001,2.06,0.27,2.0776188293,2.06,0.27,2.0776188293
2021-01-16 04:30:00,1.6400000000000001,0.33,1.6728717823,1.6400000000000001,0.33,1.6728717823,2.01,0.27,2.0280532537,2.01,0.27,2.0280532537
2021-01-16 05:00:00,1.6099999999999999,0.33,1.6434719347,1.6099999999999999,0.33,1.6434719347,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002
2021-01-16 05:30:00,1.6400000000000001,0.31,1.6690416412,1.6400000000000001,0.31,1.6690416412,2.01,0.24,2.0242776489,2.01,0.24,2.0242776489
2021-01-16 06:00:00,1.6800000000000002,0.31,1.7083617884,1.6800000000000002,0.31,1.7083617884,2.06,0.24,2.0739334608,2.06,0.24,2.0739334608
2021-01-16 06:30:00,1.8,0.31,1.8264993841,1.8,0.31,1.8264993841,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542
2021-01-16 07:00:00,1.87,0.27,1.8893914364,1.87,0.27,1.8893914364,2.29,0.2,2.2987170335,2.29,0.2,2.2987170335
2021-01-16 07:30:00,1.9,0.27,1.9190883252000002,1.9,0.27,1.9190883252000002,2.33,0.2,2.3385679379,2.33,0.2,2.3385679379
2021-01-16 08:00:00,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002,2.41,0.17,2.4159884106,2.41,0.17,2.4159884106
2021-01-16 08:30:00,2.05,0.26,2.0664220285,2.05,0.26,2.0664220285,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043
2021-01-16 09:00:00,2.12,0.26,2.135883892,2.12,0.26,2.135883892,2.59,0.19,2.596959761,2.59,0.19,2.596959761
2021-01-16 09:30:00,2.2,0.26,2.215310362,2.2,0.26,2.215310362,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977
2021-01-16 10:00:00,2.33,0.25,2.3433736364,2.33,0.25,2.3433736364,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119
2021-01-16 10:30:00,2.36,0.25,2.3732045845,2.36,0.25,2.3732045845,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565
2021-01-16 11:00:00,2.33,0.5,2.3830442715,2.33,0.5,2.3830442715,2.91,-0.15,2.9138634147999998,2.91,-0.15,2.9138634147999998
2021-01-16 11:30:00,2.34,0.6900000000000001,2.4396106247000002,2.34,0.6900000000000001,2.4396106247000002,2.9699999999999998,-0.4,2.9968149759,2.9699999999999998,-0.4,2.9968149759
2021-01-16 12:00:00,2.32,0.72,2.4291562321,2.32,0.72,2.4291562321,2.95,-0.37,2.9731128468,2.95,-0.37,2.9731128468
2021-01-16 12:30:00,2.34,0.52,2.3970815589,2.34,0.52,2.3970815589,2.92,-0.07,2.9208389206,2.92,-0.07,2.9208389206
2021-01-16 13:00:00,2.33,0.25,2.3433736364,2.33,0.25,2.3433736364,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119
2021-01-16 13:30:00,2.31,0.66,2.4024362635,2.31,0.66,2.4024362635,2.9,-0.28,2.9134858846,2.9,-0.28,2.9134858846
2021-01-16 14:00:00,2.3,0.77,2.4254690268,2.3,0.77,2.4254690268,2.9,-0.4,2.9274562337,2.9,-0.4,2.9274562337
2021-01-16 14:30:00,2.3,0.77,2.4254690268,2.3,0.77,2.4254690268,2.9,-0.39,2.9261066283,2.9,-0.39,2.9261066283
2021-01-16 15:00:00,2.2800000000000002,0.77,2.4065119987,2.2800000000000002,0.77,2.4065119987,2.88,-0.41000000000000003,2.9090376416,2.88,-0.41000000000000003,2.9090376416
2021-01-16 15:30:00,2.2800000000000002,0.8,2.4162781297,2.2800000000000002,0.8,2.4162781297,2.88,-0.37,2.9036700915,2.88,-0.37,2.9036700915
2021-01-16 16:00:00,2.38,0.8200000000000001,2.5173001409999998,2.38,0.8200000000000001,2.5173001409999998,3.01,-0.34,3.0291417927,3.01,-0.34,3.0291417927
2021-01-16 16:30:00,2.49,0.78,2.6093102537,2.49,0.78,2.6093102537,3.13,-0.28,3.1424990056,3.13,-0.28,3.1424990056
2021-01-16 17:00:00,2.69,0.78,2.8008034562,2.69,0.78,2.8008034562,3.4,-0.29,3.4123452346,3.4,-0.29,3.4123452346
2021-01-16 17:30:00,2.84,0.75,2.9373627628000003,2.84,0.75,2.9373627628000003,3.6,-0.33,3.6150933598,3.6,-0.33,3.6150933598
2021-01-16 18:00:00,2.81,0.74,2.9058045358,2.81,0.74,2.9058045358,3.55,-0.32,3.5643933565,3.55,-0.32,3.5643933565
2021-01-16 18:30:00,2.77,0.78,2.8777247957,2.77,0.78,2.8777247957,3.5,-0.28,3.5111821371,3.5,-0.28,3.5111821371
2021-01-16 19:00:00,2.68,0.78,2.7912004586,2.68,0.78,2.7912004586,3.39,-0.30000000000000004,3.4032484482,3.39,-0.30000000000000004,3.4032484482
2021-01-16 19:30:00,2.52,0.78,2.6379537524,2.52,0.78,2.6379537524,3.19,-0.28,3.2022648235,3.19,-0.28,3.2022648235
2021-01-16 20:00:00,2.42,0.78,2.5425970975,2.42,0.78,2.5425970975,3.07,-0.28,3.0827422857,3.07,-0.28,3.0827422857
2021-01-16 20:30:00,2.33,0.8,2.4635137507,2.33,0.8,2.4635137507,2.9699999999999998,-0.28,2.9831694555,2.9699999999999998,-0.28,2.9831694555
2021-01-16 21:00:00,2.19,0.8,2.3315445524,2.19,0.8,2.3315445524,2.79,-0.28,2.8040149786,2.79,-0.28,2.8040149786
2021-01-16 21:30:00,2.1,0.81,2.2507998578,2.1,0.81,2.2507998578,2.67,-0.28,2.6846415031,2.67,-0.28,2.6846415031
2021-01-16 22:00:00,2.03,0.8,2.1819486703,2.03,0.8,2.1819486703,2.59,-0.30000000000000004,2.6073166283,2.59,-0.30000000000000004,2.6073166283
2021-01-16 22:30:00,1.97,0.8,2.1262408142,1.97,0.8,2.1262408142,2.52,-0.32,2.5402362095,2.52,-0.32,2.5402362095
2021-01-16 23:00:00,1.87,0.81,2.0378910668,1.87,0.81,2.0378910668,2.39,-0.30000000000000004,2.4087548651,2.39,-0.30000000000000004,2.4087548651
2021-01-16 23:30:00,1.78,0.8200000000000001,1.9597959077,1.78,0.8200000000000001,1.9597959077,2.2800000000000002,-0.26,2.2947766776,2.2800000000000002,-0.26,2.2947766776
2021-01-17 00:00:00,1.72,0.8200000000000001,1.9054658223,1.72,0.8200000000000001,1.9054658223,2.2,-0.26,2.215310362,2.2,-0.26,2.215310362
2021-01-17 00:30:00,1.81,0.84,1.9954197553,1.81,0.84,1.9954197553,2.32,-0.23,2.331372986,2.32,-0.23,2.331372986
2021-01-17 01:00:00,1.87,0.38,1.908219065,1.87,0.38,1.908219065,2.29,0.25,2.3036058691,2.29,0.25,2.3036058691
2021-01-17 01:30:00,1.8599999999999999,0.35000000000000003,1.8926436537,1.8599999999999999,0.35000000000000003,1.8926436537,2.27,0.28,2.2872035327,2.27,0.28,2.2872035327
2021-01-17 02:00:00,1.78,0.36,1.8160396471,1.78,0.36,1.8160396471,2.17,0.28,2.1879899451,2.17,0.28,2.1879899451
2021-01-17 02:30:00,1.76,0.36,1.7964409258,1.76,0.36,1.7964409258,2.15,0.29,2.1694699814,2.15,0.29,2.1694699814
2021-01-17 03:00:00,1.69,0.53,1.7711578134,1.69,0.53,1.7711578134,2.1,0.11,2.1028789789,2.1,0.11,2.1028789789
2021-01-17 03:30:00,1.6099999999999999,0.87,1.8300273222,1.6099999999999999,0.87,1.8300273222,2.07,-0.24,2.0838665984,2.07,-0.24,2.0838665984
2021-01-17 04:00:00,1.57,0.87,1.7949373248,1.57,0.87,1.7949373248,2.03,-0.24,2.0441379601,2.03,-0.24,2.0441379601
2021-01-17 04:30:00,1.53,0.85,1.750257124,1.53,0.85,1.750257124,1.98,-0.27,1.998324298,1.98,-0.27,1.998324298
2021-01-17 05:00:00,1.51,0.84,1.7279178221,1.51,0.84,1.7279178221,1.9500000000000002,-0.27,1.968603566,1.9500000000000002,-0.27,1.968603566
2021-01-17 05:30:00,1.53,0.84,1.7454225849,1.53,0.84,1.7454225849,1.97,-0.29,1.9912307752,1.97,-0.29,1.9912307752
2021-01-17 06:00:00,1.55,0.84,1.762980431,1.55,0.84,1.762980431,2.0,-0.29,2.0209156341,2.0,-0.29,2.0209156341
2021-01-17 06:30:00,1.6400000000000001,0.8300000000000001,1.8380696396,1.6400000000000001,0.8300000000000001,1.8380696396,2.11,-0.28,2.1284971223999998,2.11,-0.28,2.1284971223999998
2021-01-17 07:00:00,1.7000000000000002,0.8,1.8788294228,1.7000000000000002,0.8,1.8788294228,2.19,-0.32,2.2132555207,2.19,-0.32,2.2132555207
2021-01-17 07:30:00,1.7000000000000002,0.8,1.8788294228,1.7000000000000002,0.8,1.8788294228,2.17,-0.32,2.1934675744,2.17,-0.32,2.1934675744
2021-01-17 08:00:00,1.74,0.79,1.910942176,1.74,0.79,1.910942176,2.23,-0.32,2.2528426487,2.23,-0.32,2.2528426487
2021-01-17 08:30:00,1.81,0.8,1.9789138435,1.81,0.8,1.9789138435,2.32,-0.29,2.338054747,2.32,-0.29,2.338054747
2021-01-17 09:00:00,1.88,0.8,2.0431348463,1.88,0.8,2.0431348463,2.4,-0.27,2.4151397475,2.4,-0.27,2.4151397475
2021-01-17 09:30:00,2.05,0.41000000000000003,2.0905980006,2.05,0.41000000000000003,2.0905980006,2.52,0.15,2.5244603384,2.52,0.15,2.5244603384
2021-01-17 10:00:00,2.12,0.78,2.2589378035,2.12,0.78,2.2589378035,2.68,-0.30000000000000004,2.6967387712,2.68,-0.30000000000000004,2.6967387712
2021-01-17 10:30:00,2.21,0.78,2.3436083291,2.21,0.78,2.3436083291,2.8,-0.39,2.8270302439,2.8,-0.39,2.8270302439
2021-01-17 11:00:00,2.2800000000000002,0.8,2.4162781297,2.2800000000000002,0.8,2.4162781297,2.87,-0.38,2.8950474953,2.87,-0.38,2.8950474953
2021-01-17 11:30:00,2.34,0.64,2.4259431156,2.34,0.64,2.4259431156,2.93,-0.16,2.9343653488,2.93,-0.16,2.9343653488
2021-01-17 12:00:00,2.29,0.77,2.4159884106,2.29,0.77,2.4159884106,2.91,-0.33,2.9286515668,2.91,-0.33,2.9286515668
2021-01-17 12:30:00,2.2800000000000002,0.77,2.4065119987,2.2800000000000002,0.77,2.4065119987,2.9,-0.33,2.9187154709,2.9,-0.33,2.9187154709
2021-01-17 13:00:00,2.32,0.8,2.454057864,2.32,0.8,2.454057864,2.95,-0.30000000000000004,2.9652150005999998,2.95,-0.30000000000000004,2.9652150005999998
2021-01-17 13:30:00,2.35,0.78,2.4760654272,2.35,0.78,2.4760654272,2.98,-0.30000000000000004,2.9950626037,2.98,-0.30000000000000004,2.9950626037
2021-01-17 14:00:00,2.36,0.8,2.4919069003,2.36,0.8,2.4919069003,3.0,-0.27,3.0121254954,3.0,-0.27,3.0121254954
2021-01-17 14:30:00,2.33,0.78,2.4570917769,2.33,0.78,2.4570917769,2.96,-0.28,2.9732137495,2.96,-0.28,2.9732137495
2021-01-17 15:00:00,2.31,0.78,2.4381345328,2.31,0.78,2.4381345328,2.94,-0.27,2.9523719278,2.94,-0.27,2.9523719278
2021-01-17 15:30:00,2.36,0.81,2.4951352669,2.36,0.81,2.4951352669,2.99,-0.25,3.000433302,2.99,-0.25,3.000433302
2021-01-17 16:00:00,2.43,0.56,2.4936920419,2.43,0.56,2.4936920419,3.03,-0.04,3.0302640149,3.03,-0.04,3.0302640149
2021-01-17 16:30:00,2.62,0.64,2.6970354094999998,2.62,0.64,2.6970354094999998,3.27,-0.16,3.273912033,3.27,-0.16,3.273912033
2021-01-17 17:00:00,2.81,0.27,2.8229417281,2.81,0.27,2.8229417281,3.43,0.24,3.4383862494,3.43,0.24,3.4383862494
2021-01-17 17:30:00,2.98,0.28,2.9931254568,2.98,0.28,2.9931254568,3.63,0.26,3.6392993831,3.63,0.26,3.6392993831
2021-01-17 18:00:00,2.96,0.28,2.9732137495,2.96,0.28,2.9732137495,3.61,0.26,3.6193507705,3.61,0.26,3.6193507705
2021-01-17 18:30:00,2.92,0.31,2.936409372,2.92,0.31,2.936409372,3.56,0.28,3.5709942593,3.56,0.28,3.5709942593
2021-01-17 19:00:00,2.73,0.31,2.7475443581,2.73,0.31,2.7475443581,3.33,0.28,3.341751038,3.33,0.28,3.341751038
2021-01-17 19:30:00,2.59,0.31,2.608486151,2.59,0.31,2.608486151,3.16,0.27,3.1715138341,3.16,0.27,3.1715138341
2021-01-17 20:00:00,2.4,0.74,2.5114935795,2.4,0.74,2.5114935795,3.03,-0.16,3.0342214817,3.03,-0.16,3.0342214817
2021-01-17 20:30:00,2.34,0.8,2.4729739182,2.34,0.8,2.4729739182,2.9699999999999998,-0.29,2.9841246623,2.9699999999999998,-0.29,2.9841246623
2021-01-17 21:00:00,2.21,0.8200000000000001,2.3572229424,2.21,0.8200000000000001,2.3572229424,2.81,-0.24,2.820230487,2.81,-0.24,2.820230487
2021-01-17 21:30:00,2.11,0.84,2.2710570226,2.11,0.84,2.2710570226,2.69,-0.24,2.7006850983,2.69,-0.24,2.7006850983
2021-01-17 22:00:00,2.02,0.8300000000000001,2.1838727069,2.02,0.8300000000000001,2.1838727069,2.5700000000000003,-0.26,2.5831182706,2.5700000000000003,-0.26,2.5831182706
2021-01-17 22:30:00,1.94,0.81,2.1023082552,1.94,0.81,2.1023082552,2.47,-0.22,2.4797782159,2.47,-0.22,2.4797782159
2021-01-17 23:00:00,1.8599999999999999,0.37,1.8964440408,1.8599999999999999,0.37,1.8964440408,2.27,0.32,2.2924441106,2.27,0.32,2.2924441106
2021-01-17 23:30:00,1.77,0.37,1.808258831,1.77,0.37,1.808258831,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761
2021-01-18 00:00:00,1.7000000000000002,0.37,1.7397988389,1.7000000000000002,0.37,1.7397988389,2.07,0.30000000000000004,2.0916261616,2.07,0.30000000000000004,2.0916261616
2021-01-18 00:30:00,1.83,0.38,1.8690371853,1.83,0.38,1.8690371853,2.23,0.33,2.254284809,2.23,0.33,2.254284809
2021-01-18 01:00:00,1.85,0.37,1.88663722,1.85,0.37,1.88663722,2.25,0.31,2.2712551596,2.25,0.31,2.2712551596
2021-01-18 01:30:00,1.8,0.35000000000000003,1.8337120821,1.8,0.35000000000000003,1.8337120821,2.2,0.29,2.2190313202,2.2,0.29,2.2190313202
2021-01-18 02:00:00,1.74,0.35000000000000003,1.7748521065,1.74,0.35000000000000003,1.7748521065,2.13,0.29,2.1496511345,2.13,0.29,2.1496511345
2021-01-18 02:30:00,1.73,0.35000000000000003,1.7650495743999999,1.73,0.35000000000000003,1.7650495743999999,2.11,0.29,2.1298356744,2.11,0.29,2.1298356744
2021-01-18 03:00:00,1.69,0.37,1.7300289014999999,1.69,0.37,1.7300289014999999,2.06,0.30000000000000004,2.0817300497,2.06,0.30000000000000004,2.0817300497
2021-01-18 03:30:00,1.65,0.37,1.6909760495000001,1.65,0.37,1.6909760495000001,2.02,0.30000000000000004,2.0421557237,2.02,0.30000000000000004,2.0421557237
2021-01-18 04:00:00,1.63,0.37,1.671466422,1.63,0.37,1.671466422,2.0,0.30000000000000004,2.0223748416,2.0,0.30000000000000004,2.0223748416
2021-01-18 04:30:00,1.6,0.37,1.6422241016,1.6,0.37,1.6422241016,1.9500000000000002,0.30000000000000004,1.9729419657,1.9500000000000002,0.30000000000000004,1.9729419657
2021-01-18 05:00:00,1.6,0.37,1.6422241016,1.6,0.37,1.6422241016,1.9500000000000002,0.30000000000000004,1.9729419657,1.9500000000000002,0.30000000000000004,1.9729419657
2021-01-18 05:30:00,1.63,0.35000000000000003,1.6671532623,1.63,0.35000000000000003,1.6671532623,1.99,0.28,2.0096019506,1.99,0.28,2.0096019506
2021-01-18 06:00:00,1.76,0.33,1.7906702656,1.76,0.33,1.7906702656,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705
2021-01-18 06:30:00,1.9,0.30000000000000004,1.9235384062,1.9,0.30000000000000004,1.9235384062,2.32,0.23,2.331372986,2.32,0.23,2.331372986
2021-01-18 07:00:00,2.04,0.29,2.0605096457,2.04,0.29,2.0605096457,2.49,0.23,2.500599928,2.49,0.23,2.500599928
2021-01-18 07:30:00,2.24,0.63,2.3269078194,2.24,0.63,2.3269078194,2.81,-0.25,2.8210990766,2.81,-0.25,2.8210990766
2021-01-18 08:00:00,2.45,0.6000000000000001,2.5223996510999998,2.45,0.6000000000000001,2.5223996510999998,3.06,-0.31,3.0756625303,3.06,-0.31,3.0756625303
2021-01-18 08:30:00,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2021-01-18 09:00:00,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2021-01-18 09:30:00,2.84,0.19,2.846348538,2.84,0.19,2.846348538,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2021-01-18 10:00:00,2.9,0.18,2.9055808369,2.9,0.18,2.9055808369,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2021-01-18 10:30:00,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2021-01-18 11:00:00,3.02,0.19,3.0259709186,3.02,0.19,3.0259709186,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2021-01-18 11:30:00,2.9699999999999998,0.2,2.9767263898,2.9699999999999998,0.2,2.9767263898,3.62,0.16,3.6235341864,3.62,0.16,3.6235341864
2021-01-18 12:00:00,3.03,0.2,3.0365934861,3.03,0.2,3.0365934861,3.7,0.16,3.7034578437,3.7,0.16,3.7034578437
2021-01-18 12:30:00,3.03,0.18,3.0353418259,3.03,0.18,3.0353418259,3.7,0.16,3.7034578437,3.7,0.16,3.7034578437
2021-01-18 13:00:00,3.03,0.18,3.0353418259,3.03,0.18,3.0353418259,3.69,0.15,3.693047522,3.69,0.15,3.693047522
2021-01-18 13:30:00,3.01,0.21,3.0173166887,3.01,0.21,3.0173166887,3.67,0.17,3.6739352199,3.67,0.17,3.6739352199
2021-01-18 14:00:00,2.96,0.19,2.9660917046,2.96,0.19,2.9660917046,3.62,0.15,3.623106402,3.62,0.15,3.623106402
2021-01-18 14:30:00,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118,3.6,0.15,3.6031236448,3.6,0.15,3.6031236448
2021-01-18 15:00:00,3.01,0.18,3.0153772567,3.01,0.18,3.0153772567,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2021-01-18 15:30:00,3.01,0.19,3.0159907162,3.01,0.19,3.0159907162,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806
2021-01-18 16:00:00,3.02,0.2,3.0266152712,3.02,0.2,3.0266152712,3.68,0.16,3.6834766186,3.68,0.16,3.6834766186
2021-01-18 16:30:00,3.13,0.21,3.1370368184,3.13,0.21,3.1370368184,3.81,0.18,3.8142495985,3.81,0.18,3.8142495985
2021-01-18 17:00:00,3.25,0.19,3.2555491088,3.25,0.19,3.2555491088,3.9699999999999998,0.15,3.9728327425,3.9699999999999998,0.15,3.9728327425
2021-01-18 17:30:00,3.29,0.19,3.2954817554,3.29,0.19,3.2954817554,4.01,0.15,4.0128045056,4.01,0.15,4.0128045056
2021-01-18 18:00:00,3.22,0.24,3.2289317119,3.22,0.24,3.2289317119,3.93,0.21,3.9356066877,3.93,0.21,3.9356066877
2021-01-18 18:30:00,3.1,0.28,3.1126194756,3.1,0.28,3.1126194756,3.7800000000000002,0.26,3.7889312477,3.7800000000000002,0.26,3.7889312477
2021-01-18 19:00:00,2.9699999999999998,0.28,2.9831694555,2.9699999999999998,0.28,2.9831694555,3.62,0.26,3.6293250061,3.62,0.26,3.6293250061
2021-01-18 19:30:00,2.83,0.26,2.8419183662,2.83,0.26,2.8419183662,3.45,0.22,3.4570073763,3.45,0.22,3.4570073763
2021-01-18 20:00:00,2.75,0.26,2.7622635645,2.75,0.26,2.7622635645,3.36,0.22,3.3671946781,3.36,0.22,3.3671946781
2021-01-18 20:30:00,2.62,0.28,2.6349193536,2.62,0.28,2.6349193536,3.2,0.22,3.2075535849,3.2,0.22,3.2075535849
2021-01-18 21:00:00,2.49,0.5,2.5397047072,2.49,0.5,2.5397047072,3.09,-0.02,3.0900647242,3.09,-0.02,3.0900647242
2021-01-18 21:30:00,2.32,0.78,2.4476110802,2.32,0.78,2.4476110802,2.94,-0.30000000000000004,2.9552664854,2.94,-0.30000000000000004,2.9552664854
2021-01-18 22:00:00,2.18,0.78,2.3153401478,2.18,0.78,2.3153401478,2.7800000000000002,-0.30000000000000004,2.7961401968,2.7800000000000002,-0.30000000000000004,2.7961401968
2021-01-18 22:30:00,2.06,0.81,2.213526598,2.06,0.81,2.213526598,2.63,-0.28,2.6448629454,2.63,-0.28,2.6448629454
2021-01-18 23:00:00,1.9300000000000002,0.81,2.0930838493,1.9300000000000002,0.81,2.0930838493,2.46,-0.28,2.4758836806,2.46,-0.28,2.4758836806
2021-01-18 23:30:00,1.8599999999999999,0.81,2.0287188075,1.8599999999999999,0.81,2.0287188075,2.38,-0.30000000000000004,2.3988330496,2.38,-0.30000000000000004,2.3988330496
2021-01-19 00:00:00,1.79,0.84,1.9772961336,1.79,0.84,1.9772961336,2.3,-0.25,2.3135470603,2.3,-0.25,2.3135470603
2021-01-19 00:30:00,1.9,0.85,2.0814658296,1.9,0.85,2.0814658296,2.43,-0.22,2.4399385238,2.43,-0.22,2.4399385238
2021-01-19 01:00:00,1.9100000000000001,0.7000000000000001,2.0342320418,1.9100000000000001,0.7000000000000001,2.0342320418,2.41,-0.07,2.4110163832,2.41,-0.07,2.4110163832
2021-01-19 01:30:00,1.85,0.84,2.0317726251,1.85,0.84,2.0317726251,2.37,-0.27,2.3853301658,2.37,-0.27,2.3853301658
2021-01-19 02:00:00,1.78,0.84,1.9682479519,1.78,0.84,1.9682479519,2.2800000000000002,-0.25,2.2936651892,2.2800000000000002,-0.25,2.2936651892
2021-01-19 02:30:00,1.75,0.84,1.9411594473,1.75,0.84,1.9411594473,2.24,-0.25,2.2539077177,2.24,-0.25,2.2539077177
2021-01-19 03:00:00,1.71,0.84,1.9051771571,1.71,0.84,1.9051771571,2.19,-0.25,2.2042232192,2.19,-0.25,2.2042232192
2021-01-19 03:30:00,1.69,0.85,1.8917187952,1.69,0.85,1.8917187952,2.17,-0.25,2.1843534513,2.17,-0.25,2.1843534513
2021-01-19 04:00:00,1.65,0.84,1.8515128949,1.65,0.84,1.8515128949,2.11,-0.25,2.1247588098,2.11,-0.25,2.1247588098
2021-01-19 04:30:00,1.6099999999999999,0.84,1.815957048,1.6099999999999999,0.84,1.815957048,2.07,-0.25,2.085041966,2.07,-0.25,2.085041966
2021-01-19 05:00:00,1.5899999999999999,0.81,1.784432683,1.5899999999999999,0.81,1.784432683,2.05,-0.29,2.0704105873,2.05,-0.29,2.0704105873
2021-01-19 05:30:00,1.5899999999999999,0.8200000000000001,1.7889941308,1.5899999999999999,0.8200000000000001,1.7889941308,2.05,-0.27,2.0677040407,2.05,-0.27,2.0677040407
2021-01-19 06:00:00,1.71,0.8300000000000001,1.9007893097,1.71,0.8300000000000001,1.9007893097,2.19,-0.26,2.2053797859,2.19,-0.26,2.2053797859
2021-01-19 06:30:00,1.8599999999999999,0.7000000000000001,1.9873600580000002,1.8599999999999999,0.7000000000000001,1.9873600580000002,2.37,-0.17,2.3760892239,2.37,-0.17,2.3760892239
2021-01-19 07:00:00,2.08,0.26,2.0961870146,2.08,0.26,2.0961870146,2.55,0.2,2.5578311125,2.55,0.2,2.5578311125
2021-01-19 07:30:00,2.26,0.24,2.2727076363,2.26,0.24,2.2727076363,2.77,0.2,2.777210831,2.77,0.2,2.777210831
2021-01-19 08:00:00,2.42,0.33,2.4423963642,2.42,0.33,2.4423963642,3.01,0.07,3.0108138435,3.01,0.07,3.0108138435
2021-01-19 08:30:00,2.58,0.29,2.5962472918,2.58,0.29,2.5962472918,3.18,0.04,3.1802515624,3.18,0.04,3.1802515624
2021-01-19 09:00:00,2.71,0.2,2.7173700521,2.71,0.2,2.7173700521,3.32,0.16,3.3238531857,3.32,0.16,3.3238531857
2021-01-19 09:30:00,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695,3.43,0.16,3.4337297506,3.43,0.16,3.4337297506
2021-01-19 10:00:00,2.84,0.19,2.846348538,2.84,0.19,2.846348538,3.47,0.16,3.4736868022,3.47,0.16,3.4736868022
2021-01-19 10:30:00,2.83,0.19,2.8363709207000003,2.83,0.19,2.8363709207000003,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2021-01-19 11:00:00,2.88,0.16,2.8844410204,2.88,0.16,2.8844410204,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2021-01-19 11:30:00,2.93,0.16,2.9343653488,2.93,0.16,2.9343653488,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2021-01-19 12:00:00,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2021-01-19 12:30:00,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038,3.64,0.16,3.6435147866,3.64,0.16,3.6435147866
2021-01-19 13:00:00,3.04,-0.13,3.0427783357,3.04,-0.13,3.0427783357,3.65,0.44,3.6764248938,3.65,0.44,3.6764248938
2021-01-19 13:30:00,3.01,-0.1,3.0116606715,3.01,-0.1,3.0116606715,3.62,0.42,3.6442831943,3.62,0.42,3.6442831943
2021-01-19 14:00:00,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038,3.64,0.15,3.6430893483,3.64,0.15,3.6430893483
2021-01-19 14:30:00,2.98,0.24,2.9896488088,2.98,0.24,2.9896488088,3.64,0.21,3.6460526601,3.64,0.21,3.6460526601
2021-01-19 15:00:00,2.94,0.2,2.946794869,2.94,0.2,2.946794869,3.59,0.16,3.5935636908,3.59,0.16,3.5935636908
2021-01-19 15:30:00,2.98,0.21,2.9873901653,2.98,0.21,2.9873901653,3.64,0.18,3.644447832,3.64,0.18,3.644447832
2021-01-19 16:00:00,3.01,0.2,3.0166372006,3.01,0.2,3.0166372006,3.69,0.16,3.6934672058,3.69,0.16,3.6934672058
2021-01-19 16:30:00,3.07,0.21,3.0771740282,3.07,0.21,3.0771740282,3.76,0.18,3.7643060449,3.76,0.18,3.7643060449
2021-01-19 17:00:00,3.16,0.2,3.1663227883,3.16,0.2,3.1663227883,3.87,0.16,3.8733060814,3.87,0.16,3.8733060814
2021-01-19 17:30:00,3.2,0.22,3.2075535849,3.2,0.22,3.2075535849,3.91,0.18,3.9141410297,3.91,0.18,3.9141410297
2021-01-19 18:00:00,3.17,0.22,3.1776248992,3.17,0.22,3.1776248992,3.88,0.19,3.8846492763000002,3.88,0.19,3.8846492763000002
2021-01-19 18:30:00,3.11,0.27,3.1216982558,3.11,0.27,3.1216982558,3.8,0.24,3.8075714045,3.8,0.24,3.8075714045
2021-01-19 19:00:00,2.99,0.24,2.9996166422,2.99,0.24,2.9996166422,3.65,0.21,3.6560361049,3.65,0.21,3.6560361049
2021-01-19 19:30:00,2.86,0.28,2.8736736071,2.86,0.28,2.8736736071,3.5,0.21,3.5062943402,3.5,0.21,3.5062943402
2021-01-19 20:00:00,2.69,0.27,2.7035162289,2.69,0.27,2.7035162289,3.31,0.25,3.3194276615,3.31,0.25,3.3194276615
2021-01-19 20:30:00,2.52,0.76,2.6321094202,2.52,0.76,2.6321094202,3.21,-0.30000000000000004,3.2239882134,3.21,-0.30000000000000004,3.2239882134
2021-01-19 21:00:00,2.38,0.62,2.4594308285,2.38,0.62,2.4594308285,2.99,-0.11,2.9920227272,2.99,-0.11,2.9920227272
2021-01-19 21:30:00,2.38,0.32,2.4014162488,2.38,0.32,2.4014162488,2.91,0.27,2.9224989306999998,2.91,0.27,2.9224989306999998
2021-01-19 22:00:00,2.26,0.31,2.2811619846,2.26,0.31,2.2811619846,2.7800000000000002,0.25,2.791218372,2.7800000000000002,0.25,2.791218372
2021-01-19 22:30:00,2.13,0.28,2.1483249289,2.13,0.28,2.1483249289,2.61,0.30000000000000004,2.6271848051,2.61,0.30000000000000004,2.6271848051
2021-01-19 23:00:00,1.98,0.42,2.0240553352,1.98,0.42,2.0240553352,2.46,0.17,2.4658669875,2.46,0.17,2.4658669875
2021-01-19 23:30:00,1.8399999999999999,0.8,2.0063897926,1.8399999999999999,0.8,2.0063897926,2.36,-0.29,2.3777510383,2.36,-0.29,2.3777510383
2021-01-20 00:00:00,1.77,0.8200000000000001,1.9507178166,1.77,0.8200000000000001,1.9507178166,2.27,-0.28,2.2872035327,2.27,-0.28,2.2872035327
2021-01-20 00:30:00,1.9,0.84,2.0774022239,1.9,0.84,2.0774022239,2.43,-0.24,2.4418230894,2.43,-0.24,2.4418230894
2021-01-20 01:00:00,1.99,0.38,2.0259565642,1.99,0.38,2.0259565642,2.44,0.25,2.4527739398,2.44,0.25,2.4527739398
2021-01-20 01:30:00,1.92,0.34,1.9498717907,1.92,0.34,1.9498717907,2.35,0.28,2.3666220653,2.35,0.28,2.3666220653
2021-01-20 02:00:00,1.85,0.34,1.8809837852,1.85,0.34,1.8809837852,2.27,0.28,2.2872035327,2.27,0.28,2.2872035327
2021-01-20 02:30:00,1.85,0.36,1.8847015679,1.85,0.36,1.8847015679,2.27,0.30000000000000004,2.2897379763,2.27,0.30000000000000004,2.2897379763
2021-01-20 03:00:00,1.81,0.36,1.8454538737,1.81,0.36,1.8454538737,2.21,0.30000000000000004,2.2302690421,2.21,0.30000000000000004,2.2302690421
2021-01-20 03:30:00,1.77,0.36,1.8062391868,1.77,0.36,1.8062391868,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761
2021-01-20 04:00:00,1.73,0.35000000000000003,1.7650495743999999,1.73,0.35000000000000003,1.7650495743999999,2.12,0.29,2.1397429752,2.12,0.29,2.1397429752
2021-01-20 04:30:00,1.69,0.35000000000000003,1.7258621034,1.69,0.35000000000000003,1.7258621034,2.07,0.27,2.0875344309,2.07,0.27,2.0875344309
2021-01-20 05:00:00,1.67,0.33,1.7022925718000002,1.67,0.33,1.7022925718000002,2.04,0.26,2.0565018843,2.04,0.26,2.0565018843
2021-01-20 05:30:00,1.69,0.33,1.7219175358,1.69,0.33,1.7219175358,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045
2021-01-20 06:00:00,1.83,0.30000000000000004,1.8544271353,1.83,0.30000000000000004,1.8544271353,2.24,0.23,2.2517770759999998,2.24,0.23,2.2517770759999998
2021-01-20 06:30:00,1.97,0.49,2.0300246304,1.97,0.49,2.0300246304,2.47,-0.07,2.4709917037,2.47,-0.07,2.4709917037
2021-01-20 07:00:00,2.07,0.56,2.1444113411,2.07,0.56,2.1444113411,2.61,-0.21,2.6184346469,2.61,-0.21,2.6184346469
2021-01-20 07:30:00,2.26,0.21,2.2697356674,2.26,0.21,2.2697356674,2.77,0.15,2.7740583988000003,2.77,0.15,2.7740583988000003
2021-01-20 08:00:00,2.46,0.18,2.4665765749,2.46,0.18,2.4665765749,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2021-01-20 08:30:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2021-01-20 09:00:00,2.74,0.15,2.7441027678000003,2.74,0.15,2.7441027678000003,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2021-01-20 09:30:00,2.8200000000000003,0.17,2.8251194665,2.8200000000000003,0.17,2.8251194665,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2021-01-20 10:00:00,2.88,0.17,2.8850129982,2.88,0.17,2.8850129982,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2021-01-20 10:30:00,2.94,0.18,2.9455050501,2.94,0.18,2.9455050501,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2021-01-20 11:00:00,2.99,0.16,2.9942778762,2.99,0.16,2.9942778762,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2021-01-20 11:30:00,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2021-01-20 12:00:00,3.1,0.17,3.1046577911,3.1,0.17,3.1046577911,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2021-01-20 12:30:00,3.1,0.17,3.1046577911,3.1,0.17,3.1046577911,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2021-01-20 13:00:00,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2021-01-20 13:30:00,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951,3.7800000000000002,0.12,3.7819042822,3.7800000000000002,0.12,3.7819042822
2021-01-20 14:00:00,3.06,0.15,3.0636742647,3.06,0.15,3.0636742647,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2021-01-20 14:30:00,3.02,0.15,3.0237228709,3.02,0.15,3.0237228709,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2021-01-20 15:00:00,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2021-01-20 15:30:00,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2021-01-20 16:00:00,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2021-01-20 16:30:00,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604,3.76,0.17,3.7638411231,3.76,0.17,3.7638411231
2021-01-20 17:00:00,3.19,0.19,3.1956532978,3.19,0.19,3.1956532978,3.9,0.17,3.9037033699,3.9,0.17,3.9037033699
2021-01-20 17:30:00,3.23,0.23,3.2381785003,3.23,0.23,3.2381785003,3.95,0.2,3.9550600501,3.95,0.2,3.9550600501
2021-01-20 18:00:00,3.19,0.24,3.1990154735,3.19,0.24,3.1990154735,3.9,0.21,3.9056497539,3.9,0.21,3.9056497539
2021-01-20 18:30:00,3.1,0.27,3.11173585,3.1,0.27,3.11173585,3.79,0.24,3.7975913419,3.79,0.24,3.7975913419
2021-01-20 19:00:00,2.96,0.27,2.9722886805,2.96,0.27,2.9722886805,3.62,0.23,3.6272992708,3.62,0.23,3.6272992708
2021-01-20 19:30:00,2.85,0.32,2.8679086457,2.85,0.32,2.8679086457,3.5,0.11,3.5017281448,3.5,0.11,3.5017281448
2021-01-20 20:00:00,2.66,0.74,2.7610143064,2.66,0.74,2.7610143064,3.38,-0.32,3.3951141365,3.38,-0.32,3.3951141365
2021-01-20 20:30:00,2.59,0.77,2.7020362692,2.59,0.77,2.7020362692,3.29,-0.30000000000000004,3.3036494971,3.29,-0.30000000000000004,3.3036494971
2021-01-20 21:00:00,2.44,0.78,2.5616400996,2.44,0.78,2.5616400996,3.1,-0.30000000000000004,3.1144823005,3.1,-0.30000000000000004,3.1144823005
2021-01-20 21:30:00,2.34,0.78,2.4665765749,2.34,0.78,2.4665765749,2.98,-0.32,2.9971319624,2.98,-0.32,2.9971319624
2021-01-20 22:00:00,2.23,0.52,2.2898253208,2.23,0.52,2.2898253208,2.79,-0.01,2.7900179211,2.79,-0.01,2.7900179211
2021-01-20 22:30:00,2.09,0.28,2.1086725682,2.09,0.28,2.1086725682,2.5700000000000003,0.29,2.5863101129,2.5700000000000003,0.29,2.5863101129
2021-01-20 23:00:00,1.98,0.29,2.0011246838,1.98,0.29,2.0011246838,2.44,0.31,2.4596137908,2.44,0.31,2.4596137908
2021-01-20 23:30:00,1.9100000000000001,0.31,1.93499354,1.9100000000000001,0.31,1.93499354,2.34,0.32,2.3617789905,2.34,0.32,2.3617789905
2021-01-21 00:00:00,1.85,0.31,1.8757931656,1.85,0.31,1.8757931656,2.27,0.32,2.2924441106,2.27,0.32,2.2924441106
2021-01-21 00:30:00,1.9500000000000002,0.33,1.9777259669,1.9500000000000002,0.33,1.9777259669,2.39,0.35000000000000003,2.4154916684,2.39,0.35000000000000003,2.4154916684
2021-01-21 01:00:00,1.92,0.6900000000000001,2.0402205763,1.92,0.6900000000000001,2.0402205763,2.44,-0.1,2.4420483206,2.44,-0.1,2.4420483206
2021-01-21 01:30:00,1.8599999999999999,0.8300000000000001,2.036786685,1.8599999999999999,0.8300000000000001,2.036786685,2.39,-0.24,2.4020199832999998,2.39,-0.24,2.4020199832999998
2021-01-21 02:00:00,1.82,0.8300000000000001,2.0003249736,1.82,0.8300000000000001,2.0003249736,2.33,-0.24,2.3423279019,2.33,-0.24,2.3423279019
2021-01-21 02:30:00,1.78,0.84,1.9682479519,1.78,0.84,1.9682479519,2.2800000000000002,-0.24,2.2925967809,2.2800000000000002,-0.24,2.2925967809
2021-01-21 03:00:00,1.76,0.84,1.9501794789,1.76,0.84,1.9501794789,2.26,-0.24,2.2727076363,2.26,-0.24,2.2727076363
2021-01-21 03:30:00,1.73,0.84,1.9231484602000002,1.73,0.84,1.9231484602000002,2.22,-0.24,2.2329352879,2.22,-0.24,2.2329352879
2021-01-21 04:00:00,1.6800000000000002,0.84,1.8782971011,1.6800000000000002,0.84,1.8782971011,2.16,-0.27,2.176809592,2.16,-0.27,2.176809592
2021-01-21 04:30:00,1.6400000000000001,0.84,1.842606849,1.6400000000000001,0.84,1.842606849,2.11,-0.27,2.1272047386,2.11,-0.27,2.1272047386
2021-01-21 05:00:00,1.6400000000000001,0.84,1.842606849,1.6400000000000001,0.84,1.842606849,2.1,-0.27,2.1172859986,2.1,-0.27,2.1172859986
2021-01-21 05:30:00,1.6600000000000001,0.81,1.8470787747,1.6600000000000001,0.81,1.8470787747,2.14,-0.28,2.1582400237,2.14,-0.28,2.1582400237
2021-01-21 06:00:00,1.8,0.68,1.9241621553,1.8,0.68,1.9241621553,2.2800000000000002,-0.1,2.2821919288,2.2800000000000002,-0.1,2.2821919288
2021-01-21 06:30:00,2.0,0.30000000000000004,2.0223748416,2.0,0.30000000000000004,2.0223748416,2.45,0.23,2.4607722365,2.45,0.23,2.4607722365
2021-01-21 07:00:00,2.16,0.25,2.1744194628,2.16,0.25,2.1744194628,2.65,0.18,2.6561061726,2.65,0.18,2.6561061726
2021-01-21 07:30:00,2.34,0.22,2.3503191273,2.34,0.22,2.3503191273,2.86,0.16,2.8644720281,2.86,0.16,2.8644720281
2021-01-21 08:00:00,2.51,0.21,2.5187695409,2.51,0.21,2.5187695409,3.08,0.16,3.0841530442,3.08,0.16,3.0841530442
2021-01-21 08:30:00,2.66,0.19,2.666777081,2.66,0.19,2.666777081,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2021-01-21 09:00:00,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2021-01-21 09:30:00,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2021-01-21 10:00:00,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2021-01-21 10:30:00,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998,3.55,0.16,3.5536038046,3.55,0.16,3.5536038046
2021-01-21 11:00:00,2.88,0.2,2.8869360921,2.88,0.2,2.8869360921,3.52,0.16,3.5236344873,3.52,0.16,3.5236344873
2021-01-21 11:30:00,2.93,0.2,2.9368180059,2.93,0.2,2.9368180059,3.58,0.16,3.5835736354,3.58,0.16,3.5835736354
2021-01-21 12:00:00,2.99,0.2,2.9966814979,2.99,0.2,2.9966814979,3.65,0.16,3.6535051663,3.65,0.16,3.6535051663
2021-01-21 12:30:00,3.04,0.16,3.0442076145,3.04,0.16,3.0442076145,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2021-01-21 13:00:00,3.02,0.19,3.0259709186,3.02,0.19,3.0259709186,3.69,0.15,3.693047522,3.69,0.15,3.693047522
2021-01-21 13:30:00,2.99,0.21,2.9973655099,2.99,0.21,2.9973655099,3.66,0.17,3.6639459603,3.66,0.17,3.6639459603
2021-01-21 14:00:00,2.94,0.17,2.9449108645,2.94,0.17,2.9449108645,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2021-01-21 14:30:00,2.87,0.18,2.8756390594,2.87,0.18,2.8756390594,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2021-01-21 15:00:00,2.87,0.2,2.8769602013,2.87,0.2,2.8769602013,3.51,0.16,3.5136448312,3.51,0.16,3.5136448312
2021-01-21 15:30:00,2.88,0.21,2.8876461002,2.88,0.21,2.8876461002,3.52,0.17,3.5241027227,3.52,0.17,3.5241027227
2021-01-21 16:00:00,2.92,0.23,2.9290442127,2.92,0.23,2.9290442127,3.5700000000000003,0.19,3.5750524472,3.5700000000000003,0.19,3.5750524472
2021-01-21 16:30:00,3.01,0.25,3.0203642164,3.01,0.25,3.0203642164,3.68,0.21,3.6859869777,3.68,0.21,3.6859869777
2021-01-21 17:00:00,3.04,0.2,3.0465718439,3.04,0.2,3.0465718439,3.71,0.16,3.713448532,3.71,0.16,3.713448532
2021-01-21 17:30:00,3.11,0.23,3.1184932259,3.11,0.23,3.1184932259,3.79,0.2,3.7952733762,3.79,0.2,3.7952733762
2021-01-21 18:00:00,3.11,0.23,3.1184932259,3.11,0.23,3.1184932259,3.79,0.2,3.7952733762,3.79,0.2,3.7952733762
2021-01-21 18:30:00,3.11,0.23,3.1184932259,3.11,0.23,3.1184932259,3.79,0.2,3.7952733762,3.79,0.2,3.7952733762
2021-01-21 19:00:00,3.0,0.33,3.0180954259,3.0,0.33,3.0180954259,3.69,0.13,3.6922892628,3.69,0.13,3.6922892628
2021-01-21 19:30:00,2.86,0.23,2.8692333470999998,2.86,0.23,2.8692333470999998,3.51,0.27,3.5203692988,3.51,0.27,3.5203692988
2021-01-21 20:00:00,2.75,0.23,2.7596014205,2.75,0.23,2.7596014205,3.38,0.26,3.3899852507,3.38,0.26,3.3899852507
2021-01-21 20:30:00,2.62,0.23,2.6300760445,2.62,0.23,2.6300760445,3.21,0.27,3.2213351269,3.21,0.27,3.2213351269
2021-01-21 21:00:00,2.51,0.32,2.5303161858000003,2.51,0.32,2.5303161858000003,3.08,0.24,3.0893364983,3.08,0.24,3.0893364983
2021-01-21 21:30:00,2.44,0.37,2.4678938389000002,2.44,0.37,2.4678938389000002,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075
2021-01-21 22:00:00,2.2800000000000002,0.44,2.3220680438,2.2800000000000002,0.44,2.3220680438,2.84,0.12,2.8425340807,2.84,0.12,2.8425340807
2021-01-21 22:30:00,2.18,0.27,2.1966565503,2.18,0.27,2.1966565503,2.68,0.29,2.6956446353,2.68,0.29,2.6956446353
2021-01-21 23:00:00,2.05,0.29,2.0704105873,2.05,0.29,2.0704105873,2.52,0.30000000000000004,2.5377943179,2.52,0.30000000000000004,2.5377943179
2021-01-21 23:30:00,1.94,0.29,1.9615555052,1.94,0.29,1.9615555052,2.38,0.30000000000000004,2.3988330496,2.38,0.30000000000000004,2.3988330496
2021-01-22 00:00:00,1.88,0.29,1.9022355270000002,1.88,0.29,1.9022355270000002,2.31,0.30000000000000004,2.3293990641,2.31,0.30000000000000004,2.3293990641
2021-01-22 00:30:00,1.97,0.31,1.9942417104999999,1.97,0.31,1.9942417104999999,2.42,0.33,2.4423963642,2.42,0.33,2.4423963642
2021-01-22 01:00:00,1.97,0.31,1.9942417104999999,1.97,0.31,1.9942417104999999,2.42,0.33,2.4423963642,2.42,0.33,2.4423963642
2021-01-22 01:30:00,1.92,0.30000000000000004,1.9432961689,1.92,0.30000000000000004,1.9432961689,2.36,0.31,2.3802730936,2.36,0.31,2.3802730936
2021-01-22 02:00:00,1.85,0.32,1.8774717042,1.85,0.32,1.8774717042,2.27,0.33,2.2938613733,2.27,0.33,2.2938613733
2021-01-22 02:30:00,1.82,0.32,1.8479177471,1.82,0.32,1.8479177471,2.24,0.33,2.2641775549,2.24,0.33,2.2641775549
2021-01-22 03:00:00,1.79,0.31,1.8166452598,1.79,0.31,1.8166452598,2.19,0.32,2.2132555207,2.19,0.32,2.2132555207
2021-01-22 03:30:00,1.76,0.31,1.7870926109,1.76,0.31,1.7870926109,2.16,0.32,2.1835750502,2.16,0.32,2.1835750502
2021-01-22 04:00:00,1.72,0.31,1.7477127911,1.72,0.31,1.7477127911,2.12,0.32,2.1440149253,2.12,0.32,2.1440149253
2021-01-22 04:30:00,1.71,0.31,1.7378722623,1.71,0.31,1.7378722623,2.1,0.30000000000000004,2.1213203436,2.1,0.30000000000000004,2.1213203436
2021-01-22 05:00:00,1.7000000000000002,0.28,1.7229045243,1.7000000000000002,0.28,1.7229045243,2.09,0.28,2.1086725682,2.09,0.28,2.1086725682
2021-01-22 05:30:00,1.73,0.28,1.7525124821,1.73,0.28,1.7525124821,2.13,0.28,2.1483249289,2.13,0.28,2.1483249289
2021-01-22 06:00:00,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155,2.23,0.28,2.2475097330000002,2.23,0.28,2.2475097330000002
2021-01-22 06:30:00,2.0,0.25,2.0155644371,2.0,0.25,2.0155644371,2.45,0.26,2.4637572932,2.45,0.26,2.4637572932
2021-01-22 07:00:00,2.14,0.21,2.1502790517,2.14,0.21,2.1502790517,2.64,0.22,2.6491508073,2.64,0.22,2.6491508073
2021-01-22 07:30:00,2.24,0.55,2.3065341966,2.24,0.55,2.3065341966,2.83,-0.2,2.8370583357,2.83,-0.2,2.8370583357
