Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-22 08:00:00,2.47,0.35000000000000003,2.4946743274,2.47,0.35000000000000003,2.4946743274,3.06,-0.02,3.0600653588,3.06,-0.02,3.0600653588
2021-01-22 08:30:00,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741,3.3,0.15,3.3034073318,3.3,0.15,3.3034073318
2021-01-22 09:00:00,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735,3.49,0.11,3.491733094,3.49,0.11,3.491733094
2021-01-22 09:30:00,2.93,0.19,2.9361539469,2.93,0.19,2.9361539469,3.59,0.04,3.5902228343,3.59,0.04,3.5902228343
2021-01-22 10:00:00,2.88,0.4,2.9076450953,2.88,0.4,2.9076450953,3.5700000000000003,-0.03,3.5701260482,3.5700000000000003,-0.03,3.5701260482
2021-01-22 10:30:00,2.92,0.7000000000000001,3.0027320893,2.92,0.7000000000000001,3.0027320893,3.69,-0.36,3.7075193863,3.69,-0.36,3.7075193863
2021-01-22 11:00:00,2.88,0.66,2.9546573405,2.88,0.66,2.9546573405,3.65,-0.41000000000000003,3.6729552134,3.65,-0.41000000000000003,3.6729552134
2021-01-22 11:30:00,2.84,0.62,2.9068883707,2.84,0.62,2.9068883707,3.6,-0.46,3.629269899,3.6,-0.46,3.629269899
2021-01-22 12:00:00,2.79,0.65,2.8647163908,2.79,0.65,2.8647163908,3.54,-0.42,3.5648281866,3.54,-0.42,3.5648281866
2021-01-22 12:30:00,2.91,0.68,2.9883942176,2.91,0.68,2.9883942176,3.68,-0.39,3.7006080581000003,3.68,-0.39,3.7006080581000003
2021-01-22 13:00:00,2.81,0.68,2.8911070544,2.81,0.68,2.8911070544,3.56,-0.39,3.5812986471,3.56,-0.39,3.5812986471
2021-01-22 13:30:00,2.85,0.65,2.9231831964,2.85,0.65,2.9231831964,3.61,-0.43,3.6355192201,3.61,-0.43,3.6355192201
2021-01-22 14:00:00,2.77,0.65,2.8452416418,2.77,0.65,2.8452416418,3.52,-0.43,3.5461669447,3.52,-0.43,3.5461669447
2021-01-22 14:30:00,2.67,0.65,2.7479810771,2.67,0.65,2.7479810771,3.39,-0.43,3.4171625656,3.39,-0.43,3.4171625656
2021-01-22 15:00:00,2.68,0.65,2.7576983156,2.68,0.65,2.7576983156,3.41,-0.43,3.4370045097,3.41,-0.43,3.4370045097
2021-01-22 15:30:00,2.66,0.7000000000000001,2.7505635786,2.66,0.7000000000000001,2.7505635786,3.37,-0.39,3.3924917096,3.37,-0.39,3.3924917096
2021-01-22 16:00:00,2.62,0.72,2.7171308397000002,2.62,0.72,2.7171308397000002,3.33,-0.37,3.3504925011,3.33,-0.37,3.3504925011
2021-01-22 16:30:00,2.79,0.72,2.8814059068,2.79,0.72,2.8814059068,3.5300000000000002,-0.35000000000000003,3.5473088391000003,3.5300000000000002,-0.35000000000000003,3.5473088391000003
2021-01-22 17:00:00,2.88,0.64,2.9502542263000002,2.88,0.64,2.9502542263000002,3.63,-0.32,3.6440773867000003,3.63,-0.32,3.6440773867000003
2021-01-22 17:30:00,3.01,0.23,3.0187745858,3.01,0.23,3.0187745858,3.67,0.2,3.6754455512,3.67,0.2,3.6754455512
2021-01-22 18:00:00,3.06,0.23,3.0686316169,3.06,0.23,3.0686316169,3.74,0.2,3.7453437759,3.74,0.2,3.7453437759
2021-01-22 18:30:00,3.04,0.28,3.0528675045,3.04,0.28,3.0528675045,3.71,0.24,3.7177546987,3.71,0.24,3.7177546987
2021-01-22 19:00:00,2.93,0.28,2.9433484333,2.93,0.28,2.9433484333,3.58,0.24,3.5880356743,3.58,0.24,3.5880356743
2021-01-22 19:30:00,2.7800000000000002,0.26,2.792131802,2.7800000000000002,0.26,2.792131802,3.39,0.22,3.3971311426,3.39,0.22,3.3971311426
2021-01-22 20:00:00,2.66,0.25,2.671722291,2.66,0.25,2.671722291,3.26,0.21,3.2667568015,3.26,0.21,3.2667568015
2021-01-22 20:30:00,2.56,0.27,2.5741989045,2.56,0.27,2.5741989045,3.14,0.22,3.1476975712,3.14,0.22,3.1476975712
2021-01-22 21:00:00,2.46,0.27,2.4747727168,2.46,0.27,2.4747727168,3.01,0.22,3.0180291582,3.01,0.22,3.0180291582
2021-01-22 21:30:00,2.33,0.31,2.3505318547,2.33,0.31,2.3505318547,2.86,0.26,2.8717938645,2.86,0.26,2.8717938645
2021-01-22 22:00:00,2.23,0.30000000000000004,2.2500888871,2.23,0.30000000000000004,2.2500888871,2.7199999999999998,0.24,2.7305677065,2.7199999999999998,0.24,2.7305677065
2021-01-22 22:30:00,2.14,0.30000000000000004,2.1609257276,2.14,0.30000000000000004,2.1609257276,2.61,0.24,2.6210112552,2.61,0.24,2.6210112552
2021-01-22 23:00:00,2.01,0.45,2.0597572673,2.01,0.45,2.0597572673,2.49,0.08,2.4912848091,2.49,0.08,2.4912848091
2021-01-22 23:30:00,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623,2.33,0.30000000000000004,2.3492339177,2.33,0.30000000000000004,2.3492339177
2021-01-23 00:00:00,1.82,0.31,1.8462123388,1.82,0.31,1.8462123388,2.23,0.32,2.2528426487,2.23,0.32,2.2528426487
2021-01-23 00:30:00,1.94,0.48,1.9984994371,1.94,0.48,1.9984994371,2.39,0.18,2.396768658,2.39,0.18,2.396768658
2021-01-23 01:00:00,1.96,0.34,1.9892712233,1.96,0.34,1.9892712233,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773
2021-01-23 01:30:00,1.9100000000000001,0.34,1.940025773,1.9100000000000001,0.34,1.940025773,2.34,0.28,2.3566925977,2.34,0.28,2.3566925977
2021-01-23 02:00:00,1.8399999999999999,0.34,1.8711493794,1.8399999999999999,0.34,1.8711493794,2.26,0.28,2.2772790782,2.26,0.28,2.2772790782
2021-01-23 02:30:00,1.82,0.34,1.8514858898000002,1.82,0.34,1.8514858898000002,2.23,0.28,2.2475097330000002,2.23,0.28,2.2475097330000002
2021-01-23 03:00:00,1.8,0.34,1.8318296863999999,1.8,0.34,1.8318296863999999,2.2,0.26,2.215310362,2.2,0.26,2.215310362
2021-01-23 03:30:00,1.71,0.74,1.8632498491,1.71,0.74,1.8632498491,2.19,-0.16,2.1958369703,2.19,-0.16,2.1958369703
2021-01-23 04:00:00,1.73,0.32,1.7593464696,1.73,0.32,1.7593464696,2.12,0.32,2.1440149253,2.12,0.32,2.1440149253
2021-01-23 04:30:00,1.67,0.32,1.7003823100000002,1.67,0.32,1.7003823100000002,2.06,0.31,2.0831946621,2.06,0.31,2.0831946621
2021-01-23 05:00:00,1.6600000000000001,0.29,1.6851409437,1.6600000000000001,0.29,1.6851409437,2.03,0.29,2.0506096654,2.03,0.29,2.0506096654
2021-01-23 05:30:00,1.6600000000000001,0.29,1.6851409437,1.6600000000000001,0.29,1.6851409437,2.05,0.29,2.0704105873,2.05,0.29,2.0704105873
2021-01-23 06:00:00,1.74,0.29,1.7640011338,1.74,0.29,1.7640011338,2.14,0.29,2.1595601404,2.14,0.29,2.1595601404
2021-01-23 06:30:00,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002,2.24,0.30000000000000004,2.26,2.24,0.30000000000000004,2.26
2021-01-23 07:00:00,1.9100000000000001,0.72,2.0412006271,1.9100000000000001,0.72,2.0412006271,2.44,-0.26,2.4538133588,2.44,-0.26,2.4538133588
2021-01-23 07:30:00,2.0,0.37,2.0339370688,2.0,0.37,2.0339370688,2.47,0.09,2.4716391322,2.47,0.09,2.4716391322
2021-01-23 08:00:00,2.06,0.25,2.0751144547,2.06,0.25,2.0751144547,2.52,0.18,2.5264203926,2.52,0.18,2.5264203926
2021-01-23 08:30:00,2.12,0.26,2.135883892,2.12,0.26,2.135883892,2.6,0.2,2.6076809621,2.6,0.2,2.6076809621
2021-01-23 09:00:00,2.23,0.26,2.2451057882,2.23,0.26,2.2451057882,2.73,0.2,2.7373162039,2.73,0.2,2.7373162039
2021-01-23 09:30:00,2.35,0.25,2.3632604596,2.35,0.25,2.3632604596,2.87,0.2,2.8769602013,2.87,0.2,2.8769602013
2021-01-23 10:00:00,2.38,0.22,2.390146439,2.38,0.22,2.390146439,2.92,0.16,2.9243802762,2.92,0.16,2.9243802762
2021-01-23 10:30:00,2.38,0.2,2.3883885781,2.38,0.2,2.3883885781,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2021-01-23 11:00:00,2.44,0.21,2.4490202121999998,2.44,0.21,2.4490202121999998,2.98,0.15,2.9837727796,2.98,0.15,2.9837727796
2021-01-23 11:30:00,2.39,0.26,2.4041006634,2.39,0.26,2.4041006634,2.92,0.2,2.9268413008,2.92,0.2,2.9268413008
2021-01-23 12:00:00,2.39,0.23,2.4010414407000003,2.39,0.23,2.4010414407000003,2.93,0.18,2.9355238033,2.93,0.18,2.9355238033
2021-01-23 12:30:00,2.41,0.22,2.4200206611,2.41,0.22,2.4200206611,2.96,0.18,2.9654679226000003,2.96,0.18,2.9654679226000003
2021-01-23 13:00:00,2.38,0.24,2.3920702331,2.38,0.24,2.3920702331,2.91,0.18,2.9155616955,2.91,0.18,2.9155616955
2021-01-23 13:30:00,2.4,0.25,2.4129857024,2.4,0.25,2.4129857024,2.93,0.2,2.9368180059,2.93,0.2,2.9368180059
2021-01-23 14:00:00,2.38,0.24,2.3920702331,2.38,0.24,2.3920702331,2.92,0.18,2.9255426847,2.92,0.18,2.9255426847
2021-01-23 14:30:00,2.33,0.24,2.3423279019,2.33,0.24,2.3423279019,2.84,0.18,2.8456985083,2.84,0.18,2.8456985083
2021-01-23 15:00:00,2.2800000000000002,0.26,2.2947766776,2.2800000000000002,0.26,2.2947766776,2.79,0.21,2.7978920637,2.79,0.21,2.7978920637
2021-01-23 15:30:00,2.32,0.26,2.334523506,2.32,0.26,2.334523506,2.83,0.22,2.8385383563,2.83,0.22,2.8385383563
2021-01-23 16:00:00,2.37,0.26,2.3842189497,2.37,0.26,2.3842189497,2.9,0.22,2.9083328558,2.9,0.22,2.9083328558
2021-01-23 16:30:00,2.52,0.28,2.5355078387,2.52,0.28,2.5355078387,3.07,0.24,3.079366818,3.07,0.24,3.079366818
2021-01-23 17:00:00,2.68,0.24,2.6907248094,2.68,0.24,2.6907248094,3.27,0.21,3.276736181,3.27,0.21,3.276736181
2021-01-23 17:30:00,2.9,0.23,2.909106392,2.9,0.23,2.909106392,3.54,0.21,3.5462233432,3.54,0.21,3.5462233432
2021-01-23 18:00:00,3.0,0.23,3.008803749,3.0,0.23,3.008803749,3.67,0.21,3.6760032644000002,3.67,0.21,3.6760032644000002
2021-01-23 18:30:00,2.94,0.28,2.9533032354,2.94,0.28,2.9533032354,3.59,0.25,3.5986942076,3.59,0.25,3.5986942076
2021-01-23 19:00:00,2.85,0.28,2.8637213552,2.85,0.28,2.8637213552,3.48,0.25,3.4889683289,3.48,0.25,3.4889683289
2021-01-23 19:30:00,2.7,0.46,2.7389048905999998,2.7,0.46,2.7389048905999998,3.35,-0.02,3.350059701,3.35,-0.02,3.350059701
2021-01-23 20:00:00,2.61,0.6900000000000001,2.6996666461,2.61,0.6900000000000001,2.6996666461,3.3,-0.26,3.3102265783,3.3,-0.26,3.3102265783
2021-01-23 20:30:00,2.45,0.44,2.4891966576,2.45,0.44,2.4891966576,3.04,0.08,3.0410524494,3.04,0.08,3.0410524494
2021-01-23 21:00:00,2.38,0.5700000000000001,2.4473046398,2.38,0.5700000000000001,2.4473046398,2.9699999999999998,-0.02,2.9700673393,2.9699999999999998,-0.02,2.9700673393
2021-01-23 21:30:00,2.3,0.32,2.3221541723,2.3,0.32,2.3221541723,2.81,0.27,2.8229417281,2.81,0.27,2.8229417281
2021-01-23 22:00:00,2.16,0.6900000000000001,2.2675316977,2.16,0.6900000000000001,2.2675316977,2.73,-0.19,2.7366037346,2.73,-0.19,2.7366037346
2021-01-23 22:30:00,2.04,0.79,2.1876242822,2.04,0.79,2.1876242822,2.61,-0.31,2.6283454872,2.61,-0.31,2.6283454872
2021-01-23 23:00:00,1.9300000000000002,0.71,2.0564532574,1.9300000000000002,0.71,2.0564532574,2.46,-0.16,2.4651977608,2.46,-0.16,2.4651977608
2021-01-23 23:30:00,1.88,0.32,1.9070395906000002,1.88,0.32,1.9070395906000002,2.31,0.34,2.3348875776,2.31,0.34,2.3348875776
2021-01-24 00:00:00,1.83,0.32,1.8577674774,1.83,0.32,1.8577674774,2.24,0.34,2.2656566377000003,2.24,0.34,2.2656566377000003
2021-01-24 00:30:00,1.9300000000000002,0.76,2.0742468513,1.9300000000000002,0.76,2.0742468513,2.45,-0.1,2.452039967,2.45,-0.1,2.452039967
2021-01-24 01:00:00,1.9100000000000001,0.84,2.08655218,1.9100000000000001,0.84,2.08655218,2.45,-0.23,2.4607722365,2.45,-0.23,2.4607722365
2021-01-24 01:30:00,1.83,0.84,2.0135789033,1.83,0.84,2.0135789033,2.34,-0.23,2.3512762492,2.34,-0.23,2.3512762492
2021-01-24 02:00:00,1.77,0.84,1.9592090241000002,1.77,0.84,1.9592090241000002,2.2800000000000002,-0.23,2.2915715132,2.2800000000000002,-0.23,2.2915715132
2021-01-24 02:30:00,1.77,0.84,1.9592090241000002,1.77,0.84,1.9592090241000002,2.2800000000000002,-0.23,2.2915715132,2.2800000000000002,-0.23,2.2915715132
2021-01-24 03:00:00,1.75,0.84,1.9411594473,1.75,0.84,1.9411594473,2.24,-0.25,2.2539077177,2.24,-0.25,2.2539077177
2021-01-24 03:30:00,1.74,0.84,1.9321490626000002,1.74,0.84,1.9321490626000002,2.23,-0.25,2.2439696968,2.23,-0.25,2.2439696968
2021-01-24 04:00:00,1.6800000000000002,0.85,1.8827904822,1.6800000000000002,0.85,1.8827904822,2.16,-0.24,2.1732924332,2.16,-0.24,2.1732924332
2021-01-24 04:30:00,1.6400000000000001,0.85,1.8471870506,1.6400000000000001,0.85,1.8471870506,2.11,-0.24,2.1236054247,2.11,-0.24,2.1236054247
2021-01-24 05:00:00,1.63,0.85,1.8383144454,1.63,0.85,1.8383144454,2.1,-0.26,2.1160340262,2.1,-0.26,2.1160340262
2021-01-24 05:30:00,1.63,0.84,1.8337120821,1.63,0.84,1.8337120821,2.1,-0.26,2.1160340262,2.1,-0.26,2.1160340262
2021-01-24 06:00:00,1.6600000000000001,0.8200000000000001,1.8514858898000002,1.6600000000000001,0.8200000000000001,1.8514858898000002,2.14,-0.28,2.1582400237,2.14,-0.28,2.1582400237
2021-01-24 06:30:00,1.75,0.81,1.928367185,1.75,0.81,1.928367185,2.25,-0.28,2.2673552876,2.25,-0.28,2.2673552876
2021-01-24 07:00:00,1.8,0.79,1.9657314160000001,1.8,0.79,1.9657314160000001,2.31,-0.30000000000000004,2.3293990641,2.31,-0.30000000000000004,2.3293990641
2021-01-24 07:30:00,1.8,0.79,1.9657314160000001,1.8,0.79,1.9657314160000001,2.3,-0.30000000000000004,2.3194827009,2.3,-0.30000000000000004,2.3194827009
2021-01-24 08:00:00,1.8399999999999999,0.78,1.9984994371,1.8399999999999999,0.78,1.9984994371,2.36,-0.30000000000000004,2.3789913829,2.36,-0.30000000000000004,2.3789913829
2021-01-24 08:30:00,1.87,0.78,2.0261539922,1.87,0.78,2.0261539922,2.39,-0.30000000000000004,2.4087548651,2.39,-0.30000000000000004,2.4087548651
2021-01-24 09:00:00,2.0,0.6000000000000001,2.0880613018,2.0,0.6000000000000001,2.0880613018,2.5,-0.03,2.5001799934999998,2.5,-0.03,2.5001799934999998
2021-01-24 09:30:00,2.15,0.32,2.1736835096,2.15,0.32,2.1736835096,2.62,0.27,2.6338754716,2.62,0.27,2.6338754716
2021-01-24 10:00:00,2.26,0.29,2.278530228,2.26,0.29,2.278530228,2.76,0.24,2.7704151313,2.76,0.24,2.7704151313
2021-01-24 10:30:00,2.41,0.27,2.4250773184,2.41,0.27,2.4250773184,2.95,0.22,2.9581920154,2.95,0.22,2.9581920154
2021-01-24 11:00:00,2.37,0.27,2.3853301658,2.37,0.27,2.3853301658,2.9,0.22,2.9083328558,2.9,0.22,2.9083328558
2021-01-24 11:30:00,2.44,0.25,2.4527739398,2.44,0.25,2.4527739398,2.99,0.2,2.9966814979,2.99,0.2,2.9966814979
2021-01-24 12:00:00,2.5300000000000002,0.25,2.5423217735,2.5300000000000002,0.25,2.5423217735,3.09,0.2,3.0964657272,3.09,0.2,3.0964657272
2021-01-24 12:30:00,2.55,0.26,2.5632206304,2.55,0.26,2.5632206304,3.11,0.22,3.1177716401,3.11,0.22,3.1177716401
2021-01-24 13:00:00,2.61,0.26,2.6229182221,2.61,0.26,2.6229182221,3.19,0.22,3.1975772078,3.19,0.22,3.1975772078
2021-01-24 13:30:00,2.58,0.26,2.5930676813,2.58,0.26,2.5930676813,3.15,0.22,3.157673194,3.15,0.22,3.157673194
2021-01-24 14:00:00,2.59,0.27,2.60403533,2.59,0.27,2.60403533,3.17,0.23,3.1783328963,3.17,0.23,3.1783328963
2021-01-24 14:30:00,2.52,0.26,2.5333771926,2.52,0.26,2.5333771926,3.08,0.21,3.08715079,3.08,0.21,3.08715079
2021-01-24 15:00:00,2.55,0.28,2.5653264899,2.55,0.28,2.5653264899,3.12,0.24,3.1292171545,3.12,0.24,3.1292171545
2021-01-24 15:30:00,2.58,0.32,2.5997692205,2.58,0.32,2.5997692205,3.15,0.28,3.1624199595,3.15,0.28,3.1624199595
2021-01-24 16:00:00,2.7,0.30000000000000004,2.7166155414,2.7,0.30000000000000004,2.7166155414,3.3,0.28,3.3118574849,3.3,0.28,3.3118574849
2021-01-24 16:30:00,2.86,0.33,2.8789755122000003,2.86,0.33,2.8789755122000003,3.49,0.30000000000000004,3.5028702517,3.49,0.30000000000000004,3.5028702517
2021-01-24 17:00:00,3.03,0.29,3.043846251,3.03,0.29,3.043846251,3.7,0.26,3.7091238858,3.7,0.26,3.7091238858
2021-01-24 17:30:00,3.22,0.29,3.2330326321,3.22,0.29,3.2330326321,3.93,0.28,3.9399619288,3.93,0.28,3.9399619288
2021-01-24 18:00:00,3.19,0.29,3.203154695,3.19,0.29,3.203154695,3.89,0.28,3.900064102,3.89,0.28,3.900064102
2021-01-24 18:30:00,3.08,0.31,3.0955613384,3.08,0.31,3.0955613384,3.77,0.29,3.781137395,3.77,0.29,3.781137395
2021-01-24 19:00:00,2.91,0.29,2.9244144713,2.91,0.29,2.9244144713,3.55,0.26,3.5595083929999998,3.55,0.26,3.5595083929999998
2021-01-24 19:30:00,2.7800000000000002,0.29,2.7950849719,2.7800000000000002,0.29,2.7950849719,3.4,0.25,3.4091787867,3.4,0.25,3.4091787867
2021-01-24 20:00:00,2.64,0.29,2.6558802684,2.64,0.29,2.6558802684,3.22,0.25,3.2296903876,3.22,0.25,3.2296903876
2021-01-24 20:30:00,2.46,0.66,2.5469982332,2.46,0.66,2.5469982332,3.11,-0.22,3.1177716401,3.11,-0.22,3.1177716401
2021-01-24 21:00:00,2.36,0.8,2.4919069003,2.36,0.8,2.4919069003,3.0,-0.30000000000000004,3.0149626863,3.0,-0.30000000000000004,3.0149626863
2021-01-24 21:30:00,2.31,0.59,2.3841560352,2.31,0.59,2.3841560352,2.89,0.0,2.89,2.89,0.0,2.89
2021-01-24 22:00:00,2.22,0.29,2.2388613177,2.22,0.29,2.2388613177,2.73,0.31,2.7475443581,2.73,0.31,2.7475443581
2021-01-24 22:30:00,2.1,0.29,2.1199292441,2.1,0.29,2.1199292441,2.58,0.30000000000000004,2.5973832986,2.58,0.30000000000000004,2.5973832986
2021-01-24 23:00:00,1.9500000000000002,0.31,1.9744872752,1.9500000000000002,0.31,1.9744872752,2.4,0.33,2.422581268,2.4,0.33,2.422581268
2021-01-24 23:30:00,1.87,0.31,1.8955210365,1.87,0.31,1.8955210365,2.3,0.33,2.3235533134,2.3,0.33,2.3235533134
2021-01-25 00:00:00,1.79,0.31,1.8166452598,1.79,0.31,1.8166452598,2.2,0.33,2.2246123258,2.2,0.33,2.2246123258
2021-01-25 00:30:00,1.9,0.67,2.0146711891,1.9,0.67,2.0146711891,2.39,-0.05,2.3905229553,2.39,-0.05,2.3905229553
2021-01-25 01:00:00,1.94,0.44,1.9892712233,1.94,0.44,1.9892712233,2.39,0.21,2.3992082027,2.39,0.21,2.3992082027
2021-01-25 01:30:00,1.9,0.36,1.9338045403000002,1.9,0.36,1.9338045403000002,2.32,0.30000000000000004,2.3393161394,2.32,0.30000000000000004,2.3393161394
2021-01-25 02:00:00,1.85,0.36,1.8847015679,1.85,0.36,1.8847015679,2.26,0.29,2.278530228,2.26,0.29,2.278530228
2021-01-25 02:30:00,1.83,0.36,1.8650737251,1.83,0.36,1.8650737251,2.24,0.29,2.2586943131,2.24,0.29,2.2586943131
2021-01-25 03:00:00,1.8,0.36,1.8356470249,1.8,0.36,1.8356470249,2.21,0.30000000000000004,2.2302690421,2.21,0.30000000000000004,2.2302690421
2021-01-25 03:30:00,1.78,0.36,1.8160396471,1.78,0.36,1.8160396471,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761
2021-01-25 04:00:00,1.75,0.36,1.7866449004,1.75,0.36,1.7866449004,2.14,0.30000000000000004,2.1609257276,2.14,0.30000000000000004,2.1609257276
2021-01-25 04:30:00,1.73,0.36,1.7670597047,1.73,0.36,1.7670597047,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016
2021-01-25 05:00:00,1.73,0.35000000000000003,1.7650495743999999,1.73,0.35000000000000003,1.7650495743999999,2.12,0.28,2.1384106247,2.12,0.28,2.1384106247
2021-01-25 05:30:00,1.76,0.33,1.7906702656,1.76,0.33,1.7906702656,2.16,0.26,2.1755918735,2.16,0.26,2.1755918735
2021-01-25 06:00:00,1.8900000000000001,0.33,1.9185932346,1.8900000000000001,0.33,1.9185932346,2.32,0.26,2.334523506,2.32,0.26,2.334523506
2021-01-25 06:30:00,2.06,0.30000000000000004,2.0817300497,2.06,0.30000000000000004,2.0817300497,2.5300000000000002,0.24,2.5413579047,2.5300000000000002,0.24,2.5413579047
2021-01-25 07:00:00,2.24,0.27,2.2562136424,2.24,0.27,2.2562136424,2.74,0.21,2.7480356621,2.74,0.21,2.7480356621
2021-01-25 07:30:00,2.4,0.24,2.4119701491,2.4,0.24,2.4119701491,2.93,0.19,2.9361539469,2.93,0.19,2.9361539469
2021-01-25 08:00:00,2.63,0.21,2.6383707094,2.63,0.21,2.6383707094,3.21,0.16,3.2139850653,3.21,0.16,3.2139850653
2021-01-25 08:30:00,2.7800000000000002,0.63,2.8504911857,2.7800000000000002,0.63,2.8504911857,3.51,-0.38,3.5305098782,3.51,-0.38,3.5305098782
2021-01-25 09:00:00,2.87,0.68,2.9494575773,2.87,0.68,2.9494575773,3.64,-0.39,3.6608332385,3.64,-0.39,3.6608332385
2021-01-25 09:30:00,2.91,0.68,2.9883942176,2.91,0.68,2.9883942176,3.68,-0.39,3.7006080581000003,3.68,-0.39,3.7006080581000003
2021-01-25 10:00:00,2.93,0.71,3.0147968422,2.93,0.71,3.0147968422,3.71,-0.34,3.7255469397,3.71,-0.34,3.7255469397
2021-01-25 10:30:00,3.0,0.71,3.0828720376,3.0,0.71,3.0828720376,3.8,-0.34,3.8151802054,3.8,-0.34,3.8151802054
2021-01-25 11:00:00,3.0,0.7000000000000001,3.0805843601,3.0,0.7000000000000001,3.0805843601,3.8,-0.37,3.8179706652,3.8,-0.37,3.8179706652
2021-01-25 11:30:00,2.99,0.7000000000000001,3.0708467888,2.99,0.7000000000000001,3.0708467888,3.7800000000000002,-0.34,3.7952602019,3.7800000000000002,-0.34,3.7952602019
2021-01-25 12:00:00,2.99,0.67,3.064147516,2.99,0.67,3.064147516,3.79,-0.38,3.8090024941,3.79,-0.38,3.8090024941
2021-01-25 12:30:00,2.9699999999999998,0.67,3.044634625,2.9699999999999998,0.67,3.044634625,3.76,-0.38,3.7791533443,3.76,-0.38,3.7791533443
2021-01-25 13:00:00,2.9699999999999998,0.67,3.044634625,2.9699999999999998,0.67,3.044634625,3.76,-0.38,3.7791533443,3.76,-0.38,3.7791533443
2021-01-25 13:30:00,3.0,0.49,3.0397532795,3.0,0.49,3.0397532795,3.76,-0.21,3.7658597956,3.76,-0.21,3.7658597956
2021-01-25 14:00:00,3.02,0.19,3.0259709186,3.02,0.19,3.0259709186,3.69,0.15,3.693047522,3.69,0.15,3.693047522
2021-01-25 14:30:00,2.9699999999999998,0.19,2.9760712357,2.9699999999999998,0.19,2.9760712357,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2021-01-25 15:00:00,2.96,0.19,2.9660917046,2.96,0.19,2.9660917046,3.62,0.15,3.623106402,3.62,0.15,3.623106402
2021-01-25 15:30:00,2.92,0.53,2.9677095545,2.92,0.53,2.9677095545,3.66,-0.2,3.6654604076,3.66,-0.2,3.6654604076
2021-01-25 16:00:00,3.0,0.5,3.0413812651,3.0,0.5,3.0413812651,3.74,-0.11,3.7416172974,3.74,-0.11,3.7416172974
2021-01-25 16:30:00,3.09,0.25,3.1000967727,3.09,0.25,3.1000967727,3.77,0.22,3.7764136426,3.77,0.22,3.7764136426
2021-01-25 17:00:00,3.18,0.2,3.186283101,3.18,0.2,3.186283101,3.88,0.17,3.8837224411999998,3.88,0.17,3.8837224411999998
2021-01-25 17:30:00,3.34,0.23,3.3479097957,3.34,0.23,3.3479097957,4.08,0.21,4.0854008371,4.08,0.21,4.0854008371
2021-01-25 18:00:00,3.38,0.25,3.3892329516,3.38,0.25,3.3892329516,4.13,0.22,4.1358554133,4.13,0.22,4.1358554133
2021-01-25 18:30:00,3.35,0.23,3.3578862399,3.35,0.23,3.3578862399,4.09,0.2,4.0948870558,4.09,0.2,4.0948870558
2021-01-25 19:00:00,3.13,0.62,3.1908149429,3.13,0.62,3.1908149429,3.93,-0.19,3.9345901947,3.93,-0.19,3.9345901947
2021-01-25 19:30:00,3.01,0.29,3.02393783,3.01,0.29,3.02393783,3.69,0.21,3.6959707791,3.69,0.21,3.6959707791
2021-01-25 20:00:00,2.87,0.30000000000000004,2.8856368448,2.87,0.30000000000000004,2.8856368448,3.51,0.28,3.5211503802,3.51,0.28,3.5211503802
2021-01-25 20:30:00,2.73,0.30000000000000004,2.7464340516,2.73,0.30000000000000004,2.7464340516,3.33,0.26,3.3401347278,3.33,0.26,3.3401347278
2021-01-25 21:00:00,2.64,0.30000000000000004,2.6569907791,2.64,0.30000000000000004,2.6569907791,3.23,0.28,3.2421135082,3.23,0.28,3.2421135082
2021-01-25 21:30:00,2.5,0.44,2.5384247084,2.5,0.44,2.5384247084,3.09,0.16,3.0941396219,3.09,0.16,3.0941396219
2021-01-25 22:00:00,2.36,0.8,2.4919069003,2.36,0.8,2.4919069003,3.0,-0.28,3.0130383336,3.0,-0.28,3.0130383336
2021-01-25 22:30:00,2.19,0.8,2.3315445524,2.19,0.8,2.3315445524,2.79,-0.27,2.8030340704,2.79,-0.27,2.8030340704
2021-01-25 23:00:00,2.02,0.8200000000000001,2.1800917412,2.02,0.8200000000000001,2.1800917412,2.58,-0.27,2.5940894356,2.58,-0.27,2.5940894356
2021-01-25 23:30:00,1.92,0.8300000000000001,2.0917217788,1.92,0.8300000000000001,2.0917217788,2.46,-0.25,2.472670621,2.46,-0.25,2.472670621
2021-01-26 00:00:00,1.8599999999999999,0.85,2.0450183373,1.8599999999999999,0.85,2.0450183373,2.37,-0.22,2.3801890681,2.37,-0.22,2.3801890681
2021-01-26 00:30:00,2.02,0.7000000000000001,2.1378493867,2.02,0.7000000000000001,2.1378493867,2.54,-0.03,2.5401771591999998,2.54,-0.03,2.5401771591999998
2021-01-26 01:00:00,2.02,0.78,2.1653637108,2.02,0.78,2.1653637108,2.56,-0.15,2.5643907659,2.56,-0.15,2.5643907659
2021-01-26 01:30:00,2.0,0.33,2.0270421801,2.0,0.33,2.0270421801,2.45,0.35000000000000003,2.4748737342,2.45,0.35000000000000003,2.4748737342
2021-01-26 02:00:00,1.9500000000000002,0.33,1.9777259669,1.9500000000000002,0.33,1.9777259669,2.39,0.35000000000000003,2.4154916684,2.39,0.35000000000000003,2.4154916684
2021-01-26 02:30:00,1.9300000000000002,0.34,1.9597193677,1.9300000000000002,0.34,1.9597193677,2.36,0.35000000000000003,2.3858122307,2.36,0.35000000000000003,2.3858122307
2021-01-26 03:00:00,1.8900000000000001,0.33,1.9185932346,1.8900000000000001,0.33,1.9185932346,2.32,0.34,2.3447814397,2.32,0.34,2.3447814397
2021-01-26 03:30:00,1.85,0.34,1.8809837852,1.85,0.34,1.8809837852,2.27,0.36,2.2983689869,2.27,0.36,2.2983689869
2021-01-26 04:00:00,1.81,0.34,1.8416568627,1.81,0.34,1.8416568627,2.23,0.36,2.2588713996,2.23,0.36,2.2588713996
2021-01-26 04:30:00,1.78,0.34,1.8121810064,1.78,0.34,1.8121810064,2.18,0.35000000000000003,2.2079175709,2.18,0.35000000000000003,2.2079175709
2021-01-26 05:00:00,1.76,0.34,1.7925400972,1.76,0.34,1.7925400972,2.16,0.35000000000000003,2.1881727537,2.16,0.35000000000000003,2.1881727537
2021-01-26 05:30:00,1.78,0.31,1.8067927385,1.78,0.31,1.8067927385,2.18,0.32,2.2033610689,2.18,0.32,2.2033610689
2021-01-26 06:00:00,1.88,0.31,1.9053870998,1.88,0.31,1.9053870998,2.31,0.32,2.3320591759,2.31,0.32,2.3320591759
2021-01-26 06:30:00,2.03,0.28,2.0492193636,2.03,0.28,2.0492193636,2.49,0.28,2.5056935168,2.49,0.28,2.5056935168
2021-01-26 07:00:00,2.22,0.37,2.2506221362,2.22,0.37,2.2506221362,2.76,0.07,2.7608875385,2.76,0.07,2.7608875385
2021-01-26 07:30:00,2.41,0.35000000000000003,2.4352823245,2.41,0.35000000000000003,2.4352823245,2.98,0.03,2.9801510029,2.98,0.03,2.9801510029
2021-01-26 08:00:00,2.65,0.21,2.6583077324,2.65,0.21,2.6583077324,3.24,0.16,3.2439482117,3.24,0.16,3.2439482117
2021-01-26 08:30:00,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2021-01-26 09:00:00,2.98,0.22,2.9881097704,2.98,0.22,2.9881097704,3.65,0.18,3.6544356609,3.65,0.18,3.6544356609
2021-01-26 09:30:00,3.07,0.19,3.0758738596,3.07,0.19,3.0758738596,3.75,0.15,3.752998801,3.75,0.15,3.752998801
2021-01-26 10:00:00,3.13,0.17,3.1346132138,3.13,0.17,3.1346132138,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002
2021-01-26 10:30:00,3.19,0.17,3.194526569,3.19,0.17,3.194526569,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115
2021-01-26 11:00:00,3.23,0.17,3.2344705904,3.23,0.17,3.2344705904,3.95,0.14,3.9524802340000003,3.95,0.14,3.9524802340000003
2021-01-26 11:30:00,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469
2021-01-26 12:00:00,3.27,0.17,3.2744159785,3.27,0.17,3.2744159785,3.99,0.14,3.9924553848,3.99,0.14,3.9924553848
2021-01-26 12:30:00,3.34,0.17,3.3443235489,3.34,0.17,3.3443235489,4.08,0.14,4.0824012542,4.08,0.14,4.0824012542
2021-01-26 13:00:00,3.36,0.17,3.3642978465,3.36,0.17,3.3642978465,4.1,0.14,4.1023895476,4.1,0.14,4.1023895476
2021-01-26 13:30:00,3.32,0.17,3.3243495604,3.32,0.17,3.3243495604,4.06,0.14,4.062413076,4.06,0.14,4.062413076
2021-01-26 14:00:00,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619,4.04,0.14,4.0424250148,4.04,0.14,4.0424250148
2021-01-26 14:30:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469
2021-01-26 15:00:00,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469
2021-01-26 15:30:00,3.22,0.17,3.2244844549,3.22,0.17,3.2244844549,3.94,0.14,3.942486525,3.94,0.14,3.942486525
2021-01-26 16:00:00,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469
2021-01-26 16:30:00,3.31,0.21,3.3166549414,3.31,0.21,3.3166549414,4.05,0.18,4.0539980266,4.05,0.18,4.0539980266
2021-01-26 17:00:00,3.31,0.21,3.3166549414,3.31,0.21,3.3166549414,4.05,0.18,4.0539980266,4.05,0.18,4.0539980266
2021-01-26 17:30:00,3.36,0.2,3.3659471178,3.36,0.2,3.3659471178,4.1,0.18,4.1039493174,4.1,0.18,4.1039493174
2021-01-26 18:00:00,3.29,0.24,3.2987421845,3.29,0.24,3.2987421845,4.02,0.21,4.0254813377,4.02,0.21,4.0254813377
2021-01-26 18:30:00,3.24,0.24,3.248876729,3.24,0.24,3.248876729,3.96,0.21,3.9655642726,3.96,0.21,3.9655642726
2021-01-26 19:00:00,3.13,0.24,3.139187793,3.13,0.24,3.139187793,3.83,0.21,3.8357528596,3.83,0.21,3.8357528596
2021-01-26 19:30:00,2.92,0.25,2.9306825144,2.92,0.25,2.9306825144,3.5700000000000003,0.21,3.5761711368,3.5700000000000003,0.21,3.5761711368
2021-01-26 20:00:00,2.79,0.27,2.8030340704,2.79,0.27,2.8030340704,3.41,0.24,3.4184353146,3.41,0.24,3.4184353146
2021-01-26 20:30:00,2.67,0.27,2.6836169622,2.67,0.27,2.6836169622,3.26,0.24,3.2688224179,3.26,0.24,3.2688224179
2021-01-26 21:00:00,2.6,0.34,2.6221365334,2.6,0.34,2.6221365334,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985
2021-01-26 21:30:00,2.38,0.37,2.4085887984,2.38,0.37,2.4085887984,2.95,0.17,2.9548942451,2.95,0.17,2.9548942451
2021-01-26 22:00:00,2.2800000000000002,0.30000000000000004,2.2996521476,2.2800000000000002,0.30000000000000004,2.2996521476,2.8,0.33,2.8193793643,2.8,0.33,2.8193793643
2021-01-26 22:30:00,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016,2.6,0.31,2.6184155514,2.6,0.31,2.6184155514
2021-01-26 23:00:00,2.03,0.30000000000000004,2.0520477577,2.03,0.30000000000000004,2.0520477577,2.49,0.31,2.5092229873000003,2.49,0.31,2.5092229873000003
2021-01-26 23:30:00,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.35,0.30000000000000004,2.3690715481,2.35,0.30000000000000004,2.3690715481
2021-01-27 00:00:00,1.8399999999999999,0.32,1.8676188048,1.8399999999999999,0.32,1.8676188048,2.26,0.33,2.2839658491,2.26,0.33,2.2839658491
2021-01-27 00:30:00,1.96,0.33,1.9875864761000002,1.96,0.33,1.9875864761000002,2.4,0.35000000000000003,2.4253865671,2.4,0.35000000000000003,2.4253865671
2021-01-27 01:00:00,1.98,0.32,2.0056919006,1.98,0.32,2.0056919006,2.43,0.35000000000000003,2.4550763736,2.43,0.35000000000000003,2.4550763736
2021-01-27 01:30:00,1.96,0.33,1.9875864761000002,1.96,0.33,1.9875864761000002,2.41,0.35000000000000003,2.4352823245,2.41,0.35000000000000003,2.4352823245
2021-01-27 02:00:00,1.8900000000000001,0.33,1.9185932346,1.8900000000000001,0.33,1.9185932346,2.32,0.35000000000000003,2.3462523308,2.32,0.35000000000000003,2.3462523308
2021-01-27 02:30:00,1.9,0.33,1.9284449694,1.9,0.33,1.9284449694,2.33,0.35000000000000003,2.3561409126,2.33,0.35000000000000003,2.3561409126
2021-01-27 03:00:00,1.8399999999999999,0.33,1.8693581786000002,1.8399999999999999,0.33,1.8693581786000002,2.26,0.35000000000000003,2.2869411886,2.26,0.35000000000000003,2.2869411886
2021-01-27 03:30:00,1.81,0.33,1.8398369493,1.81,0.33,1.8398369493,2.23,0.35000000000000003,2.2572992713,2.23,0.35000000000000003,2.2572992713
2021-01-27 04:00:00,1.77,0.33,1.8004999306,1.77,0.33,1.8004999306,2.17,0.33,2.1949487466,2.17,0.33,2.1949487466
2021-01-27 04:30:00,1.74,0.33,1.7710166572000001,1.74,0.33,1.7710166572000001,2.13,0.33,2.1554117936,2.13,0.33,2.1554117936
2021-01-27 05:00:00,1.71,0.32,1.7396838793,1.71,0.32,1.7396838793,2.1,0.33,2.1257704486,2.1,0.33,2.1257704486
2021-01-27 05:30:00,1.73,0.30000000000000004,1.7558188973000002,1.73,0.30000000000000004,1.7558188973000002,2.13,0.30000000000000004,2.1510230124,2.13,0.30000000000000004,2.1510230124
2021-01-27 06:00:00,1.78,0.6900000000000001,1.9090573590000002,1.78,0.6900000000000001,1.9090573590000002,2.26,-0.09,2.2617913255,2.26,-0.09,2.2617913255
2021-01-27 06:30:00,2.0,0.34,2.0286941613,2.0,0.34,2.0286941613,2.45,0.2,2.4581497107,2.45,0.2,2.4581497107
2021-01-27 07:00:00,2.23,0.26,2.2451057882,2.23,0.26,2.2451057882,2.73,0.2,2.7373162039,2.73,0.2,2.7373162039
2021-01-27 07:30:00,2.33,0.24,2.3423279019,2.33,0.24,2.3423279019,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735
2021-01-27 08:00:00,2.5,0.2,2.5079872408,2.5,0.2,2.5079872408,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2021-01-27 08:30:00,2.69,0.18,2.6960155786,2.69,0.18,2.6960155786,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2021-01-27 09:00:00,2.84,0.18,2.8456985083,2.84,0.18,2.8456985083,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2021-01-27 09:30:00,2.88,0.18,2.8856195175,2.88,0.18,2.8856195175,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2021-01-27 10:00:00,2.94,0.18,2.9455050501,2.94,0.18,2.9455050501,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2021-01-27 10:30:00,2.96,0.21,2.9674399741,2.96,0.21,2.9674399741,3.62,0.17,3.6239895143,3.62,0.17,3.6239895143
2021-01-27 11:00:00,2.93,0.21,2.9375159574,2.93,0.21,2.9375159574,3.58,0.17,3.58403404,3.58,0.17,3.58403404
2021-01-27 11:30:00,3.01,0.2,3.0166372006,3.01,0.2,3.0166372006,3.68,0.16,3.6834766186,3.68,0.16,3.6834766186
2021-01-27 12:00:00,3.08,0.18,3.0852552569,3.08,0.18,3.0852552569,3.77,0.15,3.7729829048,3.77,0.15,3.7729829048
2021-01-27 12:30:00,3.06,0.18,3.0652895459,3.06,0.18,3.0652895459,3.74,0.16,3.7434208954,3.74,0.16,3.7434208954
2021-01-27 13:00:00,3.09,0.2,3.0964657272,3.09,0.2,3.0964657272,3.7800000000000002,0.16,3.783384728,3.7800000000000002,0.16,3.783384728
2021-01-27 13:30:00,3.09,0.16,3.0941396219,3.09,0.16,3.0941396219,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2021-01-27 14:00:00,3.07,0.16,3.0741665537,3.07,0.16,3.0741665537,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802
2021-01-27 14:30:00,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2021-01-27 15:00:00,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075,3.66,0.15,3.6630724809,3.66,0.15,3.6630724809
2021-01-27 15:30:00,2.94,0.19,2.9461330588,2.94,0.19,2.9461330588,3.59,0.15,3.5931323382,3.59,0.15,3.5931323382
2021-01-27 16:00:00,3.02,0.19,3.0259709186,3.02,0.19,3.0259709186,3.69,0.16,3.6934672058,3.69,0.16,3.6934672058
2021-01-27 16:30:00,3.03,0.22,3.0379763001,3.03,0.22,3.0379763001,3.7,0.18,3.7043757909,3.7,0.18,3.7043757909
2021-01-27 17:00:00,3.11,0.2,3.116424233,3.11,0.2,3.116424233,3.8,0.16,3.8033669294,3.8,0.16,3.8033669294
2021-01-27 17:30:00,3.16,0.22,3.1676489705,3.16,0.22,3.1676489705,3.86,0.19,3.8646733368,3.86,0.19,3.8646733368
2021-01-27 18:00:00,3.15,0.22,3.157673194,3.15,0.22,3.157673194,3.84,0.19,3.8446976474000003,3.84,0.19,3.8446976474000003
2021-01-27 18:30:00,3.02,0.5,3.0611109095,3.02,0.5,3.0611109095,3.76,-0.03,3.7601196788999998,3.76,-0.03,3.7601196788999998
2021-01-27 19:00:00,2.94,0.24,2.9497796528,2.94,0.24,2.9497796528,3.6,0.28,3.6108724707,3.6,0.28,3.6108724707
2021-01-27 19:30:00,2.7800000000000002,0.37,2.8045142182,2.7800000000000002,0.37,2.8045142182,3.43,0.12,3.4320984834,3.43,0.12,3.4320984834
2021-01-27 20:00:00,2.64,0.27,2.6537709018999998,2.64,0.27,2.6537709018999998,3.22,0.23,3.228203835,3.22,0.23,3.228203835
2021-01-27 20:30:00,2.55,0.32,2.5700000000000003,2.55,0.32,2.5700000000000003,3.12,0.29,3.1334485794,3.12,0.29,3.1334485794
2021-01-27 21:00:00,2.44,0.32,2.4608941464000003,2.44,0.32,2.4608941464000003,2.98,0.27,2.9922065437,2.98,0.27,2.9922065437
2021-01-27 21:30:00,2.3,0.32,2.3221541723,2.3,0.32,2.3221541723,2.81,0.28,2.8239157211,2.81,0.28,2.8239157211
2021-01-27 22:00:00,2.21,0.34,2.2360008945,2.21,0.34,2.2360008945,2.7,0.28,2.7144796923000003,2.7,0.28,2.7144796923000003
2021-01-27 22:30:00,2.11,0.34,2.1372178176,2.11,0.34,2.1372178176,2.5700000000000003,0.28,2.585207922,2.5700000000000003,0.28,2.585207922
2021-01-27 23:00:00,2.0,0.34,2.0286941613,2.0,0.34,2.0286941613,2.45,0.24,2.461727036,2.45,0.24,2.461727036
2021-01-27 23:30:00,1.8399999999999999,0.81,2.0103979706,1.8399999999999999,0.81,2.0103979706,2.35,-0.28,2.3666220653,2.35,-0.28,2.3666220653
2021-01-28 00:00:00,1.8,0.32,1.8282231811,1.8,0.32,1.8282231811,2.21,0.33,2.2345021817,2.21,0.33,2.2345021817
2021-01-28 00:30:00,1.8900000000000001,0.6000000000000001,1.9829523444000001,1.8900000000000001,0.6000000000000001,1.9829523444000001,2.37,0.02,2.3700843867,2.37,0.02,2.3700843867
2021-01-28 01:00:00,1.9500000000000002,0.34,1.9794191067,1.9500000000000002,0.34,1.9794191067,2.38,0.28,2.3964139876,2.38,0.28,2.3964139876
2021-01-28 01:30:00,1.92,0.34,1.9498717907,1.92,0.34,1.9498717907,2.35,0.28,2.3666220653,2.35,0.28,2.3666220653
2021-01-28 02:00:00,1.87,0.34,1.9006577809,1.87,0.34,1.9006577809,2.29,0.28,2.307054399,2.29,0.28,2.307054399
2021-01-28 02:30:00,1.83,0.35000000000000003,1.8631693428,1.83,0.35000000000000003,1.8631693428,2.24,0.29,2.2586943131,2.24,0.29,2.2586943131
2021-01-28 03:00:00,1.81,0.35000000000000003,1.8435292241,1.81,0.35000000000000003,1.8435292241,2.22,0.29,2.2388613177,2.22,0.29,2.2388613177
2021-01-28 03:30:00,1.79,0.35000000000000003,1.8238969269,1.79,0.35000000000000003,1.8238969269,2.19,0.29,2.2091174708,2.19,0.29,2.2091174708
2021-01-28 04:00:00,1.73,0.37,1.7691240771,1.73,0.37,1.7691240771,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016
2021-01-28 04:30:00,1.69,0.37,1.7300289014999999,1.69,0.37,1.7300289014999999,2.07,0.29,2.0902152999,2.07,0.29,2.0902152999
2021-01-28 05:00:00,1.6600000000000001,0.33,1.6924833825,1.6600000000000001,0.33,1.6924833825,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494
2021-01-28 05:30:00,1.6600000000000001,0.33,1.6924833825,1.6600000000000001,0.33,1.6924833825,2.03,0.25,2.0453361582,2.03,0.25,2.0453361582
2021-01-28 06:00:00,1.77,0.33,1.8004999306,1.77,0.33,1.8004999306,2.16,0.25,2.1744194628,2.16,0.25,2.1744194628
2021-01-28 06:30:00,1.94,0.45,1.9915069671,1.94,0.45,1.9915069671,2.41,0.08,2.4113274353,2.41,0.08,2.4113274353
2021-01-28 07:00:00,2.09,0.42,2.1317832911,2.09,0.42,2.1317832911,2.6,0.08,2.6012304781,2.6,0.08,2.6012304781
2021-01-28 07:30:00,2.23,0.47000000000000003,2.2789910048,2.23,0.47000000000000003,2.2789910048,2.7800000000000002,-0.04,2.7802877549,2.7800000000000002,-0.04,2.7802877549
2021-01-28 08:00:00,2.4,0.21,2.4091699815,2.4,0.21,2.4091699815,2.94,0.16,2.9443505226,2.94,0.16,2.9443505226
2021-01-28 08:30:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2021-01-28 09:00:00,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2021-01-28 09:30:00,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167
2021-01-28 10:00:00,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2021-01-28 10:30:00,2.87,0.2,2.8769602013,2.87,0.2,2.8769602013,3.51,0.15,3.5132036662,3.51,0.15,3.5132036662
2021-01-28 11:00:00,2.87,0.18,2.8756390594,2.87,0.18,2.8756390594,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2021-01-28 11:30:00,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2021-01-28 12:00:00,2.83,0.19,2.8363709207000003,2.83,0.19,2.8363709207000003,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2021-01-28 12:30:00,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2021-01-28 13:00:00,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2021-01-28 13:30:00,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2021-01-28 14:00:00,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2021-01-28 14:30:00,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2021-01-28 15:00:00,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2021-01-28 15:30:00,2.87,0.19,2.8762823227,2.87,0.19,2.8762823227,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2021-01-28 16:00:00,2.93,0.2,2.9368180059,2.93,0.2,2.9368180059,3.58,0.16,3.5835736354,3.58,0.16,3.5835736354
2021-01-28 16:30:00,2.98,0.2,2.9867038688000003,2.98,0.2,2.9867038688000003,3.64,0.16,3.6435147866,3.64,0.16,3.6435147866
2021-01-28 17:00:00,3.05,0.17,3.054734031,3.05,0.17,3.054734031,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2021-01-28 17:30:00,3.13,0.2,3.1363832674,3.13,0.2,3.1363832674,3.81,0.17,3.8137907651000003,3.81,0.17,3.8137907651000003
2021-01-28 18:00:00,3.13,0.2,3.1363832674,3.13,0.2,3.1363832674,3.81,0.16,3.8133581002,3.81,0.16,3.8133581002
2021-01-28 18:30:00,3.06,0.4,3.0860330523,3.06,0.4,3.0860330523,3.79,-0.03,3.7901187316,3.79,-0.03,3.7901187316
2021-01-28 19:00:00,2.9,0.66,2.9741553423,2.9,0.66,2.9741553423,3.65,-0.28,3.6607239721,3.65,-0.28,3.6607239721
2021-01-28 19:30:00,2.81,0.25,2.8210990766,2.81,0.25,2.8210990766,3.43,0.21,3.4364225584,3.43,0.21,3.4364225584
2021-01-28 20:00:00,2.68,0.27,2.6935664091,2.68,0.27,2.6935664091,3.27,0.23,3.2780787056,3.27,0.23,3.2780787056
2021-01-28 20:30:00,2.54,0.28,2.5553864678,2.54,0.28,2.5553864678,3.1,0.23,3.1085205484,3.1,0.23,3.1085205484
2021-01-28 21:00:00,2.43,0.28,2.4460784942,2.43,0.28,2.4460784942,2.9699999999999998,0.23,2.9788924116,2.9699999999999998,0.23,2.9788924116
2021-01-28 21:30:00,2.33,0.31,2.3505318547,2.33,0.31,2.3505318547,2.85,0.26,2.8618350756,2.85,0.26,2.8618350756
2021-01-28 22:00:00,2.21,0.31,2.2316361711,2.21,0.31,2.2316361711,2.7,0.24,2.7106456795,2.7,0.24,2.7106456795
2021-01-28 22:30:00,2.07,0.30000000000000004,2.0916261616,2.07,0.30000000000000004,2.0916261616,2.5300000000000002,0.24,2.5413579047,2.5300000000000002,0.24,2.5413579047
2021-01-28 23:00:00,1.98,0.32,2.0056919006,1.98,0.32,2.0056919006,2.42,0.24,2.4318717071,2.42,0.24,2.4318717071
2021-01-28 23:30:00,1.8599999999999999,0.44,1.9113346123000001,1.8599999999999999,0.44,1.9113346123000001,2.3,0.13,2.3036709835,2.3,0.13,2.3036709835
2021-01-29 00:00:00,1.73,0.8300000000000001,1.9188017094,1.73,0.8300000000000001,1.9188017094,2.22,-0.27,2.2363586474,2.22,-0.27,2.2363586474
2021-01-29 00:30:00,1.8399999999999999,0.85,2.0268448387,1.8399999999999999,0.85,2.0268448387,2.35,-0.21,2.3593643212,2.35,-0.21,2.3593643212
2021-01-29 01:00:00,1.8900000000000001,0.44,1.9405411616000001,1.8900000000000001,0.44,1.9405411616000001,2.34,0.19,2.3477010031,2.34,0.19,2.3477010031
2021-01-29 01:30:00,1.8399999999999999,0.33,1.8693581786000002,1.8399999999999999,0.33,1.8693581786000002,2.25,0.27,2.2661420962,2.25,0.27,2.2661420962
2021-01-29 02:00:00,1.76,0.33,1.7906702656,1.76,0.33,1.7906702656,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683
2021-01-29 02:30:00,1.75,0.34,1.7827226369,1.75,0.34,1.7827226369,2.14,0.27,2.156965461,2.14,0.27,2.156965461
2021-01-29 03:00:00,1.73,0.33,1.7611927776,1.73,0.33,1.7611927776,2.12,0.27,2.137124236,2.12,0.27,2.137124236
2021-01-29 03:30:00,1.6800000000000002,0.33,1.7121039688000002,1.6800000000000002,0.33,1.7121039688000002,2.06,0.27,2.0776188293,2.06,0.27,2.0776188293
2021-01-29 04:00:00,1.65,0.33,1.6826764395,1.65,0.33,1.6826764395,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709
2021-01-29 04:30:00,1.6099999999999999,0.33,1.6434719347,1.6099999999999999,0.33,1.6434719347,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871
2021-01-29 05:00:00,1.6099999999999999,0.32,1.6414932225999999,1.6099999999999999,0.32,1.6414932225999999,1.96,0.25,1.975879551,1.96,0.25,1.975879551
2021-01-29 05:30:00,1.6600000000000001,0.30000000000000004,1.6868906307,1.6600000000000001,0.30000000000000004,1.6868906307,2.03,0.22,2.0418863827,2.03,0.22,2.0418863827
2021-01-29 06:00:00,1.77,0.30000000000000004,1.795243716,1.77,0.30000000000000004,1.795243716,2.17,0.23,2.1821548983,2.17,0.23,2.1821548983
2021-01-29 06:30:00,1.96,0.30000000000000004,1.9828262657,1.96,0.30000000000000004,1.9828262657,2.4,0.23,2.410995645,2.4,0.23,2.410995645
2021-01-29 07:00:00,2.11,0.25,2.1247588098,2.11,0.25,2.1247588098,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475
2021-01-29 07:30:00,2.24,0.22,2.2507776434,2.24,0.22,2.2507776434,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573
2021-01-29 08:00:00,2.37,0.21,2.3792856071,2.37,0.21,2.3792856071,2.91,0.16,2.9143953061000003,2.91,0.16,2.9143953061000003
2021-01-29 08:30:00,2.58,0.2,2.587740327,2.58,0.2,2.587740327,3.15,0.15,3.1535694062,3.15,0.15,3.1535694062
2021-01-29 09:00:00,2.66,0.21,2.6682765974000002,2.66,0.21,2.6682765974000002,3.25,0.16,3.253936078,3.25,0.16,3.253936078
2021-01-29 09:30:00,2.77,0.2,2.777210831,2.77,0.2,2.777210831,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652
2021-01-29 10:00:00,2.81,0.22,2.8185989427,2.81,0.22,2.8185989427,3.43,0.17,3.434210244,3.43,0.17,3.434210244
2021-01-29 10:30:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2021-01-29 11:00:00,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2021-01-29 11:30:00,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2021-01-29 12:00:00,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2021-01-29 12:30:00,2.76,0.2,2.7672368890000003,2.76,0.2,2.7672368890000003,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2021-01-29 13:00:00,2.64,0.44,2.6764155133000003,2.64,0.44,2.6764155133000003,3.2800000000000002,-0.14,3.2829864453,3.2800000000000002,-0.14,3.2829864453
2021-01-29 13:30:00,2.54,0.7000000000000001,2.6346916328,2.54,0.7000000000000001,2.6346916328,3.23,-0.37,3.2511228829,3.23,-0.37,3.2511228829
2021-01-29 14:00:00,2.51,0.7000000000000001,2.6057820323,2.51,0.7000000000000001,2.6057820323,3.18,-0.39,3.203825838,3.18,-0.39,3.203825838
2021-01-29 14:30:00,2.44,0.68,2.5329824318,2.44,0.68,2.5329824318,3.1,-0.41000000000000003,3.126995363,3.1,-0.41000000000000003,3.126995363
2021-01-29 15:00:00,2.48,0.6900000000000001,2.5741989045,2.48,0.6900000000000001,2.5741989045,3.14,-0.38,3.1629100525,3.14,-0.38,3.1629100525
2021-01-29 15:30:00,2.47,0.49,2.5181342299000002,2.47,0.49,2.5181342299000002,3.07,-0.02,3.0700651459,3.07,-0.02,3.0700651459
2021-01-29 16:00:00,2.55,0.28,2.5653264899,2.55,0.28,2.5653264899,3.12,0.24,3.1292171545,3.12,0.24,3.1292171545
2021-01-29 16:30:00,2.61,0.31,2.6283454872,2.61,0.31,2.6283454872,3.19,0.27,3.2014059411,3.19,0.27,3.2014059411
2021-01-29 17:00:00,2.71,0.23,2.7197426349000002,2.71,0.23,2.7197426349000002,3.31,0.18,3.3148906468,3.31,0.18,3.3148906468
2021-01-29 17:30:00,2.89,0.25,2.900792995,2.89,0.25,2.900792995,3.5300000000000002,0.21,3.536240942,3.5300000000000002,0.21,3.536240942
2021-01-29 18:00:00,2.91,0.23,2.919075196,2.91,0.23,2.919075196,3.55,0.19,3.5550808711,3.55,0.19,3.5550808711
2021-01-29 18:30:00,2.91,0.27,2.9224989306999998,2.91,0.27,2.9224989306999998,3.55,0.23,3.5574429019,3.55,0.23,3.5574429019
2021-01-29 19:00:00,2.81,0.26,2.8220028349,2.81,0.26,2.8220028349,3.43,0.22,3.4370481521,3.43,0.22,3.4370481521
2021-01-29 19:30:00,2.59,0.53,2.6436716891,2.59,0.53,2.6436716891,3.22,-0.07,3.2207607797,3.22,-0.07,3.2207607797
2021-01-29 20:00:00,2.42,0.76,2.536533067,2.42,0.76,2.536533067,3.08,-0.34,3.0987094088,3.08,-0.34,3.0987094088
2021-01-29 20:30:00,2.36,0.78,2.4855582874,2.36,0.78,2.4855582874,3.01,-0.31,3.0259213473,3.01,-0.31,3.0259213473
2021-01-29 21:00:00,2.31,0.44,2.3515314159000003,2.31,0.44,2.3515314159000003,2.87,0.07,2.8708535316,2.87,0.07,2.8708535316
2021-01-29 21:30:00,2.19,0.27,2.2065810658,2.19,0.27,2.2065810658,2.69,0.28,2.7045332314,2.69,0.28,2.7045332314
2021-01-29 22:00:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.5700000000000003,0.28,2.585207922,2.5700000000000003,0.28,2.585207922
2021-01-29 22:30:00,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407,2.51,0.28,2.5255692428,2.51,0.28,2.5255692428
2021-01-29 23:00:00,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358,2.36,0.28,2.3765521244,2.36,0.28,2.3765521244
2021-01-29 23:30:00,1.82,0.28,1.8414125013,1.82,0.28,1.8414125013,2.24,0.28,2.2574321695,2.24,0.28,2.2574321695
2021-01-30 00:00:00,1.76,0.30000000000000004,1.7853851125,1.76,0.30000000000000004,1.7853851125,2.16,0.30000000000000004,2.1807338214,2.16,0.30000000000000004,2.1807338214
2021-01-30 00:30:00,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.32,0.32,2.3419649869,2.32,0.32,2.3419649869
2021-01-30 01:00:00,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.34,0.32,2.3617789905,2.34,0.32,2.3617789905
2021-01-30 01:30:00,1.8599999999999999,0.30000000000000004,1.8840382162,1.8599999999999999,0.30000000000000004,1.8840382162,2.2800000000000002,0.32,2.302346629,2.2800000000000002,0.32,2.302346629
2021-01-30 02:00:00,1.78,0.30000000000000004,1.8051038751,1.78,0.30000000000000004,1.8051038751,2.19,0.30000000000000004,2.2104524424,2.19,0.30000000000000004,2.2104524424
2021-01-30 02:30:00,1.75,0.31,1.7772450591000002,1.75,0.31,1.7772450591000002,2.14,0.32,2.1637929661,2.14,0.32,2.1637929661
2021-01-30 03:00:00,1.72,0.31,1.7477127911,1.72,0.31,1.7477127911,2.11,0.32,2.1341274564,2.11,0.32,2.1341274564
2021-01-30 03:30:00,1.6800000000000002,0.29,1.7048460341,1.6800000000000002,0.29,1.7048460341,2.07,0.29,2.0902152999,2.07,0.29,2.0902152999
2021-01-30 04:00:00,1.6099999999999999,0.29,1.635909533,1.6099999999999999,0.29,1.635909533,1.98,0.29,2.0011246838,1.98,0.29,2.0011246838
2021-01-30 04:30:00,1.58,0.29,1.6063934761,1.58,0.29,1.6063934761,1.9300000000000002,0.28,1.9502051174,1.9300000000000002,0.28,1.9502051174
