Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-30 05:00:00,1.54,0.29,1.5670673247,1.54,0.29,1.5670673247,1.8900000000000001,0.28,1.9106281690000002,1.8900000000000001,0.28,1.9106281690000002
2021-01-30 05:30:00,1.55,0.28,1.5750872992,1.55,0.28,1.5750872992,1.9,0.28,1.9205207627,1.9,0.28,1.9205207627
2021-01-30 06:00:00,1.6099999999999999,0.28,1.6341664542,1.6099999999999999,0.28,1.6341664542,1.97,0.28,1.9897989848000002,1.97,0.28,1.9897989848000002
2021-01-30 06:30:00,1.71,0.63,1.8223611058,1.71,0.63,1.8223611058,2.17,-0.16,2.1758906223,2.17,-0.16,2.1758906223
2021-01-30 07:00:00,1.8,0.72,1.9386593306000002,1.8,0.72,1.9386593306000002,2.29,-0.24,2.3025420734,2.29,-0.24,2.3025420734
2021-01-30 07:30:00,1.87,0.29,1.8923530326,1.87,0.29,1.8923530326,2.29,0.21,2.2996086624,2.29,0.21,2.2996086624
2021-01-30 08:00:00,1.94,0.25,1.9560419218,1.94,0.25,1.9560419218,2.37,0.18,2.3768256141,2.37,0.18,2.3768256141
2021-01-30 08:30:00,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709,2.47,0.2,2.4780839372,2.47,0.2,2.4780839372
2021-01-30 09:00:00,2.12,0.28,2.1384106247,2.12,0.28,2.1384106247,2.59,0.22,2.5993268359,2.59,0.22,2.5993268359
2021-01-30 09:30:00,2.24,0.22,2.2507776434,2.24,0.22,2.2507776434,2.75,0.22,2.7587859649,2.75,0.22,2.7587859649
2021-01-30 10:00:00,2.31,0.2,2.3186418438,2.31,0.2,2.3186418438,2.83,0.22,2.8385383563,2.83,0.22,2.8385383563
2021-01-30 10:30:00,2.37,0.2,2.3784238478,2.37,0.2,2.3784238478,2.9,0.22,2.9083328558,2.9,0.22,2.9083328558
2021-01-30 11:00:00,2.32,0.2,2.3286047325,2.32,0.2,2.3286047325,2.85,0.21,2.857726369,2.85,0.21,2.857726369
2021-01-30 11:30:00,2.43,0.23,2.440860504,2.43,0.23,2.440860504,2.98,0.25,2.9904681908,2.98,0.25,2.9904681908
2021-01-30 12:00:00,2.45,0.19,2.457356303,2.45,0.19,2.457356303,3.01,0.21,3.0173166887,3.01,0.21,3.0173166887
2021-01-30 12:30:00,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043,3.07,0.21,3.0771740282,3.07,0.21,3.0771740282
2021-01-30 13:00:00,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043,3.06,0.21,3.0671974178,3.06,0.21,3.0671974178
2021-01-30 13:30:00,2.5,0.43,2.5367104683,2.5,0.43,2.5367104683,3.12,0.01,3.1200160256,3.12,0.01,3.1200160256
2021-01-30 14:00:00,2.48,0.28,2.4957563984,2.48,0.28,2.4957563984,3.04,0.1,3.0416442922,3.04,0.1,3.0416442922
2021-01-30 14:30:00,2.42,0.24,2.4318717071,2.42,0.24,2.4318717071,2.96,0.18,2.9654679226000003,2.96,0.18,2.9654679226000003
2021-01-30 15:00:00,2.42,0.26,2.4339268683,2.42,0.26,2.4339268683,2.96,0.21,2.9674399741,2.96,0.21,2.9674399741
2021-01-30 15:30:00,2.39,0.27,2.4052026941999998,2.39,0.27,2.4052026941999998,2.92,0.22,2.9282759433,2.92,0.22,2.9282759433
2021-01-30 16:00:00,2.43,0.29,2.4472433471,2.43,0.29,2.4472433471,2.9699999999999998,0.24,2.979681191,2.9699999999999998,0.24,2.979681191
2021-01-30 16:30:00,2.54,0.27,2.554310083,2.54,0.27,2.554310083,3.1,0.23,3.1085205484,3.1,0.23,3.1085205484
2021-01-30 17:00:00,2.61,0.26,2.6229182221,2.61,0.26,2.6229182221,3.18,0.23,3.1883067606,3.18,0.23,3.1883067606
2021-01-30 17:30:00,2.84,0.23,2.8492981592,2.84,0.23,2.8492981592,3.47,0.2,3.4757589099,3.47,0.2,3.4757589099
2021-01-30 18:00:00,2.92,0.23,2.9290442127,2.92,0.23,2.9290442127,3.5700000000000003,0.2,3.5755978521,3.5700000000000003,0.2,3.5755978521
2021-01-30 18:30:00,2.86,0.25,2.8709057804,2.86,0.25,2.8709057804,3.49,0.22,3.4969272226,3.49,0.22,3.4969272226
2021-01-30 19:00:00,2.76,0.59,2.8223571709,2.76,0.59,2.8223571709,3.47,-0.2,3.4757589099,3.47,-0.2,3.4757589099
2021-01-30 19:30:00,2.52,0.75,2.6292394338,2.52,0.75,2.6292394338,3.2,-0.35000000000000003,3.2190837206,3.2,-0.35000000000000003,3.2190837206
2021-01-30 20:00:00,2.45,0.6900000000000001,2.5453094114,2.45,0.6900000000000001,2.5453094114,3.09,-0.19,3.095835913,3.09,-0.19,3.095835913
2021-01-30 20:30:00,2.34,0.54,2.4014995315,2.34,0.54,2.4014995315,2.93,0.02,2.9300682586,2.93,0.02,2.9300682586
2021-01-30 21:00:00,2.24,0.47000000000000003,2.288776966,2.24,0.47000000000000003,2.288776966,2.77,0.1,2.7718044664,2.77,0.1,2.7718044664
2021-01-30 21:30:00,2.19,0.33,2.214723459,2.19,0.33,2.214723459,2.68,0.28,2.6945871669,2.68,0.28,2.6945871669
2021-01-30 22:00:00,2.11,0.31,2.1326509325,2.11,0.31,2.1326509325,2.58,0.26,2.5930676813,2.58,0.26,2.5930676813
2021-01-30 22:30:00,1.99,0.31,2.014000993,1.99,0.31,2.014000993,2.44,0.26,2.4538133588,2.44,0.26,2.4538133588
2021-01-30 23:00:00,1.9,0.34,1.9301813386000002,1.9,0.34,1.9301813386000002,2.32,0.28,2.336835467,2.32,0.28,2.336835467
2021-01-30 23:30:00,1.83,0.34,1.8613167382,1.83,0.34,1.8613167382,2.24,0.28,2.2574321695,2.24,0.28,2.2574321695
2021-01-31 00:00:00,1.78,0.36,1.8160396471,1.78,0.36,1.8160396471,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761
2021-01-31 00:30:00,1.88,0.36,1.9141577781999999,1.88,0.36,1.9141577781999999,2.3,0.30000000000000004,2.3194827009,2.3,0.30000000000000004,2.3194827009
2021-01-31 01:00:00,1.9100000000000001,0.36,1.9436306233,1.9100000000000001,0.36,1.9436306233,2.34,0.30000000000000004,2.3591523902000002,2.34,0.30000000000000004,2.3591523902000002
2021-01-31 01:30:00,1.8399999999999999,0.35000000000000003,1.8729922584,1.8399999999999999,0.35000000000000003,1.8729922584,2.25,0.28,2.2673552876,2.25,0.28,2.2673552876
2021-01-31 02:00:00,1.79,0.35000000000000003,1.8238969269,1.79,0.35000000000000003,1.8238969269,2.19,0.28,2.207826986,2.19,0.28,2.207826986
2021-01-31 02:30:00,1.77,0.36,1.8062391868,1.77,0.36,1.8062391868,2.16,0.30000000000000004,2.1807338214,2.16,0.30000000000000004,2.1807338214
2021-01-31 03:00:00,1.69,0.59,1.7900279327000002,1.69,0.59,1.7900279327000002,2.12,0.01,2.1200235848,2.12,0.01,2.1200235848
2021-01-31 03:30:00,1.6099999999999999,0.84,1.815957048,1.6099999999999999,0.84,1.815957048,2.08,-0.26,2.0961870146,2.08,-0.26,2.0961870146
2021-01-31 04:00:00,1.5899999999999999,0.32,1.6218816233000002,1.5899999999999999,0.32,1.6218816233000002,1.94,0.32,1.9662146373,1.94,0.32,1.9662146373
2021-01-31 04:30:00,1.55,0.32,1.5826875876000002,1.55,0.32,1.5826875876000002,1.9,0.32,1.9267589367,1.9,0.32,1.9267589367
2021-01-31 05:00:00,1.55,0.32,1.5826875876000002,1.55,0.32,1.5826875876000002,1.88,0.32,1.9070395906000002,1.88,0.32,1.9070395906000002
2021-01-31 05:30:00,1.55,0.32,1.5826875876000002,1.55,0.32,1.5826875876000002,1.88,0.32,1.9070395906000002,1.88,0.32,1.9070395906000002
2021-01-31 06:00:00,1.6,0.31,1.6297545828,1.6,0.31,1.6297545828,1.96,0.31,1.9843638779,1.96,0.31,1.9843638779
2021-01-31 06:30:00,1.71,0.30000000000000004,1.7361163555,1.71,0.30000000000000004,1.7361163555,2.1,0.30000000000000004,2.1213203436,2.1,0.30000000000000004,2.1213203436
2021-01-31 07:00:00,1.76,0.30000000000000004,1.7853851125,1.76,0.30000000000000004,1.7853851125,2.15,0.30000000000000004,2.1708293346,2.15,0.30000000000000004,2.1708293346
2021-01-31 07:30:00,1.78,0.30000000000000004,1.8051038751,1.78,0.30000000000000004,1.8051038751,2.19,0.32,2.2132555207,2.19,0.32,2.2132555207
2021-01-31 08:00:00,1.78,0.62,1.8848872645,1.78,0.62,1.8848872645,2.26,-0.11,2.2626754076,2.26,-0.11,2.2626754076
2021-01-31 08:30:00,1.9100000000000001,0.45,1.9622945752,1.9100000000000001,0.45,1.9622945752,2.37,0.05,2.3705273675000003,2.37,0.05,2.3705273675000003
2021-01-31 09:00:00,2.01,0.31,2.0337649815,2.01,0.31,2.0337649815,2.45,0.24,2.461727036,2.45,0.24,2.461727036
2021-01-31 09:30:00,2.14,0.31,2.162336699,2.14,0.31,2.162336699,2.62,0.24,2.6309694031,2.62,0.24,2.6309694031
2021-01-31 10:00:00,2.27,0.29,2.2884492566,2.27,0.29,2.2884492566,2.77,0.23,2.7795323348,2.77,0.23,2.7795323348
2021-01-31 10:30:00,2.33,0.27,2.3455916098,2.33,0.27,2.3455916098,2.85,0.23,2.8592656400000003,2.85,0.23,2.8592656400000003
2021-01-31 11:00:00,2.43,0.27,2.4449539873,2.43,0.27,2.4449539873,2.9699999999999998,0.21,2.9774149862,2.9699999999999998,0.21,2.9774149862
2021-01-31 11:30:00,2.56,0.26,2.5731692521,2.56,0.26,2.5731692521,3.13,0.21,3.1370368184,3.13,0.21,3.1370368184
2021-01-31 12:00:00,2.61,0.24,2.6210112552,2.61,0.24,2.6210112552,3.19,0.19,3.1956532978,3.19,0.19,3.1956532978
2021-01-31 12:30:00,2.65,0.25,2.6617663308,2.65,0.25,2.6617663308,3.24,0.21,3.2467984231,3.24,0.21,3.2467984231
2021-01-31 13:00:00,2.68,0.24,2.6907248094,2.68,0.24,2.6907248094,3.27,0.19,3.2755152266,3.27,0.19,3.2755152266
2021-01-31 13:30:00,2.6,0.64,2.6776108754,2.6,0.64,2.6776108754,3.27,-0.18,3.2749503813,3.27,-0.18,3.2749503813
2021-01-31 14:00:00,2.6,0.76,2.7088004725,2.6,0.76,2.7088004725,3.29,-0.30000000000000004,3.3036494971,3.29,-0.30000000000000004,3.3036494971
2021-01-31 14:30:00,2.6,0.76,2.7088004725,2.6,0.76,2.7088004725,3.29,-0.30000000000000004,3.3036494971,3.29,-0.30000000000000004,3.3036494971
2021-01-31 15:00:00,2.58,0.72,2.6785817143,2.58,0.72,2.6785817143,3.27,-0.33,3.2866091949,3.27,-0.33,3.2866091949
2021-01-31 15:30:00,2.63,0.72,2.7267746515,2.63,0.72,2.7267746515,3.33,-0.33,3.3463114021,3.33,-0.33,3.3463114021
2021-01-31 16:00:00,2.66,0.7000000000000001,2.7505635786,2.66,0.7000000000000001,2.7505635786,3.36,-0.25,3.3692877586,3.36,-0.25,3.3692877586
2021-01-31 16:30:00,2.76,0.29,2.7751936869,2.76,0.29,2.7751936869,3.37,0.26,3.3800147929,3.37,0.26,3.3800147929
2021-01-31 17:00:00,2.84,0.26,2.8518765752,2.84,0.26,2.8518765752,3.47,0.22,3.4769670692,3.47,0.22,3.4769670692
2021-01-31 17:30:00,2.95,0.23,2.9589525174,2.95,0.23,2.9589525174,3.61,0.2,3.6155359215000002,3.61,0.2,3.6155359215000002
2021-01-31 18:00:00,2.95,0.33,2.9684002426,2.95,0.33,2.9684002426,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2021-01-31 18:30:00,2.86,0.75,2.9567042463,2.86,0.75,2.9567042463,3.61,-0.34,3.6259757308,3.61,-0.34,3.6259757308
2021-01-31 19:00:00,2.71,0.78,2.8200177304,2.71,0.78,2.8200177304,3.43,-0.28,3.4414095949,3.43,-0.28,3.4414095949
2021-01-31 19:30:00,2.56,0.79,2.6791229908,2.56,0.79,2.6791229908,3.24,-0.25,3.2496307483,3.24,-0.25,3.2496307483
2021-01-31 20:00:00,2.51,0.42,2.5448968545,2.51,0.42,2.5448968545,3.09,0.12,3.0923292192,3.09,0.12,3.0923292192
2021-01-31 20:30:00,2.44,0.29,2.4571731726,2.44,0.29,2.4571731726,2.98,0.24,2.9896488088,2.98,0.24,2.9896488088
2021-01-31 21:00:00,2.36,0.30000000000000004,2.3789913829,2.36,0.30000000000000004,2.3789913829,2.88,0.24,2.8899826989,2.88,0.24,2.8899826989
2021-01-31 21:30:00,2.22,0.30000000000000004,2.2401785643,2.22,0.30000000000000004,2.2401785643,2.71,0.26,2.7224437552,2.71,0.26,2.7224437552
2021-01-31 22:00:00,2.11,0.30000000000000004,2.1312203077,2.11,0.30000000000000004,2.1312203077,2.58,0.25,2.5920841036,2.58,0.25,2.5920841036
2021-01-31 22:30:00,2.01,0.37,2.0437710244,2.01,0.37,2.0437710244,2.47,0.16,2.4751767614,2.47,0.16,2.4751767614
2021-01-31 23:00:00,1.85,0.42,1.8970766985,1.85,0.42,1.8970766985,2.29,0.15,2.2949074055,2.29,0.15,2.2949074055
2021-01-31 23:30:00,1.81,0.31,1.8363550855000002,1.81,0.31,1.8363550855000002,2.22,0.24,2.2329352879,2.22,0.24,2.2329352879
2021-02-01 00:00:00,1.74,0.33,1.7710166572000001,1.74,0.33,1.7710166572000001,2.13,0.26,2.1458098704,2.13,0.26,2.1458098704
2021-02-01 00:30:00,1.88,0.37,1.9160636733,1.88,0.37,1.9160636733,2.32,0.25,2.3334309503,2.32,0.25,2.3334309503
2021-02-01 01:00:00,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266,2.34,0.30000000000000004,2.3591523902000002,2.34,0.30000000000000004,2.3591523902000002
2021-02-01 01:30:00,1.85,0.28,1.8710692130000002,1.85,0.28,1.8710692130000002,2.27,0.29,2.2884492566,2.27,0.29,2.2884492566
2021-02-01 02:00:00,1.8,0.28,1.8216476059,1.8,0.28,1.8216476059,2.2,0.29,2.2190313202,2.2,0.29,2.2190313202
2021-02-01 02:30:00,1.77,0.28,1.7920100446,1.77,0.28,1.7920100446,2.17,0.29,2.189292123,2.17,0.29,2.189292123
2021-02-01 03:00:00,1.73,0.28,1.7525124821,1.73,0.28,1.7525124821,2.12,0.29,2.1397429752,2.12,0.29,2.1397429752
2021-02-01 03:30:00,1.67,0.29,1.6949926254,1.67,0.29,1.6949926254,2.05,0.29,2.0704105873,2.05,0.29,2.0704105873
2021-02-01 04:00:00,1.6400000000000001,0.29,1.665442884,1.6400000000000001,0.29,1.665442884,2.01,0.29,2.0308126452,2.01,0.29,2.0308126452
2021-02-01 04:30:00,1.6099999999999999,0.29,1.635909533,1.6099999999999999,0.29,1.635909533,1.98,0.29,2.0011246838,1.98,0.29,2.0011246838
2021-02-01 05:00:00,1.6099999999999999,0.28,1.6341664542,1.6099999999999999,0.28,1.6341664542,1.98,0.27,1.998324298,1.98,0.27,1.998324298
2021-02-01 05:30:00,1.63,0.28,1.6538742395,1.63,0.28,1.6538742395,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105
2021-02-01 06:00:00,1.74,0.29,1.7640011338,1.74,0.29,1.7640011338,2.14,0.29,2.1595601404,2.14,0.29,2.1595601404
2021-02-01 06:30:00,1.9100000000000001,0.33,1.9382982227,1.9100000000000001,0.33,1.9382982227,2.35,0.19,2.3576683397,2.35,0.19,2.3576683397
2021-02-01 07:00:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.58,0.21,2.5885324027000003,2.58,0.21,2.5885324027000003
2021-02-01 07:30:00,2.2800000000000002,0.27,2.2959311836,2.2800000000000002,0.27,2.2959311836,2.79,0.21,2.7978920637,2.79,0.21,2.7978920637
2021-02-01 08:00:00,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003,3.04,0.16,3.0442076145,3.04,0.16,3.0442076145
2021-02-01 08:30:00,2.65,0.2,2.6575364532,2.65,0.2,2.6575364532,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637
2021-02-01 09:00:00,2.79,0.2,2.7971592733,2.79,0.2,2.7971592733,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2021-02-01 09:30:00,2.793,0.203,2.8003674759,2.793,0.203,2.8003674759,3.4130000000000003,0.153,3.4164276664,3.4130000000000003,0.153,3.4164276664
2021-02-01 10:00:00,2.9699999999999998,0.18,2.9754495459,2.9699999999999998,0.18,2.9754495459,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213
2021-02-01 10:30:00,2.98,0.2,2.9867038688000003,2.98,0.2,2.9867038688000003,3.64,0.15,3.6430893483,3.64,0.15,3.6430893483
2021-02-01 11:00:00,3.02,0.2,3.0266152712,3.02,0.2,3.0266152712,3.69,0.15,3.693047522,3.69,0.15,3.693047522
2021-02-01 11:30:00,3.06,0.17,3.0647185841,3.06,0.17,3.0647185841,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2021-02-01 12:00:00,3.06,0.17,3.0647185841,3.06,0.17,3.0647185841,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2021-02-01 12:30:00,3.11,0.2,3.116424233,3.11,0.2,3.116424233,3.8,0.16,3.8033669294,3.8,0.16,3.8033669294
2021-02-01 13:00:00,3.09,0.22,3.0978218154,3.09,0.22,3.0978218154,3.77,0.19,3.7747847621,3.77,0.19,3.7747847621
2021-02-01 13:30:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.7199999999999998,0.17,3.7238823827000003,3.7199999999999998,0.17,3.7238823827000003
2021-02-01 14:00:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.7199999999999998,0.17,3.7238823827000003,3.7199999999999998,0.17,3.7238823827000003
2021-02-01 14:30:00,3.05,0.26,3.0610619072,3.05,0.26,3.0610619072,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2021-02-01 15:00:00,2.98,0.38,3.0041304898,2.98,0.38,3.0041304898,3.68,0.02,3.6800543474,3.68,0.02,3.6800543474
2021-02-01 15:30:00,3.04,0.22,3.0479501308,3.04,0.22,3.0479501308,3.71,0.19,3.7148620432,3.71,0.19,3.7148620432
2021-02-01 16:00:00,3.04,0.22,3.0479501308,3.04,0.22,3.0479501308,3.71,0.2,3.7153869246999998,3.71,0.2,3.7153869246999998
2021-02-01 16:30:00,3.13,0.22,3.1377221037,3.13,0.22,3.1377221037,3.8200000000000003,0.2,3.8252320191,3.8200000000000003,0.2,3.8252320191
2021-02-01 17:00:00,3.18,0.22,3.1876009788,3.18,0.22,3.1876009788,3.88,0.18,3.8841730137,3.88,0.18,3.8841730137
2021-02-01 17:30:00,3.27,0.22,3.277392256,3.27,0.22,3.277392256,3.99,0.2,3.9950093867,3.99,0.2,3.9950093867
2021-02-01 18:00:00,3.25,0.28,3.2620392395,3.25,0.28,3.2620392395,3.99,0.14,3.9924553848,3.99,0.14,3.9924553848
2021-02-01 18:30:00,3.11,0.63,3.1731687632,3.11,0.63,3.1731687632,3.9,-0.15,3.9028835494000003,3.9,-0.15,3.9028835494000003
2021-02-01 19:00:00,2.99,0.31,3.0060272787,2.99,0.31,3.0060272787,3.66,0.22,3.6666060601,3.66,0.22,3.6666060601
2021-02-01 19:30:00,2.87,0.26,2.8817529388,2.87,0.26,2.8817529388,3.51,0.22,3.5168878287,3.51,0.22,3.5168878287
2021-02-01 20:00:00,2.7199999999999998,0.26,2.732398214,2.7199999999999998,0.26,2.732398214,3.32,0.22,3.3272811724,3.32,0.22,3.3272811724
2021-02-01 20:30:00,2.59,0.28,2.6050911692,2.59,0.28,2.6050911692,3.16,0.24,3.1691008188,3.16,0.24,3.1691008188
2021-02-01 21:00:00,2.56,0.26,2.5731692521,2.56,0.26,2.5731692521,3.13,0.21,3.1370368184,3.13,0.21,3.1370368184
2021-02-01 21:30:00,2.43,0.4,2.4627017684,2.43,0.4,2.4627017684,2.99,0.11,2.9920227272,2.99,0.11,2.9920227272
2021-02-01 22:00:00,2.22,0.78,2.3530405861,2.22,0.78,2.3530405861,2.83,-0.30000000000000004,2.8458566373,2.83,-0.30000000000000004,2.8458566373
2021-02-01 22:30:00,2.13,0.79,2.2717834404,2.13,0.79,2.2717834404,2.71,-0.28,2.7244265452,2.71,-0.28,2.7244265452
2021-02-01 23:00:00,2.02,0.5700000000000001,2.0988806541,2.02,0.5700000000000001,2.0988806541,2.5300000000000002,-0.04,2.5303161858000003,2.5300000000000002,-0.04,2.5303161858000003
2021-02-01 23:30:00,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727,2.35,0.28,2.3666220653,2.35,0.28,2.3666220653
2021-02-02 00:00:00,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002,2.24,0.30000000000000004,2.26,2.24,0.30000000000000004,2.26
2021-02-02 00:30:00,1.94,0.31,1.964611921,1.94,0.31,1.964611921,2.37,0.33,2.3928643923,2.37,0.33,2.3928643923
2021-02-02 01:00:00,1.9500000000000002,0.30000000000000004,1.9729419657,1.9500000000000002,0.30000000000000004,1.9729419657,2.39,0.31,2.4100207468,2.39,0.31,2.4100207468
2021-02-02 01:30:00,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.34,0.33,2.3631546712000002,2.34,0.33,2.3631546712000002
2021-02-02 02:00:00,1.85,0.30000000000000004,1.8741664814,1.85,0.30000000000000004,1.8741664814,2.27,0.32,2.2924441106,2.27,0.32,2.2924441106
2021-02-02 02:30:00,1.85,0.30000000000000004,1.8741664814,1.85,0.30000000000000004,1.8741664814,2.27,0.31,2.2910696192,2.27,0.31,2.2910696192
2021-02-02 03:00:00,1.82,0.30000000000000004,1.8445595680000002,1.82,0.30000000000000004,1.8445595680000002,2.23,0.32,2.2528426487,2.23,0.32,2.2528426487
2021-02-02 03:30:00,1.78,0.31,1.8067927385,1.78,0.31,1.8067927385,2.18,0.32,2.2033610689,2.18,0.32,2.2033610689
2021-02-02 04:00:00,1.67,0.84,1.8693581786000002,1.67,0.84,1.8693581786000002,2.14,-0.24,2.1534158911,2.14,-0.24,2.1534158911
2021-02-02 04:30:00,1.65,0.8200000000000001,1.8425254408,1.65,0.8200000000000001,1.8425254408,2.12,-0.28,2.1384106247,2.12,-0.28,2.1384106247
2021-02-02 05:00:00,1.63,0.8200000000000001,1.8246369502,1.63,0.8200000000000001,1.8246369502,2.1,-0.28,2.1185844331,2.1,-0.28,2.1185844331
2021-02-02 05:30:00,1.63,0.8200000000000001,1.8246369502,1.63,0.8200000000000001,1.8246369502,2.1,-0.28,2.1185844331,2.1,-0.28,2.1185844331
2021-02-02 06:00:00,1.74,0.8200000000000001,1.9235384062,1.74,0.8200000000000001,1.9235384062,2.23,-0.28,2.2475097330000002,2.23,-0.28,2.2475097330000002
2021-02-02 06:30:00,1.92,0.4,1.9612241075,1.92,0.4,1.9612241075,2.38,0.12,2.3830232899,2.38,0.12,2.3830232899
2021-02-02 07:00:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.5700000000000003,0.21,2.5785654927,2.5700000000000003,0.21,2.5785654927
2021-02-02 07:30:00,2.26,0.27,2.2760711764,2.26,0.27,2.2760711764,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282
2021-02-02 08:00:00,2.44,0.23,2.4508161906,2.44,0.23,2.4508161906,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546
2021-02-02 08:30:00,2.61,0.2,2.6176516193,2.61,0.2,2.6176516193,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985
2021-02-02 09:00:00,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734,3.35,0.16,3.353818719,3.35,0.16,3.353818719
2021-02-02 09:30:00,2.84,0.2,2.8470335439000003,2.84,0.2,2.8470335439000003,3.47,0.16,3.4736868022,3.47,0.16,3.4736868022
2021-02-02 10:00:00,2.86,0.2,2.8669844785,2.86,0.2,2.8669844785,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2021-02-02 10:30:00,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568,3.42,0.17,3.4242225395,3.42,0.17,3.4242225395
2021-02-02 11:00:00,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2021-02-02 11:30:00,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2021-02-02 12:00:00,2.89,0.18,2.8956001105,2.89,0.18,2.8956001105,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2021-02-02 12:30:00,2.89,0.18,2.8956001105,2.89,0.18,2.8956001105,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2021-02-02 13:00:00,2.91,0.19,2.9161961525,2.91,0.19,2.9161961525,3.56,0.15,3.563158711,3.56,0.15,3.563158711
2021-02-02 13:30:00,2.87,0.18,2.8756390594,2.87,0.18,2.8756390594,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2021-02-02 14:00:00,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2021-02-02 14:30:00,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2021-02-02 15:00:00,2.8,0.18,2.805779749,2.8,0.18,2.805779749,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2021-02-02 15:30:00,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2021-02-02 16:00:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.52,0.16,3.5236344873,3.52,0.16,3.5236344873
2021-02-02 16:30:00,2.99,0.21,2.9973655099,2.99,0.21,2.9973655099,3.65,0.17,3.6539567594999998,3.65,0.17,3.6539567594999998
2021-02-02 17:00:00,3.02,0.22,3.028002642,3.02,0.22,3.028002642,3.69,0.18,3.6943876353,3.69,0.18,3.6943876353
2021-02-02 17:30:00,3.07,0.25,3.0801623334,3.07,0.25,3.0801623334,3.75,0.21,3.7558753973,3.75,0.21,3.7558753973
2021-02-02 18:00:00,3.11,0.26,3.1208492434,3.11,0.26,3.1208492434,3.8,0.23,3.8069541631,3.8,0.23,3.8069541631
2021-02-02 18:30:00,3.06,0.27,3.0718886699,3.06,0.27,3.0718886699,3.74,0.24,3.7476926235,3.74,0.24,3.7476926235
2021-02-02 19:00:00,2.9699999999999998,0.27,2.9822474746000003,2.9699999999999998,0.27,2.9822474746000003,3.63,0.24,3.6379252329,3.63,0.24,3.6379252329
2021-02-02 19:30:00,2.84,0.28,2.8537694371,2.84,0.28,2.8537694371,3.47,0.24,3.4782898097,3.47,0.24,3.4782898097
2021-02-02 20:00:00,2.7199999999999998,0.31,2.7376084453000002,2.7199999999999998,0.31,2.7376084453000002,3.32,0.27,3.3309608223,3.32,0.27,3.3309608223
2021-02-02 20:30:00,2.59,0.29,2.6061849512,2.59,0.29,2.6061849512,3.17,0.24,3.1790721917,3.17,0.24,3.1790721917
2021-02-02 21:00:00,2.49,0.29,2.5068306684,2.49,0.29,2.5068306684,3.04,0.24,3.0494589684,3.04,0.24,3.0494589684
2021-02-02 21:30:00,2.34,0.5,2.392822601,2.34,0.5,2.392822601,2.91,0.03,2.9101546351,2.91,0.03,2.9101546351
2021-02-02 22:00:00,2.25,0.32,2.2726416348000003,2.25,0.32,2.2726416348000003,2.77,0.24,2.7803776722,2.77,0.24,2.7803776722
2021-02-02 22:30:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.5700000000000003,0.29,2.5863101129,2.5700000000000003,0.29,2.5863101129
2021-02-02 23:00:00,1.9500000000000002,0.29,1.9714461697,1.9500000000000002,0.29,1.9714461697,2.4,0.30000000000000004,2.4186773245,2.4,0.30000000000000004,2.4186773245
2021-02-02 23:30:00,1.8399999999999999,0.29,1.8627130751,1.8399999999999999,0.29,1.8627130751,2.26,0.30000000000000004,2.2798245547000002,2.26,0.30000000000000004,2.2798245547000002
2021-02-03 00:00:00,1.78,0.29,1.8034688797,1.78,0.29,1.8034688797,2.19,0.30000000000000004,2.2104524424,2.19,0.30000000000000004,2.2104524424
2021-02-03 00:30:00,1.8900000000000001,0.31,1.9152545523,1.8900000000000001,0.31,1.9152545523,2.32,0.32,2.3419649869,2.32,0.32,2.3419649869
2021-02-03 01:00:00,1.9,0.78,2.0538743876,1.9,0.78,2.0538743876,2.42,-0.22,2.4299794238,2.42,-0.22,2.4299794238
2021-02-03 01:30:00,1.8399999999999999,0.78,1.9984994371,1.8399999999999999,0.78,1.9984994371,2.35,-0.22,2.3602754077,2.35,-0.22,2.3602754077
2021-02-03 02:00:00,1.81,0.33,1.8398369493,1.81,0.33,1.8398369493,2.21,0.30000000000000004,2.2302690421,2.21,0.30000000000000004,2.2302690421
2021-02-03 02:30:00,1.76,0.35000000000000003,1.7944637082,1.76,0.35000000000000003,1.7944637082,2.15,0.29,2.1694699814,2.15,0.29,2.1694699814
2021-02-03 03:00:00,1.73,0.35000000000000003,1.7650495743999999,1.73,0.35000000000000003,1.7650495743999999,2.12,0.29,2.1397429752,2.12,0.29,2.1397429752
2021-02-03 03:30:00,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.6800000000000002,0.35000000000000003,1.7160710941000001,2.06,0.29,2.0803124765,2.06,0.29,2.0803124765
2021-02-03 04:00:00,1.6600000000000001,0.34,1.6944615664,1.6600000000000001,0.34,1.6944615664,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494
2021-02-03 04:30:00,1.63,0.33,1.6630694513000002,1.63,0.33,1.6630694513000002,1.99,0.25,2.0056420418,1.99,0.25,2.0056420418
2021-02-03 05:00:00,1.6,0.33,1.6336768346000001,1.6,0.33,1.6336768346000001,1.96,0.25,1.975879551,1.96,0.25,1.975879551
2021-02-03 05:30:00,1.62,0.33,1.653269488,1.62,0.33,1.653269488,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002
2021-02-03 06:00:00,1.73,0.33,1.7611927776,1.73,0.33,1.7611927776,2.11,0.25,2.1247588098,2.11,0.25,2.1247588098
2021-02-03 06:30:00,1.88,0.44,1.9308029418000001,1.88,0.44,1.9308029418000001,2.34,0.05,2.3405341271,2.34,0.05,2.3405341271
2021-02-03 07:00:00,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405,2.51,0.26,2.5234302051,2.51,0.26,2.5234302051
2021-02-03 07:30:00,2.14,0.63,2.2308070289,2.14,0.63,2.2308070289,2.7,-0.16,2.7047365861,2.7,-0.16,2.7047365861
2021-02-03 08:00:00,2.4,0.2,2.4083189158,2.4,0.2,2.4083189158,2.94,0.15,2.9438240437000003,2.94,0.15,2.9438240437000003
2021-02-03 08:30:00,2.5700000000000003,0.2,2.5777703544,2.5700000000000003,0.2,2.5777703544,3.14,0.16,3.1440737905,3.14,0.16,3.1440737905
2021-02-03 09:00:00,2.73,0.2,2.7373162039,2.73,0.2,2.7373162039,3.33,0.16,3.3338416279,3.33,0.16,3.3338416279
2021-02-03 09:30:00,2.75,0.18,2.755884613,2.75,0.18,2.755884613,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2021-02-03 10:00:00,2.75,0.65,2.8257742302,2.75,0.65,2.8257742302,3.49,-0.41000000000000003,3.5140005692000003,3.49,-0.41000000000000003,3.5140005692000003
2021-02-03 10:30:00,2.75,0.67,2.8304416616,2.75,0.67,2.8304416616,3.49,-0.39,3.5117232237,3.49,-0.39,3.5117232237
2021-02-03 11:00:00,2.75,0.67,2.8304416616,2.75,0.67,2.8304416616,3.48,-0.39,3.501785259,3.48,-0.39,3.501785259
2021-02-03 11:30:00,2.77,0.6900000000000001,2.854645337,2.77,0.6900000000000001,2.854645337,3.51,-0.36,3.5284132411,3.51,-0.36,3.5284132411
2021-02-03 12:00:00,2.77,0.44,2.8047281508,2.77,0.44,2.8047281508,3.44,-0.16,3.4437189200000002,3.44,-0.16,3.4437189200000002
2021-02-03 12:30:00,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2021-02-03 13:00:00,2.77,0.2,2.777210831,2.77,0.2,2.777210831,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652
2021-02-03 13:30:00,2.83,0.19,2.8363709207000003,2.83,0.19,2.8363709207000003,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188
2021-02-03 14:00:00,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2021-02-03 14:30:00,2.67,0.18,2.6760605374,2.67,0.18,2.6760605374,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2021-02-03 15:00:00,2.69,0.18,2.6960155786,2.69,0.18,2.6960155786,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2021-02-03 15:30:00,2.7199999999999998,0.2,2.7273430294,2.7199999999999998,0.2,2.7273430294,3.33,0.15,3.3333766664,3.33,0.15,3.3333766664
2021-02-03 16:00:00,2.68,0.24,2.6907248094,2.68,0.24,2.6907248094,3.2800000000000002,0.19,3.2854984401,3.2800000000000002,0.19,3.2854984401
2021-02-03 16:30:00,2.73,0.23,2.7396715132000002,2.73,0.23,2.7396715132000002,3.34,0.18,3.3448467827,3.34,0.18,3.3448467827
2021-02-03 17:00:00,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386,3.45,0.16,3.4537081521,3.45,0.16,3.4537081521
2021-02-03 17:30:00,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067,3.55,0.16,3.5536038046,3.55,0.16,3.5536038046
2021-02-03 18:00:00,3.03,0.21,3.0372685097,3.03,0.21,3.0372685097,3.7,0.16,3.7034578437,3.7,0.16,3.7034578437
2021-02-03 18:30:00,3.02,0.24,3.0295214143,3.02,0.24,3.0295214143,3.68,0.2,3.6854307754,3.68,0.2,3.6854307754
2021-02-03 19:00:00,2.9,0.48,2.9394557319,2.9,0.48,2.9394557319,3.6,-0.01,3.6000138889,3.6,-0.01,3.6000138889
2021-02-03 19:30:00,2.79,0.25,2.8011783235000003,2.79,0.25,2.8011783235000003,3.42,0.29,3.4322732991000002,3.42,0.29,3.4322732991000002
2021-02-03 20:00:00,2.61,0.71,2.7048475003,2.61,0.71,2.7048475003,3.29,-0.2,3.2960734215,3.29,-0.2,3.2960734215
2021-02-03 20:30:00,2.52,0.44,2.5581243129,2.52,0.44,2.5581243129,3.12,0.06,3.1205768697,3.12,0.06,3.1205768697
2021-02-03 21:00:00,2.39,0.29,2.4075298544,2.39,0.29,2.4075298544,2.94,0.26,2.9514742079,2.94,0.26,2.9514742079
2021-02-03 21:30:00,2.29,0.8,2.425716389,2.29,0.8,2.425716389,2.92,-0.27,2.9324563083,2.92,-0.27,2.9324563083
2021-02-03 22:00:00,2.16,0.8200000000000001,2.3104112188,2.16,0.8200000000000001,2.3104112188,2.75,-0.25,2.7613402543000003,2.75,-0.25,2.7613402543000003
2021-02-03 22:30:00,2.05,0.8200000000000001,2.2079175709,2.05,0.8200000000000001,2.2079175709,2.62,-0.25,2.631900454,2.62,-0.25,2.631900454
2021-02-03 23:00:00,1.92,0.8,2.08,1.92,0.8,2.08,2.46,-0.28,2.4758836806,2.46,-0.28,2.4758836806
2021-02-03 23:30:00,1.79,0.8,1.9606376514,1.79,0.8,1.9606376514,2.29,-0.27,2.3058620947,2.29,-0.27,2.3058620947
2021-02-04 00:00:00,1.72,0.8,1.8969449122,1.72,0.8,1.8969449122,2.21,-0.27,2.2264321234,2.21,-0.27,2.2264321234
2021-02-04 00:30:00,1.87,0.42,1.9165855055,1.87,0.42,1.9165855055,2.32,0.19,2.3277671705,2.32,0.19,2.3277671705
2021-02-04 01:00:00,1.87,0.30000000000000004,1.8939112968,1.87,0.30000000000000004,1.8939112968,2.31,0.32,2.3320591759,2.31,0.32,2.3320591759
2021-02-04 01:30:00,1.82,0.30000000000000004,1.8445595680000002,1.82,0.30000000000000004,1.8445595680000002,2.24,0.32,2.2627416998,2.24,0.32,2.2627416998
2021-02-04 02:00:00,1.76,0.30000000000000004,1.7853851125,1.76,0.30000000000000004,1.7853851125,2.16,0.32,2.1835750502,2.16,0.32,2.1835750502
2021-02-04 02:30:00,1.72,0.32,1.7495142182999999,1.72,0.32,1.7495142182999999,2.12,0.33,2.1455302375,2.12,0.33,2.1455302375
2021-02-04 03:00:00,1.7000000000000002,0.33,1.7317332358000002,1.7000000000000002,0.33,1.7317332358000002,2.09,0.33,2.1158922468,2.09,0.33,2.1158922468
2021-02-04 03:30:00,1.67,0.33,1.7022925718000002,1.67,0.33,1.7022925718000002,2.05,0.33,2.0763911,2.05,0.33,2.0763911
2021-02-04 04:00:00,1.63,0.33,1.6630694513000002,1.63,0.33,1.6630694513000002,2.0,0.33,2.0270421801,2.0,0.33,2.0270421801
2021-02-04 04:30:00,1.63,0.33,1.6630694513000002,1.63,0.33,1.6630694513000002,2.0,0.33,2.0270421801,2.0,0.33,2.0270421801
2021-02-04 05:00:00,1.5899999999999999,0.31,1.6199382704,1.5899999999999999,0.31,1.6199382704,1.9500000000000002,0.31,1.9744872752,1.9500000000000002,0.31,1.9744872752
2021-02-04 05:30:00,1.6,0.31,1.6297545828,1.6,0.31,1.6297545828,1.97,0.31,1.9942417104999999,1.97,0.31,1.9942417104999999
2021-02-04 06:00:00,1.7000000000000002,0.31,1.7280335645,1.7000000000000002,0.31,1.7280335645,2.09,0.31,2.112865353,2.09,0.31,2.112865353
2021-02-04 06:30:00,1.88,0.31,1.9053870998,1.88,0.31,1.9053870998,2.3,0.22,2.3104977819,2.3,0.22,2.3104977819
2021-02-04 07:00:00,2.04,0.29,2.0605096457,2.04,0.29,2.0605096457,2.5,0.22,2.5096613317000003,2.5,0.22,2.5096613317000003
2021-02-04 07:30:00,2.2,0.26,2.215310362,2.2,0.26,2.215310362,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741
2021-02-04 08:00:00,2.41,0.23,2.4209502267,2.41,0.23,2.4209502267,2.94,0.17,2.9449108645,2.94,0.17,2.9449108645
2021-02-04 08:30:00,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2021-02-04 09:00:00,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734,3.35,0.15,3.3533565274,3.35,0.15,3.3533565274
2021-02-04 09:30:00,2.83,0.2,2.8370583357,2.83,0.2,2.8370583357,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188
2021-02-04 10:00:00,2.86,0.2,2.8669844785,2.86,0.2,2.8669844785,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084
2021-02-04 10:30:00,2.81,0.2,2.8171084466,2.81,0.2,2.8171084466,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167
2021-02-04 11:00:00,2.87,0.17,2.8750304346,2.87,0.17,2.8750304346,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2021-02-04 11:30:00,2.94,0.17,2.9449108645,2.94,0.17,2.9449108645,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2021-02-04 12:00:00,2.96,0.18,2.9654679226000003,2.96,0.18,2.9654679226000003,3.61,0.15,3.6131149996,3.61,0.15,3.6131149996
2021-02-04 12:30:00,2.92,0.18,2.9255426847,2.92,0.18,2.9255426847,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2021-02-04 13:00:00,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003,3.5300000000000002,0.15,3.5331855315,3.5300000000000002,0.15,3.5331855315
2021-02-04 13:30:00,2.84,0.2,2.8470335439000003,2.84,0.2,2.8470335439000003,3.47,0.15,3.4732405618,3.47,0.15,3.4732405618
2021-02-04 14:00:00,2.7800000000000002,0.2,2.7871849598000003,2.7800000000000002,0.2,2.7871849598000003,3.4,0.15,3.403307215,3.4,0.15,3.403307215
2021-02-04 14:30:00,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734,3.35,0.15,3.3533565274,3.35,0.15,3.3533565274
2021-02-04 15:00:00,2.7199999999999998,0.2,2.7273430294,2.7199999999999998,0.2,2.7273430294,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2021-02-04 15:30:00,2.71,0.22,2.7189152249,2.71,0.22,2.7189152249,3.31,0.17,3.3143626837999998,3.31,0.17,3.3143626837999998
2021-02-04 16:00:00,2.73,0.29,2.7453597214,2.73,0.29,2.7453597214,3.35,0.1,3.351492205,3.35,0.1,3.351492205
2021-02-04 16:30:00,2.83,0.74,2.9251495688,2.83,0.74,2.9251495688,3.56,-0.43,3.5858750675,3.56,-0.43,3.5858750675
2021-02-04 17:00:00,2.88,0.45,2.9149442533,2.88,0.45,2.9149442533,3.58,-0.2,3.58558224,3.58,-0.2,3.58558224
2021-02-04 17:30:00,2.9699999999999998,0.21,2.9774149862,2.9699999999999998,0.21,2.9774149862,3.62,0.17,3.6239895143,3.62,0.17,3.6239895143
2021-02-04 18:00:00,3.03,0.22,3.0379763001,3.03,0.22,3.0379763001,3.69,0.18,3.6943876353,3.69,0.18,3.6943876353
2021-02-04 18:30:00,3.03,0.26,3.0411346567,3.03,0.26,3.0411346567,3.68,0.23,3.6871804946,3.68,0.23,3.6871804946
2021-02-04 19:00:00,2.91,0.5,2.9526428839000003,2.91,0.5,2.9526428839000003,3.62,-0.09,3.6211186117,3.62,-0.09,3.6211186117
2021-02-04 19:30:00,2.73,0.71,2.8208154849,2.73,0.71,2.8208154849,3.44,-0.29,3.4522021957,3.44,-0.29,3.4522021957
2021-02-04 20:00:00,2.64,0.27,2.6537709018999998,2.64,0.27,2.6537709018999998,3.22,0.22,3.2275067777,3.22,0.22,3.2275067777
2021-02-04 20:30:00,2.48,0.30000000000000004,2.4980792622,2.48,0.30000000000000004,2.4980792622,3.03,0.25,3.0402960382,3.03,0.25,3.0402960382
2021-02-04 21:00:00,2.39,0.33,2.4126748641,2.39,0.33,2.4126748641,2.91,0.28,2.9234397548,2.91,0.28,2.9234397548
2021-02-04 21:30:00,2.25,0.33,2.274071239,2.25,0.33,2.274071239,2.74,0.28,2.7542694131000003,2.74,0.28,2.7542694131000003
2021-02-04 22:00:00,2.16,0.33,2.1850629282,2.16,0.33,2.1850629282,2.64,0.26,2.652772135,2.64,0.26,2.652772135
2021-02-04 22:30:00,2.05,0.33,2.0763911,2.05,0.33,2.0763911,2.5,0.26,2.5134836383,2.5,0.26,2.5134836383
2021-02-04 23:00:00,1.94,0.33,1.9678668654,1.94,0.33,1.9678668654,2.36,0.26,2.3742788379,2.36,0.26,2.3742788379
2021-02-04 23:30:00,1.82,0.33,1.8496756472,1.82,0.33,1.8496756472,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714
2021-02-05 00:00:00,1.76,0.35000000000000003,1.7944637082,1.76,0.35000000000000003,1.7944637082,2.14,0.28,2.1582400237,2.14,0.28,2.1582400237
2021-02-05 00:30:00,1.88,0.35000000000000003,1.9123022774,1.88,0.35000000000000003,1.9123022774,2.3,0.30000000000000004,2.3194827009,2.3,0.30000000000000004,2.3194827009
2021-02-05 01:00:00,1.88,0.35000000000000003,1.9123022774,1.88,0.35000000000000003,1.9123022774,2.3,0.30000000000000004,2.3194827009,2.3,0.30000000000000004,2.3194827009
2021-02-05 01:30:00,1.82,0.35000000000000003,1.8533483213,1.82,0.35000000000000003,1.8533483213,2.22,0.28,2.2375879871,2.22,0.28,2.2375879871
2021-02-05 02:00:00,1.73,0.35000000000000003,1.7650495743999999,1.73,0.35000000000000003,1.7650495743999999,2.11,0.28,2.1284971223999998,2.11,0.28,2.1284971223999998
2021-02-05 02:30:00,1.73,0.35000000000000003,1.7650495743999999,1.73,0.35000000000000003,1.7650495743999999,2.11,0.28,2.1284971223999998,2.11,0.28,2.1284971223999998
2021-02-05 03:00:00,1.69,0.35000000000000003,1.7258621034,1.69,0.35000000000000003,1.7258621034,2.07,0.28,2.088851359,2.07,0.28,2.088851359
2021-02-05 03:30:00,1.65,0.35000000000000003,1.6867127793,1.65,0.35000000000000003,1.6867127793,2.02,0.28,2.0393136099999998,2.02,0.28,2.0393136099999998
2021-02-05 04:00:00,1.63,0.35000000000000003,1.6671532623,1.63,0.35000000000000003,1.6671532623,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542
2021-02-05 04:30:00,1.5899999999999999,0.35000000000000003,1.6280663377,1.5899999999999999,0.35000000000000003,1.6280663377,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475
2021-02-05 05:00:00,1.5899999999999999,0.35000000000000003,1.6280663377,1.5899999999999999,0.35000000000000003,1.6280663377,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475
2021-02-05 05:30:00,1.5899999999999999,0.33,1.6238842323,1.5899999999999999,0.33,1.6238842323,1.9500000000000002,0.25,1.9659603251000002,1.9500000000000002,0.25,1.9659603251000002
2021-02-05 06:00:00,1.71,0.33,1.7415510328,1.71,0.33,1.7415510328,2.08,0.26,2.0961870146,2.08,0.26,2.0961870146
2021-02-05 06:30:00,1.8900000000000001,0.31,1.9152545523,1.8900000000000001,0.31,1.9152545523,2.31,0.24,2.322434068,2.31,0.24,2.322434068
2021-02-05 07:00:00,2.04,0.52,2.1052315787,2.04,0.52,2.1052315787,2.55,-0.06,2.5507057847,2.55,-0.06,2.5507057847
2021-02-05 07:30:00,2.19,0.76,2.3181242417,2.19,0.76,2.3181242417,2.79,-0.34,2.8106404964,2.79,-0.34,2.8106404964
2021-02-05 08:00:00,2.3,0.72,2.4100622399000002,2.3,0.72,2.4100622399000002,2.93,-0.36,2.9520331976,2.93,-0.36,2.9520331976
2021-02-05 08:30:00,2.47,0.72,2.5728000311,2.47,0.72,2.5728000311,3.13,-0.35000000000000003,3.1495078981,3.13,-0.35000000000000003,3.1495078981
2021-02-05 09:00:00,2.59,0.67,2.675256997,2.59,0.67,2.675256997,3.2800000000000002,-0.38,3.3019388244,3.2800000000000002,-0.38,3.3019388244
2021-02-05 09:30:00,2.54,0.67,2.626880279,2.54,0.67,2.626880279,3.22,-0.38,3.2423448305,3.22,-0.38,3.2423448305
2021-02-05 10:00:00,2.61,0.67,2.6946242781,2.61,0.67,2.6946242781,3.3,-0.38,3.3218067373,3.3,-0.38,3.3218067373
2021-02-05 10:30:00,2.71,0.68,2.7940114531,2.71,0.68,2.7940114531,3.43,-0.37,3.4498985492,3.43,-0.37,3.4498985492
2021-02-05 11:00:00,2.73,0.68,2.8134142958,2.73,0.68,2.8134142958,3.45,-0.37,3.4697838549,3.45,-0.37,3.4697838549
2021-02-05 11:30:00,2.63,0.68,2.7164867016,2.63,0.68,2.7164867016,3.33,-0.38,3.3516115527,3.33,-0.38,3.3516115527
2021-02-05 12:00:00,2.68,0.68,2.7649231454,2.68,0.68,2.7649231454,3.4,-0.38,3.4211693907000003,3.4,-0.38,3.4211693907000003
2021-02-05 12:30:00,2.7,0.68,2.7843132007999998,2.7,0.68,2.7843132007999998,3.42,-0.38,3.4410463525,3.42,-0.38,3.4410463525
2021-02-05 13:00:00,2.7,0.68,2.7843132007999998,2.7,0.68,2.7843132007999998,3.42,-0.38,3.4410463525,3.42,-0.38,3.4410463525
2021-02-05 13:30:00,2.67,0.66,2.7503636123,2.67,0.66,2.7503636123,3.38,-0.41000000000000003,3.4047760572,3.38,-0.41000000000000003,3.4047760572
2021-02-05 14:00:00,2.67,0.67,2.7527804126,2.67,0.67,2.7527804126,3.38,-0.41000000000000003,3.4047760572,3.38,-0.41000000000000003,3.4047760572
2021-02-05 14:30:00,2.56,0.67,2.6462237245,2.56,0.67,2.6462237245,3.25,-0.42,3.2770260908,3.25,-0.42,3.2770260908
2021-02-05 15:00:00,2.54,0.65,2.6218504915,2.54,0.65,2.6218504915,3.22,-0.42,3.2472757813,3.22,-0.42,3.2472757813
2021-02-05 15:30:00,2.51,0.68,2.6004807248,2.51,0.68,2.6004807248,3.18,-0.39,3.203825838,3.18,-0.39,3.203825838
2021-02-05 16:00:00,2.55,0.73,2.6524328455,2.55,0.73,2.6524328455,3.23,-0.33,3.2468138228,3.23,-0.33,3.2468138228
2021-02-05 16:30:00,2.58,0.68,2.6681079438,2.58,0.68,2.6681079438,3.25,-0.2,3.256148031,3.25,-0.2,3.256148031
2021-02-05 17:00:00,2.62,0.49,2.6654267951,2.62,0.49,2.6654267951,3.25,-0.1,3.2515380976,3.25,-0.1,3.2515380976
2021-02-05 17:30:00,2.7199999999999998,0.67,2.8013032681,2.7199999999999998,0.67,2.8013032681,3.41,-0.28,3.4214762896,3.41,-0.28,3.4214762896
2021-02-05 18:00:00,2.8,0.73,2.8935963782,2.8,0.73,2.8935963782,3.54,-0.32,3.5544338508,3.54,-0.32,3.5544338508
2021-02-05 18:30:00,2.77,0.75,2.8697386641,2.77,0.75,2.8697386641,3.5,-0.31,3.5137017517,3.5,-0.31,3.5137017517
2021-02-05 19:00:00,2.73,0.77,2.8365119425,2.73,0.77,2.8365119425,3.46,-0.31,3.4738595251,3.46,-0.31,3.4738595251
2021-02-05 19:30:00,2.5700000000000003,0.77,2.6828715959,2.5700000000000003,0.77,2.6828715959,3.26,-0.31,3.2747060937,3.26,-0.31,3.2747060937
2021-02-05 20:00:00,2.46,0.77,2.5776927668000003,2.46,0.77,2.5776927668000003,3.12,-0.29,3.1334485794,3.12,-0.29,3.1334485794
2021-02-05 20:30:00,2.38,0.75,2.4953757232,2.38,0.75,2.4953757232,3.0,-0.23,3.008803749,3.0,-0.23,3.008803749
2021-02-05 21:00:00,2.32,0.61,2.398853893,2.32,0.61,2.398853893,2.89,-0.07,2.8908476266000003,2.89,-0.07,2.8908476266000003
2021-02-05 21:30:00,2.24,0.33,2.2641775549,2.24,0.33,2.2641775549,2.74,0.28,2.7542694131000003,2.74,0.28,2.7542694131000003
2021-02-05 22:00:00,2.12,0.45,2.1672332593,2.12,0.45,2.1672332593,2.62,0.11,2.6223081435999998,2.62,0.11,2.6223081435999998
2021-02-05 22:30:00,1.98,0.8200000000000001,2.143081893,1.98,0.8200000000000001,2.143081893,2.5300000000000002,-0.28,2.5454469156,2.5300000000000002,-0.28,2.5454469156
2021-02-05 23:00:00,1.85,0.8200000000000001,2.023585926,1.85,0.8200000000000001,2.023585926,2.37,-0.26,2.3842189497,2.37,-0.26,2.3842189497
2021-02-05 23:30:00,1.77,0.84,1.9592090241000002,1.77,0.84,1.9592090241000002,2.27,-0.26,2.2848413512,2.27,-0.26,2.2848413512
2021-02-06 00:00:00,1.6800000000000002,0.84,1.8782971011,1.6800000000000002,0.84,1.8782971011,2.16,-0.26,2.1755918735,2.16,-0.26,2.1755918735
2021-02-06 00:30:00,1.79,0.86,1.985875122,1.79,0.86,1.985875122,2.29,-0.22,2.3005434141,2.29,-0.22,2.3005434141
2021-02-06 01:00:00,1.79,0.85,1.981565038,1.79,0.85,1.981565038,2.29,-0.23,2.3015212361,2.29,-0.23,2.3015212361
2021-02-06 01:30:00,1.74,0.85,1.9365174928000002,1.74,0.85,1.9365174928000002,2.23,-0.24,2.2428776159,2.23,-0.24,2.2428776159
2021-02-06 02:00:00,1.6800000000000002,0.85,1.8827904822,1.6800000000000002,0.85,1.8827904822,2.16,-0.24,2.1732924332,2.16,-0.24,2.1732924332
2021-02-06 02:30:00,1.67,0.85,1.8738729946000001,1.67,0.85,1.8738729946000001,2.15,-0.26,2.1656638705,2.15,-0.26,2.1656638705
2021-02-06 03:00:00,1.63,0.85,1.8383144454,1.63,0.85,1.8383144454,2.1,-0.23,2.1125576915,2.1,-0.23,2.1125576915
2021-02-06 03:30:00,1.6,0.86,1.8164801126999999,1.6,0.86,1.8164801126999999,2.06,-0.23,2.0728000386,2.06,-0.23,2.0728000386
2021-02-06 04:00:00,1.58,0.86,1.7988885457000001,1.58,0.86,1.7988885457000001,2.03,-0.24,2.0441379601,2.03,-0.24,2.0441379601
2021-02-06 04:30:00,1.55,0.84,1.762980431,1.55,0.84,1.762980431,2.0,-0.28,2.0195048898,2.0,-0.28,2.0195048898
2021-02-06 05:00:00,1.52,0.84,1.7366634677000001,1.52,0.84,1.7366634677000001,1.96,-0.28,1.9798989873,1.96,-0.28,1.9798989873
2021-02-06 05:30:00,1.53,0.84,1.7454225849,1.53,0.84,1.7454225849,1.98,-0.28,1.9996999775000002,1.98,-0.28,1.9996999775000002
2021-02-06 06:00:00,1.6099999999999999,0.8300000000000001,1.8113530854,1.6099999999999999,0.8300000000000001,1.8113530854,2.07,-0.28,2.088851359,2.07,-0.28,2.088851359
2021-02-06 06:30:00,1.72,0.8,1.8969449122,1.72,0.8,1.8969449122,2.2,-0.28,2.2177466041000002,2.2,-0.28,2.2177466041000002
2021-02-06 07:00:00,1.8399999999999999,0.61,1.938478785,1.8399999999999999,0.61,1.938478785,2.31,-0.1,2.312163489,2.31,-0.1,2.312163489
2021-02-06 07:30:00,1.92,0.8200000000000001,2.0877739341,1.92,0.8200000000000001,2.0877739341,2.44,-0.36,2.4664144015,2.44,-0.36,2.4664144015
2021-02-06 08:00:00,1.9500000000000002,0.75,2.0892582416,1.9500000000000002,0.75,2.0892582416,2.49,-0.33,2.5117722827,2.49,-0.33,2.5117722827
2021-02-06 08:30:00,2.05,0.75,2.1828879952999998,2.05,0.75,2.1828879952999998,2.61,-0.33,2.6307793522000003,2.61,-0.33,2.6307793522000003
2021-02-06 09:00:00,2.15,0.75,2.2770595073,2.15,0.75,2.2770595073,2.73,-0.33,2.7498727243000003,2.73,-0.33,2.7498727243000003
2021-02-06 09:30:00,2.23,0.73,2.3464441182,2.23,0.73,2.3464441182,2.84,-0.35000000000000003,2.8614856281,2.84,-0.35000000000000003,2.8614856281
2021-02-06 10:00:00,2.26,0.73,2.3749736841,2.26,0.73,2.3749736841,2.87,-0.35000000000000003,2.8912626999,2.87,-0.35000000000000003,2.8912626999
2021-02-06 10:30:00,2.2800000000000002,0.71,2.3879907873,2.2800000000000002,0.71,2.3879907873,2.89,-0.38,2.9148756406,2.89,-0.38,2.9148756406
2021-02-06 11:00:00,2.3,0.76,2.4223129442999998,2.3,0.76,2.4223129442999998,2.91,-0.30000000000000004,2.9254230463,2.91,-0.30000000000000004,2.9254230463
2021-02-06 11:30:00,2.27,0.74,2.3875719884,2.27,0.74,2.3875719884,2.88,-0.33,2.8988445974,2.88,-0.33,2.8988445974
2021-02-06 12:00:00,2.27,0.71,2.3784448701,2.27,0.71,2.3784448701,2.88,-0.36,2.9024127894,2.88,-0.36,2.9024127894
2021-02-06 12:30:00,2.22,0.75,2.3432669502,2.22,0.75,2.3432669502,2.8200000000000003,-0.31,2.8369878392,2.8200000000000003,-0.31,2.8369878392
2021-02-06 13:00:00,2.2,0.73,2.317951682,2.2,0.73,2.317951682,2.8,-0.34,2.8205673188000002,2.8,-0.34,2.8205673188000002
2021-02-06 13:30:00,2.2,0.77,2.330858211,2.2,0.77,2.330858211,2.8,-0.39,2.8270302439,2.8,-0.39,2.8270302439
2021-02-06 14:00:00,2.2800000000000002,1.27,2.6098467388,2.2800000000000002,1.27,2.6098467388,2.99,-0.88,3.1168092659,2.99,-0.88,3.1168092659
2021-02-06 14:30:00,2.33,1.27,2.6536390109,2.33,1.27,2.6536390109,3.06,-0.88,3.184022613,3.06,-0.88,3.184022613
2021-02-06 15:00:00,2.29,1.27,2.6185874055,2.29,1.27,2.6185874055,3.01,-0.88,3.1360006378,3.01,-0.88,3.1360006378
2021-02-06 15:30:00,2.21,1.3,2.5640007799999998,2.21,1.3,2.5640007799999998,2.91,-0.8200000000000001,3.0233259831,2.91,-0.8200000000000001,3.0233259831
2021-02-06 16:00:00,2.35,0.92,2.5236679655,2.35,0.92,2.5236679655,2.99,-0.43,3.0207614934,2.99,-0.43,3.0207614934
2021-02-06 16:30:00,2.52,0.46,2.5616400996,2.52,0.46,2.5616400996,3.11,0.02,3.110064308,3.11,0.02,3.110064308
2021-02-06 17:00:00,2.64,0.25,2.6518107021,2.64,0.25,2.6518107021,3.22,0.21,3.2268405601,3.22,0.21,3.2268405601
2021-02-06 17:30:00,2.8,0.25,2.8111385594,2.8,0.25,2.8111385594,3.41,0.21,3.4164601564,3.41,0.21,3.4164601564
2021-02-06 18:00:00,2.88,0.30000000000000004,2.8955828429,2.88,0.30000000000000004,2.8955828429,3.5300000000000002,0.12,3.5320390711,3.5300000000000002,0.12,3.5320390711
2021-02-06 18:30:00,2.77,0.75,2.8697386641,2.77,0.75,2.8697386641,3.5,-0.34,3.5164755082,3.5,-0.34,3.5164755082
2021-02-06 19:00:00,2.7199999999999998,0.73,2.8162563804,2.7199999999999998,0.73,2.8162563804,3.43,-0.34,3.4468101195,3.43,-0.34,3.4468101195
2021-02-06 19:30:00,2.66,0.73,2.7583509566,2.66,0.73,2.7583509566,3.36,-0.34,3.377158569,3.36,-0.34,3.377158569
2021-02-06 20:00:00,2.5300000000000002,0.78,2.6475082625,2.5300000000000002,0.78,2.6475082625,3.19,-0.32,3.2060099813,3.19,-0.32,3.2060099813
2021-02-06 20:30:00,2.42,0.72,2.5248366284,2.42,0.72,2.5248366284,3.07,-0.35000000000000003,3.0898867293,3.07,-0.35000000000000003,3.0898867293
2021-02-06 21:00:00,2.27,0.77,2.3970398411,2.27,0.77,2.3970398411,2.88,-0.33,2.8988445974,2.88,-0.33,2.8988445974
2021-02-06 21:30:00,2.18,0.77,2.3119904844,2.18,0.77,2.3119904844,2.77,-0.31,2.7872925932,2.77,-0.31,2.7872925932
2021-02-06 22:00:00,2.08,0.78,2.2214409738,2.08,0.78,2.2214409738,2.65,-0.29,2.6658206991,2.65,-0.29,2.6658206991
2021-02-06 22:30:00,1.96,0.78,2.109502311,1.96,0.78,2.109502311,2.5,-0.29,2.516763795,2.5,-0.29,2.516763795
2021-02-06 23:00:00,1.8900000000000001,0.8,2.0523401278,1.8900000000000001,0.8,2.0523401278,2.42,-0.29,2.4373140955,2.42,-0.29,2.4373140955
2021-02-06 23:30:00,1.83,0.58,1.9197135203000002,1.83,0.58,1.9197135203000002,2.3,-0.06,2.3007824756,2.3,-0.06,2.3007824756
2021-02-07 00:00:00,1.75,0.72,1.8923266103,1.75,0.72,1.8923266103,2.23,-0.19,2.2380795339,2.23,-0.19,2.2380795339
2021-02-07 00:30:00,1.88,0.84,2.0591260282,1.88,0.84,2.0591260282,2.4,-0.23,2.410995645,2.4,-0.23,2.410995645
2021-02-07 01:00:00,1.88,0.8200000000000001,2.0510485123,1.88,0.8200000000000001,2.0510485123,2.4,-0.26,2.4140422532,2.4,-0.26,2.4140422532
