Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-07 01:30:00,1.8399999999999999,0.8200000000000001,2.0144478152,1.8399999999999999,0.8200000000000001,2.0144478152,2.35,-0.29,2.3678260071,2.35,-0.29,2.3678260071
2021-02-07 02:00:00,1.74,0.8200000000000001,1.9235384062,1.74,0.8200000000000001,1.9235384062,2.23,-0.28,2.2475097330000002,2.23,-0.28,2.2475097330000002
2021-02-07 02:30:00,1.71,0.8200000000000001,1.8964440408,1.71,0.8200000000000001,1.8964440408,2.19,-0.25,2.2042232192,2.19,-0.25,2.2042232192
2021-02-07 03:00:00,1.69,0.8300000000000001,1.8828170384,1.69,0.8300000000000001,1.8828170384,2.17,-0.25,2.1843534513,2.17,-0.25,2.1843534513
2021-02-07 03:30:00,1.6400000000000001,0.8300000000000001,1.8380696396,1.6400000000000001,0.8300000000000001,1.8380696396,2.11,-0.28,2.1284971223999998,2.11,-0.28,2.1284971223999998
2021-02-07 04:00:00,1.5899999999999999,0.8300000000000001,1.7935997324000001,1.5899999999999999,0.8300000000000001,1.7935997324000001,2.04,-0.25,2.0552615405,2.04,-0.25,2.0552615405
2021-02-07 04:30:00,1.5899999999999999,0.42,1.6445364088,1.5899999999999999,0.42,1.6445364088,1.9500000000000002,0.19,1.9592345444,1.9500000000000002,0.19,1.9592345444
2021-02-07 05:00:00,1.5899999999999999,0.32,1.6218816233000002,1.5899999999999999,0.32,1.6218816233000002,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912
2021-02-07 05:30:00,1.5899999999999999,0.32,1.6218816233000002,1.5899999999999999,0.32,1.6218816233000002,1.9500000000000002,0.24,1.9647137196000002,1.9500000000000002,0.24,1.9647137196000002
2021-02-07 06:00:00,1.6099999999999999,0.32,1.6414932225999999,1.6099999999999999,0.32,1.6414932225999999,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002
2021-02-07 06:30:00,1.74,0.31,1.7673992192,1.74,0.31,1.7673992192,2.12,0.24,2.1335416565,2.12,0.24,2.1335416565
2021-02-07 07:00:00,1.79,0.55,1.8725917868000002,1.79,0.55,1.8725917868000002,2.25,-0.08,2.251421773,2.25,-0.08,2.251421773
2021-02-07 07:30:00,1.79,0.79,1.9565786465000001,1.79,0.79,1.9565786465000001,2.29,-0.31,2.3108872755,2.29,-0.31,2.3108872755
2021-02-07 08:00:00,1.87,0.78,2.0261539922,1.87,0.78,2.0261539922,2.39,-0.31,2.4100207468,2.39,-0.31,2.4100207468
2021-02-07 08:30:00,1.9300000000000002,0.8,2.0892343095,1.9300000000000002,0.8,2.0892343095,2.47,-0.27,2.4847132631,2.47,-0.27,2.4847132631
2021-02-07 09:00:00,2.02,0.64,2.11896201,2.02,0.64,2.11896201,2.5300000000000002,-0.14,2.5338705571,2.5300000000000002,-0.14,2.5338705571
2021-02-07 09:30:00,2.07,0.77,2.2085742007,2.07,0.77,2.2085742007,2.64,-0.29,2.6558802684,2.64,-0.29,2.6558802684
2021-02-07 10:00:00,2.18,0.81,2.3256181974,2.18,0.81,2.3256181974,2.75,-0.38,2.7761304004,2.75,-0.38,2.7761304004
2021-02-07 10:30:00,2.19,0.81,2.3349946467000002,2.19,0.81,2.3349946467000002,2.77,-0.38,2.7959434901,2.77,-0.38,2.7959434901
2021-02-07 11:00:00,2.2800000000000002,0.48,2.3299785407,2.2800000000000002,0.48,2.3299785407,2.81,-0.01,2.8100177935,2.81,-0.01,2.8100177935
2021-02-07 11:30:00,2.39,0.25,2.4030397417,2.39,0.25,2.4030397417,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998
2021-02-07 12:00:00,2.37,0.25,2.383149177,2.37,0.25,2.383149177,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003
2021-02-07 12:30:00,2.39,0.58,2.459369838,2.39,0.58,2.459369838,3.0,-0.17,3.0048128061,3.0,-0.17,3.0048128061
2021-02-07 13:00:00,2.45,0.73,2.5564428411,2.45,0.73,2.5564428411,3.1,-0.35000000000000003,3.119695498,3.1,-0.35000000000000003,3.119695498
2021-02-07 13:30:00,2.46,0.74,2.5688908112,2.46,0.74,2.5688908112,3.11,-0.33,3.1274590325,3.11,-0.33,3.1274590325
2021-02-07 14:00:00,2.34,0.76,2.4603251818,2.34,0.76,2.4603251818,2.96,-0.31,2.9761888381,2.96,-0.31,2.9761888381
2021-02-07 14:30:00,2.37,0.76,2.4888752480000003,2.37,0.76,2.4888752480000003,3.01,-0.32,3.0269621735,3.01,-0.32,3.0269621735
2021-02-07 15:00:00,2.32,0.72,2.4291562321,2.32,0.72,2.4291562321,2.94,-0.36,2.9619588113,2.94,-0.36,2.9619588113
2021-02-07 15:30:00,2.32,0.77,2.4444426768,2.32,0.77,2.4444426768,2.94,-0.30000000000000004,2.9552664854,2.94,-0.30000000000000004,2.9552664854
2021-02-07 16:00:00,2.41,0.75,2.5240047544,2.41,0.75,2.5240047544,3.03,-0.32,3.0468508332,3.03,-0.32,3.0468508332
2021-02-07 16:30:00,2.55,0.45,2.5894014752,2.55,0.45,2.5894014752,3.15,0.04,3.150253958,3.15,0.04,3.150253958
2021-02-07 17:00:00,2.69,0.74,2.7899283145,2.69,0.74,2.7899283145,3.4,-0.33,3.4159771662000002,3.4,-0.33,3.4159771662000002
2021-02-07 17:30:00,2.87,0.72,2.9589356194,2.87,0.72,2.9589356194,3.63,-0.35000000000000003,3.6468342436,3.63,-0.35000000000000003,3.6468342436
2021-02-07 18:00:00,2.94,0.75,3.0341555662,2.94,0.75,3.0341555662,3.71,-0.31,3.7229289545,3.71,-0.31,3.7229289545
2021-02-07 18:30:00,2.92,0.76,3.0172835465,2.92,0.76,3.0172835465,3.68,-0.31,3.6930339831,3.68,-0.31,3.6930339831
2021-02-07 19:00:00,2.84,0.74,2.9348253781,2.84,0.74,2.9348253781,3.58,-0.33,3.5951773253,3.58,-0.33,3.5951773253
2021-02-07 19:30:00,2.73,0.7000000000000001,2.8183150995,2.73,0.7000000000000001,2.8183150995,3.43,-0.29,3.4422376443,3.43,-0.29,3.4422376443
2021-02-07 20:00:00,2.62,0.62,2.6923595599,2.62,0.62,2.6923595599,3.27,-0.22,3.277392256,3.27,-0.22,3.277392256
2021-02-07 20:30:00,2.55,0.26,2.5632206304,2.55,0.26,2.5632206304,3.11,0.22,3.1177716401,3.11,0.22,3.1177716401
2021-02-07 21:00:00,2.37,0.48,2.4181191038,2.37,0.48,2.4181191038,2.94,0.03,2.9401530572,2.94,0.03,2.9401530572
2021-02-07 21:30:00,2.23,0.8,2.3691559679,2.23,0.8,2.3691559679,2.83,-0.28,2.8438178563000003,2.83,-0.28,2.8438178563000003
2021-02-07 22:00:00,2.14,0.78,2.2777181564,2.14,0.78,2.2777181564,2.7199999999999998,-0.32,2.7387588430000003,2.7199999999999998,-0.32,2.7387588430000003
2021-02-07 22:30:00,2.03,0.78,2.174695381,2.03,0.78,2.174695381,2.59,-0.32,2.6096934686,2.59,-0.32,2.6096934686
2021-02-07 23:00:00,1.88,0.8,2.0431348463,1.88,0.8,2.0431348463,2.41,-0.30000000000000004,2.42860042,2.41,-0.30000000000000004,2.42860042
2021-02-07 23:30:00,1.81,0.79,1.9748924021,1.81,0.79,1.9748924021,2.32,-0.32,2.3419649869,2.32,-0.32,2.3419649869
2021-02-08 00:00:00,1.72,0.8,1.8969449122,1.72,0.8,1.8969449122,2.21,-0.28,2.227666941,2.21,-0.28,2.227666941
2021-02-08 00:30:00,1.8599999999999999,0.8,2.0247468978,1.8599999999999999,0.8,2.0247468978,2.37,-0.26,2.3842189497,2.37,-0.26,2.3842189497
2021-02-08 01:00:00,1.8599999999999999,0.8200000000000001,2.0327321516,1.8599999999999999,0.8200000000000001,2.0327321516,2.37,-0.26,2.3842189497,2.37,-0.26,2.3842189497
2021-02-08 01:30:00,1.83,0.8200000000000001,2.0053179299,1.83,0.8200000000000001,2.0053179299,2.34,-0.26,2.3544001359,2.34,-0.26,2.3544001359
2021-02-08 02:00:00,1.79,0.8200000000000001,1.968882932,1.79,0.8200000000000001,1.968882932,2.3,-0.28,2.3169807941,2.3,-0.28,2.3169807941
2021-02-08 02:30:00,1.78,0.8200000000000001,1.9597959077,1.78,0.8200000000000001,1.9597959077,2.2800000000000002,-0.28,2.2971286425,2.2800000000000002,-0.28,2.2971286425
2021-02-08 03:00:00,1.74,0.8200000000000001,1.9235384062,1.74,0.8200000000000001,1.9235384062,2.23,-0.28,2.2475097330000002,2.23,-0.28,2.2475097330000002
2021-02-08 03:30:00,1.74,0.5700000000000001,1.8309833424000002,1.74,0.5700000000000001,1.8309833424000002,2.17,0.01,2.1700230414,2.17,0.01,2.1700230414
2021-02-08 04:00:00,1.6800000000000002,0.66,1.8049930748,1.6800000000000002,0.66,1.8049930748,2.12,-0.08,2.121508897,2.12,-0.08,2.121508897
2021-02-08 04:30:00,1.6400000000000001,0.81,1.8291254741,1.6400000000000001,0.81,1.8291254741,2.11,-0.29,2.1298356744,2.11,-0.29,2.1298356744
2021-02-08 05:00:00,1.6400000000000001,0.81,1.8291254741,1.6400000000000001,0.81,1.8291254741,2.1,-0.29,2.1199292441,2.1,-0.29,2.1199292441
2021-02-08 05:30:00,1.6800000000000002,0.81,1.8650737251,1.6800000000000002,0.81,1.8650737251,2.15,-0.29,2.1694699814,2.15,-0.29,2.1694699814
2021-02-08 06:00:00,1.77,0.79,1.9382982227,1.77,0.79,1.9382982227,2.27,-0.29,2.2884492566,2.27,-0.29,2.2884492566
2021-02-08 06:30:00,1.99,0.38,2.0259565642,1.99,0.38,2.0259565642,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078
2021-02-08 07:00:00,2.22,0.46,2.2671568098,2.22,0.46,2.2671568098,2.74,0.0,2.74,2.74,0.0,2.74
2021-02-08 07:30:00,2.4,0.78,2.5235689014,2.4,0.78,2.5235689014,3.03,-0.39,3.0549959083,3.03,-0.39,3.0549959083
2021-02-08 08:00:00,2.5700000000000003,0.74,2.6744158241,2.5700000000000003,0.74,2.6744158241,3.24,-0.43,3.2684093991,3.24,-0.43,3.2684093991
2021-02-08 08:30:00,2.76,0.74,2.8574814085,2.76,0.74,2.8574814085,3.46,-0.43,3.4866172718,3.46,-0.43,3.4866172718
2021-02-08 09:00:00,2.86,0.72,2.9492371895,2.86,0.72,2.9492371895,3.59,-0.43,3.6156603822999998,3.59,-0.43,3.6156603822999998
2021-02-08 09:30:00,2.88,0.7000000000000001,2.963848849,2.88,0.7000000000000001,2.963848849,3.62,-0.45,3.6478623878,3.62,-0.45,3.6478623878
2021-02-08 10:00:00,2.99,0.7000000000000001,3.0708467888,2.99,0.7000000000000001,3.0708467888,3.75,-0.45,3.7769034936,3.75,-0.45,3.7769034936
2021-02-08 10:30:00,2.9699999999999998,0.7000000000000001,3.0513767385,2.9699999999999998,0.7000000000000001,3.0513767385,3.7199999999999998,-0.45,3.7471188932,3.7199999999999998,-0.45,3.7471188932
2021-02-08 11:00:00,2.9699999999999998,0.7000000000000001,3.0513767385,2.9699999999999998,0.7000000000000001,3.0513767385,3.74,-0.47000000000000003,3.7694164005,3.74,-0.47000000000000003,3.7694164005
2021-02-08 11:30:00,2.95,0.7000000000000001,3.0319135872,2.95,0.7000000000000001,3.0319135872,3.7,-0.45,3.7272644124000003,3.7,-0.45,3.7272644124000003
2021-02-08 12:00:00,3.03,0.7000000000000001,3.109807068,3.03,0.7000000000000001,3.109807068,3.79,-0.45,3.8166215427,3.79,-0.45,3.8166215427
2021-02-08 12:30:00,3.01,0.7000000000000001,3.0903236077,3.01,0.7000000000000001,3.0903236077,3.77,-0.45,3.7967617781,3.77,-0.45,3.7967617781
2021-02-08 13:00:00,3.01,0.73,3.0972568508,3.01,0.73,3.0972568508,3.77,-0.45,3.7967617781,3.77,-0.45,3.7967617781
2021-02-08 13:30:00,3.01,0.58,3.0653711031,3.01,0.58,3.0653711031,3.74,-0.34,3.7554227458,3.74,-0.34,3.7554227458
2021-02-08 14:00:00,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915
2021-02-08 14:30:00,2.96,0.19,2.9660917046,2.96,0.19,2.9660917046,3.61,0.15,3.6131149996,3.61,0.15,3.6131149996
2021-02-08 15:00:00,3.05,0.18,3.0553068586,3.05,0.18,3.0553068586,3.71,0.15,3.7130311068,3.71,0.15,3.7130311068
2021-02-08 15:30:00,3.0,0.19,3.0060106454,3.0,0.19,3.0060106454,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915
2021-02-08 16:00:00,3.08,0.19,3.0858548248,3.08,0.19,3.0858548248,3.75,0.16,3.7534117813,3.75,0.16,3.7534117813
2021-02-08 16:30:00,3.16,0.19,3.1657068721,3.16,0.19,3.1657068721,3.85,0.16,3.853323241,3.85,0.16,3.853323241
2021-02-08 17:00:00,3.17,0.62,3.2300619189,3.17,0.62,3.2300619189,3.95,-0.34,3.9646059073,3.95,-0.34,3.9646059073
2021-02-08 17:30:00,3.27,0.25,3.279542651,3.27,0.25,3.279542651,3.99,0.09,3.9910149085,3.99,0.09,3.9910149085
2021-02-08 18:00:00,3.37,0.23,3.3778395462,3.37,0.23,3.3778395462,4.11,0.21,4.1153614665,4.11,0.21,4.1153614665
2021-02-08 18:30:00,3.36,0.25,3.3692877586,3.36,0.25,3.3692877586,4.09,0.23,4.096461888,4.09,0.23,4.096461888
2021-02-08 19:00:00,3.18,0.29,3.1931958913,3.18,0.29,3.1931958913,3.9,0.12,3.9018457171,3.9,0.12,3.9018457171
2021-02-08 19:30:00,3.05,0.74,3.1384868966,3.05,0.74,3.1384868966,3.85,-0.32,3.8632758121,3.85,-0.32,3.8632758121
2021-02-08 20:00:00,2.88,0.76,2.9785902706,2.88,0.76,2.9785902706,3.63,-0.31,3.6432128678,3.63,-0.31,3.6432128678
2021-02-08 20:30:00,2.79,0.77,2.8943047524,2.79,0.77,2.8943047524,3.5300000000000002,-0.28,3.5410874036,3.5300000000000002,-0.28,3.5410874036
2021-02-08 21:00:00,2.62,0.79,2.7365123789,2.62,0.79,2.7365123789,3.31,-0.27,3.3209938272,3.31,-0.27,3.3209938272
2021-02-08 21:30:00,2.54,0.67,2.626880279,2.54,0.67,2.626880279,3.18,-0.16,3.184022613,3.18,-0.16,3.184022613
2021-02-08 22:00:00,2.39,0.76,2.5079274312,2.39,0.76,2.5079274312,3.01,-0.24,3.019552947,3.01,-0.24,3.019552947
2021-02-08 22:30:00,2.22,0.8300000000000001,2.3700843867,2.22,0.8300000000000001,2.3700843867,2.8200000000000003,-0.25,2.8310598722,2.8200000000000003,-0.25,2.8310598722
2021-02-08 23:00:00,2.07,0.8300000000000001,2.2302017846,2.07,0.8300000000000001,2.2302017846,2.64,-0.24,2.6508866441,2.64,-0.24,2.6508866441
2021-02-08 23:30:00,1.99,0.81,2.1485343842,1.99,0.81,2.1485343842,2.5300000000000002,-0.26,2.5433245959,2.5300000000000002,-0.26,2.5433245959
2021-02-09 00:00:00,1.9300000000000002,0.84,2.1048752932,1.9300000000000002,0.84,2.1048752932,2.46,-0.24,2.4716795909,2.46,-0.24,2.4716795909
2021-02-09 00:30:00,2.05,0.84,2.2154232101,2.05,0.84,2.2154232101,2.59,-0.21,2.5984995671,2.59,-0.21,2.5984995671
2021-02-09 01:00:00,2.09,0.81,2.2414727301,2.09,0.81,2.2414727301,2.62,-0.18,2.6261759271000003,2.62,-0.18,2.6261759271000003
2021-02-09 01:30:00,2.04,0.72,2.1633307653,2.04,0.72,2.1633307653,2.5700000000000003,-0.1,2.5719447895,2.5700000000000003,-0.1,2.5719447895
2021-02-09 02:00:00,1.96,0.84,2.1324164696,1.96,0.84,2.1324164696,2.5,-0.23,2.5105577070000002,2.5,-0.23,2.5105577070000002
2021-02-09 02:30:00,1.9300000000000002,0.86,2.1129363455,1.9300000000000002,0.86,2.1129363455,2.47,-0.21,2.4789110512,2.47,-0.21,2.4789110512
2021-02-09 03:00:00,1.9300000000000002,0.84,2.1048752932,1.9300000000000002,0.84,2.1048752932,2.47,-0.24,2.4816325272,2.47,-0.24,2.4816325272
2021-02-09 03:30:00,1.9100000000000001,0.85,2.0905980006,1.9100000000000001,0.85,2.0905980006,2.43,-0.24,2.4418230894,2.43,-0.24,2.4418230894
2021-02-09 04:00:00,1.88,0.87,2.0715453169,1.88,0.87,2.0715453169,2.4,-0.24,2.4119701491,2.4,-0.24,2.4119701491
2021-02-09 04:30:00,1.83,0.85,2.0177710475,1.83,0.85,2.0177710475,2.34,-0.22,2.3503191273,2.34,-0.22,2.3503191273
2021-02-09 05:00:00,1.82,0.85,2.0087060512,1.82,0.85,2.0087060512,2.32,-0.23,2.331372986,2.32,-0.23,2.331372986
2021-02-09 05:30:00,1.8399999999999999,0.8200000000000001,2.0144478152,1.8399999999999999,0.8200000000000001,2.0144478152,2.35,-0.24,2.3622235288,2.35,-0.24,2.3622235288
2021-02-09 06:00:00,1.9300000000000002,0.8200000000000001,2.0969740103,1.9300000000000002,0.8200000000000001,2.0969740103,2.46,-0.24,2.4716795909,2.46,-0.24,2.4716795909
2021-02-09 06:30:00,2.12,0.47000000000000003,2.1714741537,2.12,0.47000000000000003,2.1714741537,2.63,0.07,2.630931394,2.63,0.07,2.630931394
2021-02-09 07:00:00,2.25,0.77,2.3781084921,2.25,0.77,2.3781084921,2.86,-0.31,2.8767516403,2.86,-0.31,2.8767516403
2021-02-09 07:30:00,2.49,0.65,2.5734412758,2.49,0.65,2.5734412758,3.13,-0.2,3.1363832674,3.13,-0.2,3.1363832674
2021-02-09 08:00:00,2.7,0.35000000000000003,2.722590678,2.7,0.35000000000000003,2.722590678,3.32,0.04,3.3202409551,3.32,0.04,3.3202409551
2021-02-09 08:30:00,2.9,0.74,2.9929249907,2.9,0.74,2.9929249907,3.64,-0.42,3.6641506519,3.64,-0.42,3.6641506519
2021-02-09 09:00:00,3.15,0.4,3.1752952619,3.15,0.4,3.1752952619,3.89,-0.09,3.8910409918,3.89,-0.09,3.8910409918
2021-02-09 09:30:00,3.31,0.19,3.3154486876,3.31,0.19,3.3154486876,4.03,0.15,4.0327905971,4.03,0.15,4.0327905971
2021-02-09 10:00:00,3.32,0.19,3.3254323027,3.32,0.19,3.3254323027,4.05,0.15,4.0527768258,4.05,0.15,4.0527768258
2021-02-09 10:30:00,3.36,0.19,3.3653677362,3.36,0.19,3.3653677362,4.1,0.15,4.1027429849,4.1,0.15,4.1027429849
2021-02-09 11:00:00,3.36,0.19,3.3653677362,3.36,0.19,3.3653677362,4.1,0.15,4.1027429849,4.1,0.15,4.1027429849
2021-02-09 11:30:00,3.4,0.19,3.4053046853,3.4,0.19,3.4053046853,4.15,0.15,4.1527099586,4.15,0.15,4.1527099586
2021-02-09 12:00:00,3.48,0.16,3.4836762192,3.48,0.16,3.4836762192,4.25,0.15,4.252646235,4.25,0.15,4.252646235
2021-02-09 12:30:00,3.5300000000000002,0.15,3.5331855315,3.5300000000000002,0.15,3.5331855315,4.3,0.14,4.3022784661,4.3,0.14,4.3022784661
2021-02-09 13:00:00,3.51,0.15,3.5132036662,3.51,0.15,3.5132036662,4.28,0.14,4.2822891075000005,4.28,0.14,4.2822891075000005
2021-02-09 13:30:00,3.55,0.15,3.5531676009,3.55,0.15,3.5531676009,4.33,0.14,4.3322626882,4.33,0.14,4.3322626882
2021-02-09 14:00:00,3.5,0.16,3.5036552342,3.5,0.16,3.5036552342,4.27,0.14,4.2722944655,4.27,0.14,4.2722944655
2021-02-09 14:30:00,3.41,0.64,3.4695388743,3.41,0.64,3.4695388743,4.25,-0.33,4.262792512,4.25,-0.33,4.262792512
2021-02-09 15:00:00,3.37,0.7000000000000001,3.4419325967,3.37,0.7000000000000001,3.4419325967,4.22,-0.43,4.2418510111,4.22,-0.43,4.2418510111
2021-02-09 15:30:00,3.39,0.72,3.4656168282,3.39,0.72,3.4656168282,4.23,-0.4,4.2488704381,4.23,-0.4,4.2488704381
2021-02-09 16:00:00,3.44,0.74,3.5186929391,3.44,0.74,3.5186929391,4.3,-0.4,4.3185645763,4.3,-0.4,4.3185645763
2021-02-09 16:30:00,3.46,0.74,3.5382481541,3.46,0.74,3.5382481541,4.33,-0.4,4.3484365006,4.33,-0.4,4.3484365006
2021-02-09 17:00:00,3.49,0.73,3.5655294137,3.49,0.73,3.5655294137,4.37,-0.41000000000000003,4.3891912695,4.37,-0.41000000000000003,4.3891912695
2021-02-09 17:30:00,3.52,0.73,3.5948991641,3.52,0.73,3.5948991641,4.41,-0.41000000000000003,4.4290179498,4.41,-0.41000000000000003,4.4290179498
2021-02-09 18:00:00,3.52,0.73,3.5948991641,3.52,0.73,3.5948991641,4.41,-0.41000000000000003,4.4290179498,4.41,-0.41000000000000003,4.4290179498
2021-02-09 18:30:00,3.41,0.7000000000000001,3.481106146,3.41,0.7000000000000001,3.481106146,4.25,-0.30000000000000004,4.2605750786,4.25,-0.30000000000000004,4.2605750786
2021-02-09 19:00:00,3.35,0.24,3.358586012,3.35,0.24,3.358586012,4.08,0.22,4.0859270674,4.08,0.22,4.0859270674
2021-02-09 19:30:00,3.26,0.23,3.2681034255,3.26,0.23,3.2681034255,3.98,0.2,3.9850219573,3.98,0.2,3.9850219573
2021-02-09 20:00:00,3.18,0.24,3.1890437438,3.18,0.24,3.1890437438,3.87,0.2,3.8751645126,3.87,0.2,3.8751645126
2021-02-09 20:30:00,2.99,0.33,3.0081555811,2.99,0.33,3.0081555811,3.66,0.15,3.6630724809,3.66,0.15,3.6630724809
2021-02-09 21:00:00,2.7800000000000002,0.76,2.8820131853,2.7800000000000002,0.76,2.8820131853,3.52,-0.30000000000000004,3.5327609599,3.52,-0.30000000000000004,3.5327609599
2021-02-09 21:30:00,2.66,0.78,2.772002886,2.66,0.78,2.772002886,3.37,-0.29,3.3824547299,3.37,-0.29,3.3824547299
2021-02-09 22:00:00,2.59,0.78,2.7049029557,2.59,0.78,2.7049029557,3.2800000000000002,-0.30000000000000004,3.2936909387,3.2800000000000002,-0.30000000000000004,3.2936909387
2021-02-09 22:30:00,2.39,0.79,2.5171809629,2.39,0.79,2.5171809629,3.03,-0.30000000000000004,3.0448152653,3.03,-0.30000000000000004,3.0448152653
2021-02-09 23:00:00,2.2,0.81,2.3443762497,2.2,0.81,2.3443762497,2.81,-0.29,2.8249247778,2.81,-0.29,2.8249247778
2021-02-09 23:30:00,2.08,0.77,2.2179495035,2.08,0.77,2.2179495035,2.64,-0.18,2.6461292485,2.64,-0.18,2.6461292485
2021-02-10 00:00:00,2.08,0.36,2.1109239683,2.08,0.36,2.1109239683,2.55,0.30000000000000004,2.5675864153,2.55,0.30000000000000004,2.5675864153
2021-02-10 00:30:00,2.15,0.93,2.3425200106,2.15,0.93,2.3425200106,2.76,-0.29,2.7751936869,2.76,-0.29,2.7751936869
2021-02-10 01:00:00,2.15,0.8300000000000001,2.3046474785,2.15,0.8300000000000001,2.3046474785,2.75,-0.23,2.7596014205,2.75,-0.23,2.7596014205
2021-02-10 01:30:00,2.11,0.84,2.2710570226,2.11,0.84,2.2710570226,2.69,-0.22,2.6989812893,2.69,-0.22,2.6989812893
2021-02-10 02:00:00,2.08,0.84,2.2432119828,2.08,0.84,2.2432119828,2.65,-0.22,2.6591163946,2.65,-0.22,2.6591163946
2021-02-10 02:30:00,2.08,0.86,2.2507776434,2.08,0.86,2.2507776434,2.65,-0.22,2.6591163946,2.65,-0.22,2.6591163946
2021-02-10 03:00:00,2.04,0.84,2.2061731573,2.04,0.84,2.2061731573,2.6,-0.24,2.6110534273,2.6,-0.24,2.6110534273
2021-02-10 03:30:00,2.01,0.84,2.1784627608,2.01,0.84,2.1784627608,2.56,-0.24,2.5712253888000003,2.56,-0.24,2.5712253888000003
2021-02-10 04:00:00,1.99,0.86,2.1678791479,1.99,0.86,2.1678791479,2.54,-0.24,2.5513133873,2.54,-0.24,2.5513133873
2021-02-10 04:30:00,1.96,0.84,2.1324164696,1.96,0.84,2.1324164696,2.51,-0.26,2.5234302051,2.51,-0.26,2.5234302051
2021-02-10 05:00:00,1.96,0.84,2.1324164696,1.96,0.84,2.1324164696,2.51,-0.26,2.5234302051,2.51,-0.26,2.5234302051
2021-02-10 05:30:00,1.96,0.81,2.1207781591,1.96,0.81,2.1207781591,2.51,-0.28,2.5255692428,2.51,-0.28,2.5255692428
2021-02-10 06:00:00,2.08,0.8,2.2285421243,2.08,0.8,2.2285421243,2.65,-0.28,2.6647513955,2.65,-0.28,2.6647513955
2021-02-10 06:30:00,2.23,0.79,2.3657979626,2.23,0.79,2.3657979626,2.83,-0.28,2.8438178563000003,2.83,-0.28,2.8438178563000003
2021-02-10 07:00:00,2.4,0.58,2.4690889008,2.4,0.58,2.4690889008,3.01,-0.15,3.0137352239,3.01,-0.15,3.0137352239
2021-02-10 07:30:00,2.63,0.22,2.6391854804,2.63,0.22,2.6391854804,3.22,0.17,3.2244844549,3.22,0.17,3.2244844549
2021-02-10 08:00:00,2.7800000000000002,0.2,2.7871849598000003,2.7800000000000002,0.2,2.7871849598000003,3.39,0.15,3.3933169613,3.39,0.15,3.3933169613
2021-02-10 08:30:00,2.95,0.33,2.9684002426,2.95,0.33,2.9684002426,3.63,-0.06,3.6304958339,3.63,-0.06,3.6304958339
2021-02-10 09:00:00,3.1,0.71,3.1802672844,3.1,0.71,3.1802672844,3.88,-0.43,3.9037546029,3.88,-0.43,3.9037546029
2021-02-10 09:30:00,3.25,0.6000000000000001,3.3049205739,3.25,0.6000000000000001,3.3049205739,4.05,-0.30000000000000004,4.0610959112,4.05,-0.30000000000000004,4.0610959112
2021-02-10 10:00:00,3.25,0.52,3.2913371143,3.25,0.52,3.2913371143,4.07,-0.33,4.0833564625,4.07,-0.33,4.0833564625
2021-02-10 10:30:00,3.25,0.66,3.3163383422,3.25,0.66,3.3163383422,4.1,-0.38,4.1175721002,4.1,-0.38,4.1175721002
2021-02-10 11:00:00,3.32,0.5700000000000001,3.3685753665,3.32,0.5700000000000001,3.3685753665,4.14,-0.27,4.1487950058,4.14,-0.27,4.1487950058
2021-02-10 11:30:00,3.36,0.30000000000000004,3.3733662712,3.36,0.30000000000000004,3.3733662712,4.13,-0.02,4.1300484259,4.13,-0.02,4.1300484259
2021-02-10 12:00:00,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652,4.13,0.14,4.1323722001,4.13,0.14,4.1323722001
2021-02-10 12:30:00,3.45,0.15,3.45325933,3.45,0.15,3.45325933,4.21,0.14,4.2123271478,4.21,0.14,4.2123271478
2021-02-10 13:00:00,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259,4.16,0.14,4.1623551026,4.16,0.14,4.1623551026
2021-02-10 13:30:00,3.38,0.17,3.3842724477,3.38,0.17,3.3842724477,4.12,0.15,4.1227296783,4.12,0.15,4.1227296783
2021-02-10 14:00:00,3.31,0.17,3.3143626837999998,3.31,0.17,3.3143626837999998,4.03,0.15,4.0327905971,4.03,0.15,4.0327905971
2021-02-10 14:30:00,3.25,0.54,3.2945561158,3.25,0.54,3.2945561158,4.03,-0.27,4.0390345381,4.03,-0.27,4.0390345381
2021-02-10 15:00:00,3.26,0.67,3.3281376173,3.26,0.67,3.3281376173,4.08,-0.47000000000000003,4.1069818602,4.08,-0.47000000000000003,4.1069818602
2021-02-10 15:30:00,3.21,0.72,3.2897568299,3.21,0.72,3.2897568299,4.01,-0.41000000000000003,4.0309056054,4.01,-0.41000000000000003,4.0309056054
2021-02-10 16:00:00,3.25,0.68,3.3203764847,3.25,0.68,3.3203764847,4.07,-0.46,4.0959125967,4.07,-0.46,4.0959125967
2021-02-10 16:30:00,3.39,0.68,3.4575280187,3.39,0.68,3.4575280187,4.24,-0.46,4.2648798342,4.24,-0.46,4.2648798342
2021-02-10 17:00:00,3.5,0.38,3.520568136,3.5,0.38,3.520568136,4.31,-0.09,4.3109395728,4.31,-0.09,4.3109395728
2021-02-10 17:30:00,3.45,0.66,3.5125631667,3.45,0.66,3.5125631667,4.34,-0.35000000000000003,4.3540900312,4.34,-0.35000000000000003,4.3540900312
2021-02-10 18:00:00,3.43,0.6900000000000001,3.4987140495,3.43,0.6900000000000001,3.4987140495,4.31,-0.33,4.3226149493,4.31,-0.33,4.3226149493
2021-02-10 18:30:00,3.4,0.71,3.4733413308,3.4,0.71,3.4733413308,4.28,-0.33,4.2927031111,4.28,-0.33,4.2927031111
2021-02-10 19:00:00,3.27,0.74,3.3526854908,3.27,0.74,3.3526854908,4.12,-0.31,4.131646161,4.12,-0.31,4.131646161
2021-02-10 19:30:00,3.12,0.73,3.2042627857,3.12,0.73,3.2042627857,3.93,-0.33,3.9438306252,3.93,-0.33,3.9438306252
2021-02-10 20:00:00,2.98,0.75,3.0729301977,2.98,0.75,3.0729301977,3.77,-0.30000000000000004,3.7819175031,3.77,-0.30000000000000004,3.7819175031
2021-02-10 20:30:00,2.87,0.8,2.9794126938,2.87,0.8,2.9794126938,3.62,-0.26,3.6293250061,3.62,-0.26,3.6293250061
2021-02-10 21:00:00,2.66,0.79,2.7748333283,2.66,0.79,2.7748333283,3.36,-0.28,3.3716464821,3.36,-0.28,3.3716464821
2021-02-10 21:30:00,2.6,0.77,2.7116231302,2.6,0.77,2.7116231302,3.29,-0.30000000000000004,3.3036494971,3.29,-0.30000000000000004,3.3036494971
2021-02-10 22:00:00,2.42,0.79,2.5456826197,2.42,0.79,2.5456826197,3.07,-0.27,3.0818500937,3.07,-0.27,3.0818500937
2021-02-10 22:30:00,2.3,0.79,2.4318922674,2.3,0.79,2.4318922674,2.92,-0.27,2.9324563083,2.92,-0.27,2.9324563083
2021-02-10 23:00:00,2.13,0.8,2.2752802025,2.13,0.8,2.2752802025,2.71,-0.28,2.7244265452,2.71,-0.28,2.7244265452
2021-02-10 23:30:00,2.06,0.8300000000000001,2.2209232315,2.06,0.8300000000000001,2.2209232315,2.62,-0.25,2.631900454,2.62,-0.25,2.631900454
2021-02-11 00:00:00,1.98,0.8300000000000001,2.1469280379,1.98,0.8300000000000001,2.1469280379,2.52,-0.23,2.5304742638,2.52,-0.23,2.5304742638
2021-02-11 00:30:00,2.14,0.75,2.2676198976,2.14,0.75,2.2676198976,2.7,-0.17,2.7053465582,2.7,-0.17,2.7053465582
2021-02-11 01:00:00,2.16,0.78,2.2965191051,2.16,0.78,2.2965191051,2.74,-0.17,2.7452686572,2.74,-0.17,2.7452686572
2021-02-11 01:30:00,2.11,0.33,2.135649784,2.11,0.33,2.135649784,2.59,0.35000000000000003,2.6135416584,2.59,0.35000000000000003,2.6135416584
2021-02-11 02:00:00,2.06,0.33,2.0862646045,2.06,0.33,2.0862646045,2.5300000000000002,0.33,2.5514309710000003,2.5300000000000002,0.33,2.5514309710000003
2021-02-11 02:30:00,2.05,0.32,2.0748252939,2.05,0.32,2.0748252939,2.51,0.33,2.5316002844,2.51,0.33,2.5316002844
2021-02-11 03:00:00,2.03,0.32,2.0550669089,2.03,0.32,2.0550669089,2.48,0.32,2.5005599373000003,2.48,0.32,2.5005599373000003
2021-02-11 03:30:00,1.99,0.32,2.0155644371,1.99,0.32,2.0155644371,2.44,0.32,2.4608941464000003,2.44,0.32,2.4608941464000003
2021-02-11 04:00:00,1.97,0.32,1.9958206332000001,1.97,0.32,1.9958206332000001,2.42,0.32,2.4410653412,2.42,0.32,2.4410653412
2021-02-11 04:30:00,1.9300000000000002,0.30000000000000004,1.9531768993,1.9300000000000002,0.30000000000000004,1.9531768993,2.37,0.31,2.3901882771,2.37,0.31,2.3901882771
2021-02-11 05:00:00,1.9300000000000002,0.30000000000000004,1.9531768993,1.9300000000000002,0.30000000000000004,1.9531768993,2.37,0.31,2.3901882771,2.37,0.31,2.3901882771
2021-02-11 05:30:00,1.96,0.30000000000000004,1.9828262657,1.96,0.30000000000000004,1.9828262657,2.41,0.31,2.4298559628,2.41,0.31,2.4298559628
2021-02-11 06:00:00,2.08,0.37,2.1126523614,2.08,0.37,2.1126523614,2.56,0.2,2.5678006153,2.56,0.2,2.5678006153
2021-02-11 06:30:00,2.2,0.81,2.3443762497,2.2,0.81,2.3443762497,2.7800000000000002,-0.37,2.8045142182,2.7800000000000002,-0.37,2.8045142182
2021-02-11 07:00:00,2.38,0.77,2.5014595739,2.38,0.77,2.5014595739,3.0,-0.4,3.0265491901,3.0,-0.4,3.0265491901
2021-02-11 07:30:00,2.54,0.73,2.6428204631,2.54,0.73,2.6428204631,3.21,-0.4,3.2348261159,3.21,-0.4,3.2348261159
2021-02-11 08:00:00,2.76,0.66,2.8378160617,2.76,0.66,2.8378160617,3.49,-0.42,3.5151813608999998,3.49,-0.42,3.5151813608999998
2021-02-11 08:30:00,2.9699999999999998,0.63,3.0360830028,2.9699999999999998,0.63,3.0360830028,3.76,-0.45,3.7868324494000003,3.76,-0.45,3.7868324494000003
2021-02-11 09:00:00,3.18,0.63,3.2418050527,3.18,0.63,3.2418050527,4.01,-0.43,4.032988966,4.01,-0.43,4.032988966
2021-02-11 09:30:00,3.29,0.61,3.3460723244,3.29,0.61,3.3460723244,4.15,-0.45,4.1743262929,4.15,-0.45,4.1743262929
2021-02-11 10:00:00,3.2800000000000002,0.63,3.3399550895,3.2800000000000002,0.63,3.3399550895,4.14,-0.42,4.1612498123,4.14,-0.42,4.1612498123
2021-02-11 10:30:00,3.37,0.62,3.4265580398,3.37,0.62,3.4265580398,4.24,-0.42,4.2607511075,4.24,-0.42,4.2607511075
2021-02-11 11:00:00,3.42,0.65,3.4812210501,3.42,0.65,3.4812210501,4.31,-0.4,4.3285216876,4.31,-0.4,4.3285216876
2021-02-11 11:30:00,3.45,0.63,3.5070500424,3.45,0.63,3.5070500424,4.35,-0.43,4.3712012079,4.35,-0.43,4.3712012079
2021-02-11 12:00:00,3.49,0.62,3.5446438467,3.49,0.62,3.5446438467,4.39,-0.44,4.4119950136,4.39,-0.44,4.4119950136
2021-02-11 12:30:00,3.51,0.62,3.5643372455,3.51,0.62,3.5643372455,4.42,-0.44,4.4418464629,4.42,-0.44,4.4418464629
2021-02-11 13:00:00,3.5,0.62,3.5544901181,3.5,0.62,3.5544901181,4.41,-0.44,4.4318957569,4.41,-0.44,4.4318957569
2021-02-11 13:30:00,3.45,0.62,3.5052674648,3.45,0.62,3.5052674648,4.34,-0.43,4.3612498209,4.34,-0.43,4.3612498209
2021-02-11 14:00:00,3.39,0.62,3.446229824,3.39,0.62,3.446229824,4.27,-0.43,4.2915964396,4.27,-0.43,4.2915964396
2021-02-11 14:30:00,3.36,0.62,3.4167235768,3.36,0.62,3.4167235768,4.24,-0.44,4.2627690530999995,4.24,-0.44,4.2627690530999995
2021-02-11 15:00:00,3.31,0.63,3.3694213153,3.31,0.63,3.3694213153,4.18,-0.42,4.2010474884,4.18,-0.42,4.2010474884
2021-02-11 15:30:00,3.33,0.64,3.3909438214,3.33,0.64,3.3909438214,4.2,-0.4,4.2190046219,4.2,-0.4,4.2190046219
2021-02-11 16:00:00,3.33,0.67,3.3967337252,3.33,0.67,3.3967337252,4.19,-0.37,4.2063047916,4.19,-0.37,4.2063047916
2021-02-11 16:30:00,3.4,0.5700000000000001,3.4474483317,3.4,0.5700000000000001,3.4474483317,4.25,-0.23,4.2562189793,4.25,-0.23,4.2562189793
2021-02-11 17:00:00,3.5,0.18,3.5046255149,3.5,0.18,3.5046255149,4.27,0.16,4.2729966066,4.27,0.16,4.2729966066
2021-02-11 17:30:00,3.5300000000000002,0.18,3.5345862558,3.5300000000000002,0.18,3.5345862558,4.3,0.16,4.3029757145,4.3,0.16,4.3029757145
2021-02-11 18:00:00,3.56,0.18,3.5645476571,3.56,0.18,3.5645476571,4.34,0.16,4.3429483073,4.34,0.16,4.3429483073
2021-02-11 18:30:00,3.47,0.2,3.4757589099,3.47,0.2,3.4757589099,4.23,0.17,4.2334146974,4.23,0.17,4.2334146974
2021-02-11 19:00:00,3.41,0.21,3.4164601564,3.41,0.21,3.4164601564,4.15,0.19,4.1543471208,4.15,0.19,4.1543471208
2021-02-11 19:30:00,3.27,0.25,3.279542651,3.27,0.25,3.279542651,3.98,0.22,3.9860757645,3.98,0.22,3.9860757645
2021-02-11 20:00:00,3.16,0.28,3.1723808094,3.16,0.28,3.1723808094,3.85,0.25,3.8581083447999998,3.85,0.25,3.8581083447999998
2021-02-11 20:30:00,2.96,0.26,2.9713969779,2.96,0.26,2.9713969779,3.61,0.23,3.6173194495,3.61,0.23,3.6173194495
2021-02-11 21:00:00,2.85,0.28,2.8637213552,2.85,0.28,2.8637213552,3.47,0.24,3.4782898097,3.47,0.24,3.4782898097
2021-02-11 21:30:00,2.7199999999999998,0.30000000000000004,2.7364941074,2.7199999999999998,0.30000000000000004,2.7364941074,3.32,0.26,3.3301651611,3.32,0.26,3.3301651611
2021-02-11 22:00:00,2.59,0.30000000000000004,2.6073166283,2.59,0.30000000000000004,2.6073166283,3.15,0.26,3.1607119451,3.15,0.26,3.1607119451
2021-02-11 22:30:00,2.42,0.32,2.4410653412,2.42,0.32,2.4410653412,2.96,0.26,2.9713969779,2.96,0.26,2.9713969779
2021-02-11 23:00:00,2.26,0.32,2.2825424421,2.26,0.32,2.2825424421,2.75,0.26,2.7622635645,2.75,0.26,2.7622635645
2021-02-11 23:30:00,2.13,0.32,2.1539034333,2.13,0.32,2.1539034333,2.6,0.25,2.6119915773,2.6,0.25,2.6119915773
2021-02-12 00:00:00,2.0,0.66,2.106086418,2.0,0.66,2.106086418,2.51,-0.06,2.5107170291000003,2.51,-0.06,2.5107170291000003
2021-02-12 00:30:00,2.08,0.84,2.2432119828,2.08,0.84,2.2432119828,2.64,-0.21,2.6483391022,2.64,-0.21,2.6483391022
2021-02-12 01:00:00,2.15,0.47000000000000003,2.2007725916,2.15,0.47000000000000003,2.2007725916,2.64,0.2,2.6475649189,2.64,0.2,2.6475649189
2021-02-12 01:30:00,2.1,0.36,2.1306337085,2.1,0.36,2.1306337085,2.56,0.30000000000000004,2.5775181862,2.56,0.30000000000000004,2.5775181862
2021-02-12 02:00:00,2.01,0.66,2.1155850255,2.01,0.66,2.1155850255,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002
2021-02-12 02:30:00,1.99,0.85,2.1639316071,1.99,0.85,2.1639316071,2.54,-0.24,2.5513133873,2.54,-0.24,2.5513133873
2021-02-12 03:00:00,1.97,0.85,2.1455535416,1.97,0.85,2.1455535416,2.51,-0.24,2.5214479967,2.51,-0.24,2.5214479967
2021-02-12 03:30:00,1.94,0.6900000000000001,2.0590531805,1.94,0.6900000000000001,2.0590531805,2.45,-0.04,2.4503265089,2.45,-0.04,2.4503265089
2021-02-12 04:00:00,1.88,0.87,2.0715453169,1.88,0.87,2.0715453169,2.4,-0.2,2.4083189158,2.4,-0.2,2.4083189158
2021-02-12 04:30:00,1.85,0.84,2.0317726251,1.85,0.84,2.0317726251,2.37,-0.23,2.3811341835,2.37,-0.23,2.3811341835
2021-02-12 05:00:00,1.85,0.84,2.0317726251,1.85,0.84,2.0317726251,2.36,-0.24,2.3721720005,2.36,-0.24,2.3721720005
2021-02-12 05:30:00,1.88,0.84,2.0591260282,1.88,0.84,2.0591260282,2.4,-0.24,2.4119701491,2.4,-0.24,2.4119701491
2021-02-12 06:00:00,2.02,0.8200000000000001,2.1800917412,2.02,0.8200000000000001,2.1800917412,2.5700000000000003,-0.24,2.5811818998,2.5700000000000003,-0.24,2.5811818998
2021-02-12 06:30:00,2.26,0.33,2.2839658491,2.26,0.33,2.2839658491,2.77,0.18,2.7758422145,2.77,0.18,2.7758422145
2021-02-12 07:00:00,2.42,0.26,2.4339268683,2.42,0.26,2.4339268683,2.95,0.21,2.9574651308,2.95,0.21,2.9574651308
2021-02-12 07:30:00,2.6,0.35000000000000003,2.6234519245,2.6,0.35000000000000003,2.6234519245,3.19,0.03,3.1901410627,3.19,0.03,3.1901410627
2021-02-12 08:00:00,2.76,0.2,2.7672368890000003,2.76,0.2,2.7672368890000003,3.37,0.15,3.3733366271,3.37,0.15,3.3733366271
2021-02-12 08:30:00,3.01,0.17,3.0147968422,3.01,0.17,3.0147968422,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2021-02-12 09:00:00,3.17,0.16,3.1740352865,3.17,0.16,3.1740352865,3.87,0.14,3.8725314718,3.87,0.14,3.8725314718
2021-02-12 09:30:00,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453,4.0,0.14,4.0024492501,4.0,0.14,4.0024492501
2021-02-12 10:00:00,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441,4.08,0.14,4.0824012542,4.08,0.14,4.0824012542
2021-02-12 10:30:00,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668,4.08,0.14,4.0824012542,4.08,0.14,4.0824012542
2021-02-12 11:00:00,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668,4.08,0.14,4.0824012542,4.08,0.14,4.0824012542
2021-02-12 11:30:00,3.32,0.18,3.3248759375,3.32,0.18,3.3248759375,4.05,0.15,4.0527768258,4.05,0.15,4.0527768258
2021-02-12 12:00:00,3.2800000000000002,0.16,3.2839001203000002,3.2800000000000002,0.16,3.2839001203000002,4.01,0.14,4.012443146,4.01,0.14,4.012443146
2021-02-12 12:30:00,3.21,0.16,3.2139850653,3.21,0.16,3.2139850653,3.92,0.14,3.9224992033,3.92,0.14,3.9224992033
2021-02-12 13:00:00,3.16,0.15,3.1635581234,3.16,0.15,3.1635581234,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2021-02-12 13:30:00,3.14,0.16,3.1440737905,3.14,0.16,3.1440737905,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926
2021-02-12 14:00:00,3.12,0.18,3.1251879943,3.12,0.18,3.1251879943,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108
2021-02-12 14:30:00,3.03,0.18,3.0353418259,3.03,0.18,3.0353418259,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2021-02-12 15:00:00,2.99,0.2,2.9966814979,2.99,0.2,2.9966814979,3.64,0.16,3.6435147866,3.64,0.16,3.6435147866
2021-02-12 15:30:00,2.9699999999999998,0.2,2.9767263898,2.9699999999999998,0.2,2.9767263898,3.63,0.16,3.6335244598000003,3.63,0.16,3.6335244598000003
2021-02-12 16:00:00,2.91,0.44,2.9430766215,2.91,0.44,2.9430766215,3.59,-0.12,3.5920050111,3.59,-0.12,3.5920050111
2021-02-12 16:30:00,2.98,0.66,3.0522123124,2.98,0.66,3.0522123124,3.73,-0.32,3.743701377,3.73,-0.32,3.743701377
2021-02-12 17:00:00,3.11,0.2,3.116424233,3.11,0.2,3.116424233,3.79,0.17,3.7938107491,3.79,0.17,3.7938107491
2021-02-12 17:30:00,3.16,0.21,3.1669701609,3.16,0.21,3.1669701609,3.85,0.18,3.8542054953,3.85,0.18,3.8542054953
2021-02-12 18:00:00,3.24,0.2,3.2461669704,3.24,0.2,3.2461669704,3.96,0.17,3.9636473102,3.96,0.17,3.9636473102
2021-02-12 18:30:00,3.24,0.32,3.2557641192,3.24,0.32,3.2557641192,3.98,0.07,3.9806155303,3.98,0.07,3.9806155303
2021-02-12 19:00:00,3.18,0.35000000000000003,3.1992030258,3.18,0.35000000000000003,3.1992030258,3.91,0.12,3.9118409988,3.91,0.12,3.9118409988
2021-02-12 19:30:00,3.05,0.27,3.0619274975,3.05,0.27,3.0619274975,3.7199999999999998,0.24,3.7277338961,3.7199999999999998,0.24,3.7277338961
2021-02-12 20:00:00,2.94,0.27,2.9523719278,2.94,0.27,2.9523719278,3.59,0.24,3.5980133407,3.59,0.24,3.5980133407
2021-02-12 20:30:00,2.8,0.27,2.8129877355,2.8,0.27,2.8129877355,3.41,0.24,3.4184353146,3.41,0.24,3.4184353146
2021-02-12 21:00:00,2.66,0.27,2.6736678926,2.66,0.27,2.6736678926,3.24,0.24,3.248876729,3.24,0.24,3.248876729
2021-02-12 21:30:00,2.54,0.42,2.5744902408,2.54,0.42,2.5744902408,3.13,0.12,3.1322994748,3.13,0.12,3.1322994748
2021-02-12 22:00:00,2.41,0.56,2.4742069436,2.41,0.56,2.4742069436,3.0,-0.02,3.0000666659,3.0,-0.02,3.0000666659
2021-02-12 22:30:00,2.23,0.79,2.3657979626,2.23,0.79,2.3657979626,2.84,-0.31,2.8568689153999998,2.84,-0.31,2.8568689153999998
2021-02-12 23:00:00,2.09,0.8,2.2378784596,2.09,0.8,2.2378784596,2.66,-0.31,2.6780029873,2.66,-0.31,2.6780029873
2021-02-12 23:30:00,1.99,0.8,2.1447843714,1.99,0.8,2.1447843714,2.54,-0.31,2.5588473968,2.54,-0.31,2.5588473968
2021-02-13 00:00:00,1.9100000000000001,0.8300000000000001,2.0825465181,1.9100000000000001,0.8300000000000001,2.0825465181,2.44,-0.26,2.4538133588,2.44,-0.26,2.4538133588
2021-02-13 00:30:00,2.08,0.38,2.1144266362,2.08,0.38,2.1144266362,2.54,0.25,2.5522734962999998,2.54,0.25,2.5522734962999998
2021-02-13 01:00:00,2.13,0.36,2.1602083233,2.13,0.36,2.1602083233,2.6,0.30000000000000004,2.6172504656999998,2.6,0.30000000000000004,2.6172504656999998
2021-02-13 01:30:00,2.06,0.35000000000000003,2.0895214763,2.06,0.35000000000000003,2.0895214763,2.51,0.28,2.5255692428,2.51,0.28,2.5255692428
2021-02-13 02:00:00,2.06,0.33,2.0862646045,2.06,0.33,2.0862646045,2.51,0.28,2.5255692428,2.51,0.28,2.5255692428
2021-02-13 02:30:00,1.99,0.35000000000000003,2.0205444811,1.99,0.35000000000000003,2.0205444811,2.43,0.28,2.4460784942,2.43,0.28,2.4460784942
2021-02-13 03:00:00,1.96,0.35000000000000003,1.9910047715,1.96,0.35000000000000003,1.9910047715,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773
2021-02-13 03:30:00,1.9300000000000002,0.35000000000000003,1.9614790337999999,1.9300000000000002,0.35000000000000003,1.9614790337999999,2.36,0.27,2.375394704,2.36,0.27,2.375394704
2021-02-13 04:00:00,1.8900000000000001,0.51,1.9576005721,1.8900000000000001,0.51,1.9576005721,2.35,0.1,2.3521266973,2.35,0.1,2.3521266973
2021-02-13 04:30:00,1.8399999999999999,0.8200000000000001,2.0144478152,1.8399999999999999,0.8200000000000001,2.0144478152,2.35,-0.29,2.3678260071,2.35,-0.29,2.3678260071
2021-02-13 05:00:00,1.8,0.8200000000000001,1.9779787663000001,1.8,0.8200000000000001,1.9779787663000001,2.31,-0.30000000000000004,2.3293990641,2.31,-0.30000000000000004,2.3293990641
2021-02-13 05:30:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,2.34,-0.30000000000000004,2.3591523902000002,2.34,-0.30000000000000004,2.3591523902000002
2021-02-13 06:00:00,1.85,0.81,2.0195544063,1.85,0.81,2.0195544063,2.36,-0.29,2.3777510383,2.36,-0.29,2.3777510383
2021-02-13 06:30:00,1.96,0.78,2.109502311,1.96,0.78,2.109502311,2.51,-0.32,2.5303161858000003,2.51,-0.32,2.5303161858000003
2021-02-13 07:00:00,2.08,0.78,2.2214409738,2.08,0.78,2.2214409738,2.65,-0.32,2.6692508312000003,2.65,-0.32,2.6692508312000003
2021-02-13 07:30:00,2.12,0.76,2.2521101216,2.12,0.76,2.2521101216,2.71,-0.34,2.7312451373,2.71,-0.34,2.7312451373
2021-02-13 08:00:00,2.15,0.74,2.27378539,2.15,0.74,2.27378539,2.74,-0.35000000000000003,2.7622635645,2.74,-0.35000000000000003,2.7622635645
2021-02-13 08:30:00,2.27,0.78,2.4002708181,2.27,0.78,2.4002708181,2.89,-0.30000000000000004,2.9055292117000002,2.89,-0.30000000000000004,2.9055292117000002
2021-02-13 09:00:00,2.44,0.55,2.5012197025000003,2.44,0.55,2.5012197025000003,3.04,-0.03,3.0401480227,3.04,-0.03,3.0401480227
2021-02-13 09:30:00,2.6,0.26,2.6129676615,2.6,0.26,2.6129676615,3.18,0.22,3.1876009788,3.18,0.22,3.1876009788
2021-02-13 10:00:00,2.73,0.25,2.7414229882,2.73,0.25,2.7414229882,3.33,0.22,3.3372593546,3.33,0.22,3.3372593546
2021-02-13 10:30:00,2.7800000000000002,0.25,2.791218372,2.7800000000000002,0.25,2.791218372,3.39,0.22,3.3971311426,3.39,0.22,3.3971311426
2021-02-13 11:00:00,2.8200000000000003,0.24,2.8301943396,2.8200000000000003,0.24,2.8301943396,3.43,0.2,3.435825956,3.43,0.2,3.435825956
2021-02-13 11:30:00,2.84,0.48,2.8802777644,2.84,0.48,2.8802777644,3.5,-0.05,3.5003571246,3.5,-0.05,3.5003571246
2021-02-13 12:00:00,2.85,0.75,2.9470324057,2.85,0.75,2.9470324057,3.5700000000000003,-0.4,3.5923390709,3.5700000000000003,-0.4,3.5923390709
2021-02-13 12:30:00,2.81,0.76,2.9109620403000003,2.81,0.76,2.9109620403000003,3.5300000000000002,-0.38,3.5503943443,3.5300000000000002,-0.38,3.5503943443
2021-02-13 13:00:00,2.84,0.75,2.9373627628000003,2.84,0.75,2.9373627628000003,3.56,-0.4,3.5824014292,3.56,-0.4,3.5824014292
2021-02-13 13:30:00,2.89,0.73,2.9807717122,2.89,0.73,2.9807717122,3.63,-0.42,3.6542167423,3.63,-0.42,3.6542167423
2021-02-13 14:00:00,2.87,0.73,2.9613848112000003,2.87,0.73,2.9613848112000003,3.6,-0.45,3.6280159867,3.6,-0.45,3.6280159867
2021-02-13 14:30:00,2.8200000000000003,0.73,2.9129538273,2.8200000000000003,0.73,2.9129538273,3.54,-0.44,3.5672398293,3.54,-0.44,3.5672398293
2021-02-13 15:00:00,2.7800000000000002,0.79,2.8900692033,2.7800000000000002,0.79,2.8900692033,3.49,-0.39,3.5117232237,3.49,-0.39,3.5117232237
2021-02-13 15:30:00,2.76,0.79,2.8708361151,2.76,0.79,2.8708361151,3.47,-0.39,3.4918476485,3.47,-0.39,3.4918476485
2021-02-13 16:00:00,2.77,0.8,2.8832100166,2.77,0.8,2.8832100166,3.48,-0.37,3.4996142645,3.48,-0.37,3.4996142645
2021-02-13 16:30:00,2.81,0.8200000000000001,2.9272000273,2.81,0.8200000000000001,2.9272000273,3.5300000000000002,-0.34,3.5463361375,3.5300000000000002,-0.34,3.5463361375
2021-02-13 17:00:00,2.9,0.79,3.0056779601,2.9,0.79,3.0056779601,3.64,-0.37,3.6587566194,3.64,-0.37,3.6587566194
2021-02-13 17:30:00,3.06,0.78,3.1578473681,3.06,0.78,3.1578473681,3.84,-0.39,3.8597538782000003,3.84,-0.39,3.8597538782000003
2021-02-13 18:00:00,3.14,0.78,3.2354288742,3.14,0.78,3.2354288742,3.93,-0.37,3.9473788772000002,3.93,-0.37,3.9473788772000002
2021-02-13 18:30:00,3.11,0.8200000000000001,3.2162866788,3.11,0.8200000000000001,3.2162866788,3.9,-0.34,3.9147924594,3.9,-0.34,3.9147924594
2021-02-13 19:00:00,2.98,0.78,3.0803895858,2.98,0.78,3.0803895858,3.74,-0.38,3.7592552454,3.74,-0.38,3.7592552454
2021-02-13 19:30:00,2.94,0.25,2.9506101064,2.94,0.25,2.9506101064,3.58,0.21,3.5861539287,3.58,0.21,3.5861539287
2021-02-13 20:00:00,2.77,0.66,2.8475428004000003,2.77,0.66,2.8475428004000003,3.47,-0.15,3.4732405618,3.47,-0.15,3.4732405618
2021-02-13 20:30:00,2.7,0.32,2.7188968351,2.7,0.32,2.7188968351,3.3,0.26,3.3102265783,3.3,0.26,3.3102265783
2021-02-13 21:00:00,2.6,0.29,2.6161230858,2.6,0.29,2.6161230858,3.18,0.26,3.1906112267,3.18,0.26,3.1906112267
2021-02-13 21:30:00,2.51,0.32,2.5303161858000003,2.51,0.32,2.5303161858000003,3.06,0.28,3.0727837542,3.06,0.28,3.0727837542
2021-02-13 22:00:00,2.39,0.34,2.4140629652,2.39,0.34,2.4140629652,2.91,0.30000000000000004,2.9254230463,2.91,0.30000000000000004,2.9254230463
2021-02-13 22:30:00,2.27,0.34,2.2953213283,2.27,0.34,2.2953213283,2.77,0.30000000000000004,2.7861981265,2.77,0.30000000000000004,2.7861981265
2021-02-13 23:00:00,2.15,0.34,2.1767177125,2.15,0.34,2.1767177125,2.63,0.29,2.6459402866,2.63,0.29,2.6459402866
2021-02-13 23:30:00,2.06,0.34,2.0878697277,2.06,0.34,2.0878697277,2.52,0.29,2.5366316248,2.52,0.29,2.5366316248
2021-02-14 00:00:00,1.99,0.37,2.0241047404,1.99,0.37,2.0241047404,2.42,0.32,2.4410653412,2.42,0.32,2.4410653412
2021-02-14 00:30:00,2.12,0.37,2.1520455386,2.12,0.37,2.1520455386,2.58,0.32,2.5997692205,2.58,0.32,2.5997692205
2021-02-14 01:00:00,2.11,0.44,2.1553885961,2.11,0.44,2.1553885961,2.58,0.22,2.589362856,2.58,0.22,2.589362856
2021-02-14 01:30:00,2.03,0.89,2.2165288178,2.03,0.89,2.2165288178,2.5700000000000003,-0.28,2.585207922,2.5700000000000003,-0.28,2.585207922
2021-02-14 02:00:00,1.97,0.89,2.1617122843,1.97,0.89,2.1617122843,2.5,-0.28,2.5156311335,2.5,-0.28,2.5156311335
2021-02-14 02:30:00,1.94,0.91,2.1428252379,1.94,0.91,2.1428252379,2.47,-0.28,2.4858197843,2.47,-0.28,2.4858197843
2021-02-14 03:00:00,1.9,0.9,2.1023796042,1.9,0.9,2.1023796042,2.41,-0.30000000000000004,2.42860042,2.41,-0.30000000000000004,2.42860042
2021-02-14 03:30:00,1.87,0.85,2.0541178155,1.87,0.85,2.0541178155,2.37,-0.27,2.3853301658,2.37,-0.27,2.3853301658
2021-02-14 04:00:00,1.85,0.37,1.88663722,1.85,0.37,1.88663722,2.26,0.31,2.2811619846,2.26,0.31,2.2811619846
2021-02-14 04:30:00,1.82,0.36,1.8552627846,1.82,0.36,1.8552627846,2.21,0.29,2.2289459392,2.21,0.29,2.2289459392
2021-02-14 05:00:00,1.78,0.36,1.8160396471,1.78,0.36,1.8160396471,2.17,0.29,2.189292123,2.17,0.29,2.189292123
2021-02-14 05:30:00,1.8,0.36,1.8356470249,1.8,0.36,1.8356470249,2.2,0.28,2.2177466041000002,2.2,0.28,2.2177466041000002
2021-02-14 06:00:00,1.83,0.34,1.8613167382,1.83,0.34,1.8613167382,2.23,0.28,2.2475097330000002,2.23,0.28,2.2475097330000002
2021-02-14 06:30:00,1.8900000000000001,0.32,1.9168985367,1.8900000000000001,0.32,1.9168985367,2.3,0.26,2.3146490015,2.3,0.26,2.3146490015
2021-02-14 07:00:00,1.9500000000000002,0.32,1.9760819821000002,1.9500000000000002,0.32,1.9760819821000002,2.38,0.27,2.3952661648,2.38,0.27,2.3952661648
2021-02-14 07:30:00,1.9500000000000002,0.32,1.9760819821000002,1.9500000000000002,0.32,1.9760819821000002,2.38,0.27,2.3952661648,2.38,0.27,2.3952661648
2021-02-14 08:00:00,2.0,0.29,2.0209156341,2.0,0.29,2.0209156341,2.44,0.22,2.4498979571,2.44,0.22,2.4498979571
2021-02-14 08:30:00,2.02,0.79,2.1689859382,2.02,0.79,2.1689859382,2.58,-0.28,2.5951493213,2.58,-0.28,2.5951493213
2021-02-14 09:00:00,2.17,0.74,2.292705825,2.17,0.74,2.292705825,2.74,-0.24,2.7504908652999998,2.74,-0.24,2.7504908652999998
2021-02-14 09:30:00,2.31,0.81,2.4478970567,2.31,0.81,2.4478970567,2.91,-0.35000000000000003,2.9309725348,2.91,-0.35000000000000003,2.9309725348
2021-02-14 10:00:00,2.43,0.81,2.5614449047,2.43,0.81,2.5614449047,3.06,-0.30000000000000004,3.0746707141,3.06,-0.30000000000000004,3.0746707141
2021-02-14 10:30:00,2.51,0.78,2.6284025567000002,2.51,0.78,2.6284025567000002,3.19,-0.29,3.203154695,3.19,-0.29,3.203154695
2021-02-14 11:00:00,2.64,0.75,2.7444671614000002,2.64,0.75,2.7444671614000002,3.34,-0.33,3.3562628026,3.34,-0.33,3.3562628026
2021-02-14 11:30:00,2.68,0.75,2.7829660436,2.68,0.75,2.7829660436,3.4,-0.33,3.4159771662000002,3.4,-0.33,3.4159771662000002
2021-02-14 12:00:00,2.7199999999999998,0.79,2.8324018077,2.7199999999999998,0.79,2.8324018077,3.45,-0.27,3.4605490894,3.45,-0.27,3.4605490894
2021-02-14 12:30:00,2.7199999999999998,0.76,2.8241812973,2.7199999999999998,0.76,2.8241812973,3.44,-0.31,3.4539397794,3.44,-0.31,3.4539397794
2021-02-14 13:00:00,2.75,0.74,2.8478237305,2.75,0.74,2.8478237305,3.48,-0.33,3.4956115345,3.48,-0.33,3.4956115345
2021-02-14 13:30:00,2.75,0.74,2.8478237305,2.75,0.74,2.8478237305,3.48,-0.35000000000000003,3.4975562898,3.48,-0.35000000000000003,3.4975562898
2021-02-14 14:00:00,2.84,0.74,2.9348253781,2.84,0.74,2.9348253781,3.58,-0.33,3.5951773253,3.58,-0.33,3.5951773253
2021-02-14 14:30:00,2.7800000000000002,0.74,2.876803782,2.7800000000000002,0.74,2.876803782,3.52,-0.35000000000000003,3.537357771,3.52,-0.35000000000000003,3.537357771
2021-02-14 15:00:00,2.75,0.74,2.8478237305,2.75,0.74,2.8478237305,3.48,-0.33,3.4956115345,3.48,-0.33,3.4956115345
2021-02-14 15:30:00,2.76,0.76,2.8627259736,2.76,0.76,2.8627259736,3.49,-0.31,3.503740858,3.49,-0.31,3.503740858
2021-02-14 16:00:00,2.73,0.76,2.8338136848,2.73,0.76,2.8338136848,3.46,-0.31,3.4738595251,3.46,-0.31,3.4738595251
2021-02-14 16:30:00,2.83,0.76,2.9302730248,2.83,0.76,2.9302730248,3.5700000000000003,-0.31,3.5834341071,3.5700000000000003,-0.31,3.5834341071
2021-02-14 17:00:00,2.93,0.71,3.0147968422,2.93,0.71,3.0147968422,3.68,-0.21,3.6859869777,3.68,-0.21,3.6859869777
2021-02-14 17:30:00,3.03,0.44,3.0617805277,3.03,0.44,3.0617805277,3.7199999999999998,0.07,3.7206585439,3.7199999999999998,0.07,3.7206585439
2021-02-14 18:00:00,3.05,0.8,3.1531730051,3.05,0.8,3.1531730051,3.8200000000000003,-0.34,3.8351010416999998,3.8200000000000003,-0.34,3.8351010416999998
2021-02-14 18:30:00,2.94,0.78,3.0417100454,2.94,0.78,3.0417100454,3.68,-0.38,3.6995675423,3.68,-0.38,3.6995675423
2021-02-14 19:00:00,2.89,0.58,2.9476261635,2.89,0.58,2.9476261635,3.58,-0.14,3.5827363844,3.58,-0.14,3.5827363844
2021-02-14 19:30:00,2.76,0.64,2.8332313707,2.76,0.64,2.8332313707,3.45,-0.19,3.455227923,3.45,-0.19,3.455227923
2021-02-14 20:00:00,2.59,0.77,2.7020362692,2.59,0.77,2.7020362692,3.27,-0.30000000000000004,3.2837326322,3.27,-0.30000000000000004,3.2837326322
2021-02-14 20:30:00,2.5,0.72,2.6016148831,2.5,0.72,2.6016148831,3.15,-0.23,3.1583856636,3.15,-0.23,3.1583856636
