Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-22 17:00:00,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2021-02-22 17:30:00,2.77,0.26,2.7821754078,2.77,0.26,2.7821754078,3.39,0.22,3.3971311426,3.39,0.22,3.3971311426
2021-02-22 18:00:00,2.88,0.26,2.8917122955,2.88,0.26,2.8917122955,3.52,0.22,3.5268682992000002,3.52,0.22,3.5268682992000002
2021-02-22 18:30:00,2.9699999999999998,0.24,2.979681191,2.9699999999999998,0.24,2.979681191,3.63,0.2,3.6355054668999998,3.63,0.2,3.6355054668999998
2021-02-22 19:00:00,2.89,0.24,2.8999482754,2.89,0.24,2.8999482754,3.54,0.2,3.5456452163,3.54,0.2,3.5456452163
2021-02-22 19:30:00,2.77,0.30000000000000004,2.7861981265,2.77,0.30000000000000004,2.7861981265,3.41,0.2,3.4158600674,3.41,0.2,3.4158600674
2021-02-22 20:00:00,2.6,0.24,2.6110534273,2.6,0.24,2.6110534273,3.2,0.27,3.211370424,3.2,0.27,3.211370424
2021-02-22 20:30:00,2.5,0.26,2.5134836383,2.5,0.26,2.5134836383,3.07,0.29,3.0836666487,3.07,0.29,3.0836666487
2021-02-22 21:00:00,2.35,0.28,2.3666220653,2.35,0.28,2.3666220653,2.89,0.29,2.9045137287,2.89,0.29,2.9045137287
2021-02-22 21:30:00,2.2800000000000002,0.32,2.302346629,2.2800000000000002,0.32,2.302346629,2.7800000000000002,0.27,2.7930807364,2.7800000000000002,0.27,2.7930807364
2021-02-22 22:00:00,2.2,0.33,2.2246123258,2.2,0.33,2.2246123258,2.69,0.28,2.7045332314,2.69,0.28,2.7045332314
2021-02-22 22:30:00,2.09,0.33,2.1158922468,2.09,0.33,2.1158922468,2.55,0.28,2.5653264899,2.55,0.28,2.5653264899
2021-02-22 23:00:00,1.94,0.33,1.9678668654,1.94,0.33,1.9678668654,2.37,0.28,2.3864827676,2.37,0.28,2.3864827676
2021-02-22 23:30:00,1.83,0.33,1.8595160661,1.83,0.33,1.8595160661,2.24,0.26,2.2550388023,2.24,0.26,2.2550388023
2021-02-23 00:00:00,1.76,0.34,1.7925400972,1.76,0.34,1.7925400972,2.15,0.28,2.1681558985000002,2.15,0.28,2.1681558985000002
2021-02-23 00:30:00,1.8599999999999999,0.37,1.8964440408,1.8599999999999999,0.37,1.8964440408,2.27,0.31,2.2910696192,2.27,0.31,2.2910696192
2021-02-23 01:00:00,1.87,0.36,1.904337155,1.87,0.36,1.904337155,2.29,0.30000000000000004,2.309567059,2.29,0.30000000000000004,2.309567059
2021-02-23 01:30:00,1.8399999999999999,0.33,1.8693581786000002,1.8399999999999999,0.33,1.8693581786000002,2.25,0.27,2.2661420962,2.25,0.27,2.2661420962
2021-02-23 02:00:00,1.75,0.33,1.7808424972,1.75,0.33,1.7808424972,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683
2021-02-23 02:30:00,1.74,0.34,1.7729072170000002,1.74,0.34,1.7729072170000002,2.13,0.27,2.1470444802,2.13,0.27,2.1470444802
2021-02-23 03:00:00,1.7000000000000002,0.34,1.7336666346,1.7000000000000002,0.34,1.7336666346,2.08,0.27,2.0974508338,2.08,0.27,2.0974508338
2021-02-23 03:30:00,1.65,0.34,1.684666139,1.65,0.34,1.684666139,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494
2021-02-23 04:00:00,1.6400000000000001,0.34,1.6748731295,1.6400000000000001,0.34,1.6748731295,2.01,0.28,2.0294087809,2.01,0.28,2.0294087809
2021-02-23 04:30:00,1.6,0.34,1.6357261384,1.6,0.34,1.6357261384,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2021-02-23 05:00:00,1.6,0.33,1.6336768346000001,1.6,0.33,1.6336768346000001,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2021-02-23 05:30:00,1.58,0.33,1.6140941732,1.58,0.33,1.6140941732,1.94,0.26,1.9573451407,1.94,0.26,1.9573451407
2021-02-23 06:00:00,1.71,0.33,1.7415510328,1.71,0.33,1.7415510328,2.09,0.26,2.1061101586,2.09,0.26,2.1061101586
2021-02-23 06:30:00,1.8599999999999999,0.31,1.8856563844,1.8599999999999999,0.31,1.8856563844,2.2800000000000002,0.24,2.2925967809,2.2800000000000002,0.24,2.2925967809
2021-02-23 07:00:00,2.04,0.26,2.0565018843,2.04,0.26,2.0565018843,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043
2021-02-23 07:30:00,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944
2021-02-23 08:00:00,2.39,0.22,2.4001041644,2.39,0.22,2.4001041644,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003
2021-02-23 08:30:00,2.58,0.2,2.587740327,2.58,0.2,2.587740327,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2021-02-23 09:00:00,2.71,0.2,2.7173700521,2.71,0.2,2.7173700521,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2021-02-23 09:30:00,2.81,0.21,2.8178360492000003,2.81,0.21,2.8178360492000003,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958
2021-02-23 10:00:00,2.87,0.19,2.8762823227,2.87,0.19,2.8762823227,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2021-02-23 10:30:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.5300000000000002,0.15,3.5331855315,3.5300000000000002,0.15,3.5331855315
2021-02-23 11:00:00,2.9,0.18,2.9055808369,2.9,0.18,2.9055808369,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2021-02-23 11:30:00,2.9,0.18,2.9055808369,2.9,0.18,2.9055808369,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2021-02-23 12:00:00,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038,3.64,0.15,3.6430893483,3.64,0.15,3.6430893483
2021-02-23 12:30:00,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075,3.66,0.15,3.6630724809,3.66,0.15,3.6630724809
2021-02-23 13:00:00,2.94,0.21,2.947490458,2.94,0.21,2.947490458,3.6,0.17,3.6040116536999998,3.6,0.17,3.6040116536999998
2021-02-23 13:30:00,2.92,0.19,2.9261749777,2.92,0.19,2.9261749777,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709
2021-02-23 14:00:00,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264,3.49,0.16,3.4936656967,3.49,0.16,3.4936656967
2021-02-23 14:30:00,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264,3.49,0.16,3.4936656967,3.49,0.16,3.4936656967
2021-02-23 15:00:00,2.75,0.21,2.7580065265,2.75,0.21,2.7580065265,3.36,0.16,3.3638073667,3.36,0.16,3.3638073667
2021-02-23 15:30:00,2.73,0.23,2.7396715132000002,2.73,0.23,2.7396715132000002,3.33,0.18,3.3348613165,3.33,0.18,3.3348613165
2021-02-23 16:00:00,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006,3.47,0.16,3.4736868022,3.47,0.16,3.4736868022
2021-02-23 16:30:00,2.94,0.19,2.9461330588,2.94,0.19,2.9461330588,3.59,0.15,3.5931323382,3.59,0.15,3.5931323382
2021-02-23 17:00:00,2.92,0.22,2.9282759433,2.92,0.22,2.9282759433,3.5700000000000003,0.18,3.5745349348,3.5700000000000003,0.18,3.5745349348
2021-02-23 17:30:00,2.9699999999999998,0.25,2.9805033132,2.9699999999999998,0.25,2.9805033132,3.63,0.21,3.6360693063,3.63,0.21,3.6360693063
2021-02-23 18:00:00,3.0,0.25,3.0103986447,3.0,0.25,3.0103986447,3.68,0.18,3.684399544,3.68,0.18,3.684399544
2021-02-23 18:30:00,3.01,0.46,3.0449466334,3.01,0.46,3.0449466334,3.75,-0.04,3.7502133273,3.75,-0.04,3.7502133273
2021-02-23 19:00:00,2.91,0.72,2.9977491556,2.91,0.72,2.9977491556,3.68,-0.33,3.6947665691,3.68,-0.33,3.6947665691
2021-02-23 19:30:00,2.8200000000000003,0.30000000000000004,2.8359125515,2.8200000000000003,0.30000000000000004,2.8359125515,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188
2021-02-23 20:00:00,2.68,0.5,2.7262428358,2.68,0.5,2.7262428358,3.33,-0.03,3.3301351324,3.33,-0.03,3.3301351324
2021-02-23 20:30:00,2.55,0.42,2.5843567865,2.55,0.42,2.5843567865,3.16,0.12,3.1622776602,3.16,0.12,3.1622776602
2021-02-23 21:00:00,2.5,0.27,2.5145377309,2.5,0.27,2.5145377309,3.07,0.30000000000000004,3.0846231536,3.07,0.30000000000000004,3.0846231536
2021-02-23 21:30:00,2.35,0.27,2.3654597862,2.35,0.27,2.3654597862,2.88,0.30000000000000004,2.8955828429,2.88,0.30000000000000004,2.8955828429
2021-02-23 22:00:00,2.2,0.30000000000000004,2.2203603311,2.2,0.30000000000000004,2.2203603311,2.7,0.33,2.7200919102,2.7,0.33,2.7200919102
2021-02-23 22:30:00,2.05,0.55,2.1224985277,2.05,0.55,2.1224985277,2.56,0.02,2.5600781238,2.56,0.02,2.5600781238
2021-02-23 23:00:00,1.8900000000000001,0.8300000000000001,2.0642189806,1.8900000000000001,0.8300000000000001,2.0642189806,2.42,-0.28,2.4361444949,2.42,-0.28,2.4361444949
2021-02-23 23:30:00,1.81,0.84,1.9954197553,1.81,0.84,1.9954197553,2.32,-0.28,2.336835467,2.32,-0.28,2.336835467
2021-02-24 00:00:00,1.76,0.8200000000000001,1.9416487839,1.76,0.8200000000000001,1.9416487839,2.26,-0.24,2.2727076363,2.26,-0.24,2.2727076363
2021-02-24 00:30:00,1.88,0.61,1.9764867821,1.88,0.61,1.9764867821,2.35,0.08,2.3513613078,2.35,0.08,2.3513613078
2021-02-24 01:00:00,1.88,0.85,2.0632256299,1.88,0.85,2.0632256299,2.42,-0.24,2.4318717071,2.42,-0.24,2.4318717071
2021-02-24 01:30:00,1.85,0.85,2.0359273072,1.85,0.85,2.0359273072,2.37,-0.24,2.3821209037,2.37,-0.24,2.3821209037
2021-02-24 02:00:00,1.77,0.85,1.9635172523,1.77,0.85,1.9635172523,2.27,-0.27,2.2860008749,2.27,-0.27,2.2860008749
2021-02-24 02:30:00,1.75,0.85,1.9455076458,1.75,0.85,1.9455076458,2.25,-0.27,2.2661420962,2.25,-0.27,2.2661420962
2021-02-24 03:00:00,1.7000000000000002,0.85,1.9006577809,1.7000000000000002,0.85,1.9006577809,2.18,-0.28,2.1979080963,2.18,-0.28,2.1979080963
2021-02-24 03:30:00,1.6600000000000001,0.85,1.8649664876,1.6600000000000001,0.85,1.8649664876,2.14,-0.28,2.1582400237,2.14,-0.28,2.1582400237
2021-02-24 04:00:00,1.62,0.85,1.8294534703,1.62,0.85,1.8294534703,2.08,-0.26,2.0961870146,2.08,-0.26,2.0961870146
2021-02-24 04:30:00,1.58,0.8200000000000001,1.780112356,1.58,0.8200000000000001,1.780112356,2.03,-0.26,2.0465825173,2.03,-0.26,2.0465825173
2021-02-24 05:00:00,1.58,0.8200000000000001,1.780112356,1.58,0.8200000000000001,1.780112356,2.03,-0.26,2.0465825173,2.03,-0.26,2.0465825173
2021-02-24 05:30:00,1.56,1.46,2.136632865,1.56,1.46,2.136632865,2.1,-0.9,2.2847319318,2.1,-0.9,2.2847319318
2021-02-24 06:00:00,1.72,0.8200000000000001,1.9054658223,1.72,0.8200000000000001,1.9054658223,2.19,-0.26,2.2053797859,2.19,-0.26,2.2053797859
2021-02-24 06:30:00,1.9500000000000002,0.30000000000000004,1.9729419657,1.9500000000000002,0.30000000000000004,1.9729419657,2.39,0.24,2.4020199832999998,2.39,0.24,2.4020199832999998
2021-02-24 07:00:00,2.1,0.29,2.1199292441,2.1,0.29,2.1199292441,2.56,0.22,2.5694357357,2.56,0.22,2.5694357357
2021-02-24 07:30:00,2.26,0.26,2.2749065915,2.26,0.26,2.2749065915,2.76,0.2,2.7672368890000003,2.76,0.2,2.7672368890000003
2021-02-24 08:00:00,2.42,0.21,2.4290944815,2.42,0.21,2.4290944815,2.95,0.16,2.9543357968,2.95,0.16,2.9543357968
2021-02-24 08:30:00,2.56,0.19,2.5670410982,2.56,0.19,2.5670410982,3.12,0.15,3.1236036881,3.12,0.15,3.1236036881
2021-02-24 09:00:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637
2021-02-24 09:30:00,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2021-02-24 10:00:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,3.35,0.15,3.3533565274,3.35,0.15,3.3533565274
2021-02-24 10:30:00,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695,3.42,0.16,3.4237406444,3.42,0.16,3.4237406444
2021-02-24 11:00:00,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231,3.45,0.16,3.4537081521,3.45,0.16,3.4537081521
2021-02-24 11:30:00,2.87,0.17,2.8750304346,2.87,0.17,2.8750304346,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2021-02-24 12:00:00,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003,3.52,0.16,3.5236344873,3.52,0.16,3.5236344873
2021-02-24 12:30:00,2.92,0.21,2.9275416308,2.92,0.21,2.9275416308,3.56,0.17,3.5640566774,3.56,0.17,3.5640566774
2021-02-24 13:00:00,2.85,0.21,2.857726369,2.85,0.21,2.857726369,3.47,0.17,3.4741617694,3.47,0.17,3.4741617694
2021-02-24 13:30:00,2.87,0.21,2.8776726708,2.87,0.21,2.8776726708,3.5,0.17,3.5041261393000003,3.5,0.17,3.5041261393000003
2021-02-24 14:00:00,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231,3.45,0.16,3.4537081521,3.45,0.16,3.4537081521
2021-02-24 14:30:00,2.74,0.18,2.7459060435,2.74,0.18,2.7459060435,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2021-02-24 15:00:00,2.7199999999999998,0.21,2.7280945731,2.7199999999999998,0.21,2.7280945731,3.32,0.16,3.3238531857,3.32,0.16,3.3238531857
2021-02-24 15:30:00,2.75,0.24,2.7604528614,2.75,0.24,2.7604528614,3.36,0.19,3.3653677362,3.36,0.19,3.3653677362
2021-02-24 16:00:00,2.8,0.63,2.87,2.8,0.63,2.87,3.47,-0.21,3.4763486592,3.47,-0.21,3.4763486592
2021-02-24 16:30:00,2.86,0.87,2.9893979327,2.86,0.87,2.9893979327,3.6,-0.46,3.629269899,3.6,-0.46,3.629269899
2021-02-24 17:00:00,2.89,0.79,2.9960307075,2.89,0.79,2.9960307075,3.62,-0.36,3.6378565117,3.62,-0.36,3.6378565117
2021-02-24 17:30:00,2.91,0.88,3.0401480227,2.91,0.88,3.0401480227,3.65,-0.45,3.6776351097,3.65,-0.45,3.6776351097
2021-02-24 18:00:00,2.91,0.79,3.0153275112,2.91,0.79,3.0153275112,3.66,-0.38,3.6796738986,3.66,-0.38,3.6796738986
2021-02-24 18:30:00,2.98,0.81,3.0881224069,2.98,0.81,3.0881224069,3.74,-0.35000000000000003,3.7563413050000003,3.74,-0.35000000000000003,3.7563413050000003
2021-02-24 19:00:00,2.87,0.78,2.9741049074,2.87,0.78,2.9741049074,3.61,-0.39,3.6310053704,3.61,-0.39,3.6310053704
2021-02-24 19:30:00,2.7,0.8,2.8160255681,2.7,0.8,2.8160255681,3.39,-0.37,3.4101319623,3.39,-0.37,3.4101319623
2021-02-24 20:00:00,2.56,0.58,2.6248809497,2.56,0.58,2.6248809497,3.18,-0.12,3.1822633455,3.18,-0.12,3.1822633455
2021-02-24 20:30:00,2.48,0.76,2.5938388539,2.48,0.76,2.5938388539,3.14,-0.33,3.1572931445,3.14,-0.33,3.1572931445
2021-02-24 21:00:00,2.29,0.8,2.425716389,2.29,0.8,2.425716389,2.91,-0.27,2.9224989306999998,2.91,-0.27,2.9224989306999998
2021-02-24 21:30:00,2.27,0.36,2.2983689869,2.27,0.36,2.2983689869,2.77,0.21,2.7779488836,2.77,0.21,2.7779488836
2021-02-24 22:00:00,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761,2.64,0.25,2.6518107021,2.64,0.25,2.6518107021
2021-02-24 22:30:00,2.08,0.30000000000000004,2.1015232571,2.08,0.30000000000000004,2.1015232571,2.5300000000000002,0.25,2.5423217735,2.5300000000000002,0.25,2.5423217735
2021-02-24 23:00:00,1.92,0.30000000000000004,1.9432961689,1.92,0.30000000000000004,1.9432961689,2.33,0.25,2.3433736364,2.33,0.25,2.3433736364
2021-02-24 23:30:00,1.74,0.8300000000000001,1.9278226058999999,1.74,0.8300000000000001,1.9278226058999999,2.22,-0.28,2.2375879871,2.22,-0.28,2.2375879871
2021-02-25 00:00:00,1.69,0.88,1.9053870998,1.69,0.88,1.9053870998,2.15,-0.32,2.1736835096,2.15,-0.32,2.1736835096
2021-02-25 00:30:00,1.8,0.9,2.0124611797,1.8,0.9,2.0124611797,2.29,-0.29,2.3082894099,2.29,-0.29,2.3082894099
2021-02-25 01:00:00,1.82,0.9,2.0303694245,1.82,0.9,2.0303694245,2.32,-0.29,2.338054747,2.32,-0.29,2.338054747
2021-02-25 01:30:00,1.79,0.9,2.0035218991,1.79,0.9,2.0035218991,2.27,-0.29,2.2884492566,2.27,-0.29,2.2884492566
2021-02-25 02:00:00,1.73,0.88,1.940953374,1.73,0.88,1.940953374,2.21,-0.32,2.2330472454,2.21,-0.32,2.2330472454
2021-02-25 02:30:00,1.7000000000000002,0.91,1.9282375372,1.7000000000000002,0.91,1.9282375372,2.16,-0.30000000000000004,2.1807338214,2.16,-0.30000000000000004,2.1807338214
2021-02-25 03:00:00,1.6800000000000002,0.91,1.9106281690000002,1.6800000000000002,0.91,1.9106281690000002,2.14,-0.30000000000000004,2.1609257276,2.14,-0.30000000000000004,2.1609257276
2021-02-25 03:30:00,1.6400000000000001,0.88,1.8611824199,1.6400000000000001,0.88,1.8611824199,2.09,-0.33,2.1158922468,2.09,-0.33,2.1158922468
2021-02-25 04:00:00,1.5899999999999999,1.0,1.8783237208,1.5899999999999999,1.0,1.8783237208,2.05,-0.43,2.0946121359,2.05,-0.43,2.0946121359
2021-02-25 04:30:00,1.53,1.23,1.9631097779000002,1.53,1.23,1.9631097779000002,2.03,-0.66,2.1345959805,2.03,-0.66,2.1345959805
2021-02-25 05:00:00,1.55,0.8300000000000001,1.7582377541,1.55,0.8300000000000001,1.7582377541,2.0,-0.28,2.0195048898,2.0,-0.28,2.0195048898
2021-02-25 05:30:00,1.57,0.8300000000000001,1.7758941410000002,1.57,0.8300000000000001,1.7758941410000002,2.03,-0.28,2.0492193636,2.03,-0.28,2.0492193636
2021-02-25 06:00:00,1.6800000000000002,0.8300000000000001,1.8738463117,1.6800000000000002,0.8300000000000001,1.8738463117,2.16,-0.27,2.176809592,2.16,-0.27,2.176809592
2021-02-25 06:30:00,1.85,0.63,1.9543285292,1.85,0.63,1.9543285292,2.32,-0.05,2.3205387306,2.32,-0.05,2.3205387306
2021-02-25 07:00:00,2.07,0.5,2.1295304647,2.07,0.5,2.1295304647,2.55,0.03,2.5501764645,2.55,0.03,2.5501764645
2021-02-25 07:30:00,2.15,0.81,2.2975204025,2.15,0.81,2.2975204025,2.73,-0.38,2.7563200104,2.73,-0.38,2.7563200104
2021-02-25 08:00:00,2.2800000000000002,0.78,2.4097302754,2.2800000000000002,0.78,2.4097302754,2.88,-0.4,2.9076450953,2.88,-0.4,2.9076450953
2021-02-25 08:30:00,2.49,0.32,2.5104780421,2.49,0.32,2.5104780421,3.06,0.08,3.061045573,3.06,0.08,3.061045573
2021-02-25 09:00:00,2.62,0.21,2.6284025567000002,2.62,0.21,2.6284025567000002,3.21,0.16,3.2139850653,3.21,0.16,3.2139850653
2021-02-25 09:30:00,2.66,0.22,2.6690822392999998,2.66,0.22,2.6690822392999998,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2021-02-25 10:00:00,2.66,0.22,2.6690822392999998,2.66,0.22,2.6690822392999998,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2021-02-25 10:30:00,2.58,0.22,2.589362856,2.58,0.22,2.589362856,3.16,0.17,3.164569481,3.16,0.17,3.164569481
2021-02-25 11:00:00,2.55,0.22,2.5594726019,2.55,0.22,2.5594726019,3.12,0.17,3.1246279779,3.12,0.17,3.1246279779
2021-02-25 11:30:00,2.61,0.22,2.6192556194,2.61,0.22,2.6192556194,3.2,0.17,3.2045124434,3.2,0.17,3.2045124434
2021-02-25 12:00:00,2.61,0.21,2.6184346469,2.61,0.21,2.6184346469,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2021-02-25 12:30:00,2.64,0.21,2.6483391022,2.64,0.21,2.6483391022,3.23,0.16,3.2339604203,3.23,0.16,3.2339604203
2021-02-25 13:00:00,2.54,0.23,2.5503921267000003,2.54,0.23,2.5503921267000003,3.11,0.17,3.1146428367,3.11,0.17,3.1146428367
2021-02-25 13:30:00,2.54,0.2,2.5478618487,2.54,0.2,2.5478618487,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2021-02-25 14:00:00,2.59,0.2,2.5977105304,2.59,0.2,2.5977105304,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2021-02-25 14:30:00,2.49,0.22,2.499699982,2.49,0.22,2.499699982,3.05,0.16,3.054193838,3.05,0.16,3.054193838
2021-02-25 15:00:00,2.47,0.23,2.4806853892,2.47,0.23,2.4806853892,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838
2021-02-25 15:30:00,2.48,0.23,2.4906424874,2.48,0.23,2.4906424874,3.03,0.17,3.0347652298,3.03,0.17,3.0347652298
2021-02-25 16:00:00,2.5,0.25,2.5124689053,2.5,0.25,2.5124689053,3.06,0.19,3.0658930184,3.06,0.19,3.0658930184
2021-02-25 16:30:00,2.5700000000000003,0.25,2.582130903,2.5700000000000003,0.25,2.582130903,3.15,0.19,3.1557249563,3.15,0.19,3.1557249563
2021-02-25 17:00:00,2.69,0.23,2.6998148085,2.69,0.23,2.6998148085,3.3,0.18,3.3049054449,3.3,0.18,3.3049054449
2021-02-25 17:30:00,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977,3.3,0.16,3.303876511,3.3,0.16,3.303876511
2021-02-25 18:00:00,2.73,0.22,2.7388501237,2.73,0.22,2.7388501237,3.35,0.17,3.3543106594,3.35,0.17,3.3543106594
2021-02-25 18:30:00,2.93,0.27,2.942413975,2.93,0.27,2.942413975,3.58,0.23,3.58738066,3.58,0.23,3.58738066
2021-02-25 19:00:00,2.88,0.27,2.8926285624,2.88,0.27,2.8926285624,3.52,0.22,3.5268682992000002,3.52,0.22,3.5268682992000002
2021-02-25 19:30:00,2.77,0.27,2.7831277369,2.77,0.27,2.7831277369,3.39,0.23,3.3977934016,3.39,0.23,3.3977934016
2021-02-25 20:00:00,2.64,0.28,2.6548069610000002,2.64,0.28,2.6548069610000002,3.23,0.23,3.2381785003,3.23,0.23,3.2381785003
2021-02-25 20:30:00,2.54,0.35000000000000003,2.5640007799999998,2.54,0.35000000000000003,2.5640007799999998,3.12,0.16,3.1240998704,3.12,0.16,3.1240998704
2021-02-25 21:00:00,2.35,0.72,2.4578242411,2.35,0.72,2.4578242411,2.98,-0.26,2.9913207785,2.98,-0.26,2.9913207785
2021-02-25 21:30:00,2.27,0.30000000000000004,2.2897379763,2.27,0.30000000000000004,2.2897379763,2.79,0.33,2.8094483444,2.79,0.33,2.8094483444
2021-02-25 22:00:00,2.14,0.39,2.1752471124,2.14,0.39,2.1752471124,2.64,0.2,2.6475649189,2.64,0.2,2.6475649189
2021-02-25 22:30:00,2.05,0.54,2.1199292441,2.05,0.54,2.1199292441,2.55,0.07,2.5509606034,2.55,0.07,2.5509606034
2021-02-25 23:00:00,1.87,0.84,2.05,1.87,0.84,2.05,2.4,-0.26,2.4140422532,2.4,-0.26,2.4140422532
2021-02-25 23:30:00,1.81,0.8200000000000001,1.9870832896000001,1.81,0.8200000000000001,1.9870832896000001,2.32,-0.28,2.336835467,2.32,-0.28,2.336835467
2021-02-26 00:00:00,1.72,0.73,1.8685020739,1.72,0.73,1.8685020739,2.2,-0.16,2.2058105086,2.2,-0.16,2.2058105086
2021-02-26 00:30:00,1.82,0.32,1.8479177471,1.82,0.32,1.8479177471,2.24,0.34,2.2656566377000003,2.24,0.34,2.2656566377000003
2021-02-26 01:00:00,1.82,0.32,1.8479177471,1.82,0.32,1.8479177471,2.24,0.34,2.2656566377000003,2.24,0.34,2.2656566377000003
2021-02-26 01:30:00,1.77,0.32,1.7986939706,1.77,0.32,1.7986939706,2.18,0.34,2.2063544593,2.18,0.34,2.2063544593
2021-02-26 02:00:00,1.72,0.32,1.7495142182999999,1.72,0.32,1.7495142182999999,2.11,0.34,2.1372178176,2.11,0.34,2.1372178176
2021-02-26 02:30:00,1.69,0.32,1.7200290695,1.69,0.32,1.7200290695,2.07,0.34,2.0977368758,2.07,0.34,2.0977368758
2021-02-26 03:00:00,1.6600000000000001,0.32,1.6905620367,1.6600000000000001,0.32,1.6905620367,2.04,0.32,2.0649455199,2.04,0.32,2.0649455199
2021-02-26 03:30:00,1.62,0.32,1.6513025162,1.62,0.32,1.6513025162,2.0,0.32,2.0254382242,2.0,0.32,2.0254382242
2021-02-26 04:00:00,1.58,0.32,1.6120794025,1.58,0.32,1.6120794025,1.9500000000000002,0.32,1.9760819821000002,1.9500000000000002,0.32,1.9760819821000002
2021-02-26 04:30:00,1.58,0.32,1.6120794025,1.58,0.32,1.6120794025,1.9500000000000002,0.32,1.9760819821000002,1.9500000000000002,0.32,1.9760819821000002
2021-02-26 05:00:00,1.58,0.31,1.6101242188,1.58,0.31,1.6101242188,1.9500000000000002,0.32,1.9760819821000002,1.9500000000000002,0.32,1.9760819821000002
2021-02-26 05:30:00,1.6400000000000001,0.30000000000000004,1.6672132437,1.6400000000000001,0.30000000000000004,1.6672132437,2.01,0.30000000000000004,2.0322647465,2.01,0.30000000000000004,2.0322647465
2021-02-26 06:00:00,1.72,0.48,1.7857211428,1.72,0.48,1.7857211428,2.15,0.1,2.152324325,2.15,0.1,2.152324325
2021-02-26 06:30:00,1.92,0.32,1.9464840097,1.92,0.32,1.9464840097,2.36,0.26,2.3742788379,2.36,0.26,2.3742788379
2021-02-26 07:00:00,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016,2.59,0.24,2.6010959229,2.59,0.24,2.6010959229
2021-02-26 07:30:00,2.24,0.25,2.2539077177,2.24,0.25,2.2539077177,2.75,0.19,2.756555822,2.75,0.19,2.756555822
2021-02-26 08:00:00,2.41,0.24,2.4219207254,2.41,0.24,2.4219207254,2.94,0.17,2.9449108645,2.94,0.17,2.9449108645
2021-02-26 08:30:00,2.58,0.21,2.5885324027000003,2.58,0.21,2.5885324027000003,3.15,0.15,3.1535694062,3.15,0.15,3.1535694062
2021-02-26 09:00:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2021-02-26 09:30:00,2.7,0.17,2.7053465582,2.7,0.17,2.7053465582,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2021-02-26 10:00:00,2.63,0.21,2.6383707094,2.63,0.21,2.6383707094,3.22,0.16,3.2239727046,3.22,0.16,3.2239727046
2021-02-26 10:30:00,2.65,0.21,2.6583077324,2.65,0.21,2.6583077324,3.25,0.16,3.253936078,3.25,0.16,3.253936078
2021-02-26 11:00:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2021-02-26 11:30:00,2.6,0.19,2.606933064,2.6,0.19,2.606933064,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2021-02-26 12:00:00,2.5300000000000002,0.23,2.540433034,2.5300000000000002,0.23,2.540433034,3.1,0.17,3.1046577911,3.1,0.17,3.1046577911
2021-02-26 12:30:00,2.5300000000000002,0.2,2.5378928267000003,2.5300000000000002,0.2,2.5378928267000003,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106
2021-02-26 13:00:00,2.44,0.24,2.4517748673,2.44,0.24,2.4517748673,2.99,0.18,2.9954131602,2.99,0.18,2.9954131602
2021-02-26 13:30:00,2.44,0.24,2.4517748673,2.44,0.24,2.4517748673,2.99,0.18,2.9954131602,2.99,0.18,2.9954131602
2021-02-26 14:00:00,2.43,0.23,2.440860504,2.43,0.23,2.440860504,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546
2021-02-26 14:30:00,2.34,0.23,2.3512762492,2.34,0.23,2.3512762492,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926
2021-02-26 15:00:00,2.32,0.26,2.334523506,2.32,0.26,2.334523506,2.84,0.2,2.8470335439000003,2.84,0.2,2.8470335439000003
2021-02-26 15:30:00,2.2800000000000002,0.26,2.2947766776,2.2800000000000002,0.26,2.2947766776,2.79,0.2,2.7971592733,2.79,0.2,2.7971592733
2021-02-26 16:00:00,2.33,0.26,2.3444615587,2.33,0.26,2.3444615587,2.85,0.2,2.8570089254,2.85,0.2,2.8570089254
2021-02-26 16:30:00,2.42,0.26,2.4339268683,2.42,0.26,2.4339268683,2.96,0.21,2.9674399741,2.96,0.21,2.9674399741
2021-02-26 17:00:00,2.48,0.26,2.493591787,2.48,0.26,2.493591787,3.04,0.21,3.0472446571,3.04,0.21,3.0472446571
2021-02-26 17:30:00,2.5300000000000002,0.26,2.5433245959,2.5300000000000002,0.26,2.5433245959,3.09,0.21,3.0971277016,3.09,0.21,3.0971277016
2021-02-26 18:00:00,2.59,0.24,2.6010959229,2.59,0.24,2.6010959229,3.17,0.19,3.1756889016,3.17,0.19,3.1756889016
2021-02-26 18:30:00,2.7199999999999998,0.27,2.733367886,2.7199999999999998,0.27,2.733367886,3.33,0.23,3.3379334924,3.33,0.23,3.3379334924
2021-02-26 19:00:00,2.76,0.30000000000000004,2.7762564723,2.76,0.30000000000000004,2.7762564723,3.39,0.19,3.3953203089,3.39,0.19,3.3953203089
2021-02-26 19:30:00,2.62,0.22,2.6292204168,2.62,0.22,2.6292204168,3.22,0.24,3.2289317119,3.22,0.24,3.2289317119
2021-02-26 20:00:00,2.5,0.25,2.5124689053,2.5,0.25,2.5124689053,3.07,0.27,3.0818500937,3.07,0.27,3.0818500937
2021-02-26 20:30:00,2.41,0.27,2.4250773184,2.41,0.27,2.4250773184,2.9699999999999998,0.30000000000000004,2.9851130632,2.9699999999999998,0.30000000000000004,2.9851130632
2021-02-26 21:00:00,2.33,0.27,2.3455916098,2.33,0.27,2.3455916098,2.86,0.30000000000000004,2.8756912213,2.86,0.30000000000000004,2.8756912213
2021-02-26 21:30:00,2.22,0.28,2.2375879871,2.22,0.28,2.2375879871,2.7199999999999998,0.30000000000000004,2.7364941074,2.7199999999999998,0.30000000000000004,2.7364941074
2021-02-26 22:00:00,2.08,0.28,2.0987615396,2.08,0.28,2.0987615396,2.55,0.30000000000000004,2.5675864153,2.55,0.30000000000000004,2.5675864153
2021-02-26 22:30:00,1.97,0.30000000000000004,1.9927117202,1.97,0.30000000000000004,1.9927117202,2.42,0.31,2.4397745798,2.42,0.31,2.4397745798
2021-02-26 23:00:00,1.8599999999999999,0.31,1.8856563844,1.8599999999999999,0.31,1.8856563844,2.2800000000000002,0.32,2.302346629,2.2800000000000002,0.32,2.302346629
2021-02-26 23:30:00,1.77,0.30000000000000004,1.795243716,1.77,0.30000000000000004,1.795243716,2.17,0.31,2.1920310217,2.17,0.31,2.1920310217
2021-02-27 00:00:00,1.7000000000000002,0.32,1.7298554852999999,1.7000000000000002,0.32,1.7298554852999999,2.09,0.33,2.1158922468,2.09,0.33,2.1158922468
2021-02-27 00:30:00,1.76,0.52,1.8352111595,1.76,0.52,1.8352111595,2.2,0.18,2.207351354,2.2,0.18,2.207351354
2021-02-27 01:00:00,1.76,0.86,1.9588772294,1.76,0.86,1.9588772294,2.26,-0.2,2.2688322988,2.26,-0.2,2.2688322988
2021-02-27 01:30:00,1.72,0.85,1.9185671737,1.72,0.85,1.9185671737,2.21,-0.22,2.2209232315,2.21,-0.22,2.2209232315
2021-02-27 02:00:00,1.65,0.85,1.8560711193000001,1.65,0.85,1.8560711193000001,2.13,-0.22,2.1413313616,2.13,-0.22,2.1413313616
2021-02-27 02:30:00,1.63,0.87,1.8476471525,1.63,0.87,1.8476471525,2.1,-0.22,2.1114923632,2.1,-0.22,2.1114923632
2021-02-27 03:00:00,1.6099999999999999,0.87,1.8300273222,1.6099999999999999,0.87,1.8300273222,2.08,-0.23,2.0926777105,2.08,-0.23,2.0926777105
2021-02-27 03:30:00,1.58,0.87,1.8036906608,1.58,0.87,1.8036906608,2.04,-0.23,2.0529247429,2.04,-0.23,2.0529247429
2021-02-27 04:00:00,1.56,0.85,1.7765415841,1.56,0.85,1.7765415841,2.02,-0.24,2.0342074624,2.02,-0.24,2.0342074624
2021-02-27 04:30:00,1.52,0.85,1.7415223226,1.52,0.85,1.7415223226,1.96,-0.26,1.9771696943000001,1.96,-0.26,1.9771696943000001
2021-02-27 05:00:00,1.52,0.84,1.7366634677000001,1.52,0.84,1.7366634677000001,1.96,-0.26,1.9771696943000001,1.96,-0.26,1.9771696943000001
2021-02-27 05:30:00,1.53,0.84,1.7454225849,1.53,0.84,1.7454225849,1.97,-0.26,1.9870832896000001,1.97,-0.26,1.9870832896000001
2021-02-27 06:00:00,1.5899999999999999,0.8300000000000001,1.7935997324000001,1.5899999999999999,0.8300000000000001,1.7935997324000001,2.05,-0.27,2.0677040407,2.05,-0.27,2.0677040407
2021-02-27 06:30:00,1.67,0.8300000000000001,1.8648860555,1.67,0.8300000000000001,1.8648860555,2.16,-0.27,2.176809592,2.16,-0.27,2.176809592
2021-02-27 07:00:00,1.77,0.8300000000000001,1.9549424544,1.77,0.8300000000000001,1.9549424544,2.2800000000000002,-0.25,2.2936651892,2.2800000000000002,-0.25,2.2936651892
2021-02-27 07:30:00,1.81,0.81,1.9829775591,1.81,0.81,1.9829775591,2.33,-0.28,2.3467637291,2.33,-0.28,2.3467637291
2021-02-27 08:00:00,1.8900000000000001,0.8,2.0523401278,1.8900000000000001,0.8,2.0523401278,2.43,-0.29,2.4472433471,2.43,-0.29,2.4472433471
2021-02-27 08:30:00,2.02,0.8,2.1726481538,2.02,0.8,2.1726481538,2.58,-0.29,2.5962472918,2.58,-0.29,2.5962472918
2021-02-27 09:00:00,2.09,0.76,2.223892983,2.09,0.76,2.223892983,2.67,-0.32,2.6891076587000002,2.67,-0.32,2.6891076587000002
2021-02-27 09:30:00,2.19,0.74,2.3116444363,2.19,0.74,2.3116444363,2.8,-0.33,2.8193793643,2.8,-0.33,2.8193793643
2021-02-27 10:00:00,2.16,0.76,2.289803485,2.16,0.76,2.289803485,2.76,-0.32,2.7784887979,2.76,-0.32,2.7784887979
2021-02-27 10:30:00,2.15,0.76,2.2803727765,2.15,0.76,2.2803727765,2.74,-0.32,2.7586228448,2.74,-0.32,2.7586228448
2021-02-27 11:00:00,2.15,0.78,2.287116088,2.15,0.78,2.287116088,2.74,-0.32,2.7586228448,2.74,-0.32,2.7586228448
2021-02-27 11:30:00,2.1,0.79,2.2436800128,2.1,0.79,2.2436800128,2.69,-0.30000000000000004,2.7066769294,2.69,-0.30000000000000004,2.7066769294
2021-02-27 12:00:00,2.07,0.78,2.2120804687,2.07,0.78,2.2120804687,2.65,-0.32,2.6692508312000003,2.65,-0.32,2.6692508312000003
2021-02-27 12:30:00,2.01,0.76,2.148883431,2.01,0.76,2.148883431,2.5700000000000003,-0.33,2.5911001524,2.5700000000000003,-0.33,2.5911001524
2021-02-27 13:00:00,1.99,0.79,2.1410744966,1.99,0.79,2.1410744966,2.54,-0.29,2.5565015157,2.54,-0.29,2.5565015157
2021-02-27 13:30:00,1.99,0.79,2.1410744966,1.99,0.79,2.1410744966,2.54,-0.30000000000000004,2.5576551761,2.54,-0.30000000000000004,2.5576551761
2021-02-27 14:00:00,1.94,0.79,2.094683747,1.94,0.79,2.094683747,2.49,-0.30000000000000004,2.508007177,2.49,-0.30000000000000004,2.508007177
2021-02-27 14:30:00,1.9,0.78,2.0538743876,1.9,0.78,2.0538743876,2.44,-0.32,2.4608941464000003,2.44,-0.32,2.4608941464000003
2021-02-27 15:00:00,1.9,0.79,2.0576928828,1.9,0.79,2.0576928828,2.43,-0.30000000000000004,2.4484484883,2.43,-0.30000000000000004,2.4484484883
2021-02-27 15:30:00,1.9,0.81,2.0654539453,1.9,0.81,2.0654539453,2.44,-0.29,2.4571731726,2.44,-0.29,2.4571731726
2021-02-27 16:00:00,1.94,0.81,2.1023082552,1.94,0.81,2.1023082552,2.49,-0.29,2.5068306684,2.49,-0.29,2.5068306684
2021-02-27 16:30:00,2.0,0.81,2.1577998054,2.0,0.81,2.1577998054,2.56,-0.25,2.5721780654,2.56,-0.25,2.5721780654
2021-02-27 17:00:00,2.19,0.41000000000000003,2.2280484734,2.19,0.41000000000000003,2.2280484734,2.7,0.1,2.7018512171999998,2.7,0.1,2.7018512171999998
2021-02-27 17:30:00,2.32,0.8,2.454057864,2.32,0.8,2.454057864,2.96,-0.28,2.9732137495,2.96,-0.28,2.9732137495
2021-02-27 18:00:00,2.45,0.8,2.5773047937999998,2.45,0.8,2.5773047937999998,3.12,-0.28,3.1325389064,3.12,-0.28,3.1325389064
2021-02-27 18:30:00,2.5300000000000002,0.8,2.653469427,2.5300000000000002,0.8,2.653469427,3.21,-0.28,3.2221886971,3.21,-0.28,3.2221886971
2021-02-27 19:00:00,2.59,0.78,2.7049029557,2.59,0.78,2.7049029557,3.29,-0.31,3.3045725896,3.29,-0.31,3.3045725896
2021-02-27 19:30:00,2.55,0.78,2.666627083,2.55,0.78,2.666627083,3.23,-0.31,3.2448420609,3.23,-0.31,3.2448420609
2021-02-27 20:00:00,2.41,0.7000000000000001,2.5096015620000003,2.41,0.7000000000000001,2.5096015620000003,3.05,-0.21,3.0572209603,3.05,-0.21,3.0572209603
2021-02-27 20:30:00,2.32,0.30000000000000004,2.3393161394,2.32,0.30000000000000004,2.3393161394,2.84,0.33,2.8591082526,2.84,0.33,2.8591082526
2021-02-27 21:00:00,2.23,0.29,2.2487774456,2.23,0.29,2.2487774456,2.74,0.32,2.7586228448,2.74,0.32,2.7586228448
2021-02-27 21:30:00,2.15,0.29,2.1694699814,2.15,0.29,2.1694699814,2.65,0.32,2.6692508312000003,2.65,0.32,2.6692508312000003
2021-02-27 22:00:00,2.07,0.31,2.0930838493,2.07,0.31,2.0930838493,2.54,0.32,2.5600781238,2.54,0.32,2.5600781238
2021-02-27 22:30:00,1.9300000000000002,0.32,1.9563486397,1.9300000000000002,0.32,1.9563486397,2.37,0.33,2.3928643923,2.37,0.33,2.3928643923
2021-02-27 23:00:00,1.83,0.32,1.8577674774,1.83,0.32,1.8577674774,2.24,0.33,2.2641775549,2.24,0.33,2.2641775549
2021-02-27 23:30:00,1.76,0.31,1.7870926109,1.76,0.31,1.7870926109,2.16,0.32,2.1835750502,2.16,0.32,2.1835750502
2021-02-28 00:00:00,1.67,0.31,1.6985287751,1.67,0.31,1.6985287751,2.06,0.32,2.0847062143,2.06,0.32,2.0847062143
2021-02-28 00:30:00,1.78,0.34,1.8121810064,1.78,0.34,1.8121810064,2.19,0.36,2.2193918086,2.19,0.36,2.2193918086
2021-02-28 01:00:00,1.81,0.34,1.8416568627,1.81,0.34,1.8416568627,2.22,0.36,2.2489997777,2.22,0.36,2.2489997777
2021-02-28 01:30:00,1.74,0.34,1.7729072170000002,1.74,0.34,1.7729072170000002,2.14,0.36,2.1700691233000002,2.14,0.36,2.1700691233000002
2021-02-28 02:00:00,1.67,0.34,1.7042593699,1.67,0.34,1.7042593699,2.06,0.36,2.0912197398,2.06,0.36,2.0912197398
2021-02-28 02:30:00,1.67,0.34,1.7042593699,1.67,0.34,1.7042593699,2.06,0.35000000000000003,2.0895214763,2.06,0.35000000000000003,2.0895214763
2021-02-28 03:00:00,1.62,0.34,1.6552945357,1.62,0.34,1.6552945357,1.99,0.35000000000000003,2.0205444811,1.99,0.35000000000000003,2.0205444811
2021-02-28 03:30:00,1.58,0.34,1.6161683081,1.58,0.34,1.6161683081,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9500000000000002,0.35000000000000003,1.9811612755999999
2021-02-28 04:00:00,1.55,0.34,1.5868522299999999,1.55,0.34,1.5868522299999999,1.9100000000000001,0.35000000000000003,1.9418032856,1.9100000000000001,0.35000000000000003,1.9418032856
2021-02-28 04:30:00,1.5,0.34,1.5380507144000002,1.5,0.34,1.5380507144000002,1.8399999999999999,0.34,1.8711493794,1.8399999999999999,0.34,1.8711493794
2021-02-28 05:00:00,1.5,0.34,1.5380507144000002,1.5,0.34,1.5380507144000002,1.85,0.34,1.8809837852,1.85,0.34,1.8809837852
2021-02-28 05:30:00,1.52,0.31,1.551289786,1.52,0.31,1.551289786,1.87,0.31,1.8955210365,1.87,0.31,1.8955210365
2021-02-28 06:00:00,1.55,0.31,1.5806960492000002,1.55,0.31,1.5806960492000002,1.9,0.31,1.9251233727,1.9,0.31,1.9251233727
2021-02-28 06:30:00,1.62,0.31,1.649393828,1.62,0.31,1.649393828,1.99,0.32,2.0155644371,1.99,0.32,2.0155644371
2021-02-28 07:00:00,1.69,0.31,1.7181967291,1.69,0.31,1.7181967291,2.08,0.32,2.1044714301,2.08,0.32,2.1044714301
2021-02-28 07:30:00,1.7000000000000002,0.31,1.7280335645,1.7000000000000002,0.31,1.7280335645,2.09,0.32,2.1143556938,2.09,0.32,2.1143556938
2021-02-28 08:00:00,1.76,0.31,1.7870926109,1.76,0.31,1.7870926109,2.16,0.32,2.1835750502,2.16,0.32,2.1835750502
2021-02-28 08:30:00,1.8599999999999999,0.29,1.8824717792999999,1.8599999999999999,0.29,1.8824717792999999,2.2800000000000002,0.30000000000000004,2.2996521476,2.2800000000000002,0.30000000000000004,2.2996521476
2021-02-28 09:00:00,1.94,0.29,1.9615555052,1.94,0.29,1.9615555052,2.38,0.30000000000000004,2.3988330496,2.38,0.30000000000000004,2.3988330496
2021-02-28 09:30:00,2.02,0.29,2.0407106605,2.02,0.29,2.0407106605,2.48,0.30000000000000004,2.4980792622,2.48,0.30000000000000004,2.4980792622
2021-02-28 10:00:00,2.09,0.27,2.1073680267,2.09,0.27,2.1073680267,2.5700000000000003,0.24,2.5811818998,2.5700000000000003,0.24,2.5811818998
2021-02-28 10:30:00,2.04,1.22,2.3769728648,2.04,1.22,2.3769728648,2.66,-0.75,2.7637112729,2.66,-0.75,2.7637112729
2021-02-28 11:00:00,2.01,1.2,2.340961341,2.01,1.2,2.340961341,2.62,-0.6900000000000001,2.7093357119,2.62,-0.6900000000000001,2.7093357119
2021-02-28 11:30:00,2.09,0.79,2.2343231637,2.09,0.79,2.2343231637,2.67,-0.32,2.6891076587000002,2.67,-0.32,2.6891076587000002
2021-02-28 12:00:00,2.03,1.27,2.3945354456,2.03,1.27,2.3945354456,2.67,-0.74,2.7706497433,2.67,-0.74,2.7706497433
2021-02-28 12:30:00,2.01,0.79,2.1596759016,2.01,0.79,2.1596759016,2.5700000000000003,-0.30000000000000004,2.5874504826,2.5700000000000003,-0.30000000000000004,2.5874504826
2021-02-28 13:00:00,2.04,0.79,2.1876242822,2.04,0.79,2.1876242822,2.6,-0.30000000000000004,2.6172504656999998,2.6,-0.30000000000000004,2.6172504656999998
2021-02-28 13:30:00,2.01,0.78,2.1560380331,2.01,0.78,2.1560380331,2.56,-0.32,2.5799224795,2.56,-0.32,2.5799224795
2021-02-28 14:00:00,2.02,0.78,2.1653637108,2.02,0.78,2.1653637108,2.58,-0.32,2.5997692205,2.58,-0.32,2.5997692205
2021-02-28 14:30:00,1.99,0.78,2.1374049686,1.99,0.78,2.1374049686,2.55,-0.32,2.5700000000000003,2.55,-0.32,2.5700000000000003
2021-02-28 15:00:00,2.0,0.77,2.1431052237,2.0,0.77,2.1431052237,2.55,-0.34,2.5725668116,2.55,-0.34,2.5725668116
2021-02-28 15:30:00,2.04,0.77,2.1804815982,2.04,0.77,2.1804815982,2.6,-0.34,2.6221365334,2.6,-0.34,2.6221365334
2021-02-28 16:00:00,2.1,0.8,2.2472205054,2.1,0.8,2.2472205054,2.68,-0.29,2.6956446353,2.68,-0.29,2.6956446353
2021-02-28 16:30:00,2.19,0.79,2.3281322986,2.19,0.79,2.3281322986,2.79,-0.29,2.8050311941,2.79,-0.29,2.8050311941
2021-02-28 17:00:00,2.35,0.32,2.3716871632,2.35,0.32,2.3716871632,2.87,0.23,2.8792012781,2.87,0.23,2.8792012781
2021-02-28 17:30:00,2.46,0.28,2.4758836806,2.46,0.28,2.4758836806,3.01,0.23,3.0187745858,3.01,0.23,3.0187745858
2021-02-28 18:00:00,2.55,0.28,2.5653264899,2.55,0.28,2.5653264899,3.12,0.23,3.1284660778,3.12,0.23,3.1284660778
2021-02-28 18:30:00,2.64,0.28,2.6548069610000002,2.64,0.28,2.6548069610000002,3.22,0.23,3.228203835,3.22,0.23,3.228203835
2021-02-28 19:00:00,2.58,0.25,2.5920841036,2.58,0.25,2.5920841036,3.15,0.21,3.1569922395,3.15,0.21,3.1569922395
2021-02-28 19:30:00,2.52,0.25,2.532370431,2.52,0.25,2.532370431,3.09,0.19,3.095835913,3.09,0.19,3.095835913
2021-02-28 20:00:00,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773,2.93,0.23,2.9390134399,2.93,0.23,2.9390134399
2021-02-28 20:30:00,2.32,0.28,2.336835467,2.32,0.28,2.336835467,2.84,0.23,2.8492981592,2.84,0.23,2.8492981592
2021-02-28 21:00:00,2.2,0.28,2.2177466041000002,2.2,0.28,2.2177466041000002,2.69,0.23,2.6998148085,2.69,0.23,2.6998148085
2021-02-28 21:30:00,2.18,0.30000000000000004,2.2005453869,2.18,0.30000000000000004,2.2005453869,2.66,0.25,2.671722291,2.66,0.25,2.671722291
2021-02-28 22:00:00,2.03,0.36,2.0616740771,2.03,0.36,2.0616740771,2.49,0.17,2.4957964661,2.49,0.17,2.4957964661
2021-02-28 22:30:00,1.85,0.8200000000000001,2.023585926,1.85,0.8200000000000001,2.023585926,2.37,-0.30000000000000004,2.3889118862,2.37,-0.30000000000000004,2.3889118862
2021-02-28 23:00:00,1.74,0.8200000000000001,1.9235384062,1.74,0.8200000000000001,1.9235384062,2.24,-0.27,2.2562136424,2.24,-0.27,2.2562136424
2021-02-28 23:30:00,1.65,0.8300000000000001,1.8469975636,1.65,0.8300000000000001,1.8469975636,2.13,-0.27,2.1470444802,2.13,-0.27,2.1470444802
2021-03-01 00:00:00,1.57,0.85,1.7853291012999999,1.57,0.85,1.7853291012999999,2.03,-0.26,2.0465825173,2.03,-0.26,2.0465825173
2021-03-01 00:30:00,1.67,0.85,1.8738729946000001,1.67,0.85,1.8738729946000001,2.15,-0.24,2.1633538777,2.15,-0.24,2.1633538777
2021-03-01 01:00:00,1.7000000000000002,0.85,1.9006577809,1.7000000000000002,0.85,1.9006577809,2.18,-0.23,2.1920994503,2.18,-0.23,2.1920994503
2021-03-01 01:30:00,1.6800000000000002,0.85,1.8827904822,1.6800000000000002,0.85,1.8827904822,2.15,-0.24,2.1633538777,2.15,-0.24,2.1633538777
2021-03-01 02:00:00,1.6400000000000001,0.85,1.8471870506,1.6400000000000001,0.85,1.8471870506,2.11,-0.24,2.1236054247,2.11,-0.24,2.1236054247
2021-03-01 02:30:00,1.62,0.85,1.8294534703,1.62,0.85,1.8294534703,2.08,-0.24,2.0938003725,2.08,-0.24,2.0938003725
2021-03-01 03:00:00,1.5899999999999999,0.85,1.8029420401,1.5899999999999999,0.85,1.8029420401,2.05,-0.24,2.064000969,2.05,-0.24,2.064000969
2021-03-01 03:30:00,1.55,0.85,1.7677669530000002,1.55,0.85,1.7677669530000002,2.0,-0.25,2.0155644371,2.0,-0.25,2.0155644371
2021-03-01 04:00:00,1.51,0.85,1.7328012004,1.51,0.85,1.7328012004,1.9500000000000002,-0.25,1.9659603251000002,1.9500000000000002,-0.25,1.9659603251000002
2021-03-01 04:30:00,1.49,0.85,1.7154008278,1.49,0.85,1.7154008278,1.9300000000000002,-0.25,1.9461243537000001,1.9300000000000002,-0.25,1.9461243537000001
2021-03-01 05:00:00,1.49,0.8300000000000001,1.7055790805000002,1.49,0.8300000000000001,1.7055790805000002,1.92,-0.28,1.9403092537000002,1.92,-0.28,1.9403092537000002
2021-03-01 05:30:00,1.52,0.8,1.7176728443,1.52,0.8,1.7176728443,1.96,-0.30000000000000004,1.9828262657,1.96,-0.30000000000000004,1.9828262657
2021-03-01 06:00:00,1.63,0.8200000000000001,1.8246369502,1.63,0.8200000000000001,1.8246369502,2.09,-0.28,2.1086725682,2.09,-0.28,2.1086725682
2021-03-01 06:30:00,1.8,0.79,1.9657314160000001,1.8,0.79,1.9657314160000001,2.3,-0.29,2.3182105168,2.3,-0.29,2.3182105168
2021-03-01 07:00:00,1.99,0.77,2.1337759957,1.99,0.77,2.1337759957,2.55,-0.29,2.5664372192,2.55,-0.29,2.5664372192
2021-03-01 07:30:00,2.17,0.28,2.1879899451,2.17,0.28,2.1879899451,2.65,0.2,2.6575364532,2.65,0.2,2.6575364532
2021-03-01 08:00:00,2.4,0.28,2.4162781297,2.4,0.28,2.4162781297,2.94,0.11,2.9420571035,2.94,0.11,2.9420571035
2021-03-01 08:30:00,2.56,0.56,2.6205342967,2.56,0.56,2.6205342967,3.2,-0.33,3.2169706247,3.2,-0.33,3.2169706247
2021-03-01 09:00:00,2.67,0.15,2.6742101637999998,2.67,0.15,2.6742101637999998,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2021-03-01 09:30:00,2.8,0.16,2.8045677029,2.8,0.16,2.8045677029,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2021-03-01 10:00:00,2.87,0.16,2.8744564704,2.87,0.16,2.8744564704,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2021-03-01 10:30:00,2.87,0.18,2.8756390594,2.87,0.18,2.8756390594,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2021-03-01 11:00:00,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958
2021-03-01 11:30:00,2.76,0.18,2.7658633372,2.76,0.18,2.7658633372,3.37,0.15,3.3733366271,3.37,0.15,3.3733366271
2021-03-01 12:00:00,2.77,0.18,2.7758422145,2.77,0.18,2.7758422145,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652
2021-03-01 12:30:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2021-03-01 13:00:00,2.71,0.22,2.7189152249,2.71,0.22,2.7189152249,3.32,0.17,3.3243495604,3.32,0.17,3.3243495604
2021-03-01 13:30:00,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2021-03-01 14:00:00,2.6,0.17,2.605551765,2.6,0.17,2.605551765,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2021-03-01 14:30:00,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2021-03-01 15:00:00,2.52,0.41000000000000003,2.5531353274,2.52,0.41000000000000003,2.5531353274,3.13,-0.06,3.1305750271,3.13,-0.06,3.1305750271
2021-03-01 15:30:00,2.52,0.7000000000000001,2.6154158369,2.52,0.7000000000000001,2.6154158369,3.2,-0.4,3.2249030993,3.2,-0.4,3.2249030993
2021-03-01 16:00:00,2.54,0.71,2.6373661103,2.54,0.71,2.6373661103,3.23,-0.38,3.252276126,3.23,-0.38,3.252276126
2021-03-01 16:30:00,2.56,0.71,2.6566332077,2.56,0.71,2.6566332077,3.25,-0.37,3.2709937328,3.25,-0.37,3.2709937328
2021-03-01 17:00:00,2.64,0.71,2.7338068696,2.64,0.71,2.7338068696,3.35,-0.37,3.3703708995,3.35,-0.37,3.3703708995
2021-03-01 17:30:00,2.67,0.61,2.7387953555999998,2.67,0.61,2.7387953555999998,3.35,-0.14,3.352924097,3.35,-0.14,3.352924097
2021-03-01 18:00:00,2.79,0.26,2.8020885068,2.79,0.26,2.8020885068,3.41,0.22,3.4170894047,3.41,0.22,3.4170894047
2021-03-01 18:30:00,2.96,0.66,3.0326885762,2.96,0.66,3.0326885762,3.68,-0.18,3.684399544,3.68,-0.18,3.684399544
2021-03-01 19:00:00,2.84,0.73,2.9323199007,2.84,0.73,2.9323199007,3.59,-0.30000000000000004,3.6025130118,3.59,-0.30000000000000004,3.6025130118
2021-03-01 19:30:00,2.74,0.73,2.8355775426000003,2.74,0.73,2.8355775426000003,3.47,-0.34,3.4866172718,3.47,-0.34,3.4866172718
2021-03-01 20:00:00,2.59,0.73,2.6909106265,2.59,0.73,2.6909106265,3.2800000000000002,-0.29,3.2927951652,3.2800000000000002,-0.29,3.2927951652
2021-03-01 20:30:00,2.59,0.1,2.591929783,2.59,0.1,2.591929783,3.13,0.41000000000000003,3.1567388235,3.13,0.41000000000000003,3.1567388235
2021-03-01 21:00:00,2.44,0.26,2.4538133588,2.44,0.26,2.4538133588,2.99,0.28,3.0030817505,2.99,0.28,3.0030817505
2021-03-01 21:30:00,2.32,0.26,2.334523506,2.32,0.26,2.334523506,2.85,0.28,2.8637213552,2.85,0.28,2.8637213552
2021-03-01 22:00:00,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599,2.71,0.28,2.7244265452,2.71,0.28,2.7244265452
2021-03-01 22:30:00,2.04,0.35000000000000003,2.0698067543,2.04,0.35000000000000003,2.0698067543,2.51,0.23,2.5205158202,2.51,0.23,2.5205158202
2021-03-01 23:00:00,1.8900000000000001,0.8200000000000001,2.060218435,1.8900000000000001,0.8200000000000001,2.060218435,2.42,-0.28,2.4361444949,2.42,-0.28,2.4361444949
2021-03-01 23:30:00,1.79,0.8200000000000001,1.968882932,1.79,0.8200000000000001,1.968882932,2.29,-0.28,2.307054399,2.29,-0.28,2.307054399
2021-03-02 00:00:00,1.69,0.8200000000000001,1.8784301957,1.69,0.8200000000000001,1.8784301957,2.17,-0.27,2.1867327226,2.17,-0.27,2.1867327226
2021-03-02 00:30:00,1.82,0.33,1.8496756472,1.82,0.33,1.8496756472,2.23,0.35000000000000003,2.2572992713,2.23,0.35000000000000003,2.2572992713
2021-03-02 01:00:00,1.83,0.66,1.9453791404,1.83,0.66,1.9453791404,2.31,-0.01,2.3100216449,2.31,-0.01,2.3100216449
2021-03-02 01:30:00,1.75,0.85,1.9455076458,1.75,0.85,1.9455076458,2.25,-0.24,2.2627637968,2.25,-0.24,2.2627637968
2021-03-02 02:00:00,1.6800000000000002,0.85,1.8827904822,1.6800000000000002,0.85,1.8827904822,2.16,-0.26,2.1755918735,2.16,-0.26,2.1755918735
2021-03-02 02:30:00,1.6600000000000001,0.86,1.8695453993000002,1.6600000000000001,0.86,1.8695453993000002,2.13,-0.24,2.1434784813,2.13,-0.24,2.1434784813
2021-03-02 03:00:00,1.63,0.85,1.8383144454,1.63,0.85,1.8383144454,2.1,-0.26,2.1160340262,2.1,-0.26,2.1160340262
2021-03-02 03:30:00,1.6099999999999999,0.85,1.8206042953,1.6099999999999999,0.85,1.8206042953,2.07,-0.26,2.0862646045,2.07,-0.26,2.0862646045
2021-03-02 04:00:00,1.5899999999999999,0.85,1.8029420401,1.5899999999999999,0.85,1.8029420401,2.05,-0.26,2.0664220285,2.05,-0.26,2.0664220285
2021-03-02 04:30:00,1.54,0.85,1.7590054008,1.54,0.85,1.7590054008,1.99,-0.26,2.0069130524,1.99,-0.26,2.0069130524
2021-03-02 05:00:00,1.53,0.85,1.750257124,1.53,0.85,1.750257124,1.97,-0.26,1.9870832896000001,1.97,-0.26,1.9870832896000001
2021-03-02 05:30:00,1.56,0.8300000000000001,1.7670597047,1.56,0.8300000000000001,1.7670597047,2.01,-0.28,2.0294087809,2.01,-0.28,2.0294087809
2021-03-02 06:00:00,1.6800000000000002,0.8300000000000001,1.8738463117,1.6800000000000002,0.8300000000000001,1.8738463117,2.16,-0.26,2.1755918735,2.16,-0.26,2.1755918735
2021-03-02 06:30:00,1.8900000000000001,0.49,1.9524855953,1.8900000000000001,0.49,1.9524855953,2.34,0.12,2.3430749028,2.34,0.12,2.3430749028
2021-03-02 07:00:00,2.13,0.29,2.1496511345,2.13,0.29,2.1496511345,2.6,0.23,2.6101532522,2.6,0.23,2.6101532522
2021-03-02 07:30:00,2.25,0.46,2.2965408771,2.25,0.46,2.2965408771,2.7800000000000002,0.06,2.7806474066,2.7800000000000002,0.06,2.7806474066
2021-03-02 08:00:00,2.45,0.77,2.5681510859000003,2.45,0.77,2.5681510859000003,3.09,-0.41000000000000003,3.1170819688,3.09,-0.41000000000000003,3.1170819688
2021-03-02 08:30:00,2.64,0.73,2.739069185,2.64,0.73,2.739069185,3.32,-0.44,3.3490297102,3.32,-0.44,3.3490297102
2021-03-02 09:00:00,2.75,0.7000000000000001,2.8376927247,2.75,0.7000000000000001,2.8376927247,3.46,-0.47000000000000003,3.4917760524,3.46,-0.47000000000000003,3.4917760524
2021-03-02 09:30:00,2.81,0.7000000000000001,2.8958763786,2.81,0.7000000000000001,2.8958763786,3.54,-0.46,3.5697618968000002,3.54,-0.46,3.5697618968000002
2021-03-02 10:00:00,2.83,0.72,2.9201541055,2.83,0.72,2.9201541055,3.56,-0.45,3.5883283016,3.56,-0.45,3.5883283016
2021-03-02 10:30:00,2.7800000000000002,0.71,2.8692333470999998,2.7800000000000002,0.71,2.8692333470999998,3.49,-0.47000000000000003,3.5215053599,3.49,-0.47000000000000003,3.5215053599
2021-03-02 11:00:00,2.7800000000000002,0.71,2.8692333470999998,2.7800000000000002,0.71,2.8692333470999998,3.48,-0.47000000000000003,3.5115950792,3.48,-0.47000000000000003,3.5115950792
2021-03-02 11:30:00,2.75,0.71,2.8401760509000002,2.75,0.71,2.8401760509000002,3.46,-0.47000000000000003,3.4917760524,3.46,-0.47000000000000003,3.4917760524
2021-03-02 12:00:00,2.73,0.72,2.8233490751,2.73,0.72,2.8233490751,3.43,-0.46,3.46070802,3.43,-0.46,3.46070802
2021-03-02 12:30:00,2.68,0.71,2.7724537868,2.68,0.71,2.7724537868,3.38,-0.48,3.4139127112,3.38,-0.48,3.4139127112
