Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-02 13:00:00,2.63,0.72,2.7267746515,2.63,0.72,2.7267746515,3.32,-0.48,3.3545193396,3.32,-0.48,3.3545193396
2021-03-02 13:30:00,2.62,0.45,2.6583641587,2.62,0.45,2.6583641587,3.25,-0.12,3.2522146301,3.25,-0.12,3.2522146301
2021-03-02 14:00:00,2.62,0.19,2.626880279,2.62,0.19,2.626880279,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2021-03-02 14:30:00,2.59,0.2,2.5977105304,2.59,0.2,2.5977105304,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767
2021-03-02 15:00:00,2.61,0.23,2.6201145013,2.61,0.23,2.6201145013,3.19,0.18,3.195074334,3.19,0.18,3.195074334
2021-03-02 15:30:00,2.61,0.23,2.6201145013,2.61,0.23,2.6201145013,3.19,0.18,3.195074334,3.19,0.18,3.195074334
2021-03-02 16:00:00,2.61,0.23,2.6201145013,2.61,0.23,2.6201145013,3.19,0.18,3.195074334,3.19,0.18,3.195074334
2021-03-02 16:30:00,2.68,0.25,2.6916351907,2.68,0.25,2.6916351907,3.27,0.2,3.2761104987,3.27,0.2,3.2761104987
2021-03-02 17:00:00,2.81,0.25,2.8210990766,2.81,0.25,2.8210990766,3.43,0.2,3.435825956,3.43,0.2,3.435825956
2021-03-02 17:30:00,2.86,0.28,2.8736736071,2.86,0.28,2.8736736071,3.49,0.25,3.4989426974,3.49,0.25,3.4989426974
2021-03-02 18:00:00,2.87,0.25,2.8808679248,2.87,0.25,2.8808679248,3.51,0.22,3.5168878287,3.51,0.22,3.5168878287
2021-03-02 18:30:00,3.02,0.25,3.030330015,3.02,0.25,3.030330015,3.68,0.23,3.6871804946,3.68,0.23,3.6871804946
2021-03-02 19:00:00,2.96,0.28,2.9732137495,2.96,0.28,2.9732137495,3.61,0.25,3.6186461557,3.61,0.25,3.6186461557
2021-03-02 19:30:00,2.88,0.26,2.8917122955,2.88,0.26,2.8917122955,3.51,0.22,3.5168878287,3.51,0.22,3.5168878287
2021-03-02 20:00:00,2.7199999999999998,0.27,2.733367886,2.7199999999999998,0.27,2.733367886,3.32,0.22,3.3272811724,3.32,0.22,3.3272811724
2021-03-02 20:30:00,2.54,0.62,2.6145745352,2.54,0.62,2.6145745352,3.18,-0.16,3.184022613,3.18,-0.16,3.184022613
2021-03-02 21:00:00,2.44,0.77,2.5586129055,2.44,0.77,2.5586129055,3.09,-0.30000000000000004,3.1045289498,3.09,-0.30000000000000004,3.1045289498
2021-03-02 21:30:00,2.31,0.79,2.4413520844,2.31,0.79,2.4413520844,2.94,-0.29,2.9542680989,2.94,-0.29,2.9542680989
2021-03-02 22:00:00,2.22,0.81,2.3631546712000002,2.22,0.81,2.3631546712000002,2.8200000000000003,-0.26,2.8319604517,2.8200000000000003,-0.26,2.8319604517
2021-03-02 22:30:00,2.05,0.81,2.2042232192,2.05,0.81,2.2042232192,2.62,-0.26,2.6328691574,2.62,-0.26,2.6328691574
2021-03-02 23:00:00,1.92,0.81,2.0838665984,1.92,0.81,2.0838665984,2.45,-0.29,2.4671035649,2.45,-0.29,2.4671035649
2021-03-02 23:30:00,1.82,0.81,1.9921094347000001,1.82,0.81,1.9921094347000001,2.33,-0.29,2.3479778534,2.33,-0.29,2.3479778534
2021-03-03 00:00:00,1.72,0.84,1.9141577781999999,1.72,0.84,1.9141577781999999,2.2,-0.25,2.2141589825,2.2,-0.25,2.2141589825
2021-03-03 00:30:00,1.85,0.6000000000000001,1.9448650339,1.85,0.6000000000000001,1.9448650339,2.3,0.08,2.3013908838,2.3,0.08,2.3013908838
2021-03-03 01:00:00,1.83,0.87,2.0262773749,1.83,0.87,2.0262773749,2.34,-0.24,2.3522754941,2.34,-0.24,2.3522754941
2021-03-03 01:30:00,1.78,0.85,1.9725364382000001,1.78,0.85,1.9725364382000001,2.2800000000000002,-0.27,2.2959311836,2.2800000000000002,-0.27,2.2959311836
2021-03-03 02:00:00,1.73,0.46,1.7901117283999999,1.73,0.46,1.7901117283999999,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895
2021-03-03 02:30:00,1.7000000000000002,0.35000000000000003,1.7356554958000001,1.7000000000000002,0.35000000000000003,1.7356554958000001,2.09,0.36,2.1207781591,2.09,0.36,2.1207781591
2021-03-03 03:00:00,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.6800000000000002,0.35000000000000003,1.7160710941000001,2.06,0.35000000000000003,2.0895214763,2.06,0.35000000000000003,2.0895214763
2021-03-03 03:30:00,1.62,0.33,1.653269488,1.62,0.33,1.653269488,1.99,0.35000000000000003,2.0205444811,1.99,0.35000000000000003,2.0205444811
2021-03-03 04:00:00,1.6,0.33,1.6336768346000001,1.6,0.33,1.6336768346000001,1.97,0.33,1.9974483723,1.97,0.33,1.9974483723
2021-03-03 04:30:00,1.58,0.33,1.6140941732,1.58,0.33,1.6140941732,1.9500000000000002,0.33,1.9777259669,1.9500000000000002,0.33,1.9777259669
2021-03-03 05:00:00,1.58,0.32,1.6120794025,1.58,0.32,1.6120794025,1.9500000000000002,0.32,1.9760819821000002,1.9500000000000002,0.32,1.9760819821000002
2021-03-03 05:30:00,1.58,0.32,1.6120794025,1.58,0.32,1.6120794025,1.9500000000000002,0.32,1.9760819821000002,1.9500000000000002,0.32,1.9760819821000002
2021-03-03 06:00:00,1.71,0.30000000000000004,1.7361163555,1.71,0.30000000000000004,1.7361163555,2.11,0.31,2.1326509325,2.11,0.31,2.1326509325
2021-03-03 06:30:00,1.92,0.29,1.9417775362,1.92,0.29,1.9417775362,2.35,0.31,2.3703586227,2.35,0.31,2.3703586227
2021-03-03 07:00:00,2.07,0.29,2.0902152999,2.07,0.29,2.0902152999,2.55,0.30000000000000004,2.5675864153,2.55,0.30000000000000004,2.5675864153
2021-03-03 07:30:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.73,0.28,2.7443214097,2.73,0.28,2.7443214097
2021-03-03 08:00:00,2.37,0.48,2.4181191038,2.37,0.48,2.4181191038,2.96,-0.05,2.9604222672000002,2.96,-0.05,2.9604222672000002
2021-03-03 08:30:00,2.6,0.36,2.6248047546,2.6,0.36,2.6248047546,3.22,0.0,3.22,3.22,0.0,3.22
2021-03-03 09:00:00,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003,3.39,0.17,3.3942598604,3.39,0.17,3.3942598604
2021-03-03 09:30:00,2.87,0.21,2.8776726708,2.87,0.21,2.8776726708,3.5,0.17,3.5041261393000003,3.5,0.17,3.5041261393000003
2021-03-03 10:00:00,2.96,0.2,2.9667490625,2.96,0.2,2.9667490625,3.62,0.17,3.6239895143,3.62,0.17,3.6239895143
2021-03-03 10:30:00,2.9,0.23,2.909106392,2.9,0.23,2.909106392,3.55,0.19,3.5550808711,3.55,0.19,3.5550808711
2021-03-03 11:00:00,2.96,0.22,2.9681644159,2.96,0.22,2.9681644159,3.62,0.19,3.6249827586,3.62,0.19,3.6249827586
2021-03-03 11:30:00,2.96,0.22,2.9681644159,2.96,0.22,2.9681644159,3.62,0.17,3.6239895143,3.62,0.17,3.6239895143
2021-03-03 12:00:00,2.94,0.19,2.9461330588,2.94,0.19,2.9461330588,3.6,0.15,3.6031236448,3.6,0.15,3.6031236448
2021-03-03 12:30:00,2.91,0.21,2.9175674798999998,2.91,0.21,2.9175674798999998,3.56,0.17,3.5640566774,3.56,0.17,3.5640566774
2021-03-03 13:00:00,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386,3.45,0.17,3.4541858665,3.45,0.17,3.4541858665
2021-03-03 13:30:00,2.79,0.18,2.7958004221,2.79,0.18,2.7958004221,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2021-03-03 14:00:00,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734,3.35,0.16,3.353818719,3.35,0.16,3.353818719
2021-03-03 14:30:00,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2021-03-03 15:00:00,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2021-03-03 15:30:00,2.59,0.21,2.5984995671,2.59,0.21,2.5984995671,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767
2021-03-03 16:00:00,2.63,0.24,2.6409278672000003,2.63,0.24,2.6409278672000003,3.21,0.19,3.2156181365,3.21,0.19,3.2156181365
2021-03-03 16:30:00,2.66,0.26,2.6726765611000003,2.66,0.26,2.6726765611000003,3.24,0.21,3.2467984231,3.24,0.21,3.2467984231
2021-03-03 17:00:00,2.85,0.24,2.8600874113,2.85,0.24,2.8600874113,3.48,0.2,3.4857423886,3.48,0.2,3.4857423886
2021-03-03 17:30:00,2.86,0.27,2.8727164844,2.86,0.27,2.8727164844,3.49,0.23,3.4975705854,3.49,0.23,3.4975705854
2021-03-03 18:00:00,2.84,0.27,2.8528056366000003,2.84,0.27,2.8528056366000003,3.47,0.23,3.4776141247,3.47,0.23,3.4776141247
2021-03-03 18:30:00,2.96,0.25,2.9705386717,2.96,0.25,2.9705386717,3.61,0.23,3.6173194495,3.61,0.23,3.6173194495
2021-03-03 19:00:00,2.88,0.25,2.8908303305,2.88,0.25,2.8908303305,3.51,0.21,3.5162764396,3.51,0.21,3.5162764396
2021-03-03 19:30:00,2.79,0.25,2.8011783235000003,2.79,0.25,2.8011783235000003,3.41,0.21,3.4164601564,3.41,0.21,3.4164601564
2021-03-03 20:00:00,2.58,0.6000000000000001,2.6488488066,2.58,0.6000000000000001,2.6488488066,3.23,-0.19,3.2355834095000002,3.23,-0.19,3.2355834095000002
2021-03-03 20:30:00,2.42,0.8200000000000001,2.5551516589,2.42,0.8200000000000001,2.5551516589,3.07,-0.26,3.0809901006000002,3.07,-0.26,3.0809901006000002
2021-03-03 21:00:00,2.33,0.63,2.4136694057,2.33,0.63,2.4136694057,2.94,-0.13,2.9428727461,2.94,-0.13,2.9428727461
2021-03-03 21:30:00,2.22,0.46,2.2671568098,2.22,0.46,2.2671568098,2.75,0.08,2.7511633903,2.75,0.08,2.7511633903
2021-03-03 22:00:00,2.16,0.31,2.182131985,2.16,0.31,2.182131985,2.64,0.25,2.6518107021,2.64,0.25,2.6518107021
2021-03-03 22:30:00,2.03,0.33,2.0566477579,2.03,0.33,2.0566477579,2.49,0.27,2.5045957758,2.49,0.27,2.5045957758
2021-03-03 23:00:00,1.8900000000000001,0.33,1.9185932346,1.8900000000000001,0.33,1.9185932346,2.32,0.27,2.3356583654,2.32,0.27,2.3356583654
2021-03-03 23:30:00,1.81,0.59,1.9037331746000001,1.81,0.59,1.9037331746000001,2.27,-0.02,2.270088104,2.27,-0.02,2.270088104
2021-03-04 00:00:00,1.74,0.55,1.8248561587,1.74,0.55,1.8248561587,2.19,0.0,2.19,2.19,0.0,2.19
2021-03-04 00:30:00,1.85,0.31,1.8757931656,1.85,0.31,1.8757931656,2.27,0.33,2.2938613733,2.27,0.33,2.2938613733
2021-03-04 01:00:00,1.87,0.31,1.8955210365,1.87,0.31,1.8955210365,2.29,0.33,2.3136551169,2.29,0.33,2.3136551169
2021-03-04 01:30:00,1.8,0.31,1.8264993841,1.8,0.31,1.8264993841,2.21,0.33,2.2345021817,2.21,0.33,2.2345021817
2021-03-04 02:00:00,1.73,0.31,1.7575551200000001,1.73,0.31,1.7575551200000001,2.12,0.33,2.1455302375,2.12,0.33,2.1455302375
2021-03-04 02:30:00,1.7000000000000002,0.33,1.7317332358000002,1.7000000000000002,0.33,1.7317332358000002,2.09,0.33,2.1158922468,2.09,0.33,2.1158922468
2021-03-04 03:00:00,1.67,0.33,1.7022925718000002,1.67,0.33,1.7022925718000002,2.05,0.33,2.0763911,2.05,0.33,2.0763911
2021-03-04 03:30:00,1.63,0.33,1.6630694513000002,1.63,0.33,1.6630694513000002,2.01,0.33,2.0369094236,2.01,0.33,2.0369094236
2021-03-04 04:00:00,1.6099999999999999,0.31,1.6395731152000002,1.6099999999999999,0.31,1.6395731152000002,1.97,0.31,1.9942417104999999,1.97,0.31,1.9942417104999999
2021-03-04 04:30:00,1.56,0.31,1.5905030651,1.56,0.31,1.5905030651,1.92,0.31,1.9448650339,1.92,0.31,1.9448650339
2021-03-04 05:00:00,1.58,0.31,1.6101242188,1.58,0.31,1.6101242188,1.94,0.31,1.964611921,1.94,0.31,1.964611921
2021-03-04 05:30:00,1.6099999999999999,0.31,1.6395731152000002,1.6099999999999999,0.31,1.6395731152000002,1.98,0.31,2.0041207548,1.98,0.31,2.0041207548
2021-03-04 06:00:00,1.72,0.31,1.7477127911,1.72,0.31,1.7477127911,2.11,0.31,2.1326509325,2.11,0.31,2.1326509325
2021-03-04 06:30:00,1.87,0.29,1.8923530326,1.87,0.29,1.8923530326,2.29,0.30000000000000004,2.309567059,2.29,0.30000000000000004,2.309567059
2021-03-04 07:00:00,2.01,0.45,2.0597572673,2.01,0.45,2.0597572673,2.5,0.11,2.5024188299,2.5,0.11,2.5024188299
2021-03-04 07:30:00,2.16,0.38,2.1931712199,2.16,0.38,2.1931712199,2.66,0.12,2.6627053911000003,2.66,0.12,2.6627053911000003
2021-03-04 08:00:00,2.34,0.24,2.3522754941,2.34,0.24,2.3522754941,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407
2021-03-04 08:30:00,2.5300000000000002,0.2,2.5378928267000003,2.5300000000000002,0.2,2.5378928267000003,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344
2021-03-04 09:00:00,2.69,0.18,2.6960155786,2.69,0.18,2.6960155786,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2021-03-04 09:30:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2021-03-04 10:00:00,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119,3.48,0.15,3.4832312585,3.48,0.15,3.4832312585
2021-03-04 10:30:00,2.85,0.18,2.8556785532999998,2.85,0.18,2.8556785532999998,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2021-03-04 11:00:00,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2021-03-04 11:30:00,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2021-03-04 12:00:00,2.86,0.2,2.8669844785,2.86,0.2,2.8669844785,3.5,0.16,3.5036552342,3.5,0.16,3.5036552342
2021-03-04 12:30:00,2.93,0.19,2.9361539469,2.93,0.19,2.9361539469,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709
2021-03-04 13:00:00,2.93,0.19,2.9361539469,2.93,0.19,2.9361539469,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709
2021-03-04 13:30:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2021-03-04 14:00:00,2.9,0.19,2.9062174729,2.9,0.19,2.9062174729,3.55,0.15,3.5531676009,3.55,0.15,3.5531676009
2021-03-04 14:30:00,2.9,0.23,2.909106392,2.9,0.23,2.909106392,3.55,0.18,3.554560451,3.55,0.18,3.554560451
2021-03-04 15:00:00,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231,3.45,0.17,3.4541858665,3.45,0.17,3.4541858665
2021-03-04 15:30:00,2.7800000000000002,0.24,2.7903404810000003,2.7800000000000002,0.24,2.7903404810000003,3.4,0.19,3.4053046853,3.4,0.19,3.4053046853
2021-03-04 16:00:00,2.8200000000000003,0.24,2.8301943396,2.8200000000000003,0.24,2.8301943396,3.45,0.19,3.455227923,3.45,0.19,3.455227923
2021-03-04 16:30:00,2.93,0.24,2.9398129192,2.93,0.24,2.9398129192,3.58,0.19,3.585038354,3.58,0.19,3.585038354
2021-03-04 17:00:00,2.98,0.24,2.9896488088,2.98,0.24,2.9896488088,3.64,0.2,3.6454903648,3.64,0.2,3.6454903648
2021-03-04 17:30:00,2.95,0.27,2.9623301639,2.95,0.27,2.9623301639,3.6,0.24,3.6079911308,3.6,0.24,3.6079911308
2021-03-04 18:00:00,2.9699999999999998,0.26,2.9813587506,2.9699999999999998,0.26,2.9813587506,3.63,0.23,3.6372792029000003,3.63,0.23,3.6372792029000003
2021-03-04 18:30:00,3.01,0.28,3.0229952034,3.01,0.28,3.0229952034,3.68,0.25,3.6884820726000003,3.68,0.25,3.6884820726000003
2021-03-04 19:00:00,2.92,0.33,2.9385880963,2.92,0.33,2.9385880963,3.58,0.17,3.58403404,3.58,0.17,3.58403404
2021-03-04 19:30:00,2.7,0.46,2.7389048905999998,2.7,0.46,2.7389048905999998,3.36,0.05,3.3603720032,3.36,0.05,3.3603720032
2021-03-04 20:00:00,2.6,0.26,2.6129676615,2.6,0.26,2.6129676615,3.19,0.29,3.203154695,3.19,0.29,3.203154695
2021-03-04 20:30:00,2.51,0.28,2.5255692428,2.51,0.28,2.5255692428,3.06,0.23,3.0686316169,3.06,0.23,3.0686316169
2021-03-04 21:00:00,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773,2.93,0.23,2.9390134399,2.93,0.23,2.9390134399
2021-03-04 21:30:00,2.29,0.44,2.3318876474,2.29,0.44,2.3318876474,2.83,0.09,2.8314307337,2.83,0.09,2.8314307337
2021-03-04 22:00:00,2.15,0.44,2.1945614596,2.15,0.44,2.1945614596,2.67,0.11,2.6722649569,2.67,0.11,2.6722649569
2021-03-04 22:30:00,2.05,0.30000000000000004,2.0718349355,2.05,0.30000000000000004,2.0718349355,2.52,0.31,2.5389958645,2.52,0.31,2.5389958645
2021-03-04 23:00:00,1.9,0.30000000000000004,1.9235384062,1.9,0.30000000000000004,1.9235384062,2.34,0.30000000000000004,2.3591523902000002,2.34,0.30000000000000004,2.3591523902000002
2021-03-04 23:30:00,1.82,0.31,1.8462123388,1.82,0.31,1.8462123388,2.23,0.32,2.2528426487,2.23,0.32,2.2528426487
2021-03-05 00:00:00,1.76,0.32,1.788854382,1.76,0.32,1.788854382,2.15,0.32,2.1736835096,2.15,0.32,2.1736835096
2021-03-05 00:30:00,1.81,0.64,1.9198176997,1.81,0.64,1.9198176997,2.27,0.0,2.27,2.27,0.0,2.27
2021-03-05 01:00:00,1.81,0.86,2.0039211561,1.81,0.86,2.0039211561,2.32,-0.21,2.3294849216,2.32,-0.21,2.3294849216
2021-03-05 01:30:00,1.76,0.86,1.9588772294,1.76,0.86,1.9588772294,2.26,-0.22,2.2706827167,2.26,-0.22,2.2706827167
2021-03-05 02:00:00,1.6800000000000002,0.86,1.8873261508999999,1.6800000000000002,0.86,1.8873261508999999,2.16,-0.22,2.1711747972,2.16,-0.22,2.1711747972
2021-03-05 02:30:00,1.67,0.86,1.8784301957,1.67,0.86,1.8784301957,2.15,-0.22,2.1612265036,2.15,-0.22,2.1612265036
2021-03-05 03:00:00,1.62,0.87,1.8388311505,1.62,0.87,1.8388311505,2.09,-0.22,2.1015470492,2.09,-0.22,2.1015470492
2021-03-05 03:30:00,1.5899999999999999,0.87,1.812456896,1.5899999999999999,0.87,1.812456896,2.06,-0.24,2.0739334608,2.06,-0.24,2.0739334608
2021-03-05 04:00:00,1.55,0.87,1.7774701123,1.55,0.87,1.7774701123,2.0,-0.26,2.0168291946,2.0,-0.26,2.0168291946
2021-03-05 04:30:00,1.55,0.52,1.6349006086,1.55,0.52,1.6349006086,1.92,0.11,1.9231484602000002,1.92,0.11,1.9231484602000002
2021-03-05 05:00:00,1.56,0.33,1.5945218719,1.56,0.33,1.5945218719,1.92,0.34,1.9498717907,1.92,0.34,1.9498717907
2021-03-05 05:30:00,1.6099999999999999,0.33,1.6434719347,1.6099999999999999,0.33,1.6434719347,1.98,0.34,2.0089798406,1.98,0.34,2.0089798406
2021-03-05 06:00:00,1.72,0.76,1.8804254838,1.72,0.76,1.8804254838,2.19,-0.17,2.1965882636,2.19,-0.17,2.1965882636
2021-03-05 06:30:00,1.8900000000000001,0.42,1.936104336,1.8900000000000001,0.42,1.936104336,2.33,0.17,2.3361934851,2.33,0.17,2.3361934851
2021-03-05 07:00:00,2.09,0.31,2.112865353,2.09,0.31,2.112865353,2.56,0.25,2.5721780654,2.56,0.25,2.5721780654
2021-03-05 07:30:00,2.23,0.28,2.2475097330000002,2.23,0.28,2.2475097330000002,2.73,0.23,2.7396715132000002,2.73,0.23,2.7396715132000002
2021-03-05 08:00:00,2.37,0.26,2.3842189497,2.37,0.26,2.3842189497,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067
2021-03-05 08:30:00,2.5700000000000003,0.22,2.5793991548,2.5700000000000003,0.22,2.5793991548,3.14,0.17,3.1445985435,3.14,0.17,3.1445985435
2021-03-05 09:00:00,2.74,0.21,2.7480356621,2.74,0.21,2.7480356621,3.34,0.17,3.3443235489,3.34,0.17,3.3443235489
2021-03-05 09:30:00,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386,3.44,0.16,3.4437189200000002,3.44,0.16,3.4437189200000002
2021-03-05 10:00:00,2.91,0.19,2.9161961525,2.91,0.19,2.9161961525,3.55,0.16,3.5536038046,3.55,0.16,3.5536038046
2021-03-05 10:30:00,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118,3.6,0.16,3.6035538015,3.6,0.16,3.6035538015
2021-03-05 11:00:00,2.95,0.16,2.9543357968,2.95,0.16,2.9543357968,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2021-03-05 11:30:00,2.92,0.18,2.9255426847,2.92,0.18,2.9255426847,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2021-03-05 12:00:00,2.92,0.18,2.9255426847,2.92,0.18,2.9255426847,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2021-03-05 12:30:00,2.88,0.18,2.8856195175,2.88,0.18,2.8856195175,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2021-03-05 13:00:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2021-03-05 13:30:00,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167
2021-03-05 14:00:00,2.7800000000000002,0.2,2.7871849598000003,2.7800000000000002,0.2,2.7871849598000003,3.4,0.15,3.403307215,3.4,0.15,3.403307215
2021-03-05 14:30:00,2.68,0.21,2.6882150212,2.68,0.21,2.6882150212,3.2800000000000002,0.17,3.2844025332,3.2800000000000002,0.17,3.2844025332
2021-03-05 15:00:00,2.66,0.19,2.666777081,2.66,0.19,2.666777081,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2021-03-05 15:30:00,2.6,0.23,2.6101532522,2.6,0.23,2.6101532522,3.18,0.18,3.1850902656,3.18,0.18,3.1850902656
2021-03-05 16:00:00,2.61,0.26,2.6229182221,2.61,0.26,2.6229182221,3.2,0.21,3.2068832221,3.2,0.21,3.2068832221
2021-03-05 16:30:00,2.66,0.26,2.6726765611000003,2.66,0.26,2.6726765611000003,3.25,0.21,3.2567775484,3.25,0.21,3.2567775484
2021-03-05 17:00:00,2.67,0.25,2.6816785788,2.67,0.25,2.6816785788,3.27,0.2,3.2761104987,3.27,0.2,3.2761104987
2021-03-05 17:30:00,2.67,0.25,2.6816785788,2.67,0.25,2.6816785788,3.27,0.2,3.2761104987,3.27,0.2,3.2761104987
2021-03-05 18:00:00,2.75,0.26,2.7622635645,2.75,0.26,2.7622635645,3.36,0.22,3.3671946781,3.36,0.22,3.3671946781
2021-03-05 18:30:00,2.81,0.25,2.8210990766,2.81,0.25,2.8210990766,3.44,0.21,3.4464039229,3.44,0.21,3.4464039229
2021-03-05 19:00:00,2.77,0.25,2.7812587079,2.77,0.25,2.7812587079,3.4,0.27,3.4107037397,3.4,0.27,3.4107037397
2021-03-05 19:30:00,2.66,0.25,2.671722291,2.66,0.25,2.671722291,3.27,0.27,3.2811278549000003,3.27,0.27,3.2811278549000003
2021-03-05 20:00:00,2.55,0.25,2.5622255951,2.55,0.25,2.5622255951,3.13,0.27,3.141623784,3.13,0.27,3.141623784
2021-03-05 20:30:00,2.47,0.49,2.5181342299000002,2.47,0.49,2.5181342299000002,3.08,-0.02,3.0800649344,3.08,-0.02,3.0800649344
2021-03-05 21:00:00,2.32,0.78,2.4476110802,2.32,0.78,2.4476110802,2.95,-0.31,2.9662434155,2.95,-0.31,2.9662434155
2021-03-05 21:30:00,2.25,0.78,2.3813651547,2.25,0.78,2.3813651547,2.86,-0.31,2.8767516403,2.86,-0.31,2.8767516403
2021-03-05 22:00:00,2.14,0.8,2.2846443925,2.14,0.8,2.2846443925,2.73,-0.30000000000000004,2.7464340516,2.73,-0.30000000000000004,2.7464340516
2021-03-05 22:30:00,2.03,0.8300000000000001,2.1931256234,2.03,0.8300000000000001,2.1931256234,2.59,-0.26,2.6030174798,2.59,-0.26,2.6030174798
2021-03-05 23:00:00,1.8900000000000001,0.8300000000000001,2.0642189806,1.8900000000000001,0.8300000000000001,2.0642189806,2.42,-0.26,2.4339268683,2.42,-0.26,2.4339268683
2021-03-05 23:30:00,1.81,0.8300000000000001,1.9912307752,1.81,0.8300000000000001,1.9912307752,2.33,-0.26,2.3444615587,2.33,-0.26,2.3444615587
2021-03-06 00:00:00,1.73,0.8300000000000001,1.9188017094,1.73,0.8300000000000001,1.9188017094,2.23,-0.26,2.2451057882,2.23,-0.26,2.2451057882
2021-03-06 00:30:00,1.82,0.85,2.0087060512,1.82,0.85,2.0087060512,2.33,-0.23,2.3413244115,2.33,-0.23,2.3413244115
2021-03-06 01:00:00,1.85,0.85,2.0359273072,1.85,0.85,2.0359273072,2.38,-0.22,2.390146439,2.38,-0.22,2.390146439
2021-03-06 01:30:00,1.79,0.84,1.9772961336,1.79,0.84,1.9772961336,2.3,-0.24,2.3124878378,2.3,-0.24,2.3124878378
2021-03-06 02:00:00,1.73,0.84,1.9231484602000002,1.73,0.84,1.9231484602000002,2.23,-0.24,2.2428776159,2.23,-0.24,2.2428776159
2021-03-06 02:30:00,1.7000000000000002,0.84,1.8962067398,1.7000000000000002,0.84,1.8962067398,2.18,-0.24,2.1931712199,2.18,-0.24,2.1931712199
2021-03-06 03:00:00,1.67,0.86,1.8784301957,1.67,0.86,1.8784301957,2.14,-0.24,2.1534158911,2.14,-0.24,2.1534158911
2021-03-06 03:30:00,1.62,0.86,1.8341210429,1.62,0.86,1.8341210429,2.09,-0.24,2.1037347742,2.09,-0.24,2.1037347742
2021-03-06 04:00:00,1.5899999999999999,0.86,1.8076780687,1.5899999999999999,0.86,1.8076780687,2.06,-0.25,2.0751144547,2.06,-0.25,2.0751144547
2021-03-06 04:30:00,1.5899999999999999,0.84,1.7982491485,1.5899999999999999,0.84,1.7982491485,2.06,-0.26,2.0763429389,2.06,-0.26,2.0763429389
2021-03-06 05:00:00,1.5899999999999999,0.84,1.7982491485,1.5899999999999999,0.84,1.7982491485,2.06,-0.28,2.0789420386,2.06,-0.28,2.0789420386
2021-03-06 05:30:00,1.6099999999999999,0.8200000000000001,1.8067927385,1.6099999999999999,0.8200000000000001,1.8067927385,2.07,-0.28,2.088851359,2.07,-0.28,2.088851359
2021-03-06 06:00:00,1.6600000000000001,0.8200000000000001,1.8514858898000002,1.6600000000000001,0.8200000000000001,1.8514858898000002,2.13,-0.28,2.1483249289,2.13,-0.28,2.1483249289
2021-03-06 06:30:00,1.78,0.8200000000000001,1.9597959077,1.78,0.8200000000000001,1.9597959077,2.29,-0.28,2.307054399,2.29,-0.28,2.307054399
2021-03-06 07:00:00,1.8599999999999999,0.8,2.0247468978,1.8599999999999999,0.8,2.0247468978,2.38,-0.28,2.3964139876,2.38,-0.28,2.3964139876
2021-03-06 07:30:00,1.88,0.8,2.0431348463,1.88,0.8,2.0431348463,2.41,-0.29,2.4273854247,2.41,-0.29,2.4273854247
2021-03-06 08:00:00,1.96,0.77,2.1058252539,1.96,0.77,2.1058252539,2.51,-0.31,2.5290709757,2.51,-0.31,2.5290709757
2021-03-06 08:30:00,2.08,0.77,2.2179495035,2.08,0.77,2.2179495035,2.66,-0.31,2.6780029873,2.66,-0.31,2.6780029873
2021-03-06 09:00:00,2.17,0.77,2.3025637885,2.17,0.77,2.3025637885,2.76,-0.30000000000000004,2.7762564723,2.76,-0.30000000000000004,2.7762564723
2021-03-06 09:30:00,2.19,0.77,2.321421978,2.19,0.77,2.321421978,2.79,-0.30000000000000004,2.8060826788,2.79,-0.30000000000000004,2.8060826788
2021-03-06 10:00:00,2.2800000000000002,0.77,2.4065119987,2.2800000000000002,0.77,2.4065119987,2.9,-0.30000000000000004,2.9154759474,2.9,-0.30000000000000004,2.9154759474
2021-03-06 10:30:00,2.26,0.75,2.3811971779,2.26,0.75,2.3811971779,2.88,-0.32,2.8977232442,2.88,-0.32,2.8977232442
2021-03-06 11:00:00,2.3,0.75,2.4191940807,2.3,0.75,2.4191940807,2.93,-0.32,2.9474226029,2.93,-0.32,2.9474226029
2021-03-06 11:30:00,2.33,0.75,2.4477336456,2.33,0.75,2.4477336456,2.96,-0.32,2.9772470505,2.96,-0.32,2.9772470505
2021-03-06 12:00:00,2.2800000000000002,0.75,2.4001874927,2.2800000000000002,0.75,2.4001874927,2.9,-0.32,2.9176017549,2.9,-0.32,2.9176017549
2021-03-06 12:30:00,2.33,0.73,2.4416797497,2.33,0.73,2.4416797497,2.9699999999999998,-0.35000000000000003,2.9905517886,2.9699999999999998,-0.35000000000000003,2.9905517886
2021-03-06 13:00:00,2.3,0.76,2.4223129442999998,2.3,0.76,2.4223129442999998,2.93,-0.32,2.9474226029,2.93,-0.32,2.9474226029
2021-03-06 13:30:00,2.3,0.73,2.4130685858,2.3,0.73,2.4130685858,2.93,-0.36,2.9520331976,2.93,-0.36,2.9520331976
2021-03-06 14:00:00,2.27,0.76,2.3938462773999998,2.27,0.76,2.3938462773999998,2.89,-0.33,2.9087798128999998,2.89,-0.33,2.9087798128999998
2021-03-06 14:30:00,2.22,0.77,2.349744667,2.22,0.77,2.349744667,2.83,-0.33,2.8491753193,2.83,-0.33,2.8491753193
2021-03-06 15:00:00,2.22,0.79,2.3563743336,2.22,0.79,2.3563743336,2.83,-0.30000000000000004,2.8458566373,2.83,-0.30000000000000004,2.8458566373
2021-03-06 15:30:00,2.21,0.79,2.3469554747,2.21,0.79,2.3469554747,2.81,-0.30000000000000004,2.8259688604,2.81,-0.30000000000000004,2.8259688604
2021-03-06 16:00:00,2.21,0.8200000000000001,2.3572229424,2.21,0.8200000000000001,2.3572229424,2.81,-0.27,2.8229417281,2.81,-0.27,2.8229417281
2021-03-06 16:30:00,2.25,0.8,2.3879907873,2.25,0.8,2.3879907873,2.86,-0.28,2.8736736071,2.86,-0.28,2.8736736071
2021-03-06 17:00:00,2.3,0.79,2.4318922674,2.3,0.79,2.4318922674,2.92,-0.28,2.9333939388,2.92,-0.28,2.9333939388
2021-03-06 17:30:00,2.47,0.35000000000000003,2.4946743274,2.47,0.35000000000000003,2.4946743274,3.03,0.21,3.0372685097,3.03,0.21,3.0372685097
2021-03-06 18:00:00,2.5700000000000003,0.33,2.5911001524,2.5700000000000003,0.33,2.5911001524,3.14,0.29,3.1533632839,3.14,0.29,3.1533632839
2021-03-06 18:30:00,2.7,0.31,2.7177380301,2.7,0.31,2.7177380301,3.3,0.27,3.311027031,3.3,0.27,3.311027031
2021-03-06 19:00:00,2.73,0.29,2.7453597214,2.73,0.29,2.7453597214,3.33,0.25,3.3393711983,3.33,0.25,3.3393711983
2021-03-06 19:30:00,2.64,0.33,2.6605450569,2.64,0.33,2.6605450569,3.23,0.22,3.2374835907,3.23,0.22,3.2374835907
2021-03-06 20:00:00,2.48,0.81,2.6089269825,2.48,0.81,2.6089269825,3.15,-0.28,3.1624199595,3.15,-0.28,3.1624199595
2021-03-06 20:30:00,2.43,0.81,2.5614449047,2.43,0.81,2.5614449047,3.09,-0.28,3.102660149,3.09,-0.28,3.102660149
2021-03-06 21:00:00,2.32,0.81,2.4573359559,2.32,0.81,2.4573359559,2.95,-0.28,2.9632583418,2.95,-0.28,2.9632583418
2021-03-06 21:30:00,2.23,0.84,2.3829603437999998,2.23,0.84,2.3829603437999998,2.84,-0.26,2.8518765752,2.84,-0.26,2.8518765752
2021-03-06 22:00:00,2.15,0.84,2.3082677488,2.15,0.84,2.3082677488,2.75,-0.28,2.7642177917,2.75,-0.28,2.7642177917
2021-03-06 22:30:00,2.06,0.8200000000000001,2.2172054483,2.06,0.8200000000000001,2.2172054483,2.64,-0.28,2.6548069610000002,2.64,-0.28,2.6548069610000002
2021-03-06 23:00:00,1.94,0.8300000000000001,2.1100947846,1.94,0.8300000000000001,2.1100947846,2.48,-0.28,2.4957563984,2.48,-0.28,2.4957563984
2021-03-06 23:30:00,1.87,0.84,2.05,1.87,0.84,2.05,2.39,-0.27,2.4052026941999998,2.39,-0.27,2.4052026941999998
2021-03-07 00:00:00,1.76,0.84,1.9501794789,1.76,0.84,1.9501794789,2.26,-0.27,2.2760711764,2.26,-0.27,2.2760711764
2021-03-07 00:30:00,1.8599999999999999,0.84,2.0408821622,1.8599999999999999,0.84,2.0408821622,2.37,-0.23,2.3811341835,2.37,-0.23,2.3811341835
2021-03-07 01:00:00,1.96,0.4,2.00039996,1.96,0.4,2.00039996,2.4,0.27,2.4151397475,2.4,0.27,2.4151397475
2021-03-07 01:30:00,1.92,0.37,1.9553260598,1.92,0.37,1.9553260598,2.35,0.31,2.3703586227,2.35,0.31,2.3703586227
2021-03-07 02:00:00,1.85,0.37,1.88663722,1.85,0.37,1.88663722,2.26,0.30000000000000004,2.2798245547000002,2.26,0.30000000000000004,2.2798245547000002
2021-03-07 02:30:00,1.82,0.37,1.8572291189,1.82,0.37,1.8572291189,2.23,0.30000000000000004,2.2500888871,2.23,0.30000000000000004,2.2500888871
2021-03-07 03:00:00,1.77,0.37,1.808258831,1.77,0.37,1.808258831,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761
2021-03-07 03:30:00,1.74,0.37,1.7789041571,1.74,0.37,1.7789041571,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016
2021-03-07 04:00:00,1.6800000000000002,0.37,1.720261608,1.6800000000000002,0.37,1.720261608,2.05,0.30000000000000004,2.0718349355,2.05,0.30000000000000004,2.0718349355
2021-03-07 04:30:00,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.6800000000000002,0.35000000000000003,1.7160710941000001,2.04,0.28,2.0591260282,2.04,0.28,2.0591260282
2021-03-07 05:00:00,1.6600000000000001,0.35000000000000003,1.6964963896,1.6600000000000001,0.35000000000000003,1.6964963896,2.04,0.28,2.0591260282,2.04,0.28,2.0591260282
2021-03-07 05:30:00,1.69,0.34,1.7238619434,1.69,0.34,1.7238619434,2.07,0.27,2.0875344309,2.07,0.27,2.0875344309
2021-03-07 06:00:00,1.71,0.33,1.7415510328,1.71,0.33,1.7415510328,2.09,0.27,2.1073680267,2.09,0.27,2.1073680267
2021-03-07 06:30:00,1.81,0.33,1.8398369493,1.81,0.33,1.8398369493,2.21,0.27,2.2264321234,2.21,0.27,2.2264321234
2021-03-07 07:00:00,1.83,0.33,1.8595160661,1.83,0.33,1.8595160661,2.24,0.27,2.2562136424,2.24,0.27,2.2562136424
2021-03-07 07:30:00,1.82,0.33,1.8496756472,1.82,0.33,1.8496756472,2.22,0.27,2.2363586474,2.22,0.27,2.2363586474
2021-03-07 08:00:00,1.8900000000000001,0.33,1.9185932346,1.8900000000000001,0.33,1.9185932346,2.31,0.26,2.3245859846,2.31,0.26,2.3245859846
2021-03-07 08:30:00,1.99,0.33,2.0171762442,1.99,0.33,2.0171762442,2.43,0.27,2.4449539873,2.43,0.27,2.4449539873
2021-03-07 09:00:00,2.07,0.31,2.0930838493,2.07,0.31,2.0930838493,2.52,0.25,2.532370431,2.52,0.25,2.532370431
2021-03-07 09:30:00,2.14,0.29,2.1595601404,2.14,0.29,2.1595601404,2.61,0.23,2.6201145013,2.61,0.23,2.6201145013
2021-03-07 10:00:00,2.18,0.29,2.1992044016,2.18,0.29,2.1992044016,2.66,0.23,2.6699250925999998,2.66,0.23,2.6699250925999998
2021-03-07 10:30:00,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963,2.66,0.23,2.6699250925999998,2.66,0.23,2.6699250925999998
2021-03-07 11:00:00,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963,2.66,0.23,2.6699250925999998,2.66,0.23,2.6699250925999998
2021-03-07 11:30:00,2.19,0.28,2.207826986,2.19,0.28,2.207826986,2.68,0.21,2.6882150212,2.68,0.21,2.6882150212
2021-03-07 12:00:00,2.22,0.29,2.2388613177,2.22,0.29,2.2388613177,2.71,0.24,2.7206065500000003,2.71,0.24,2.7206065500000003
2021-03-07 12:30:00,2.27,0.28,2.2872035327,2.27,0.28,2.2872035327,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282
2021-03-07 13:00:00,2.24,0.29,2.2586943131,2.24,0.29,2.2586943131,2.74,0.23,2.7496363396,2.74,0.23,2.7496363396
2021-03-07 13:30:00,2.24,0.29,2.2586943131,2.24,0.29,2.2586943131,2.74,0.23,2.7496363396,2.74,0.23,2.7496363396
2021-03-07 14:00:00,2.2800000000000002,0.27,2.2959311836,2.2800000000000002,0.27,2.2959311836,2.79,0.21,2.7978920637,2.79,0.21,2.7978920637
2021-03-07 14:30:00,2.2800000000000002,0.30000000000000004,2.2996521476,2.2800000000000002,0.30000000000000004,2.2996521476,2.7800000000000002,0.25,2.791218372,2.7800000000000002,0.25,2.791218372
2021-03-07 15:00:00,2.27,0.30000000000000004,2.2897379763,2.27,0.30000000000000004,2.2897379763,2.7800000000000002,0.25,2.791218372,2.7800000000000002,0.25,2.791218372
2021-03-07 15:30:00,2.32,0.30000000000000004,2.3393161394,2.32,0.30000000000000004,2.3393161394,2.84,0.25,2.8509822869,2.84,0.25,2.8509822869
2021-03-07 16:00:00,2.4,0.31,2.4199380157,2.4,0.31,2.4199380157,2.93,0.27,2.942413975,2.93,0.27,2.942413975
2021-03-07 16:30:00,2.5300000000000002,0.30000000000000004,2.5477244749,2.5300000000000002,0.30000000000000004,2.5477244749,3.08,0.27,3.0918117666,3.08,0.27,3.0918117666
2021-03-07 17:00:00,2.67,0.37,2.6955147931,2.67,0.37,2.6955147931,3.2800000000000002,0.16,3.2839001203000002,3.2800000000000002,0.16,3.2839001203000002
2021-03-07 17:30:00,2.7,0.8,2.8160255681,2.7,0.8,2.8160255681,3.42,-0.28,3.4314428452,3.42,-0.28,3.4314428452
2021-03-07 18:00:00,2.74,0.8,2.8544001121,2.74,0.8,2.8544001121,3.47,-0.26,3.4797270008,3.47,-0.26,3.4797270008
2021-03-07 18:30:00,2.86,0.43,2.892144533,2.86,0.43,2.892144533,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2021-03-07 19:00:00,2.88,0.27,2.8926285624,2.88,0.27,2.8926285624,3.51,0.24,3.5181955602,3.51,0.24,3.5181955602
2021-03-07 19:30:00,2.81,0.31,2.8270479303,2.81,0.31,2.8270479303,3.43,0.28,3.4414095949,3.43,0.28,3.4414095949
2021-03-07 20:00:00,2.64,0.31,2.6581384464,2.64,0.31,2.6581384464,3.23,0.28,3.2421135082,3.23,0.28,3.2421135082
2021-03-07 20:30:00,2.52,0.30000000000000004,2.5377943179,2.52,0.30000000000000004,2.5377943179,3.08,0.26,3.0909545451,3.08,0.26,3.0909545451
2021-03-07 21:00:00,2.42,0.28,2.4361444949,2.42,0.28,2.4361444949,2.95,0.23,2.9589525174,2.95,0.23,2.9589525174
2021-03-07 21:30:00,2.3,0.31,2.3207972768,2.3,0.31,2.3207972768,2.81,0.26,2.8220028349,2.81,0.26,2.8220028349
2021-03-07 22:00:00,2.15,0.31,2.1722338732,2.15,0.31,2.1722338732,2.63,0.26,2.6428204631,2.63,0.26,2.6428204631
2021-03-07 22:30:00,2.01,0.71,2.1317129263,2.01,0.71,2.1317129263,2.55,-0.2,2.5578311125,2.55,-0.2,2.5578311125
2021-03-07 23:00:00,1.8900000000000001,0.5,1.9550191815,1.8900000000000001,0.5,1.9550191815,2.36,0.06,2.3607625887,2.36,0.06,2.3607625887
2021-03-07 23:30:00,1.8,0.31,1.8264993841,1.8,0.31,1.8264993841,2.21,0.31,2.2316361711,2.21,0.31,2.2316361711
2021-03-08 00:00:00,1.74,0.31,1.7673992192,1.74,0.31,1.7673992192,2.14,0.31,2.162336699,2.14,0.31,2.162336699
2021-03-08 00:30:00,1.83,0.76,1.9815398053000002,1.83,0.76,1.9815398053000002,2.33,-0.15,2.3348233338,2.33,-0.15,2.3348233338
2021-03-08 01:00:00,1.85,0.84,2.0317726251,1.85,0.84,2.0317726251,2.36,-0.25,2.3732045845,2.36,-0.25,2.3732045845
2021-03-08 01:30:00,1.81,0.84,1.9954197553,1.81,0.84,1.9954197553,2.32,-0.25,2.3334309503,2.32,-0.25,2.3334309503
2021-03-08 02:00:00,1.77,0.84,1.9592090241000002,1.77,0.84,1.9592090241000002,2.27,-0.25,2.2837250272,2.27,-0.25,2.2837250272
2021-03-08 02:30:00,1.77,0.85,1.9635172523,1.77,0.85,1.9635172523,2.27,-0.25,2.2837250272,2.27,-0.25,2.2837250272
2021-03-08 03:00:00,1.74,0.85,1.9365174928000002,1.74,0.85,1.9365174928000002,2.23,-0.25,2.2439696968,2.23,-0.25,2.2439696968
2021-03-08 03:30:00,1.72,0.85,1.9185671737,1.72,0.85,1.9185671737,2.21,-0.26,2.2252415599,2.21,-0.26,2.2252415599
2021-03-08 04:00:00,1.69,0.87,1.9007893097,1.69,0.87,1.9007893097,2.18,-0.24,2.1931712199,2.18,-0.24,2.1931712199
2021-03-08 04:30:00,1.67,0.87,1.8830294740000002,1.67,0.87,1.8830294740000002,2.15,-0.25,2.1644860822,2.15,-0.25,2.1644860822
2021-03-08 05:00:00,1.67,0.85,1.8738729946000001,1.67,0.85,1.8738729946000001,2.15,-0.26,2.1656638705,2.15,-0.26,2.1656638705
2021-03-08 05:30:00,1.67,0.85,1.8738729946000001,1.67,0.85,1.8738729946000001,2.15,-0.26,2.1656638705,2.15,-0.26,2.1656638705
2021-03-08 06:00:00,1.79,0.8200000000000001,1.968882932,1.79,0.8200000000000001,1.968882932,2.3,-0.26,2.3146490015,2.3,-0.26,2.3146490015
2021-03-08 06:30:00,2.03,0.41000000000000003,2.0709901014,2.03,0.41000000000000003,2.0709901014,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573
2021-03-08 07:00:00,2.26,0.32,2.2825424421,2.26,0.32,2.2825424421,2.76,0.27,2.7731750756,2.76,0.27,2.7731750756
2021-03-08 07:30:00,2.47,0.28,2.4858197843,2.47,0.28,2.4858197843,3.02,0.23,3.0287456149,3.02,0.23,3.0287456149
2021-03-08 08:00:00,2.5700000000000003,0.73,2.6716661468,2.5700000000000003,0.73,2.6716661468,3.26,-0.34,3.2776821078,3.26,-0.34,3.2776821078
2021-03-08 08:30:00,2.75,0.49,2.7933134446,2.75,0.49,2.7933134446,3.43,-0.12,3.4320984834,3.43,-0.12,3.4320984834
2021-03-08 09:00:00,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067,3.55,0.16,3.5536038046,3.55,0.16,3.5536038046
2021-03-08 09:30:00,2.89,0.21,2.8976197128,2.89,0.21,2.8976197128,3.5300000000000002,0.18,3.5345862558,3.5300000000000002,0.18,3.5345862558
2021-03-08 10:00:00,2.96,0.21,2.9674399741,2.96,0.21,2.9674399741,3.61,0.18,3.6144847489,3.61,0.18,3.6144847489
2021-03-08 10:30:00,3.01,0.19,3.0159907162,3.01,0.19,3.0159907162,3.68,0.15,3.6830557965,3.68,0.15,3.6830557965
2021-03-08 11:00:00,2.95,0.2,2.9567718884,2.95,0.2,2.9567718884,3.6,0.17,3.6040116536999998,3.6,0.17,3.6040116536999998
2021-03-08 11:30:00,2.95,0.2,2.9567718884,2.95,0.2,2.9567718884,3.6,0.17,3.6040116536999998,3.6,0.17,3.6040116536999998
2021-03-08 12:00:00,2.92,0.2,2.9268413008,2.92,0.2,2.9268413008,3.5700000000000003,0.16,3.5735836355,3.5700000000000003,0.16,3.5735836355
2021-03-08 12:30:00,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998,3.55,0.16,3.5536038046,3.55,0.16,3.5536038046
2021-03-08 13:00:00,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998,3.55,0.17,3.5540680916,3.55,0.17,3.5540680916
2021-03-08 13:30:00,2.83,0.2,2.8370583357,2.83,0.2,2.8370583357,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188
2021-03-08 14:00:00,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252,3.37,0.15,3.3733366271,3.37,0.15,3.3733366271
2021-03-08 14:30:00,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2021-03-08 15:00:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,3.29,0.17,3.2943891695,3.29,0.17,3.2943891695
2021-03-08 15:30:00,2.69,0.23,2.6998148085,2.69,0.23,2.6998148085,3.29,0.18,3.2949203329,3.29,0.18,3.2949203329
2021-03-08 16:00:00,2.79,0.23,2.7994642345000003,2.79,0.23,2.7994642345000003,3.4,0.18,3.404761372,3.4,0.18,3.404761372
2021-03-08 16:30:00,2.8200000000000003,0.25,2.8310598722,2.8200000000000003,0.25,2.8310598722,3.45,0.21,3.4563853952,3.45,0.21,3.4563853952
2021-03-08 17:00:00,2.8,0.27,2.8129877355,2.8,0.27,2.8129877355,3.42,0.23,3.4277251932,3.42,0.23,3.4277251932
2021-03-08 17:30:00,2.85,0.30000000000000004,2.8657459762,2.85,0.30000000000000004,2.8657459762,3.47,0.27,3.4804884715,3.47,0.27,3.4804884715
2021-03-08 18:00:00,2.87,0.61,2.9341097457,2.87,0.61,2.9341097457,3.59,-0.1,3.5913924876000003,3.59,-0.1,3.5913924876000003
2021-03-08 18:30:00,2.9699999999999998,0.51,3.0134697609,2.9699999999999998,0.51,3.0134697609,3.68,0.05,3.6803396582,3.68,0.05,3.6803396582
2021-03-08 19:00:00,3.05,0.29,3.0637558649,3.05,0.29,3.0637558649,3.7199999999999998,0.27,3.7297855166,3.7199999999999998,0.27,3.7297855166
2021-03-08 19:30:00,2.91,0.29,2.9244144713,2.91,0.29,2.9244144713,3.55,0.27,3.5602527999999998,3.55,0.27,3.5602527999999998
2021-03-08 20:00:00,2.8,0.29,2.8149777974,2.8,0.29,2.8149777974,3.41,0.27,3.4206724485,3.41,0.27,3.4206724485
2021-03-08 20:30:00,2.67,0.31,2.6879360111,2.67,0.31,2.6879360111,3.26,0.27,3.2711618731,3.26,0.27,3.2711618731
2021-03-08 21:00:00,2.56,0.33,2.5811818998,2.56,0.33,2.5811818998,3.13,0.29,3.1434057963,3.13,0.29,3.1434057963
2021-03-08 21:30:00,2.46,0.35000000000000003,2.4847736315,2.46,0.35000000000000003,2.4847736315,3.0,0.31,3.0159741378,3.0,0.31,3.0159741378
2021-03-08 22:00:00,2.34,0.35000000000000003,2.3660304309,2.34,0.35000000000000003,2.3660304309,2.86,0.31,2.8767516403,2.86,0.31,2.8767516403
2021-03-08 22:30:00,2.16,0.33,2.1850629282,2.16,0.33,2.1850629282,2.63,0.28,2.6448629454,2.63,0.28,2.6448629454
2021-03-08 23:00:00,2.02,0.35000000000000003,2.0500975587,2.02,0.35000000000000003,2.0500975587,2.47,0.30000000000000004,2.4881519246,2.47,0.30000000000000004,2.4881519246
2021-03-08 23:30:00,1.92,0.35000000000000003,1.9516403357,1.92,0.35000000000000003,1.9516403357,2.35,0.30000000000000004,2.3690715481,2.35,0.30000000000000004,2.3690715481
2021-03-09 00:00:00,1.82,0.37,1.8572291189,1.82,0.37,1.8572291189,2.22,0.31,2.2415396494,2.22,0.31,2.2415396494
2021-03-09 00:30:00,1.97,0.37,2.0044450604,1.97,0.37,2.0044450604,2.4,0.31,2.4199380157,2.4,0.31,2.4199380157
2021-03-09 01:00:00,1.97,0.35000000000000003,2.0008498195,1.97,0.35000000000000003,2.0008498195,2.4,0.30000000000000004,2.4186773245,2.4,0.30000000000000004,2.4186773245
2021-03-09 01:30:00,1.94,0.35000000000000003,1.9713193552,1.94,0.35000000000000003,1.9713193552,2.37,0.30000000000000004,2.3889118862,2.37,0.30000000000000004,2.3889118862
2021-03-09 02:00:00,1.9,0.35000000000000003,1.9319679086,1.9,0.35000000000000003,1.9319679086,2.33,0.28,2.3467637291,2.33,0.28,2.3467637291
2021-03-09 02:30:00,1.87,0.35000000000000003,1.902472076,1.87,0.35000000000000003,1.902472076,2.29,0.28,2.307054399,2.29,0.28,2.307054399
2021-03-09 03:00:00,1.8399999999999999,0.45,1.894228075,1.8399999999999999,0.45,1.894228075,2.26,0.2,2.2688322988,2.26,0.2,2.2688322988
2021-03-09 03:30:00,1.74,0.86,1.9409276133,1.74,0.86,1.9409276133,2.23,-0.25,2.2439696968,2.23,-0.25,2.2439696968
2021-03-09 04:00:00,1.74,0.65,1.857444481,1.74,0.65,1.857444481,2.18,-0.03,2.1802064122,2.18,-0.03,2.1802064122
2021-03-09 04:30:00,1.7000000000000002,0.34,1.7336666346,1.7000000000000002,0.34,1.7336666346,2.09,0.35000000000000003,2.1191035841,2.09,0.35000000000000003,2.1191035841
2021-03-09 05:00:00,1.69,0.39,1.7344163283,1.69,0.39,1.7344163283,2.09,0.29,2.1100236965,2.09,0.29,2.1100236965
2021-03-09 05:30:00,1.71,0.84,1.9051771571,1.71,0.84,1.9051771571,2.2,-0.23,2.2119900542,2.2,-0.23,2.2119900542
2021-03-09 06:00:00,1.81,0.73,1.9516659550000002,1.81,0.73,1.9516659550000002,2.3,-0.12,2.3031283073,2.3,-0.12,2.3031283073
2021-03-09 06:30:00,2.05,0.31,2.0733065379,2.05,0.31,2.0733065379,2.5,0.25,2.5124689053,2.5,0.25,2.5124689053
2021-03-09 07:00:00,2.29,0.32,2.3122499865,2.29,0.32,2.3122499865,2.8,0.27,2.8129877355,2.8,0.27,2.8129877355
2021-03-09 07:30:00,2.46,0.32,2.4807257003,2.46,0.32,2.4807257003,3.0,0.27,3.0121254954,3.0,0.27,3.0121254954
2021-03-09 08:00:00,2.61,0.26,2.6229182221,2.61,0.26,2.6229182221,3.19,0.21,3.196904753,3.19,0.21,3.196904753
2021-03-09 08:30:00,2.86,0.25,2.8709057804,2.86,0.25,2.8709057804,3.5,0.21,3.5062943402,3.5,0.21,3.5062943402
2021-03-09 09:00:00,2.9699999999999998,0.25,2.9805033132,2.9699999999999998,0.25,2.9805033132,3.62,0.2,3.6255206523,3.62,0.2,3.6255206523
2021-03-09 09:30:00,3.03,0.24,3.0394900888,3.03,0.24,3.0394900888,3.7,0.2,3.7054014627000003,3.7,0.2,3.7054014627000003
2021-03-09 10:00:00,2.9699999999999998,0.23,2.9788924116,2.9699999999999998,0.23,2.9788924116,3.62,0.19,3.6249827586,3.62,0.19,3.6249827586
2021-03-09 10:30:00,2.94,0.23,2.9489828755,2.94,0.23,2.9489828755,3.59,0.19,3.5950243393,3.59,0.19,3.5950243393
2021-03-09 11:00:00,3.0,0.2,3.0066592757,3.0,0.2,3.0066592757,3.66,0.16,3.6634955985,3.66,0.16,3.6634955985
2021-03-09 11:30:00,2.98,0.2,2.9867038688000003,2.98,0.2,2.9867038688000003,3.64,0.16,3.6435147866,3.64,0.16,3.6435147866
2021-03-09 12:00:00,2.94,0.19,2.9461330588,2.94,0.19,2.9461330588,3.59,0.15,3.5931323382,3.59,0.15,3.5931323382
2021-03-09 12:30:00,2.99,0.21,2.9973655099,2.99,0.21,2.9973655099,3.65,0.17,3.6539567594999998,3.65,0.17,3.6539567594999998
2021-03-09 13:00:00,2.88,0.21,2.8876461002,2.88,0.21,2.8876461002,3.52,0.18,3.5245992680000002,3.52,0.18,3.5245992680000002
2021-03-09 13:30:00,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006,3.47,0.16,3.4736868022,3.47,0.16,3.4736868022
2021-03-09 14:00:00,2.89,0.21,2.8976197128,2.89,0.21,2.8976197128,3.5300000000000002,0.16,3.5336242019,3.5300000000000002,0.16,3.5336242019
2021-03-09 14:30:00,2.84,0.19,2.846348538,2.84,0.19,2.846348538,3.47,0.15,3.4732405618,3.47,0.15,3.4732405618
2021-03-09 15:00:00,2.8,0.22,2.8086295591,2.8,0.22,2.8086295591,3.41,0.18,3.4147474284,3.41,0.18,3.4147474284
2021-03-09 15:30:00,2.8200000000000003,0.25,2.8310598722,2.8200000000000003,0.25,2.8310598722,3.44,0.21,3.4464039229,3.44,0.21,3.4464039229
2021-03-09 16:00:00,2.91,0.41000000000000003,2.9387412271,2.91,0.41000000000000003,2.9387412271,3.58,0.0,3.58,3.58,0.0,3.58
2021-03-09 16:30:00,2.88,0.77,2.9811574933,2.88,0.77,2.9811574933,3.62,-0.38,3.6398901082,3.62,-0.38,3.6398901082
2021-03-09 17:00:00,2.91,0.77,3.0101494979,2.91,0.77,3.0101494979,3.66,-0.38,3.6796738986,3.66,-0.38,3.6796738986
2021-03-09 17:30:00,2.89,0.68,2.9689223634,2.89,0.68,2.9689223634,3.61,-0.2,3.6155359215000002,3.61,-0.2,3.6155359215000002
2021-03-09 18:00:00,2.9699999999999998,0.26,2.9813587506,2.9699999999999998,0.26,2.9813587506,3.63,0.22,3.6366605561,3.63,0.22,3.6366605561
2021-03-09 18:30:00,3.07,0.28,3.0827422857,3.07,0.28,3.0827422857,3.75,0.25,3.7583240946,3.75,0.25,3.7583240946
2021-03-09 19:00:00,3.0,0.29,3.0139840743,3.0,0.29,3.0139840743,3.65,0.26,3.6592485567,3.65,0.26,3.6592485567
2021-03-09 19:30:00,2.94,0.26,2.9514742079,2.94,0.26,2.9514742079,3.59,0.22,3.5967346302000003,3.59,0.22,3.5967346302000003
2021-03-09 20:00:00,2.76,0.75,2.8600874113,2.76,0.75,2.8600874113,3.48,-0.27,3.4904584226,3.48,-0.27,3.4904584226
2021-03-09 20:30:00,2.61,0.6000000000000001,2.6780776688,2.61,0.6000000000000001,2.6780776688,3.26,-0.03,3.2601380339,3.26,-0.03,3.2601380339
2021-03-09 21:00:00,2.56,0.33,2.5811818998,2.56,0.33,2.5811818998,3.13,0.23,3.1384391025,3.13,0.23,3.1384391025
2021-03-09 21:30:00,2.33,0.78,2.4570917769,2.33,0.78,2.4570917769,2.96,-0.28,2.9732137495,2.96,-0.28,2.9732137495
2021-03-09 22:00:00,2.24,0.75,2.3622235288,2.24,0.75,2.3622235288,2.84,-0.28,2.8537694371,2.84,-0.28,2.8537694371
2021-03-09 22:30:00,2.12,0.47000000000000003,2.1714741537,2.12,0.47000000000000003,2.1714741537,2.64,0.11,2.6422906728999997,2.64,0.11,2.6422906728999997
2021-03-09 23:00:00,1.9500000000000002,0.76,2.0928688444,1.9500000000000002,0.76,2.0928688444,2.48,-0.18,2.4865236777,2.48,-0.18,2.4865236777
2021-03-09 23:30:00,1.8399999999999999,0.8300000000000001,2.0185390757,1.8399999999999999,0.8300000000000001,2.0185390757,2.36,-0.26,2.3742788379,2.36,-0.26,2.3742788379
2021-03-10 00:00:00,1.77,0.8300000000000001,1.9549424544,1.77,0.8300000000000001,1.9549424544,2.27,-0.26,2.2848413512,2.27,-0.26,2.2848413512
2021-03-10 00:30:00,1.88,0.85,2.0632256299,1.88,0.85,2.0632256299,2.4,-0.22,2.4100622399000002,2.4,-0.22,2.4100622399000002
2021-03-10 01:00:00,1.9500000000000002,0.5,2.0130822139,1.9500000000000002,0.5,2.0130822139,2.4,0.16,2.4053274205,2.4,0.16,2.4053274205
2021-03-10 01:30:00,1.9,0.34,1.9301813386000002,1.9,0.34,1.9301813386000002,2.32,0.28,2.336835467,2.32,0.28,2.336835467
2021-03-10 02:00:00,1.8399999999999999,0.34,1.8711493794,1.8399999999999999,0.34,1.8711493794,2.25,0.27,2.2661420962,2.25,0.27,2.2661420962
2021-03-10 02:30:00,1.81,0.34,1.8416568627,1.81,0.34,1.8416568627,2.21,0.27,2.2264321234,2.21,0.27,2.2264321234
2021-03-10 03:00:00,1.78,0.52,1.8544001726000001,1.78,0.52,1.8544001726000001,2.21,0.08,2.2114474898,2.21,0.08,2.2114474898
2021-03-10 03:30:00,1.71,0.8300000000000001,1.9007893097,1.71,0.8300000000000001,1.9007893097,2.2,-0.26,2.215310362,2.2,-0.26,2.215310362
2021-03-10 04:00:00,1.67,0.8300000000000001,1.8648860555,1.67,0.8300000000000001,1.8648860555,2.15,-0.26,2.1656638705,2.15,-0.26,2.1656638705
2021-03-10 04:30:00,1.65,0.8300000000000001,1.8469975636,1.65,0.8300000000000001,1.8469975636,2.13,-0.26,2.1458098704,2.13,-0.26,2.1458098704
2021-03-10 05:00:00,1.65,0.8200000000000001,1.8425254408,1.65,0.8200000000000001,1.8425254408,2.13,-0.28,2.1483249289,2.13,-0.28,2.1483249289
2021-03-10 05:30:00,1.69,0.8,1.869786084,1.69,0.8,1.869786084,2.18,-0.29,2.1992044016,2.18,-0.29,2.1992044016
2021-03-10 06:00:00,1.79,0.8,1.9606376514,1.79,0.8,1.9606376514,2.3,-0.28,2.3169807941,2.3,-0.28,2.3169807941
2021-03-10 06:30:00,2.06,0.32,2.0847062143,2.06,0.32,2.0847062143,2.52,0.17,2.5257276179,2.52,0.17,2.5257276179
2021-03-10 07:00:00,2.26,0.28,2.2772790782,2.26,0.28,2.2772790782,2.76,0.22,2.7687542325,2.76,0.22,2.7687542325
2021-03-10 07:30:00,2.39,0.25,2.4030397417,2.39,0.25,2.4030397417,2.92,0.2,2.9268413008,2.92,0.2,2.9268413008
2021-03-10 08:00:00,2.65,0.21,2.6583077324,2.65,0.21,2.6583077324,3.23,0.16,3.2339604203,3.23,0.16,3.2339604203
2021-03-10 08:30:00,2.81,0.18,2.8157592227,2.81,0.18,2.8157592227,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2021-03-10 09:00:00,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213
2021-03-10 09:30:00,3.1,0.16,3.1041262861,3.1,0.16,3.1041262861,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2021-03-10 10:00:00,3.18,0.16,3.184022613,3.18,0.16,3.184022613,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998
2021-03-10 10:30:00,3.18,0.19,3.1856710439,3.18,0.19,3.1856710439,3.88,0.16,3.8832975678,3.88,0.16,3.8832975678
2021-03-10 11:00:00,3.21,0.19,3.2156181365,3.21,0.19,3.2156181365,3.92,0.15,3.9228688482000003,3.92,0.15,3.9228688482000003
