Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-10 11:30:00,3.23,0.18,3.2350115919,3.23,0.18,3.2350115919,3.94,0.15,3.9428542961,3.94,0.15,3.9428542961
2021-03-10 12:00:00,3.3,0.18,3.3049054449,3.3,0.18,3.3049054449,4.03,0.15,4.0327905971,4.03,0.15,4.0327905971
2021-03-10 12:30:00,3.29,0.18,3.2949203329,3.29,0.18,3.2949203329,4.01,0.16,4.0131907505,4.01,0.16,4.0131907505
2021-03-10 13:00:00,3.3,0.18,3.3049054449,3.3,0.18,3.3049054449,4.03,0.16,4.033174928,4.03,0.16,4.033174928
2021-03-10 13:30:00,3.22,0.45,3.2512920509,3.22,0.45,3.2512920509,3.98,-0.12,3.9818086343,3.98,-0.12,3.9818086343
2021-03-10 14:00:00,3.13,0.68,3.2030142054,3.13,0.68,3.2030142054,3.93,-0.48,3.9592044655,3.93,-0.48,3.9592044655
2021-03-10 14:30:00,3.08,0.7000000000000001,3.1585439683,3.08,0.7000000000000001,3.1585439683,3.86,-0.48,3.8897300678,3.86,-0.48,3.8897300678
2021-03-10 15:00:00,3.09,0.30000000000000004,3.1045289498,3.09,0.30000000000000004,3.1045289498,3.79,0.03,3.7901187316,3.79,0.03,3.7901187316
2021-03-10 15:30:00,3.09,0.24,3.099306374,3.09,0.24,3.099306374,3.76,0.2,3.7653153918,3.76,0.2,3.7653153918
2021-03-10 16:00:00,3.11,0.22,3.1177716401,3.11,0.22,3.1177716401,3.8,0.18,3.8042607692,3.8,0.18,3.8042607692
2021-03-10 16:30:00,3.09,0.58,3.143962468,3.09,0.58,3.143962468,3.86,-0.21,3.8657082145,3.86,-0.21,3.8657082145
2021-03-10 17:00:00,3.09,0.7000000000000001,3.168296072,3.09,0.7000000000000001,3.168296072,3.89,-0.35000000000000003,3.9057137632,3.89,-0.35000000000000003,3.9057137632
2021-03-10 17:30:00,3.07,0.72,3.1532998589,3.07,0.72,3.1532998589,3.88,-0.32,3.8931735127,3.88,-0.32,3.8931735127
2021-03-10 18:00:00,3.05,0.72,3.1338315207,3.05,0.72,3.1338315207,3.85,-0.32,3.8632758121,3.85,-0.32,3.8632758121
2021-03-10 18:30:00,3.0,0.72,3.0851904317,3.0,0.72,3.0851904317,3.79,-0.32,3.8034852438,3.79,-0.32,3.8034852438
2021-03-10 19:00:00,3.01,0.75,3.1020315924,3.01,0.75,3.1020315924,3.8,-0.29,3.8110497242,3.8,-0.29,3.8110497242
2021-03-10 19:30:00,2.84,0.74,2.9348253781,2.84,0.74,2.9348253781,3.59,-0.32,3.6042336217,3.59,-0.32,3.6042336217
2021-03-10 20:00:00,2.69,0.74,2.7899283145,2.69,0.74,2.7899283145,3.41,-0.33,3.4259305305,3.41,-0.33,3.4259305305
2021-03-10 20:30:00,2.5700000000000003,0.79,2.6886799735,2.5700000000000003,0.79,2.6886799735,3.26,-0.26,3.270351663,3.26,-0.26,3.270351663
2021-03-10 21:00:00,2.43,0.8200000000000001,2.5646247289,2.43,0.8200000000000001,2.5646247289,3.08,-0.24,3.0893364983,3.08,-0.24,3.0893364983
2021-03-10 21:30:00,2.33,0.8200000000000001,2.4700809703,2.33,0.8200000000000001,2.4700809703,2.96,-0.24,2.9697137909,2.96,-0.24,2.9697137909
2021-03-10 22:00:00,2.19,0.8200000000000001,2.3384824139,2.19,0.8200000000000001,2.3384824139,2.79,-0.24,2.800303555,2.79,-0.24,2.800303555
2021-03-10 22:30:00,2.08,0.79,2.2249719099,2.08,0.79,2.2249719099,2.66,-0.29,2.6757615738,2.66,-0.29,2.6757615738
2021-03-10 23:00:00,1.96,0.79,2.1132202914000002,1.96,0.79,2.1132202914000002,2.5,-0.29,2.516763795,2.5,-0.29,2.516763795
2021-03-10 23:30:00,1.88,0.8200000000000001,2.0510485123,1.88,0.8200000000000001,2.0510485123,2.4,-0.26,2.4140422532,2.4,-0.26,2.4140422532
2021-03-11 00:00:00,1.77,0.8200000000000001,1.9507178166,1.77,0.8200000000000001,1.9507178166,2.27,-0.27,2.2860008749,2.27,-0.27,2.2860008749
2021-03-11 00:30:00,1.9100000000000001,0.47000000000000003,1.9669773766,1.9100000000000001,0.47000000000000003,1.9669773766,2.38,0.15,2.384722206,2.38,0.15,2.384722206
2021-03-11 01:00:00,1.94,0.33,1.9678668654,1.94,0.33,1.9678668654,2.38,0.34,2.404163056,2.38,0.34,2.404163056
2021-03-11 01:30:00,1.88,0.33,1.9087430419,1.88,0.33,1.9087430419,2.3,0.34,2.3249946236,2.3,0.34,2.3249946236
2021-03-11 02:00:00,1.81,0.31,1.8363550855000002,1.81,0.31,1.8363550855000002,2.22,0.32,2.2429444933,2.22,0.32,2.2429444933
2021-03-11 02:30:00,1.73,0.8200000000000001,1.9144973231,1.73,0.8200000000000001,1.9144973231,2.22,-0.2,2.228990803,2.22,-0.2,2.228990803
2021-03-11 03:00:00,1.72,0.84,1.9141577781999999,1.72,0.84,1.9141577781999999,2.2,-0.24,2.213052191,2.2,-0.24,2.213052191
2021-03-11 03:30:00,1.6800000000000002,0.84,1.8782971011,1.6800000000000002,0.84,1.8782971011,2.16,-0.24,2.1732924332,2.16,-0.24,2.1732924332
2021-03-11 04:00:00,1.6400000000000001,0.84,1.842606849,1.6400000000000001,0.84,1.842606849,2.11,-0.25,2.1247588098,2.11,-0.25,2.1247588098
2021-03-11 04:30:00,1.63,0.84,1.8337120821,1.63,0.84,1.8337120821,2.09,-0.25,2.1048990475,2.09,-0.25,2.1048990475
2021-03-11 05:00:00,1.63,0.84,1.8337120821,1.63,0.84,1.8337120821,2.09,-0.25,2.1048990475,2.09,-0.25,2.1048990475
2021-03-11 05:30:00,1.6600000000000001,0.76,1.8257053431,1.6600000000000001,0.76,1.8257053431,2.12,-0.2,2.1294130647,2.12,-0.2,2.1294130647
2021-03-11 06:00:00,1.81,0.33,1.8398369493,1.81,0.33,1.8398369493,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714
2021-03-11 06:30:00,2.02,0.30000000000000004,2.0421557237,2.02,0.30000000000000004,2.0421557237,2.48,0.23,2.4906424874,2.48,0.23,2.4906424874
2021-03-11 07:00:00,2.22,0.28,2.2375879871,2.22,0.28,2.2375879871,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002
2021-03-11 07:30:00,2.4,0.28,2.4162781297,2.4,0.28,2.4162781297,2.94,0.23,2.9489828755,2.94,0.23,2.9489828755
2021-03-11 08:00:00,2.65,0.24,2.6608457302,2.65,0.24,2.6608457302,3.24,0.18,3.2449961479000002,3.24,0.18,3.2449961479000002
2021-03-11 08:30:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2021-03-11 09:00:00,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2021-03-11 09:30:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084
2021-03-11 10:00:00,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118,3.6,0.15,3.6031236448,3.6,0.15,3.6031236448
2021-03-11 10:30:00,2.9699999999999998,0.2,2.9767263898,2.9699999999999998,0.2,2.9767263898,3.63,0.16,3.6335244598000003,3.63,0.16,3.6335244598000003
2021-03-11 11:00:00,3.02,0.18,3.0253594828,3.02,0.18,3.0253594828,3.69,0.15,3.693047522,3.69,0.15,3.693047522
2021-03-11 11:30:00,2.96,0.18,2.9654679226000003,2.96,0.18,2.9654679226000003,3.62,0.15,3.623106402,3.62,0.15,3.623106402
2021-03-11 12:00:00,2.89,0.18,2.8956001105,2.89,0.18,2.8956001105,3.54,0.15,3.5431765409000002,3.54,0.15,3.5431765409000002
2021-03-11 12:30:00,3.04,0.18,3.0453242849,3.04,0.18,3.0453242849,3.7199999999999998,0.15,3.7230229653,3.7199999999999998,0.15,3.7230229653
2021-03-11 13:00:00,2.96,0.17,2.9648777378,2.96,0.17,2.9648777378,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2021-03-11 13:30:00,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2021-03-11 14:00:00,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915
2021-03-11 14:30:00,2.93,0.16,2.9343653488,2.93,0.16,2.9343653488,3.58,0.15,3.5831410801,3.58,0.15,3.5831410801
2021-03-11 15:00:00,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2021-03-11 15:30:00,2.88,0.19,2.8862605565,2.88,0.19,2.8862605565,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2021-03-11 16:00:00,2.92,0.22,2.9282759433,2.92,0.22,2.9282759433,3.56,0.18,3.5645476571,3.56,0.18,3.5645476571
2021-03-11 16:30:00,2.93,0.22,2.9382477772,2.93,0.22,2.9382477772,3.59,0.18,3.5945097023,3.59,0.18,3.5945097023
2021-03-11 17:00:00,2.93,0.56,2.9830353669000003,2.93,0.56,2.9830353669000003,3.66,-0.22,3.6666060601,3.66,-0.22,3.6666060601
2021-03-11 17:30:00,2.9,0.79,3.0056779601,2.9,0.79,3.0056779601,3.66,-0.38,3.6796738986,3.66,-0.38,3.6796738986
2021-03-11 18:00:00,2.83,0.79,2.9381967259,2.83,0.79,2.9381967259,3.56,-0.38,3.5802234566999998,3.56,-0.38,3.5802234566999998
2021-03-11 18:30:00,2.87,0.8,2.9794126938,2.87,0.8,2.9794126938,3.6,-0.36,3.6179552236,3.6,-0.36,3.6179552236
2021-03-11 19:00:00,2.9,0.8,3.0083217913,2.9,0.8,3.0083217913,3.64,-0.36,3.6577588767,3.64,-0.36,3.6577588767
2021-03-11 19:30:00,2.84,0.8,2.9505253769,2.84,0.8,2.9505253769,3.5700000000000003,-0.38,3.590167127,3.5700000000000003,-0.38,3.590167127
2021-03-11 20:00:00,2.7,0.8,2.8160255681,2.7,0.8,2.8160255681,3.39,-0.38,3.4112314491999998,3.39,-0.38,3.4112314491999998
2021-03-11 20:30:00,2.54,0.8,2.6630058205,2.54,0.8,2.6630058205,3.21,-0.38,3.2324139586,3.21,-0.38,3.2324139586
2021-03-11 21:00:00,2.5,0.58,2.5663982544,2.5,0.58,2.5663982544,3.1,-0.08,3.1010320863,3.1,-0.08,3.1010320863
2021-03-11 21:30:00,2.36,0.67,2.4532631331,2.36,0.67,2.4532631331,2.9699999999999998,-0.14,2.9732978324,2.9699999999999998,-0.14,2.9732978324
2021-03-11 22:00:00,2.16,0.8200000000000001,2.3104112188,2.16,0.8200000000000001,2.3104112188,2.76,-0.28,2.7741665415,2.76,-0.28,2.7741665415
2021-03-11 22:30:00,2.04,0.8200000000000001,2.1986359408,2.04,0.8200000000000001,2.1986359408,2.6,-0.28,2.6150334606,2.6,-0.28,2.6150334606
2021-03-11 23:00:00,1.8900000000000001,0.8200000000000001,2.060218435,1.8900000000000001,0.8200000000000001,2.060218435,2.42,-0.29,2.4373140955,2.42,-0.29,2.4373140955
2021-03-11 23:30:00,1.8,0.8200000000000001,1.9779787663000001,1.8,0.8200000000000001,1.9779787663000001,2.31,-0.29,2.3281322986,2.31,-0.29,2.3281322986
2021-03-12 00:00:00,1.76,0.33,1.7906702656,1.76,0.33,1.7906702656,2.15,0.34,2.1767177125,2.15,0.34,2.1767177125
2021-03-12 00:30:00,1.82,0.34,1.8514858898000002,1.82,0.34,1.8514858898000002,2.24,0.36,2.268744146,2.24,0.36,2.268744146
2021-03-12 01:00:00,1.8399999999999999,0.34,1.8711493794,1.8399999999999999,0.34,1.8711493794,2.26,0.36,2.2884929539,2.26,0.36,2.2884929539
2021-03-12 01:30:00,1.81,0.34,1.8416568627,1.81,0.34,1.8416568627,2.23,0.35000000000000003,2.2572992713,2.23,0.35000000000000003,2.2572992713
2021-03-12 02:00:00,1.74,0.33,1.7710166572000001,1.74,0.33,1.7710166572000001,2.14,0.35000000000000003,2.1684326137,2.14,0.35000000000000003,2.1684326137
2021-03-12 02:30:00,1.74,0.34,1.7729072170000002,1.74,0.34,1.7729072170000002,2.14,0.35000000000000003,2.1684326137,2.14,0.35000000000000003,2.1684326137
2021-03-12 03:00:00,1.72,0.34,1.7532826355000002,1.72,0.34,1.7532826355000002,2.11,0.35000000000000003,2.1388314567,2.11,0.35000000000000003,2.1388314567
2021-03-12 03:30:00,1.6600000000000001,0.34,1.6944615664,1.6600000000000001,0.34,1.6944615664,2.04,0.35000000000000003,2.0698067543,2.04,0.35000000000000003,2.0698067543
2021-03-12 04:00:00,1.63,0.34,1.6650825805,1.63,0.34,1.6650825805,2.0,0.36,2.0321417273,2.0,0.36,2.0321417273
2021-03-12 04:30:00,1.63,0.34,1.6650825805,1.63,0.34,1.6650825805,2.0,0.36,2.0321417273,2.0,0.36,2.0321417273
2021-03-12 05:00:00,1.5899999999999999,0.34,1.6259458786,1.5899999999999999,0.34,1.6259458786,1.9500000000000002,0.34,1.9794191067,1.9500000000000002,0.34,1.9794191067
2021-03-12 05:30:00,1.63,0.62,1.7439323381,1.63,0.62,1.7439323381,2.07,-0.03,2.0702173799,2.07,-0.03,2.0702173799
2021-03-12 06:00:00,1.76,0.65,1.8761929538,1.76,0.65,1.8761929538,2.22,-0.03,2.2202026934,2.22,-0.03,2.2202026934
2021-03-12 06:30:00,1.99,0.33,2.0171762442,1.99,0.33,2.0171762442,2.43,0.27,2.4449539873,2.43,0.27,2.4449539873
2021-03-12 07:00:00,2.16,0.32,2.1835750502,2.16,0.32,2.1835750502,2.64,0.27,2.6537709018999998,2.64,0.27,2.6537709018999998
2021-03-12 07:30:00,2.42,0.29,2.4373140955,2.42,0.29,2.4373140955,2.95,0.24,2.9597466108,2.95,0.24,2.9597466108
2021-03-12 08:00:00,2.55,0.23,2.5603515384,2.55,0.23,2.5603515384,3.12,0.17,3.1246279779,3.12,0.17,3.1246279779
2021-03-12 08:30:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777
2021-03-12 09:00:00,2.85,0.16,2.8544876948,2.85,0.16,2.8544876948,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2021-03-12 09:30:00,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118,3.6,0.15,3.6031236448,3.6,0.15,3.6031236448
2021-03-12 10:00:00,2.99,0.18,2.9954131602,2.99,0.18,2.9954131602,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915
2021-03-12 10:30:00,3.05,0.2,3.0565503431,3.05,0.2,3.0565503431,3.73,0.15,3.7330148674,3.73,0.15,3.7330148674
2021-03-12 11:00:00,3.01,0.2,3.0166372006,3.01,0.2,3.0166372006,3.68,0.15,3.6830557965,3.68,0.15,3.6830557965
2021-03-12 11:30:00,3.0,0.24,3.009584689,3.0,0.24,3.009584689,3.67,0.2,3.6754455512,3.67,0.2,3.6754455512
2021-03-12 12:00:00,3.03,0.2,3.0365934861,3.03,0.2,3.0365934861,3.7,0.16,3.7034578437,3.7,0.16,3.7034578437
2021-03-12 12:30:00,3.01,0.2,3.0166372006,3.01,0.2,3.0166372006,3.68,0.16,3.6834766186,3.68,0.16,3.6834766186
2021-03-12 13:00:00,2.88,0.2,2.8869360921,2.88,0.2,2.8869360921,3.52,0.16,3.5236344873,3.52,0.16,3.5236344873
2021-03-12 13:30:00,2.91,0.23,2.919075196,2.91,0.23,2.919075196,3.56,0.18,3.5645476571,3.56,0.18,3.5645476571
2021-03-12 14:00:00,2.76,0.21,2.7679776011,2.76,0.21,2.7679776011,3.38,0.16,3.3837848631,3.38,0.16,3.3837848631
2021-03-12 14:30:00,2.7199999999999998,0.23,2.729706944,2.7199999999999998,0.23,2.729706944,3.32,0.18,3.3248759375,3.32,0.18,3.3248759375
2021-03-12 15:00:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,3.36,0.16,3.3638073667,3.36,0.16,3.3638073667
2021-03-12 15:30:00,2.71,0.22,2.7189152249,2.71,0.22,2.7189152249,3.31,0.17,3.3143626837999998,3.31,0.17,3.3143626837999998
2021-03-12 16:00:00,2.76,0.23,2.7695667531,2.76,0.23,2.7695667531,3.38,0.19,3.3853360247,3.38,0.19,3.3853360247
2021-03-12 16:30:00,2.7800000000000002,0.26,2.792131802,2.7800000000000002,0.26,2.792131802,3.4,0.21,3.4064791207000003,3.4,0.21,3.4064791207000003
2021-03-12 17:00:00,2.8200000000000003,0.28,2.8338666165,2.8200000000000003,0.28,2.8338666165,3.45,0.24,3.458337751,3.45,0.24,3.458337751
2021-03-12 17:30:00,2.7800000000000002,0.28,2.7940651388,2.7800000000000002,0.28,2.7940651388,3.39,0.24,3.3984849566,3.39,0.24,3.3984849566
2021-03-12 18:00:00,2.79,0.28,2.8040149786,2.79,0.28,2.8040149786,3.41,0.24,3.4184353146,3.41,0.24,3.4184353146
2021-03-12 18:30:00,2.83,0.28,2.8438178563000003,2.83,0.28,2.8438178563000003,3.45,0.24,3.458337751,3.45,0.24,3.458337751
2021-03-12 19:00:00,2.84,0.28,2.8537694371,2.84,0.28,2.8537694371,3.47,0.24,3.4782898097,3.47,0.24,3.4782898097
2021-03-12 19:30:00,2.7,0.23,2.7097785887,2.7,0.23,2.7097785887,3.3,0.19,3.3054651715,3.3,0.19,3.3054651715
2021-03-12 20:00:00,2.6,0.32,2.6196182928000002,2.6,0.32,2.6196182928000002,3.19,0.16,3.1940100188000002,3.19,0.16,3.1940100188000002
2021-03-12 20:30:00,2.47,0.36,2.4960969532,2.47,0.36,2.4960969532,3.07,0.06,3.0705862632,3.07,0.06,3.0705862632
2021-03-12 21:00:00,2.35,0.36,2.3774145621000002,2.35,0.36,2.3774145621000002,2.91,0.12,2.9124731757999998,2.91,0.12,2.9124731757999998
2021-03-12 21:30:00,2.21,0.8,2.3503404009,2.21,0.8,2.3503404009,2.8200000000000003,-0.29,2.8348721312,2.8200000000000003,-0.29,2.8348721312
2021-03-12 22:00:00,2.1,0.8,2.2472205054,2.1,0.8,2.2472205054,2.68,-0.29,2.6956446353,2.68,-0.29,2.6956446353
2021-03-12 22:30:00,2.02,0.8,2.1726481538,2.02,0.8,2.1726481538,2.58,-0.29,2.5962472918,2.58,-0.29,2.5962472918
2021-03-12 23:00:00,1.94,0.8,2.0984756372,1.94,0.8,2.0984756372,2.48,-0.29,2.4968980756,2.48,-0.29,2.4968980756
2021-03-12 23:30:00,1.8399999999999999,0.81,2.0103979706,1.8399999999999999,0.81,2.0103979706,2.35,-0.29,2.3678260071,2.35,-0.29,2.3678260071
2021-03-13 00:00:00,1.75,0.8200000000000001,1.9325889372,1.75,0.8200000000000001,1.9325889372,2.25,-0.28,2.2673552876,2.25,-0.28,2.2673552876
2021-03-13 00:30:00,1.8399999999999999,0.85,2.0268448387,1.8399999999999999,0.85,2.0268448387,2.36,-0.24,2.3721720005,2.36,-0.24,2.3721720005
2021-03-13 01:00:00,1.8599999999999999,0.85,2.0450183373,1.8599999999999999,0.85,2.0450183373,2.39,-0.24,2.4020199832999998,2.39,-0.24,2.4020199832999998
2021-03-13 01:30:00,1.81,0.85,1.9996499694,1.81,0.85,1.9996499694,2.33,-0.24,2.3423279019,2.33,-0.24,2.3423279019
2021-03-13 02:00:00,1.76,0.85,1.9545076106,1.76,0.85,1.9545076106,2.26,-0.24,2.2727076363,2.26,-0.24,2.2727076363
2021-03-13 02:30:00,1.73,0.85,1.9275372889,1.73,0.85,1.9275372889,2.22,-0.24,2.2329352879,2.22,-0.24,2.2329352879
2021-03-13 03:00:00,1.6800000000000002,0.85,1.8827904822,1.6800000000000002,0.85,1.8827904822,2.16,-0.24,2.1732924332,2.16,-0.24,2.1732924332
2021-03-13 03:30:00,1.65,0.85,1.8560711193000001,1.65,0.85,1.8560711193000001,2.12,-0.24,2.1335416565,2.12,-0.24,2.1335416565
2021-03-13 04:00:00,1.6,0.85,1.8117670932,1.6,0.85,1.8117670932,2.06,-0.22,2.071714266,2.06,-0.22,2.071714266
2021-03-13 04:30:00,1.58,0.85,1.7941293153000002,1.58,0.85,1.7941293153000002,2.04,-0.23,2.0529247429,2.04,-0.23,2.0529247429
2021-03-13 05:00:00,1.55,0.85,1.7677669530000002,1.55,0.85,1.7677669530000002,2.0,-0.23,2.0131815616,2.0,-0.23,2.0131815616
2021-03-13 05:30:00,1.57,0.84,1.7805897899,1.57,0.84,1.7805897899,2.02,-0.23,2.0330518931,2.02,-0.23,2.0330518931
2021-03-13 06:00:00,1.63,0.84,1.8337120821,1.63,0.84,1.8337120821,2.1,-0.23,2.1125576915,2.1,-0.23,2.1125576915
2021-03-13 06:30:00,1.83,0.34,1.8613167382,1.83,0.34,1.8613167382,2.24,0.28,2.2574321695,2.24,0.28,2.2574321695
2021-03-13 07:00:00,1.9100000000000001,0.33,1.9382982227,1.9100000000000001,0.33,1.9382982227,2.33,0.26,2.3444615587,2.33,0.26,2.3444615587
2021-03-13 07:30:00,1.88,0.33,1.9087430419,1.88,0.33,1.9087430419,2.3,0.26,2.3146490015,2.3,0.26,2.3146490015
2021-03-13 08:00:00,1.9300000000000002,0.29,1.9516659550000002,1.9300000000000002,0.29,1.9516659550000002,2.37,0.21,2.3792856071,2.37,0.21,2.3792856071
2021-03-13 08:30:00,2.01,0.27,2.0280532537,2.01,0.27,2.0280532537,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909
2021-03-13 09:00:00,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683,2.63,0.2,2.6375936001999998,2.63,0.2,2.6375936001999998
2021-03-13 09:30:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.71,0.2,2.7173700521,2.71,0.2,2.7173700521
2021-03-13 10:00:00,2.35,0.26,2.3643392312,2.35,0.26,2.3643392312,2.87,0.19,2.8762823227,2.87,0.19,2.8762823227
2021-03-13 10:30:00,2.34,0.27,2.3555254191,2.34,0.27,2.3555254191,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264
2021-03-13 11:00:00,2.41,0.26,2.4239843234,2.41,0.26,2.4239843234,2.95,0.21,2.9574651308,2.95,0.21,2.9574651308
2021-03-13 11:30:00,2.44,0.26,2.4538133588,2.44,0.26,2.4538133588,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075
2021-03-13 12:00:00,2.43,0.26,2.443869882,2.43,0.26,2.443869882,2.9699999999999998,0.19,2.9760712357,2.9699999999999998,0.19,2.9760712357
2021-03-13 12:30:00,2.44,0.26,2.4538133588,2.44,0.26,2.4538133588,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038
2021-03-13 13:00:00,2.44,0.26,2.4538133588,2.44,0.26,2.4538133588,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038
2021-03-13 13:30:00,2.34,0.27,2.3555254191,2.34,0.27,2.3555254191,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264
2021-03-13 14:00:00,2.2800000000000002,0.26,2.2947766776,2.2800000000000002,0.26,2.2947766776,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505
2021-03-13 14:30:00,2.2,0.27,2.2165062599,2.2,0.27,2.2165062599,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891
2021-03-13 15:00:00,2.2800000000000002,0.29,2.2983689869,2.2800000000000002,0.29,2.2983689869,2.7800000000000002,0.22,2.7886914494,2.7800000000000002,0.22,2.7886914494
2021-03-13 15:30:00,2.17,0.27,2.1867327226,2.17,0.27,2.1867327226,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005
2021-03-13 16:00:00,2.24,0.28,2.2574321695,2.24,0.28,2.2574321695,2.74,0.22,2.7488179278000002,2.74,0.22,2.7488179278000002
2021-03-13 16:30:00,2.43,0.28,2.4460784942,2.43,0.28,2.4460784942,2.9699999999999998,0.24,2.979681191,2.9699999999999998,0.24,2.979681191
2021-03-13 17:00:00,2.41,0.28,2.4262110378,2.41,0.28,2.4262110378,2.95,0.24,2.9597466108,2.95,0.24,2.9597466108
2021-03-13 17:30:00,2.52,0.33,2.541515296,2.52,0.33,2.541515296,3.08,0.29,3.0936224721,3.08,0.29,3.0936224721
2021-03-13 18:00:00,2.56,0.33,2.5811818998,2.56,0.33,2.5811818998,3.13,0.29,3.1434057963,3.13,0.29,3.1434057963
2021-03-13 18:30:00,2.55,0.29,2.5664372192,2.55,0.29,2.5664372192,3.11,0.24,3.1192467039,3.11,0.24,3.1192467039
2021-03-13 19:00:00,2.7,0.29,2.7155294143,2.7,0.29,2.7155294143,3.3,0.24,3.308715763,3.3,0.24,3.308715763
2021-03-13 19:30:00,2.68,0.33,2.70024073,2.68,0.33,2.70024073,3.2800000000000002,0.19,3.2854984401,3.2800000000000002,0.19,3.2854984401
2021-03-13 20:00:00,2.52,0.77,2.6350142315,2.52,0.77,2.6350142315,3.2,-0.33,3.2169706247,3.2,-0.33,3.2169706247
2021-03-13 20:30:00,2.39,0.8,2.520337279,2.39,0.8,2.520337279,3.03,-0.30000000000000004,3.0448152653,3.03,-0.30000000000000004,3.0448152653
2021-03-13 21:00:00,2.26,0.8,2.3974152748,2.26,0.8,2.3974152748,2.87,-0.30000000000000004,2.8856368448,2.87,-0.30000000000000004,2.8856368448
2021-03-13 21:30:00,2.17,0.8,2.3127689033,2.17,0.8,2.3127689033,2.76,-0.27,2.7731750756,2.76,-0.27,2.7731750756
2021-03-13 22:00:00,2.06,0.81,2.213526598,2.06,0.81,2.213526598,2.63,-0.27,2.6438229895000003,2.63,-0.27,2.6438229895000003
2021-03-13 22:30:00,1.98,0.81,2.1392755783,1.98,0.81,2.1392755783,2.5300000000000002,-0.27,2.5443663258,2.5300000000000002,-0.27,2.5443663258
2021-03-13 23:00:00,1.88,0.84,2.0591260282,1.88,0.84,2.0591260282,2.41,-0.27,2.4250773184,2.41,-0.27,2.4250773184
2021-03-13 23:30:00,1.79,0.84,1.9772961336,1.79,0.84,1.9772961336,2.29,-0.27,2.3058620947,2.29,-0.27,2.3058620947
2021-03-14 00:00:00,1.69,0.85,1.8917187952,1.69,0.85,1.8917187952,2.18,-0.25,2.1942880394,2.18,-0.25,2.1942880394
2021-03-14 00:30:00,1.83,0.72,1.966545194,1.83,0.72,1.966545194,2.31,-0.11,2.3126175646,2.31,-0.11,2.3126175646
2021-03-14 01:00:00,1.87,0.86,2.0582759776,1.87,0.86,2.0582759776,2.39,-0.25,2.4030397417,2.39,-0.25,2.4030397417
2021-03-14 01:30:00,1.85,0.49,1.9137920472,1.85,0.49,1.9137920472,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143
2021-03-14 02:00:00,1.75,0.33,1.7808424972,1.75,0.33,1.7808424972,2.15,0.35000000000000003,2.1783020911,2.15,0.35000000000000003,2.1783020911
2021-03-14 02:30:00,1.74,0.33,1.7710166572000001,1.74,0.33,1.7710166572000001,2.13,0.35000000000000003,2.1585643377,2.13,0.35000000000000003,2.1585643377
2021-03-14 03:00:00,1.71,0.33,1.7415510328,1.71,0.33,1.7415510328,2.1,0.35000000000000003,2.1289668856,2.1,0.35000000000000003,2.1289668856
2021-03-14 03:30:00,1.67,0.33,1.7022925718000002,1.67,0.33,1.7022925718000002,2.05,0.35000000000000003,2.0796634343,2.05,0.35000000000000003,2.0796634343
2021-03-14 04:00:00,1.6400000000000001,0.33,1.6728717823,1.6400000000000001,0.33,1.6728717823,2.01,0.35000000000000003,2.0402450833,2.01,0.35000000000000003,2.0402450833
2021-03-14 04:30:00,1.5899999999999999,0.33,1.6238842323,1.5899999999999999,0.33,1.6238842323,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9500000000000002,0.35000000000000003,1.9811612755999999
2021-03-14 05:00:00,1.57,0.32,1.602279626,1.57,0.32,1.602279626,1.9300000000000002,0.33,1.958009193,1.9300000000000002,0.33,1.958009193
2021-03-14 05:30:00,1.57,0.32,1.602279626,1.57,0.32,1.602279626,1.92,0.33,1.9481529713999999,1.92,0.33,1.9481529713999999
2021-03-14 06:00:00,1.5899999999999999,0.32,1.6218816233000002,1.5899999999999999,0.32,1.6218816233000002,1.9500000000000002,0.32,1.9760819821000002,1.9500000000000002,0.32,1.9760819821000002
2021-03-14 06:30:00,1.6800000000000002,0.4,1.7269626516,1.6800000000000002,0.4,1.7269626516,2.08,0.21,2.0905740838,2.08,0.21,2.0905740838
2021-03-14 07:00:00,1.71,0.81,1.8921416437,1.71,0.81,1.8921416437,2.2,-0.28,2.2177466041000002,2.2,-0.28,2.2177466041000002
2021-03-14 07:30:00,1.76,0.84,1.9501794789,1.76,0.84,1.9501794789,2.25,-0.25,2.2638462845,2.25,-0.25,2.2638462845
2021-03-14 08:00:00,1.78,0.8200000000000001,1.9597959077,1.78,0.8200000000000001,1.9597959077,2.2800000000000002,-0.27,2.2959311836,2.2800000000000002,-0.27,2.2959311836
2021-03-14 08:30:00,1.9100000000000001,0.8200000000000001,2.0785812469,1.9100000000000001,0.8200000000000001,2.0785812469,2.44,-0.27,2.454893073,2.44,-0.27,2.454893073
2021-03-14 09:00:00,2.01,0.81,2.167071757,2.01,0.81,2.167071757,2.5700000000000003,-0.27,2.5841439588,2.5700000000000003,-0.27,2.5841439588
2021-03-14 09:30:00,2.1,0.49,2.1564090521,2.1,0.49,2.1564090521,2.6,0.07,2.600942137,2.6,0.07,2.600942137
2021-03-14 10:00:00,2.2,0.32,2.2231509171,2.2,0.32,2.2231509171,2.69,0.27,2.7035162289,2.69,0.27,2.7035162289
2021-03-14 10:30:00,2.25,0.32,2.2726416348000003,2.25,0.32,2.2726416348000003,2.75,0.27,2.7632227561000002,2.75,0.27,2.7632227561000002
2021-03-14 11:00:00,2.2800000000000002,0.31,2.3009780529,2.2800000000000002,0.31,2.3009780529,2.7800000000000002,0.26,2.792131802,2.7800000000000002,0.26,2.792131802
2021-03-14 11:30:00,2.21,0.31,2.2316361711,2.21,0.31,2.2316361711,2.7,0.26,2.7124896313,2.7,0.26,2.7124896313
2021-03-14 12:00:00,2.21,0.32,2.2330472454,2.21,0.32,2.2330472454,2.7,0.27,2.7134664177000003,2.7,0.27,2.7134664177000003
2021-03-14 12:30:00,2.21,0.32,2.2330472454,2.21,0.32,2.2330472454,2.7,0.27,2.7134664177000003,2.7,0.27,2.7134664177000003
2021-03-14 13:00:00,2.26,0.32,2.2825424421,2.26,0.32,2.2825424421,2.77,0.27,2.7831277369,2.77,0.27,2.7831277369
2021-03-14 13:30:00,2.18,0.30000000000000004,2.2005453869,2.18,0.30000000000000004,2.2005453869,2.67,0.25,2.6816785788,2.67,0.25,2.6816785788
2021-03-14 14:00:00,2.24,0.30000000000000004,2.26,2.24,0.30000000000000004,2.26,2.74,0.25,2.7513814712,2.74,0.25,2.7513814712
2021-03-14 14:30:00,2.21,0.30000000000000004,2.2302690421,2.21,0.30000000000000004,2.2302690421,2.7,0.25,2.7115493726,2.7,0.25,2.7115493726
2021-03-14 15:00:00,2.29,0.30000000000000004,2.309567059,2.29,0.30000000000000004,2.309567059,2.8,0.25,2.8111385594,2.8,0.25,2.8111385594
2021-03-14 15:30:00,2.39,0.30000000000000004,2.4087548651,2.39,0.30000000000000004,2.4087548651,2.92,0.25,2.9306825144,2.92,0.25,2.9306825144
2021-03-14 16:00:00,2.44,0.4,2.4725695137,2.44,0.4,2.4725695137,3.0,0.17,3.0048128061,3.0,0.17,3.0048128061
2021-03-14 16:30:00,2.48,0.55,2.5402558926000003,2.48,0.55,2.5402558926000003,3.1,0.09,3.1013061764,3.1,0.09,3.1013061764
2021-03-14 17:00:00,2.58,0.36,2.6049952015,2.58,0.36,2.6049952015,3.16,0.25,3.1698738145,3.16,0.25,3.1698738145
2021-03-14 17:30:00,2.67,0.29,2.6857028875,2.67,0.29,2.6857028875,3.27,0.25,3.279542651,3.27,0.25,3.279542651
2021-03-14 18:00:00,2.71,0.32,2.7288275871,2.71,0.32,2.7288275871,3.31,0.28,3.3218217893,3.31,0.28,3.3218217893
2021-03-14 18:30:00,2.65,0.30000000000000004,2.6669270706,2.65,0.30000000000000004,2.6669270706,3.24,0.26,3.2504153581,3.24,0.26,3.2504153581
2021-03-14 19:00:00,2.67,0.36,2.6941603516,2.67,0.36,2.6941603516,3.2800000000000002,0.19,3.2854984401,3.2800000000000002,0.19,3.2854984401
2021-03-14 19:30:00,2.5700000000000003,0.8,2.6916351907,2.5700000000000003,0.8,2.6916351907,3.26,-0.29,3.2728733553,3.26,-0.29,3.2728733553
2021-03-14 20:00:00,2.4,0.8,2.5298221281,2.4,0.8,2.5298221281,3.05,-0.30000000000000004,3.0647185841,3.05,-0.30000000000000004,3.0647185841
2021-03-14 20:30:00,2.32,0.8,2.454057864,2.32,0.8,2.454057864,2.96,-0.28,2.9732137495,2.96,-0.28,2.9732137495
2021-03-14 21:00:00,2.27,0.44,2.3122499865,2.27,0.44,2.3122499865,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998
2021-03-14 21:30:00,2.12,0.32,2.1440149253,2.12,0.32,2.1440149253,2.6,0.35000000000000003,2.6234519245,2.6,0.35000000000000003,2.6234519245
2021-03-14 22:00:00,2.03,0.32,2.0550669089,2.03,0.32,2.0550669089,2.49,0.35000000000000003,2.5144780771,2.49,0.35000000000000003,2.5144780771
2021-03-14 22:30:00,1.9100000000000001,0.32,1.9366207682,1.9100000000000001,0.32,1.9366207682,2.35,0.33,2.3730571,2.35,0.33,2.3730571
2021-03-14 23:00:00,1.8,0.32,1.8282231811,1.8,0.32,1.8282231811,2.22,0.33,2.2443930137,2.22,0.33,2.2443930137
2021-03-14 23:30:00,1.67,0.8300000000000001,1.8648860555,1.67,0.8300000000000001,1.8648860555,2.14,-0.22,2.1512786895,2.14,-0.22,2.1512786895
2021-03-15 00:00:00,1.6,0.85,1.8117670932,1.6,0.85,1.8117670932,2.06,-0.26,2.0763429389,2.06,-0.26,2.0763429389
2021-03-15 00:30:00,1.71,0.87,1.9185932346,1.71,0.87,1.9185932346,2.2,-0.22,2.2109726366,2.2,-0.22,2.2109726366
2021-03-15 01:00:00,1.76,0.85,1.9545076106,1.76,0.85,1.9545076106,2.25,-0.24,2.2627637968,2.25,-0.24,2.2627637968
2021-03-15 01:30:00,1.72,0.85,1.9185671737,1.72,0.85,1.9185671737,2.21,-0.24,2.2229934773,2.21,-0.24,2.2229934773
2021-03-15 02:00:00,1.6600000000000001,0.85,1.8649664876,1.6600000000000001,0.85,1.8649664876,2.13,-0.24,2.1434784813,2.13,-0.24,2.1434784813
2021-03-15 02:30:00,1.6600000000000001,0.85,1.8649664876,1.6600000000000001,0.85,1.8649664876,2.13,-0.24,2.1434784813,2.13,-0.24,2.1434784813
2021-03-15 03:00:00,1.63,0.87,1.8476471525,1.63,0.87,1.8476471525,2.1,-0.24,2.1136697945,2.1,-0.24,2.1136697945
2021-03-15 03:30:00,1.58,0.87,1.8036906608,1.58,0.87,1.8036906608,2.04,-0.24,2.0540691322,2.04,-0.24,2.0540691322
2021-03-15 04:00:00,1.56,0.87,1.7861970776,1.56,0.87,1.7861970776,2.01,-0.24,2.0242776489,2.01,-0.24,2.0242776489
2021-03-15 04:30:00,1.52,0.84,1.7366634677000001,1.52,0.84,1.7366634677000001,1.96,-0.26,1.9771696943000001,1.96,-0.26,1.9771696943000001
2021-03-15 05:00:00,1.49,0.84,1.7104677723,1.49,0.84,1.7104677723,1.92,-0.26,1.9375241934,1.92,-0.26,1.9375241934
2021-03-15 05:30:00,1.56,0.84,1.7717787672,1.56,0.84,1.7717787672,2.01,-0.26,2.0267461607,2.01,-0.26,2.0267461607
2021-03-15 06:00:00,1.6400000000000001,0.84,1.842606849,1.6400000000000001,0.84,1.842606849,2.11,-0.25,2.1247588098,2.11,-0.25,2.1247588098
2021-03-15 06:30:00,1.9100000000000001,0.44,1.96002551,1.9100000000000001,0.44,1.96002551,2.36,0.15,2.3647621445,2.36,0.15,2.3647621445
2021-03-15 07:00:00,2.07,0.30000000000000004,2.0916261616,2.07,0.30000000000000004,2.0916261616,2.5300000000000002,0.25,2.5423217735,2.5300000000000002,0.25,2.5423217735
2021-03-15 07:30:00,2.29,0.29,2.3082894099,2.29,0.29,2.3082894099,2.79,0.24,2.800303555,2.79,0.24,2.800303555
2021-03-15 08:00:00,2.5300000000000002,0.24,2.5413579047,2.5300000000000002,0.24,2.5413579047,3.1,0.19,3.1058171228,3.1,0.19,3.1058171228
2021-03-15 08:30:00,2.63,0.22,2.6391854804,2.63,0.22,2.6391854804,3.21,0.17,3.2144984057,3.21,0.17,3.2144984057
2021-03-15 09:00:00,2.71,0.2,2.7173700521,2.71,0.2,2.7173700521,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2021-03-15 09:30:00,2.81,0.2,2.8171084466,2.81,0.2,2.8171084466,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958
2021-03-15 10:00:00,2.87,0.21,2.8776726708,2.87,0.21,2.8776726708,3.51,0.17,3.5141143977000002,3.51,0.17,3.5141143977000002
2021-03-15 10:30:00,2.89,0.23,2.8991378029,2.89,0.23,2.8991378029,3.5300000000000002,0.19,3.5351096163999998,3.5300000000000002,0.19,3.5351096163999998
2021-03-15 11:00:00,2.88,0.23,2.8891694308,2.88,0.23,2.8891694308,3.51,0.19,3.5151386886,3.51,0.19,3.5151386886
2021-03-15 11:30:00,2.88,0.22,2.8883905553,2.88,0.22,2.8883905553,3.51,0.17,3.5141143977000002,3.51,0.17,3.5141143977000002
2021-03-15 12:00:00,2.85,0.22,2.8584786163,2.85,0.22,2.8584786163,3.48,0.17,3.4841498246000002,3.48,0.17,3.4841498246000002
2021-03-15 12:30:00,2.8200000000000003,0.54,2.8712366674,2.8200000000000003,0.54,2.8712366674,3.5,-0.16,3.5036552342,3.5,-0.16,3.5036552342
2021-03-15 13:00:00,2.8,0.9500000000000001,2.9567718884,2.8,0.9500000000000001,2.9567718884,3.55,-0.6000000000000001,3.6003472055,3.55,-0.6000000000000001,3.6003472055
2021-03-15 13:30:00,2.803,0.9530000000000001,2.9605773086,2.803,0.9530000000000001,2.9605773086,3.553,-0.603,3.6038060436,3.553,-0.603,3.6038060436
2021-03-15 14:00:00,2.67,0.75,2.7733373397000003,2.67,0.75,2.7733373397000003,3.36,-0.42,3.3861482543,3.36,-0.42,3.3861482543
2021-03-15 14:30:00,2.63,0.75,2.7348491731999998,2.63,0.75,2.7348491731999998,3.31,-0.42,3.3365401241,3.31,-0.42,3.3365401241
2021-03-15 15:00:00,2.65,0.78,2.7624083695,2.65,0.78,2.7624083695,3.34,-0.39,3.3626923737,3.34,-0.39,3.3626923737
2021-03-15 15:30:00,2.74,0.8,2.8544001121,2.74,0.8,2.8544001121,3.45,-0.37,3.4697838549,3.45,-0.37,3.4697838549
2021-03-15 16:00:00,2.74,0.78,2.8488594209,2.74,0.78,2.8488594209,3.45,-0.38,3.4708644456,3.45,-0.38,3.4708644456
2021-03-15 16:30:00,2.81,0.78,2.9162475889,2.81,0.78,2.9162475889,3.5300000000000002,-0.37,3.5493379664,3.5300000000000002,-0.37,3.5493379664
2021-03-15 17:00:00,2.87,0.8,2.9794126938,2.87,0.8,2.9794126938,3.6,-0.35000000000000003,3.6169738733,3.6,-0.35000000000000003,3.6169738733
2021-03-15 17:30:00,2.84,0.55,2.8927668416000003,2.84,0.55,2.8927668416000003,3.52,-0.06,3.5205113265,3.52,-0.06,3.5205113265
2021-03-15 18:00:00,2.9,0.29,2.9144639301,2.9,0.29,2.9144639301,3.54,0.26,3.5495351808,3.54,0.26,3.5495351808
2021-03-15 18:30:00,2.9,0.72,2.9880428377,2.9,0.72,2.9880428377,3.65,-0.24,3.6578819008,3.65,-0.24,3.6578819008
2021-03-15 19:00:00,2.84,0.75,2.9373627628000003,2.84,0.75,2.9373627628000003,3.6,-0.34,3.6160199114,3.6,-0.34,3.6160199114
2021-03-15 19:30:00,2.68,0.77,2.7884224931,2.68,0.77,2.7884224931,3.4,-0.32,3.4150256222,3.4,-0.32,3.4150256222
2021-03-15 20:00:00,2.5300000000000002,0.77,2.6445793616,2.5300000000000002,0.77,2.6445793616,3.21,-0.30000000000000004,3.2239882134,3.21,-0.30000000000000004,3.2239882134
2021-03-15 20:30:00,2.46,0.8300000000000001,2.5962472918,2.46,0.8300000000000001,2.5962472918,3.12,-0.25,3.13,3.12,-0.25,3.13
2021-03-15 21:00:00,2.34,0.8200000000000001,2.4795160818,2.34,0.8200000000000001,2.4795160818,2.98,-0.27,2.9922065437,2.98,-0.27,2.9922065437
2021-03-15 21:30:00,2.22,0.8200000000000001,2.3666009381,2.22,0.8200000000000001,2.3666009381,2.83,-0.30000000000000004,2.8458566373,2.83,-0.30000000000000004,2.8458566373
2021-03-15 22:00:00,2.12,0.8,2.2659214461,2.12,0.8,2.2659214461,2.71,-0.30000000000000004,2.7265546024000002,2.71,-0.30000000000000004,2.7265546024000002
2021-03-15 22:30:00,1.97,0.8300000000000001,2.1377090541,1.97,0.8300000000000001,2.1377090541,2.52,-0.28,2.5355078387,2.52,-0.28,2.5355078387
2021-03-15 23:00:00,1.8399999999999999,0.8200000000000001,2.0144478152,1.8399999999999999,0.8200000000000001,2.0144478152,2.35,-0.30000000000000004,2.3690715481,2.35,-0.30000000000000004,2.3690715481
2021-03-15 23:30:00,1.73,0.8200000000000001,1.9144973231,1.73,0.8200000000000001,1.9144973231,2.22,-0.29,2.2388613177,2.22,-0.29,2.2388613177
2021-03-16 00:00:00,1.65,0.84,1.8515128949,1.65,0.84,1.8515128949,2.13,-0.29,2.1496511345,2.13,-0.29,2.1496511345
2021-03-16 00:30:00,1.76,0.87,1.9632880583,1.76,0.87,1.9632880583,2.25,-0.23,2.2617250053999998,2.25,-0.23,2.2617250053999998
2021-03-16 01:00:00,1.78,0.85,1.9725364382000001,1.78,0.85,1.9725364382000001,2.2800000000000002,-0.23,2.2915715132,2.2800000000000002,-0.23,2.2915715132
2021-03-16 01:30:00,1.73,0.85,1.9275372889,1.73,0.85,1.9275372889,2.22,-0.23,2.2318826134,2.22,-0.23,2.2318826134
2021-03-16 02:00:00,1.6800000000000002,0.85,1.8827904822,1.6800000000000002,0.85,1.8827904822,2.15,-0.26,2.1656638705,2.15,-0.26,2.1656638705
2021-03-16 02:30:00,1.6400000000000001,0.85,1.8471870506,1.6400000000000001,0.85,1.8471870506,2.11,-0.26,2.1259586073,2.11,-0.26,2.1259586073
2021-03-16 03:00:00,1.6099999999999999,0.85,1.8206042953,1.6099999999999999,0.85,1.8206042953,2.08,-0.26,2.0961870146,2.08,-0.26,2.0961870146
2021-03-16 03:30:00,1.56,0.85,1.7765415841,1.56,0.85,1.7765415841,2.01,-0.26,2.0267461607,2.01,-0.26,2.0267461607
2021-03-16 04:00:00,1.55,0.85,1.7677669530000002,1.55,0.85,1.7677669530000002,2.0,-0.26,2.0168291946,2.0,-0.26,2.0168291946
2021-03-16 04:30:00,1.52,0.85,1.7415223226,1.52,0.85,1.7415223226,1.96,-0.26,1.9771696943000001,1.96,-0.26,1.9771696943000001
2021-03-16 05:00:00,1.52,0.85,1.7415223226,1.52,0.85,1.7415223226,1.96,-0.26,1.9771696943000001,1.96,-0.26,1.9771696943000001
2021-03-16 05:30:00,1.56,0.8300000000000001,1.7670597047,1.56,0.8300000000000001,1.7670597047,2.02,-0.28,2.0393136099999998,2.02,-0.28,2.0393136099999998
2021-03-16 06:00:00,1.65,0.8300000000000001,1.8469975636,1.65,0.8300000000000001,1.8469975636,2.12,-0.26,2.135883892,2.12,-0.26,2.135883892
2021-03-16 06:30:00,1.8399999999999999,0.81,2.0103979706,1.8399999999999999,0.81,2.0103979706,2.35,-0.26,2.3643392312,2.35,-0.26,2.3643392312
2021-03-16 07:00:00,2.06,0.36,2.0912197398,2.06,0.36,2.0912197398,2.5300000000000002,0.21,2.538700455,2.5300000000000002,0.21,2.538700455
2021-03-16 07:30:00,2.29,0.30000000000000004,2.309567059,2.29,0.30000000000000004,2.309567059,2.8,0.24,2.8102668912,2.8,0.24,2.8102668912
2021-03-16 08:00:00,2.52,0.26,2.5333771926,2.52,0.26,2.5333771926,3.08,0.21,3.08715079,3.08,0.21,3.08715079
2021-03-16 08:30:00,2.68,0.24,2.6907248094,2.68,0.24,2.6907248094,3.27,0.19,3.2755152266,3.27,0.19,3.2755152266
2021-03-16 09:00:00,2.81,0.21,2.8178360492000003,2.81,0.21,2.8178360492000003,3.43,0.17,3.434210244,3.43,0.17,3.434210244
2021-03-16 09:30:00,2.84,0.22,2.8485083816000003,2.84,0.22,2.8485083816000003,3.47,0.18,3.4746654515,3.47,0.18,3.4746654515
2021-03-16 10:00:00,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998,3.56,0.16,3.5635936918,3.56,0.16,3.5635936918
2021-03-16 10:30:00,2.8,0.22,2.8086295591,2.8,0.22,2.8086295591,3.42,0.18,3.4247335663,3.42,0.18,3.4247335663
2021-03-16 11:00:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2021-03-16 11:30:00,2.8200000000000003,0.2,2.8270833026,2.8200000000000003,0.2,2.8270833026,3.42,0.17,3.4242225395,3.42,0.17,3.4242225395
2021-03-16 12:00:00,2.77,0.2,2.777210831,2.77,0.2,2.777210831,3.35,0.17,3.3543106594,3.35,0.17,3.3543106594
2021-03-16 12:30:00,2.75,0.30000000000000004,2.7663152387,2.75,0.30000000000000004,2.7663152387,3.35,0.1,3.351492205,3.35,0.1,3.351492205
2021-03-16 13:00:00,2.64,0.75,2.7444671614000002,2.64,0.75,2.7444671614000002,3.3,-0.43,3.327897234,3.3,-0.43,3.327897234
2021-03-16 13:30:00,2.69,0.75,2.7925973573,2.69,0.75,2.7925973573,3.36,-0.43,3.3874031351,3.36,-0.43,3.3874031351
2021-03-16 14:00:00,2.67,0.73,2.7679956647,2.67,0.73,2.7679956647,3.34,-0.41000000000000003,3.3650705788,3.34,-0.41000000000000003,3.3650705788
2021-03-16 14:30:00,2.66,0.23,2.6699250925999998,2.66,0.23,2.6699250925999998,3.25,0.19,3.2555491088,3.25,0.19,3.2555491088
2021-03-16 15:00:00,2.66,0.23,2.6699250925999998,2.66,0.23,2.6699250925999998,3.25,0.19,3.2555491088,3.25,0.19,3.2555491088
2021-03-16 15:30:00,2.67,0.26,2.6826293072,2.67,0.26,2.6826293072,3.27,0.21,3.276736181,3.27,0.21,3.276736181
2021-03-16 16:00:00,2.73,0.23,2.7396715132000002,2.73,0.23,2.7396715132000002,3.34,0.18,3.3448467827,3.34,0.18,3.3448467827
2021-03-16 16:30:00,2.8,0.26,2.8120455187999998,2.8,0.26,2.8120455187999998,3.41,0.21,3.4164601564,3.41,0.21,3.4164601564
2021-03-16 17:00:00,2.8200000000000003,0.28,2.8338666165,2.8200000000000003,0.28,2.8338666165,3.44,0.24,3.44836193,3.44,0.24,3.44836193
2021-03-16 17:30:00,2.8,0.30000000000000004,2.8160255681,2.8,0.30000000000000004,2.8160255681,3.41,0.27,3.4206724485,3.41,0.27,3.4206724485
2021-03-16 18:00:00,2.75,0.27,2.7632227561000002,2.75,0.27,2.7632227561000002,3.36,0.23,3.3678628238,3.36,0.23,3.3678628238
2021-03-16 18:30:00,2.8,0.28,2.8139651739,2.8,0.28,2.8139651739,3.42,0.25,3.4291252529,3.42,0.25,3.4291252529
2021-03-16 19:00:00,2.8200000000000003,0.28,2.8338666165,2.8200000000000003,0.28,2.8338666165,3.44,0.25,3.4490723390999998,3.44,0.25,3.4490723390999998
2021-03-16 19:30:00,2.79,0.27,2.8030340704,2.79,0.27,2.8030340704,3.41,0.24,3.4184353146,3.41,0.24,3.4184353146
2021-03-16 20:00:00,2.65,0.31,2.6680704638,2.65,0.31,2.6680704638,3.23,0.27,3.2412651851,3.23,0.27,3.2412651851
2021-03-16 20:30:00,2.52,0.42,2.5547602627,2.52,0.42,2.5547602627,3.11,0.17,3.1146428367,3.11,0.17,3.1146428367
2021-03-16 21:00:00,2.33,0.81,2.4667792767,2.33,0.81,2.4667792767,2.96,-0.30000000000000004,2.975163861,2.96,-0.30000000000000004,2.975163861
2021-03-16 21:30:00,2.22,0.81,2.3631546712000002,2.22,0.81,2.3631546712000002,2.84,-0.30000000000000004,2.8558011135,2.84,-0.30000000000000004,2.8558011135
2021-03-16 22:00:00,2.15,0.54,2.2167769396,2.15,0.54,2.2167769396,2.68,0.05,2.6804663773,2.68,0.05,2.6804663773
2021-03-16 22:30:00,2.04,0.32,2.0649455199,2.04,0.32,2.0649455199,2.51,0.34,2.5329232124,2.51,0.34,2.5329232124
2021-03-16 23:00:00,1.88,0.32,1.9070395906000002,1.88,0.32,1.9070395906000002,2.31,0.33,2.3334523779,2.31,0.33,2.3334523779
2021-03-16 23:30:00,1.81,0.31,1.8363550855000002,1.81,0.31,1.8363550855000002,2.23,0.33,2.254284809,2.23,0.33,2.254284809
2021-03-17 00:00:00,1.71,0.33,1.7415510328,1.71,0.33,1.7415510328,2.1,0.33,2.1257704486,2.1,0.33,2.1257704486
2021-03-17 00:30:00,1.79,0.33,1.8201648277,1.79,0.33,1.8201648277,2.2,0.33,2.2246123258,2.2,0.33,2.2246123258
2021-03-17 01:00:00,1.81,0.61,1.9100261778,1.81,0.61,1.9100261778,2.27,-0.01,2.2700220263,2.27,-0.01,2.2700220263
2021-03-17 01:30:00,1.75,0.84,1.9411594473,1.75,0.84,1.9411594473,2.24,-0.26,2.2550388023,2.24,-0.26,2.2550388023
2021-03-17 02:00:00,1.7000000000000002,0.84,1.8962067398,1.7000000000000002,0.84,1.8962067398,2.18,-0.27,2.1966565503,2.18,-0.27,2.1966565503
2021-03-17 02:30:00,1.65,0.84,1.8515128949,1.65,0.84,1.8515128949,2.12,-0.26,2.135883892,2.12,-0.26,2.135883892
2021-03-17 03:00:00,1.63,0.85,1.8383144454,1.63,0.85,1.8383144454,2.09,-0.26,2.1061101586,2.09,-0.26,2.1061101586
2021-03-17 03:30:00,1.6,0.84,1.8070971196999999,1.6,0.84,1.8070971196999999,2.06,-0.27,2.0776188293,2.06,-0.27,2.0776188293
2021-03-17 04:00:00,1.55,0.84,1.762980431,1.55,0.84,1.762980431,2.0,-0.27,2.0181427105,2.0,-0.27,2.0181427105
2021-03-17 04:30:00,1.54,0.8300000000000001,1.7494284781,1.54,0.8300000000000001,1.7494284781,1.99,-0.27,2.0082330542,1.99,-0.27,2.0082330542
2021-03-17 05:00:00,1.52,0.8300000000000001,1.7318487232000002,1.52,0.8300000000000001,1.7318487232000002,1.96,-0.28,1.9798989873,1.96,-0.28,1.9798989873
2021-03-17 05:30:00,1.57,0.81,1.7666352198,1.57,0.81,1.7666352198,2.02,-0.28,2.0393136099999998,2.02,-0.28,2.0393136099999998
2021-03-17 06:00:00,1.6800000000000002,0.8300000000000001,1.8738463117,1.6800000000000002,0.8300000000000001,1.8738463117,2.16,-0.26,2.1755918735,2.16,-0.26,2.1755918735
2021-03-17 06:30:00,1.9100000000000001,0.42,1.9556328899,1.9100000000000001,0.42,1.9556328899,2.35,0.11,2.3525730594,2.35,0.11,2.3525730594
2021-03-17 07:00:00,2.11,0.30000000000000004,2.1312203077,2.11,0.30000000000000004,2.1312203077,2.58,0.24,2.5911387458,2.58,0.24,2.5911387458
2021-03-17 07:30:00,2.32,0.27,2.3356583654,2.32,0.27,2.3356583654,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231
2021-03-17 08:00:00,2.5,0.24,2.5114935795,2.5,0.24,2.5114935795,3.05,0.18,3.0553068586,3.05,0.18,3.0553068586
2021-03-17 08:30:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2021-03-17 09:00:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,3.32,0.16,3.3238531857,3.32,0.16,3.3238531857
2021-03-17 09:30:00,2.75,0.17,2.755249535,2.75,0.17,2.755249535,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2021-03-17 10:00:00,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2021-03-17 10:30:00,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998,3.2800000000000002,0.15,3.2834280866,3.2800000000000002,0.15,3.2834280866
2021-03-17 11:00:00,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2021-03-17 11:30:00,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002,3.32,0.17,3.3243495604,3.32,0.17,3.3243495604
2021-03-17 12:00:00,2.64,0.22,2.6491508073,2.64,0.22,2.6491508073,3.23,0.17,3.2344705904,3.23,0.17,3.2344705904
2021-03-17 12:30:00,2.67,0.23,2.6798880574,2.67,0.23,2.6798880574,3.26,0.19,3.2655321159,3.26,0.19,3.2655321159
2021-03-17 13:00:00,2.67,0.23,2.6798880574,2.67,0.23,2.6798880574,3.25,0.2,3.256148031,3.25,0.2,3.256148031
2021-03-17 13:30:00,2.67,0.21,2.6782456945,2.67,0.21,2.6782456945,3.26,0.16,3.2639240187,3.26,0.16,3.2639240187
2021-03-17 14:00:00,2.52,0.21,2.5287348615000003,2.52,0.21,2.5287348615000003,3.08,0.16,3.0841530442,3.08,0.16,3.0841530442
2021-03-17 14:30:00,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003,3.04,0.15,3.0436984082,3.04,0.15,3.0436984082
2021-03-17 15:00:00,2.46,0.42,2.4955961212,2.46,0.42,2.4955961212,3.02,-0.01,3.0200165562,3.02,-0.01,3.0200165562
2021-03-17 15:30:00,2.49,0.77,2.6063384278,2.49,0.77,2.6063384278,3.13,-0.41000000000000003,3.1567388235,3.13,-0.41000000000000003,3.1567388235
2021-03-17 16:00:00,2.5700000000000003,0.78,2.6857587382,2.5700000000000003,0.78,2.6857587382,3.24,-0.39,3.2633878102000002,3.24,-0.39,3.2633878102000002
2021-03-17 16:30:00,2.7,0.78,2.8104092229,2.7,0.78,2.8104092229,3.4,-0.38,3.4211693907000003,3.4,-0.38,3.4211693907000003
2021-03-17 17:00:00,2.71,0.77,2.8172681803,2.71,0.77,2.8172681803,3.41,-0.4,3.4333802586,3.41,-0.4,3.4333802586
2021-03-17 17:30:00,2.71,0.8300000000000001,2.8342547521,2.71,0.8300000000000001,2.8342547521,3.41,-0.33,3.4259305305,3.41,-0.33,3.4259305305
2021-03-17 18:00:00,2.69,0.8300000000000001,2.8151376520999998,2.69,0.8300000000000001,2.8151376520999998,3.39,-0.33,3.4060240751,3.39,-0.33,3.4060240751
2021-03-17 18:30:00,2.69,0.8,2.8064390248,2.69,0.8,2.8064390248,3.4,-0.36,3.4190057034,3.4,-0.36,3.4190057034
2021-03-17 19:00:00,2.7800000000000002,0.8,2.8928186946,2.7800000000000002,0.8,2.8928186946,3.5,-0.36,3.5184655747,3.5,-0.36,3.5184655747
2021-03-17 19:30:00,2.7,0.81,2.8188827574,2.7,0.81,2.8188827574,3.4,-0.36,3.4190057034,3.4,-0.36,3.4190057034
2021-03-17 20:00:00,2.59,0.67,2.675256997,2.59,0.67,2.675256997,3.23,-0.16,3.2339604203,3.23,-0.16,3.2339604203
2021-03-17 20:30:00,2.52,0.29,2.5366316248,2.52,0.29,2.5366316248,3.08,0.25,3.0901294471,3.08,0.25,3.0901294471
2021-03-17 21:00:00,2.43,0.29,2.4472433471,2.43,0.29,2.4472433471,2.9699999999999998,0.25,2.9805033132,2.9699999999999998,0.25,2.9805033132
2021-03-17 21:30:00,2.25,0.33,2.274071239,2.25,0.33,2.274071239,2.75,0.28,2.7642177917,2.75,0.28,2.7642177917
2021-03-17 22:00:00,2.14,0.61,2.2252415599,2.14,0.61,2.2252415599,2.68,-0.09,2.6815107682,2.68,-0.09,2.6815107682
2021-03-17 22:30:00,1.97,0.84,2.1416115427,1.97,0.84,2.1416115427,2.51,-0.25,2.5224194734000003,2.51,-0.25,2.5224194734000003
2021-03-17 23:00:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,2.35,-0.30000000000000004,2.3690715481,2.35,-0.30000000000000004,2.3690715481
2021-03-17 23:30:00,1.73,0.8300000000000001,1.9188017094,1.73,0.8300000000000001,1.9188017094,2.22,-0.28,2.2375879871,2.22,-0.28,2.2375879871
2021-03-18 00:00:00,1.6600000000000001,0.85,1.8649664876,1.6600000000000001,0.85,1.8649664876,2.14,-0.28,2.1582400237,2.14,-0.28,2.1582400237
2021-03-18 00:30:00,1.75,0.86,1.9498974332,1.75,0.86,1.9498974332,2.25,-0.25,2.2638462845,2.25,-0.25,2.2638462845
2021-03-18 01:00:00,1.78,0.85,1.9725364382000001,1.78,0.85,1.9725364382000001,2.2800000000000002,-0.25,2.2936651892,2.2800000000000002,-0.25,2.2936651892
2021-03-18 01:30:00,1.73,0.85,1.9275372889,1.73,0.85,1.9275372889,2.23,-0.26,2.2451057882,2.23,-0.26,2.2451057882
2021-03-18 02:00:00,1.67,0.85,1.8738729946000001,1.67,0.85,1.8738729946000001,2.14,-0.26,2.1557365331,2.14,-0.26,2.1557365331
2021-03-18 02:30:00,1.6400000000000001,0.85,1.8471870506,1.6400000000000001,0.85,1.8471870506,2.12,-0.26,2.135883892,2.12,-0.26,2.135883892
2021-03-18 03:00:00,1.6099999999999999,0.85,1.8206042953,1.6099999999999999,0.85,1.8206042953,2.07,-0.26,2.0862646045,2.07,-0.26,2.0862646045
2021-03-18 03:30:00,1.58,0.85,1.7941293153000002,1.58,0.85,1.7941293153000002,2.03,-0.26,2.0465825173,2.03,-0.26,2.0465825173
2021-03-18 04:00:00,1.54,0.85,1.7590054008,1.54,0.85,1.7590054008,1.99,-0.26,2.0069130524,1.99,-0.26,2.0069130524
2021-03-18 04:30:00,1.54,0.85,1.7590054008,1.54,0.85,1.7590054008,1.99,-0.26,2.0069130524,1.99,-0.26,2.0069130524
2021-03-18 05:00:00,1.54,0.84,1.7541949721,1.54,0.84,1.7541949721,1.99,-0.29,2.0110196419,1.99,-0.29,2.0110196419
2021-03-18 05:30:00,1.55,0.84,1.762980431,1.55,0.84,1.762980431,2.0,-0.29,2.0209156341,2.0,-0.29,2.0209156341
2021-03-18 06:00:00,1.65,0.8200000000000001,1.8425254408,1.65,0.8200000000000001,1.8425254408,2.12,-0.29,2.1397429752,2.12,-0.29,2.1397429752
2021-03-18 06:30:00,1.85,0.8200000000000001,2.023585926,1.85,0.8200000000000001,2.023585926,2.37,-0.27,2.3853301658,2.37,-0.27,2.3853301658
2021-03-18 07:00:00,2.06,0.66,2.1631458573,2.06,0.66,2.1631458573,2.59,-0.1,2.591929783,2.59,-0.1,2.591929783
