Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 07:30:00,2.29,0.30000000000000004,2.309567059,2.29,0.30000000000000004,2.309567059,2.79,0.24,2.800303555,2.79,0.24,2.800303555
2021-03-18 08:00:00,2.47,0.22,2.4797782159,2.47,0.22,2.4797782159,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838
2021-03-18 08:30:00,2.59,0.22,2.5993268359,2.59,0.22,2.5993268359,3.16,0.17,3.164569481,3.16,0.17,3.164569481
2021-03-18 09:00:00,2.68,0.22,2.6890146894,2.68,0.22,2.6890146894,3.27,0.17,3.2744159785,3.27,0.17,3.2744159785
2021-03-18 09:30:00,2.71,0.59,2.7734815666,2.71,0.59,2.7734815666,3.38,-0.24,3.388509997,3.38,-0.24,3.388509997
2021-03-18 10:00:00,2.69,0.75,2.7925973573,2.69,0.75,2.7925973573,3.38,-0.41000000000000003,3.4047760572,3.38,-0.41000000000000003,3.4047760572
2021-03-18 10:30:00,2.6,0.77,2.7116231302,2.6,0.77,2.7116231302,3.2800000000000002,-0.4,3.3043002285,3.2800000000000002,-0.4,3.3043002285
2021-03-18 11:00:00,2.67,0.77,2.7788126961,2.67,0.77,2.7788126961,3.35,-0.39,3.3726250903,3.35,-0.39,3.3726250903
2021-03-18 11:30:00,2.68,0.77,2.7884224931,2.68,0.77,2.7884224931,3.36,-0.4,3.3837257572,3.36,-0.4,3.3837257572
2021-03-18 12:00:00,2.65,0.74,2.7513814712,2.65,0.74,2.7513814712,3.34,-0.43,3.3675658865,3.34,-0.43,3.3675658865
2021-03-18 12:30:00,2.74,0.76,2.8434486104000003,2.74,0.76,2.8434486104000003,3.44,-0.4,3.4631777315,3.44,-0.4,3.4631777315
2021-03-18 13:00:00,2.5700000000000003,0.76,2.6800186567,2.5700000000000003,0.76,2.6800186567,3.24,-0.4,3.2645979844,3.24,-0.4,3.2645979844
2021-03-18 13:30:00,2.5700000000000003,0.76,2.6800186567,2.5700000000000003,0.76,2.6800186567,3.24,-0.41000000000000003,3.2658383304,3.24,-0.41000000000000003,3.2658383304
2021-03-18 14:00:00,2.5700000000000003,0.74,2.6744158241,2.5700000000000003,0.74,2.6744158241,3.24,-0.45,3.2711007322,3.24,-0.45,3.2711007322
2021-03-18 14:30:00,2.52,0.74,2.6264043862,2.52,0.74,2.6264043862,3.17,-0.45,3.2017807545,3.17,-0.45,3.2017807545
2021-03-18 15:00:00,2.52,0.74,2.6264043862,2.52,0.74,2.6264043862,3.17,-0.46,3.2032015235,3.17,-0.46,3.2032015235
2021-03-18 15:30:00,2.5300000000000002,0.75,2.6388254963,2.5300000000000002,0.75,2.6388254963,3.19,-0.44,3.220201857,3.19,-0.44,3.220201857
2021-03-18 16:00:00,2.65,0.73,2.7487087878,2.65,0.73,2.7487087878,3.33,-0.46,3.3616216325,3.33,-0.46,3.3616216325
2021-03-18 16:30:00,2.76,0.75,2.8600874113,2.76,0.75,2.8600874113,3.47,-0.42,3.4953254498,3.47,-0.42,3.4953254498
2021-03-18 17:00:00,2.79,0.79,2.8996896386,2.79,0.79,2.8996896386,3.51,-0.37,3.5294475488,3.51,-0.37,3.5294475488
2021-03-18 17:30:00,2.79,0.81,2.9052022305,2.79,0.81,2.9052022305,3.49,-0.33,3.5055670012,3.49,-0.33,3.5055670012
2021-03-18 18:00:00,2.77,0.81,2.886000693,2.77,0.81,2.886000693,3.48,-0.33,3.4956115345,3.48,-0.33,3.4956115345
2021-03-18 18:30:00,2.77,0.8300000000000001,2.8916777137,2.77,0.8300000000000001,2.8916777137,3.48,-0.32,3.4946816736,3.48,-0.32,3.4946816736
2021-03-18 19:00:00,2.77,0.81,2.886000693,2.77,0.81,2.886000693,3.49,-0.33,3.5055670012,3.49,-0.33,3.5055670012
2021-03-18 19:30:00,2.73,0.78,2.8392428568,2.73,0.78,2.8392428568,3.42,-0.33,3.4358841657,3.42,-0.33,3.4358841657
2021-03-18 20:00:00,2.5700000000000003,0.65,2.6509243671,2.5700000000000003,0.65,2.6509243671,3.22,-0.13,3.2226231551,3.22,-0.13,3.2226231551
2021-03-18 20:30:00,2.41,0.79,2.5361782271999997,2.41,0.79,2.5361782271999997,3.06,-0.29,3.073711112,3.06,-0.29,3.073711112
2021-03-18 21:00:00,2.2800000000000002,0.79,2.4129857024,2.2800000000000002,0.79,2.4129857024,2.9,-0.29,2.9144639301,2.9,-0.29,2.9144639301
2021-03-18 21:30:00,2.13,0.8200000000000001,2.2823890992,2.13,0.8200000000000001,2.2823890992,2.71,-0.27,2.7234169714,2.71,-0.27,2.7234169714
2021-03-18 22:00:00,2.01,0.8200000000000001,2.1708293346,2.01,0.8200000000000001,2.1708293346,2.5700000000000003,-0.27,2.5841439588,2.5700000000000003,-0.27,2.5841439588
2021-03-18 22:30:00,1.94,0.84,2.1140482492,1.94,0.84,2.1140482492,2.48,-0.25,2.4925689559,2.48,-0.25,2.4925689559
2021-03-18 23:00:00,1.78,0.84,1.9682479519,1.78,0.84,1.9682479519,2.29,-0.25,2.3036058691,2.29,-0.25,2.3036058691
2021-03-18 23:30:00,1.67,0.84,1.8693581786000002,1.67,0.84,1.8693581786000002,2.15,-0.28,2.1681558985000002,2.15,-0.28,2.1681558985000002
2021-03-19 00:00:00,1.63,0.84,1.8337120821,1.63,0.84,1.8337120821,2.1,-0.28,2.1185844331,2.1,-0.28,2.1185844331
2021-03-19 00:30:00,1.7000000000000002,0.84,1.8962067398,1.7000000000000002,0.84,1.8962067398,2.18,-0.26,2.19544984,2.18,-0.26,2.19544984
2021-03-19 01:00:00,1.72,0.84,1.9141577781999999,1.72,0.84,1.9141577781999999,2.21,-0.25,2.2240953217,2.21,-0.25,2.2240953217
2021-03-19 01:30:00,1.67,0.84,1.8693581786000002,1.67,0.84,1.8693581786000002,2.15,-0.25,2.1644860822,2.15,-0.25,2.1644860822
2021-03-19 02:00:00,1.6099999999999999,0.84,1.815957048,1.6099999999999999,0.84,1.815957048,2.07,-0.26,2.0862646045,2.07,-0.26,2.0862646045
2021-03-19 02:30:00,1.5899999999999999,0.84,1.7982491485,1.5899999999999999,0.84,1.7982491485,2.04,-0.26,2.0565018843,2.04,-0.26,2.0565018843
2021-03-19 03:00:00,1.56,0.84,1.7717787672,1.56,0.84,1.7717787672,2.01,-0.26,2.0267461607,2.01,-0.26,2.0267461607
2021-03-19 03:30:00,1.54,0.84,1.7541949721,1.54,0.84,1.7541949721,1.98,-0.27,1.998324298,1.98,-0.27,1.998324298
2021-03-19 04:00:00,1.51,0.86,1.7377284023000001,1.51,0.86,1.7377284023000001,1.9500000000000002,-0.25,1.9659603251000002,1.9500000000000002,-0.25,1.9659603251000002
2021-03-19 04:30:00,1.49,0.85,1.7154008278,1.49,0.85,1.7154008278,1.92,-0.27,1.9388914358,1.92,-0.27,1.9388914358
2021-03-19 05:00:00,1.47,0.84,1.6930741271,1.47,0.84,1.6930741271,1.9,-0.28,1.9205207627,1.9,-0.28,1.9205207627
2021-03-19 05:30:00,1.51,0.84,1.7279178221,1.51,0.84,1.7279178221,1.9500000000000002,-0.28,1.97,1.9500000000000002,-0.28,1.97
2021-03-19 06:00:00,1.6400000000000001,0.84,1.842606849,1.6400000000000001,0.84,1.842606849,2.11,-0.27,2.1272047386,2.11,-0.27,2.1272047386
2021-03-19 06:30:00,1.81,0.54,1.8888356202,1.81,0.54,1.8888356202,2.27,0.02,2.270088104,2.27,0.02,2.270088104
2021-03-19 07:00:00,2.04,0.31,2.063419492,2.04,0.31,2.063419492,2.49,0.25,2.5025187312,2.49,0.25,2.5025187312
2021-03-19 07:30:00,2.27,0.26,2.2848413512,2.27,0.26,2.2848413512,2.77,0.2,2.777210831,2.77,0.2,2.777210831
2021-03-19 08:00:00,2.42,0.24,2.4318717071,2.42,0.24,2.4318717071,2.96,0.18,2.9654679226000003,2.96,0.18,2.9654679226000003
2021-03-19 08:30:00,2.55,0.23,2.5603515384,2.55,0.23,2.5603515384,3.11,0.18,3.1152046482,3.11,0.18,3.1152046482
2021-03-19 09:00:00,2.71,0.23,2.7197426349000002,2.71,0.23,2.7197426349000002,3.32,0.17,3.3243495604,3.32,0.17,3.3243495604
2021-03-19 09:30:00,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2021-03-19 10:00:00,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003,3.5300000000000002,0.15,3.5331855315,3.5300000000000002,0.15,3.5331855315
2021-03-19 10:30:00,2.85,0.18,2.8556785532999998,2.85,0.18,2.8556785532999998,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2021-03-19 11:00:00,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2021-03-19 11:30:00,2.83,0.2,2.8370583357,2.83,0.2,2.8370583357,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2021-03-19 12:00:00,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2021-03-19 12:30:00,2.84,0.18,2.8456985083,2.84,0.18,2.8456985083,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2021-03-19 13:00:00,2.77,0.21,2.7779488836,2.77,0.21,2.7779488836,3.38,0.17,3.3842724477,3.38,0.17,3.3842724477
2021-03-19 13:30:00,2.69,0.49,2.7342640692,2.69,0.49,2.7342640692,3.36,-0.12,3.3621421743,3.36,-0.12,3.3621421743
2021-03-19 14:00:00,2.58,0.71,2.6759110597999998,2.58,0.71,2.6759110597999998,3.2800000000000002,-0.36,3.2996969558,3.2800000000000002,-0.36,3.2996969558
2021-03-19 14:30:00,2.54,0.6900000000000001,2.6320524311,2.54,0.6900000000000001,2.6320524311,3.22,-0.37,3.2411880538,3.22,-0.37,3.2411880538
2021-03-19 15:00:00,2.52,0.72,2.6208395601000003,2.52,0.72,2.6208395601000003,3.2,-0.35000000000000003,3.2190837206,3.2,-0.35000000000000003,3.2190837206
2021-03-19 15:30:00,2.49,0.72,2.5920069444,2.49,0.72,2.5920069444,3.16,-0.34,3.1782385058,3.16,-0.34,3.1782385058
2021-03-19 16:00:00,2.59,0.42,2.623833074,2.59,0.42,2.623833074,3.21,0.01,3.2100155763,3.21,0.01,3.2100155763
2021-03-19 16:30:00,2.5700000000000003,0.63,2.6460914572,2.5700000000000003,0.63,2.6460914572,3.21,-0.2,3.2162244947,3.21,-0.2,3.2162244947
2021-03-19 17:00:00,2.58,0.78,2.6953292934,2.58,0.78,2.6953292934,3.25,-0.39,3.2733163611,3.25,-0.39,3.2733163611
2021-03-19 17:30:00,2.5700000000000003,0.8,2.6916351907,2.5700000000000003,0.8,2.6916351907,3.23,-0.37,3.2511228829,3.23,-0.37,3.2511228829
2021-03-19 18:00:00,2.5,0.79,2.6218504915,2.5,0.79,2.6218504915,3.15,-0.39,3.1740510393,3.15,-0.39,3.1740510393
2021-03-19 18:30:00,2.5,0.81,2.627945966,2.5,0.81,2.627945966,3.14,-0.38,3.1629100525,3.14,-0.38,3.1629100525
2021-03-19 19:00:00,2.5300000000000002,0.8300000000000001,2.6626678351,2.5300000000000002,0.8300000000000001,2.6626678351,3.18,-0.35000000000000003,3.1992030258,3.18,-0.35000000000000003,3.1992030258
2021-03-19 19:30:00,2.48,0.8300000000000001,2.6152055369,2.48,0.8300000000000001,2.6152055369,3.13,-0.36,3.1506348567,3.13,-0.36,3.1506348567
2021-03-19 20:00:00,2.32,0.8300000000000001,2.4640008117,2.32,0.8300000000000001,2.4640008117,2.94,-0.36,2.9619588113,2.94,-0.36,2.9619588113
2021-03-19 20:30:00,2.23,0.8300000000000001,2.3794537188,2.23,0.8300000000000001,2.3794537188,2.8200000000000003,-0.36,2.8428858577,2.8200000000000003,-0.36,2.8428858577
2021-03-19 21:00:00,2.16,0.75,2.2865038815,2.16,0.75,2.2865038815,2.7199999999999998,-0.28,2.7343737857,2.7199999999999998,-0.28,2.7343737857
2021-03-19 21:30:00,2.07,0.34,2.0977368758,2.07,0.34,2.0977368758,2.52,0.29,2.5366316248,2.52,0.29,2.5366316248
2021-03-19 22:00:00,1.97,0.34,1.9991248085,1.97,0.34,1.9991248085,2.41,0.29,2.4273854247,2.41,0.29,2.4273854247
2021-03-19 22:30:00,1.9,0.34,1.9301813386000002,1.9,0.34,1.9301813386000002,2.32,0.29,2.338054747,2.32,0.29,2.338054747
2021-03-19 23:00:00,1.79,0.34,1.8220043908,1.79,0.34,1.8220043908,2.19,0.29,2.2091174708,2.19,0.29,2.2091174708
2021-03-19 23:30:00,1.69,0.34,1.7238619434,1.69,0.34,1.7238619434,2.06,0.28,2.0789420386,2.06,0.28,2.0789420386
2021-03-20 00:00:00,1.63,0.35000000000000003,1.6671532623,1.63,0.35000000000000003,1.6671532623,1.99,0.28,2.0096019506,1.99,0.28,2.0096019506
2021-03-20 00:30:00,1.69,0.37,1.7300289014999999,1.69,0.37,1.7300289014999999,2.07,0.31,2.0930838493,2.07,0.31,2.0930838493
2021-03-20 01:00:00,1.73,0.58,1.8246369502,1.73,0.58,1.8246369502,2.16,0.06,2.1608331726,2.16,0.06,2.1608331726
2021-03-20 01:30:00,1.67,0.58,1.7678518037000002,1.67,0.58,1.7678518037000002,2.09,0.04,2.0903827401,2.09,0.04,2.0903827401
2021-03-20 02:00:00,1.62,0.33,1.653269488,1.62,0.33,1.653269488,1.99,0.33,2.0171762442,1.99,0.33,2.0171762442
2021-03-20 02:30:00,1.56,0.34,1.5966214329000001,1.56,0.34,1.5966214329000001,1.92,0.34,1.9498717907,1.92,0.34,1.9498717907
2021-03-20 03:00:00,1.53,0.34,1.5673225577,1.53,0.34,1.5673225577,1.88,0.33,1.9087430419,1.88,0.33,1.9087430419
2021-03-20 03:30:00,1.47,0.33,1.5065855435,1.47,0.33,1.5065855435,1.81,0.33,1.8398369493,1.81,0.33,1.8398369493
2021-03-20 04:00:00,1.46,0.34,1.4990663761,1.46,0.34,1.4990663761,1.8,0.34,1.8318296863999999,1.8,0.34,1.8318296863999999
2021-03-20 04:30:00,1.45,0.34,1.4893287078,1.45,0.34,1.4893287078,1.78,0.33,1.8103314614000001,1.78,0.33,1.8103314614000001
2021-03-20 05:00:00,1.45,0.33,1.4870776711,1.45,0.33,1.4870776711,1.78,0.33,1.8103314614000001,1.78,0.33,1.8103314614000001
2021-03-20 05:30:00,1.45,0.33,1.4870776711,1.45,0.33,1.4870776711,1.78,0.32,1.8085353190000002,1.78,0.32,1.8085353190000002
2021-03-20 06:00:00,1.51,0.33,1.5456390264,1.51,0.33,1.5456390264,1.85,0.32,1.8774717042,1.85,0.32,1.8774717042
2021-03-20 06:30:00,1.6,0.42,1.6542067585,1.6,0.42,1.6542067585,1.98,0.2,1.9900753755,1.98,0.2,1.9900753755
2021-03-20 07:00:00,1.6400000000000001,0.8300000000000001,1.8380696396,1.6400000000000001,0.8300000000000001,1.8380696396,2.1,-0.25,2.1148285983,2.1,-0.25,2.1148285983
2021-03-20 07:30:00,1.69,0.8300000000000001,1.8828170384,1.69,0.8300000000000001,1.8828170384,2.17,-0.23,2.1821548983,2.17,-0.23,2.1821548983
2021-03-20 08:00:00,1.82,0.31,1.8462123388,1.82,0.31,1.8462123388,2.22,0.24,2.2329352879,2.22,0.24,2.2329352879
2021-03-20 08:30:00,1.9500000000000002,0.28,1.97,1.9500000000000002,0.28,1.97,2.38,0.21,2.3892467432,2.38,0.21,2.3892467432
2021-03-20 09:00:00,2.02,0.29,2.0407106605,2.02,0.29,2.0407106605,2.47,0.23,2.4806853892,2.47,0.23,2.4806853892
2021-03-20 09:30:00,2.11,0.29,2.1298356744,2.11,0.29,2.1298356744,2.58,0.23,2.5902316498999998,2.58,0.23,2.5902316498999998
2021-03-20 10:00:00,2.21,0.24,2.2229934773,2.21,0.24,2.2229934773,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811
2021-03-20 10:30:00,2.29,0.28,2.307054399,2.29,0.28,2.307054399,2.79,0.23,2.7994642345000003,2.79,0.23,2.7994642345000003
2021-03-20 11:00:00,2.29,0.28,2.307054399,2.29,0.28,2.307054399,2.8,0.23,2.8094305473,2.8,0.23,2.8094305473
2021-03-20 11:30:00,2.29,0.28,2.307054399,2.29,0.28,2.307054399,2.79,0.23,2.7994642345000003,2.79,0.23,2.7994642345000003
2021-03-20 12:00:00,2.32,0.28,2.336835467,2.32,0.28,2.336835467,2.83,0.23,2.8393309071,2.83,0.23,2.8393309071
2021-03-20 12:30:00,2.23,0.27,2.2462858233,2.23,0.27,2.2462858233,2.73,0.21,2.7380650102,2.73,0.21,2.7380650102
2021-03-20 13:00:00,2.25,0.27,2.2661420962,2.25,0.27,2.2661420962,2.75,0.21,2.7580065265,2.75,0.21,2.7580065265
2021-03-20 13:30:00,2.26,0.27,2.2760711764,2.26,0.27,2.2760711764,2.77,0.21,2.7779488836,2.77,0.21,2.7779488836
2021-03-20 14:00:00,2.19,0.27,2.2065810658,2.19,0.27,2.2065810658,2.67,0.21,2.6782456945,2.67,0.21,2.6782456945
2021-03-20 14:30:00,2.19,0.27,2.2065810658,2.19,0.27,2.2065810658,2.67,0.21,2.6782456945,2.67,0.21,2.6782456945
2021-03-20 15:00:00,2.17,0.28,2.1879899451,2.17,0.28,2.1879899451,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946
2021-03-20 15:30:00,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761,2.65,0.25,2.6617663308,2.65,0.25,2.6617663308
2021-03-20 16:00:00,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761,2.65,0.25,2.6617663308,2.65,0.25,2.6617663308
2021-03-20 16:30:00,2.25,0.32,2.2726416348000003,2.25,0.32,2.2726416348000003,2.75,0.27,2.7632227561000002,2.75,0.27,2.7632227561000002
2021-03-20 17:00:00,1.94,0.31,1.964611921,1.94,0.31,1.964611921,2.37,0.24,2.3821209037,2.37,0.24,2.3821209037
2021-03-20 17:30:00,2.09,0.96,2.2999347817,2.09,0.96,2.2999347817,2.66,-0.53,2.712286858,2.66,-0.53,2.712286858
2021-03-20 18:00:00,2.24,0.8200000000000001,2.3853720884,2.24,0.8200000000000001,2.3853720884,2.8200000000000003,-0.37,2.8441694746,2.8200000000000003,-0.37,2.8441694746
2021-03-20 18:30:00,2.33,0.79,2.4602845364,2.33,0.79,2.4602845364,2.93,-0.39,2.9558416737,2.93,-0.39,2.9558416737
2021-03-20 19:00:00,2.36,0.77,2.4824383174999998,2.36,0.77,2.4824383174999998,2.9699999999999998,-0.42,2.9995499662,2.9699999999999998,-0.42,2.9995499662
2021-03-20 19:30:00,2.29,1.1,2.5404920783,2.29,1.1,2.5404920783,2.95,-0.75,3.043846251,2.95,-0.75,3.043846251
2021-03-20 20:00:00,2.15,1.28,2.5021790503,2.15,1.28,2.5021790503,2.83,-0.9,2.9696632806,2.83,-0.9,2.9696632806
2021-03-20 20:30:00,2.1,0.81,2.2507998578,2.1,0.81,2.2507998578,2.68,-0.38,2.7068062361000003,2.68,-0.38,2.7068062361000003
2021-03-20 21:00:00,2.02,0.76,2.1582400237,2.02,0.76,2.1582400237,2.59,-0.33,2.6109385286,2.59,-0.33,2.6109385286
2021-03-20 21:30:00,1.9300000000000002,1.1,2.2214634816,1.9300000000000002,1.1,2.2214634816,2.51,-0.64,2.5903088619,2.51,-0.64,2.5903088619
2021-03-20 22:00:00,1.8599999999999999,0.8300000000000001,2.036786685,1.8599999999999999,0.8300000000000001,2.036786685,2.4,-0.4,2.4331050121,2.4,-0.4,2.4331050121
2021-03-20 22:30:00,1.76,0.59,1.8562596801,1.76,0.59,1.8562596801,2.21,-0.08,2.2114474898,2.21,-0.08,2.2114474898
2021-03-20 23:00:00,1.7000000000000002,0.30000000000000004,1.7262676502,1.7000000000000002,0.30000000000000004,1.7262676502,2.08,0.22,2.0916022566,2.08,0.22,2.0916022566
2021-03-20 23:30:00,1.6400000000000001,0.30000000000000004,1.6672132437,1.6400000000000001,0.30000000000000004,1.6672132437,2.01,0.22,2.0220039565,2.01,0.22,2.0220039565
2021-03-21 00:00:00,1.57,0.32,1.602279626,1.57,0.32,1.602279626,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335
2021-03-21 00:30:00,1.65,0.47000000000000003,1.7156339936,1.65,0.47000000000000003,1.7156339936,2.05,0.1,2.0524375752,2.05,0.1,2.0524375752
2021-03-21 01:00:00,1.6600000000000001,0.5,1.7336666346,1.6600000000000001,0.5,1.7336666346,2.09,0.03,2.0902152999,2.09,0.03,2.0902152999
2021-03-21 01:30:00,1.63,0.27,1.6522106402999999,1.63,0.27,1.6522106402999999,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105
2021-03-21 02:00:00,1.57,0.27,1.5930473941,1.57,0.27,1.5930473941,1.9300000000000002,0.27,1.9487944992,1.9300000000000002,0.27,1.9487944992
2021-03-21 02:30:00,1.53,0.27,1.5536408851,1.53,0.27,1.5536408851,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002
2021-03-21 03:00:00,1.48,0.29,1.5081445554,1.48,0.29,1.5081445554,1.83,0.28,1.8512968428,1.83,0.28,1.8512968428
2021-03-21 03:30:00,1.47,0.29,1.4983324064,1.47,0.29,1.4983324064,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155
2021-03-21 04:00:00,1.44,0.29,1.4689111613999999,1.44,0.29,1.4689111613999999,1.77,0.28,1.7920100446,1.77,0.28,1.7920100446
2021-03-21 04:30:00,1.4,0.29,1.4297202524000001,1.4,0.29,1.4297202524000001,1.72,0.27,1.7410628938000001,1.72,0.27,1.7410628938000001
2021-03-21 05:00:00,1.37,0.28,1.3983204211,1.37,0.28,1.3983204211,1.6800000000000002,0.27,1.7015581095,1.6800000000000002,0.27,1.7015581095
2021-03-21 05:30:00,1.37,0.27,1.3963523911,1.37,0.27,1.3963523911,1.7000000000000002,0.26,1.7197674261,1.7000000000000002,0.26,1.7197674261
2021-03-21 06:00:00,1.4,0.27,1.4257980222,1.4,0.27,1.4257980222,1.73,0.26,1.7494284781,1.73,0.26,1.7494284781
2021-03-21 06:30:00,1.46,0.27,1.4847558722,1.46,0.27,1.4847558722,1.8,0.26,1.8186808406,1.8,0.26,1.8186808406
2021-03-21 07:00:00,1.55,0.5700000000000001,1.651484181,1.55,0.5700000000000001,1.651484181,1.96,-0.06,1.9609181523,1.96,-0.06,1.9609181523
2021-03-21 07:30:00,1.55,0.79,1.7397126199000001,1.55,0.79,1.7397126199000001,2.01,-0.30000000000000004,2.0322647465,2.01,-0.30000000000000004,2.0322647465
2021-03-21 08:00:00,1.6,0.79,1.7844046626,1.6,0.79,1.7844046626,2.06,-0.30000000000000004,2.0817300497,2.06,-0.30000000000000004,2.0817300497
2021-03-21 08:30:00,1.69,0.68,1.8216750534,1.69,0.68,1.8216750534,2.16,-0.22,2.1711747972,2.16,-0.22,2.1711747972
2021-03-21 09:00:00,1.82,0.27,1.8399184765,1.82,0.27,1.8399184765,2.23,0.2,2.2389506471,2.23,0.2,2.2389506471
2021-03-21 09:30:00,1.9500000000000002,0.27,1.968603566,1.9500000000000002,0.27,1.968603566,2.39,0.2,2.3983536020000003,2.39,0.2,2.3983536020000003
2021-03-21 10:00:00,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407,2.51,0.2,2.5179555199,2.51,0.2,2.5179555199
2021-03-21 10:30:00,2.15,0.24,2.1633538777,2.15,0.24,2.1633538777,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225
2021-03-21 11:00:00,2.19,0.43,2.2318154046,2.19,0.43,2.2318154046,2.7,-0.05,2.7004629233,2.7,-0.05,2.7004629233
2021-03-21 11:30:00,2.12,0.77,2.2555043782,2.12,0.77,2.2555043782,2.69,-0.44,2.7257476039,2.69,-0.44,2.7257476039
2021-03-21 12:00:00,2.12,0.68,2.2263872080000002,2.12,0.68,2.2263872080000002,2.68,-0.35000000000000003,2.7027578508,2.68,-0.35000000000000003,2.7027578508
2021-03-21 12:30:00,2.09,0.23,2.1026174165000002,2.09,0.23,2.1026174165000002,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843
2021-03-21 13:00:00,2.2,0.21,2.21,2.2,0.21,2.21,2.68,0.15,2.6841944788000003,2.68,0.15,2.6841944788000003
2021-03-21 13:30:00,2.23,0.25,2.2439696968,2.23,0.25,2.2439696968,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2021-03-21 14:00:00,2.17,0.6900000000000001,2.2770595073,2.17,0.6900000000000001,2.2770595073,2.75,-0.4,2.7789386463,2.75,-0.4,2.7789386463
2021-03-21 14:30:00,2.1,0.6900000000000001,2.2104524424,2.1,0.6900000000000001,2.2104524424,2.68,-0.4,2.7096863287,2.68,-0.4,2.7096863287
2021-03-21 15:00:00,2.1,0.71,2.2167769396,2.1,0.71,2.2167769396,2.68,-0.37,2.7054204849,2.68,-0.37,2.7054204849
2021-03-21 15:30:00,2.07,0.73,2.1949487466,2.07,0.73,2.1949487466,2.64,-0.35000000000000003,2.6630996977,2.64,-0.35000000000000003,2.6630996977
2021-03-21 16:00:00,2.12,0.73,2.2421641332,2.12,0.73,2.2421641332,2.7,-0.33,2.7200919102,2.7,-0.33,2.7200919102
2021-03-21 16:30:00,2.23,0.6900000000000001,2.3343093197,2.23,0.6900000000000001,2.3343093197,2.79,-0.21,2.7978920637,2.79,-0.21,2.7978920637
2021-03-21 17:00:00,2.3,0.6900000000000001,2.401270497,2.3,0.6900000000000001,2.401270497,2.9,-0.26,2.9116318449,2.9,-0.26,2.9116318449
2021-03-21 17:30:00,2.39,0.76,2.5079274312,2.39,0.76,2.5079274312,3.03,-0.32,3.0468508332,3.03,-0.32,3.0468508332
2021-03-21 18:00:00,2.41,0.76,2.526994262,2.41,0.76,2.526994262,3.06,-0.32,3.0766865294,3.06,-0.32,3.0766865294
2021-03-21 18:30:00,2.38,0.75,2.4953757232,2.38,0.75,2.4953757232,3.02,-0.34,3.0390788078,3.02,-0.34,3.0390788078
2021-03-21 19:00:00,2.4,0.73,2.508565327,2.4,0.73,2.508565327,3.05,-0.36,3.0711724146,3.05,-0.36,3.0711724146
2021-03-21 19:30:00,2.37,0.71,2.4740654801,2.37,0.71,2.4740654801,3.01,-0.39,3.0351606218,3.01,-0.39,3.0351606218
2021-03-21 20:00:00,2.26,0.6900000000000001,2.3629853999,2.26,0.6900000000000001,2.3629853999,2.86,-0.30000000000000004,2.8756912213,2.86,-0.30000000000000004,2.8756912213
2021-03-21 20:30:00,2.22,0.25,2.234032229,2.22,0.25,2.234032229,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517
2021-03-21 21:00:00,2.14,0.25,2.154553318,2.14,0.25,2.154553318,2.61,0.19,2.6169065707,2.61,0.19,2.6169065707
2021-03-21 21:30:00,2.0,0.26,2.0168291946,2.0,0.26,2.0168291946,2.45,0.19,2.457356303,2.45,0.19,2.457356303
2021-03-21 22:00:00,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623,2.32,0.22,2.3304076897,2.32,0.22,2.3304076897
2021-03-21 22:30:00,1.85,0.29,1.8725917868000002,1.85,0.29,1.8725917868000002,2.26,0.22,2.2706827167,2.26,0.22,2.2706827167
2021-03-21 23:00:00,1.71,0.29,1.7344163283,1.71,0.29,1.7344163283,2.09,0.22,2.1015470492,2.09,0.22,2.1015470492
2021-03-21 23:30:00,1.63,0.38,1.6737084573,1.63,0.38,1.6737084573,2.01,0.13,2.0141995929,2.01,0.13,2.0141995929
2021-03-22 00:00:00,1.5,0.8,1.7000000000000002,1.5,0.8,1.7000000000000002,1.94,-0.30000000000000004,1.9630588376,1.94,-0.30000000000000004,1.9630588376
2021-03-22 00:30:00,1.6099999999999999,0.8,1.7978042162999999,1.6099999999999999,0.8,1.7978042162999999,2.07,-0.28,2.088851359,2.07,-0.28,2.088851359
2021-03-22 01:00:00,1.6400000000000001,0.8,1.8247191565,1.6400000000000001,0.8,1.8247191565,2.1,-0.28,2.1185844331,2.1,-0.28,2.1185844331
2021-03-22 01:30:00,1.6099999999999999,0.8,1.7978042162999999,1.6099999999999999,0.8,1.7978042162999999,2.07,-0.28,2.088851359,2.07,-0.28,2.088851359
2021-03-22 02:00:00,1.57,0.8,1.7620726432,1.57,0.8,1.7620726432,2.02,-0.28,2.0393136099999998,2.02,-0.28,2.0393136099999998
2021-03-22 02:30:00,1.57,0.8,1.7620726432,1.57,0.8,1.7620726432,2.02,-0.28,2.0393136099999998,2.02,-0.28,2.0393136099999998
2021-03-22 03:00:00,1.51,0.8,1.7088300091000002,1.51,0.8,1.7088300091000002,1.9500000000000002,-0.28,1.97,1.9500000000000002,-0.28,1.97
2021-03-22 03:30:00,1.49,0.8,1.6911830179,1.49,0.8,1.6911830179,1.9300000000000002,-0.28,1.9502051174,1.9300000000000002,-0.28,1.9502051174
2021-03-22 04:00:00,1.44,0.81,1.6521803776000001,1.44,0.81,1.6521803776000001,1.87,-0.28,1.8908463712999999,1.87,-0.28,1.8908463712999999
2021-03-22 04:30:00,1.43,0.8,1.6385664466,1.43,0.8,1.6385664466,1.85,-0.30000000000000004,1.8741664814,1.85,-0.30000000000000004,1.8741664814
2021-03-22 05:00:00,1.4100000000000001,0.8,1.6211415731,1.4100000000000001,0.8,1.6211415731,1.82,-0.30000000000000004,1.8445595680000002,1.82,-0.30000000000000004,1.8445595680000002
2021-03-22 05:30:00,1.44,0.78,1.6376812877,1.44,0.78,1.6376812877,1.8599999999999999,-0.32,1.8873261508999999,1.8599999999999999,-0.32,1.8873261508999999
2021-03-22 06:00:00,1.56,0.7000000000000001,1.7098537949,1.56,0.7000000000000001,1.7098537949,1.99,-0.23,2.0032473637,1.99,-0.23,2.0032473637
2021-03-22 06:30:00,1.8,0.26,1.8186808406,1.8,0.26,1.8186808406,2.2,0.18,2.207351354,2.2,0.18,2.207351354
2021-03-22 07:00:00,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607,2.46,0.18,2.4665765749,2.46,0.18,2.4665765749
2021-03-22 07:30:00,2.18,0.23,2.1920994503,2.18,0.23,2.1920994503,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854
2021-03-22 08:00:00,2.35,0.18,2.3568835355,2.35,0.18,2.3568835355,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2021-03-22 08:30:00,2.49,0.17,2.4957964661,2.49,0.17,2.4957964661,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2021-03-22 09:00:00,2.49,0.15,2.4945139807,2.49,0.15,2.4945139807,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2021-03-22 09:30:00,2.56,0.18,2.5663203230000002,2.56,0.18,2.5663203230000002,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2021-03-22 10:00:00,2.6,0.18,2.6062233212,2.6,0.18,2.6062233212,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2021-03-22 10:30:00,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2021-03-22 11:00:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2021-03-22 11:30:00,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2021-03-22 12:00:00,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2021-03-22 12:30:00,2.67,0.2,2.6774801587,2.67,0.2,2.6774801587,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2021-03-22 13:00:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2021-03-22 13:30:00,2.64,0.18,2.6461292485,2.64,0.18,2.6461292485,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2021-03-22 14:00:00,2.64,0.18,2.6461292485,2.64,0.18,2.6461292485,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2021-03-22 14:30:00,2.5700000000000003,0.17,2.5756164311000003,2.5700000000000003,0.17,2.5756164311000003,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2021-03-22 15:00:00,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901
2021-03-22 15:30:00,2.42,0.2,2.4282503989,2.42,0.2,2.4282503989,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2021-03-22 16:00:00,2.47,0.47000000000000003,2.5143189933,2.47,0.47000000000000003,2.5143189933,3.07,-0.22,3.0778726419,3.07,-0.22,3.0778726419
2021-03-22 16:30:00,2.5,0.73,2.6044001229,2.5,0.73,2.6044001229,3.15,-0.44,3.1805817078,3.15,-0.44,3.1805817078
2021-03-22 17:00:00,2.56,0.39,2.5895366381000002,2.56,0.39,2.5895366381000002,3.15,-0.06,3.1505713768,3.15,-0.06,3.1505713768
2021-03-22 17:30:00,2.5700000000000003,0.23,2.5802713036,2.5700000000000003,0.23,2.5802713036,3.14,0.17,3.1445985435,3.14,0.17,3.1445985435
2021-03-22 18:00:00,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166,3.12,0.18,3.1251879943,3.12,0.18,3.1251879943
2021-03-22 18:30:00,2.63,0.24,2.6409278672000003,2.63,0.24,2.6409278672000003,3.22,0.18,3.2250271317,3.22,0.18,3.2250271317
2021-03-22 19:00:00,2.67,0.24,2.6807648162,2.67,0.24,2.6807648162,3.26,0.18,3.2649655435,3.26,0.18,3.2649655435
2021-03-22 19:30:00,2.6,0.21,2.6084669827,2.6,0.21,2.6084669827,3.18,0.16,3.184022613,3.18,0.16,3.184022613
2021-03-22 20:00:00,2.49,0.23,2.500599928,2.49,0.23,2.500599928,3.04,0.18,3.0453242849,3.04,0.18,3.0453242849
2021-03-22 20:30:00,2.41,0.23,2.4209502267,2.41,0.23,2.4209502267,2.95,0.18,2.9554864236,2.95,0.18,2.9554864236
2021-03-22 21:00:00,2.27,0.34,2.2953213283,2.27,0.34,2.2953213283,2.8,0.08,2.801142624,2.8,0.08,2.801142624
2021-03-22 21:30:00,2.11,0.24,2.1236054247,2.11,0.24,2.1236054247,2.59,0.25,2.6020376631,2.59,0.25,2.6020376631
2021-03-22 22:00:00,1.99,0.39,2.0278560107,1.99,0.39,2.0278560107,2.47,0.1,2.4720234627,2.47,0.1,2.4720234627
2021-03-22 22:30:00,1.81,0.77,1.9669773766,1.81,0.77,1.9669773766,2.32,-0.31,2.3406195761,2.32,-0.31,2.3406195761
2021-03-22 23:00:00,1.72,0.77,1.8844893207000002,1.72,0.77,1.8844893207000002,2.21,-0.31,2.2316361711,2.21,-0.31,2.2316361711
2021-03-22 23:30:00,1.6600000000000001,0.5,1.7336666346,1.6600000000000001,0.5,1.7336666346,2.07,-0.01,2.0700241544,2.07,-0.01,2.0700241544
2021-03-23 00:00:00,1.56,0.67,1.6977926846,1.56,0.67,1.6977926846,1.98,-0.16,1.9864541273,1.98,-0.16,1.9864541273
2021-03-23 00:30:00,1.63,0.81,1.8201648277,1.63,0.81,1.8201648277,2.1,-0.28,2.1185844331,2.1,-0.28,2.1185844331
2021-03-23 01:00:00,1.69,0.81,1.8740864441,1.69,0.81,1.8740864441,2.16,-0.30000000000000004,2.1807338214,2.16,-0.30000000000000004,2.1807338214
2021-03-23 01:30:00,1.65,0.81,1.8380968418,1.65,0.81,1.8380968418,2.12,-0.32,2.1440149253,2.12,-0.32,2.1440149253
2021-03-23 02:00:00,1.57,0.81,1.7666352198,1.57,0.81,1.7666352198,2.03,-0.31,2.05353354,2.03,-0.31,2.05353354
2021-03-23 02:30:00,1.53,0.79,1.7219175358,1.53,0.79,1.7219175358,1.98,-0.32,2.0056919006,1.98,-0.32,2.0056919006
2021-03-23 03:00:00,1.51,0.8,1.7088300091000002,1.51,0.8,1.7088300091000002,1.9500000000000002,-0.30000000000000004,1.9729419657,1.9500000000000002,-0.30000000000000004,1.9729419657
2021-03-23 03:30:00,1.45,0.8,1.6560495162,1.45,0.8,1.6560495162,1.88,-0.27,1.8992893408,1.88,-0.27,1.8992893408
2021-03-23 04:00:00,1.44,0.8,1.6473008226,1.44,0.8,1.6473008226,1.8599999999999999,-0.29,1.8824717792999999,1.8599999999999999,-0.29,1.8824717792999999
2021-03-23 04:30:00,1.4100000000000001,0.8,1.6211415731,1.4100000000000001,0.8,1.6211415731,1.83,-0.29,1.8528356646000002,1.83,-0.29,1.8528356646000002
2021-03-23 05:00:00,1.4100000000000001,0.8,1.6211415731,1.4100000000000001,0.8,1.6211415731,1.81,-0.29,1.8330848316,1.81,-0.29,1.8330848316
2021-03-23 05:30:00,1.46,0.46,1.5307514494999999,1.46,0.46,1.5307514494999999,1.81,0.06,1.8109942021,1.81,0.06,1.8109942021
2021-03-23 06:00:00,1.57,0.31,1.6003124695,1.57,0.31,1.6003124695,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2021-03-23 06:30:00,1.77,0.28,1.7920100446,1.77,0.28,1.7920100446,2.17,0.2,2.1791970999,2.17,0.2,2.1791970999
2021-03-23 07:00:00,1.98,0.28,1.9996999775000002,1.98,0.28,1.9996999775000002,2.42,0.21,2.4290944815,2.42,0.21,2.4290944815
2021-03-23 07:30:00,2.14,0.49,2.1953815158,2.14,0.49,2.1953815158,2.64,-0.04,2.6403030129,2.64,-0.04,2.6403030129
2021-03-23 08:00:00,2.3,0.73,2.4130685858,2.3,0.73,2.4130685858,2.91,-0.46,2.9461330588,2.91,-0.46,2.9461330588
2021-03-23 08:30:00,2.46,0.6000000000000001,2.5321137415,2.46,0.6000000000000001,2.5321137415,3.09,-0.44,3.1211696526,3.09,-0.44,3.1211696526
2021-03-23 09:00:00,2.55,0.66,2.6340273347,2.55,0.66,2.6340273347,3.24,-0.41000000000000003,3.2658383304,3.24,-0.41000000000000003,3.2658383304
2021-03-23 09:30:00,2.63,0.66,2.7115493726,2.63,0.66,2.7115493726,3.34,-0.4,3.3638668226,3.34,-0.4,3.3638668226
2021-03-23 10:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,2.7800000000000002,0.41000000000000003,2.8100711735,3.44,-0.13,3.442455519,3.44,-0.13,3.442455519
2021-03-23 10:30:00,2.7800000000000002,0.2,2.7871849598000003,2.7800000000000002,0.2,2.7871849598000003,3.39,0.16,3.3937737108,3.39,0.16,3.3937737108
2021-03-23 11:00:00,2.7800000000000002,0.17,2.7851929914999998,2.7800000000000002,0.17,2.7851929914999998,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2021-03-23 11:30:00,2.73,0.17,2.735287919,2.73,0.17,2.735287919,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2021-03-23 12:00:00,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2021-03-23 12:30:00,2.61,0.2,2.6176516193,2.61,0.2,2.6176516193,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2021-03-23 13:00:00,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2021-03-23 13:30:00,2.48,0.6900000000000001,2.5741989045,2.48,0.6900000000000001,2.5741989045,3.12,-0.45,3.1522848856,3.12,-0.45,3.1522848856
2021-03-23 14:00:00,2.42,0.71,2.5220031721,2.42,0.71,2.5220031721,3.05,-0.47000000000000003,3.0860006481,3.05,-0.47000000000000003,3.0860006481
2021-03-23 14:30:00,2.39,0.71,2.4932308357,2.39,0.71,2.4932308357,3.02,-0.46,3.0548322376,3.02,-0.46,3.0548322376
2021-03-23 15:00:00,2.39,0.73,2.4989997999,2.39,0.73,2.4989997999,3.02,-0.43,3.0504589819,3.02,-0.43,3.0504589819
2021-03-23 15:30:00,2.34,0.71,2.4453425118,2.34,0.71,2.4453425118,2.95,-0.46,2.9856490082000002,2.95,-0.46,2.9856490082000002
2021-03-23 16:00:00,2.41,0.73,2.5181342299000002,2.41,0.73,2.5181342299000002,3.04,-0.43,3.0702605753,3.04,-0.43,3.0702605753
2021-03-23 16:30:00,2.44,0.75,2.5526652737999997,2.44,0.75,2.5526652737999997,3.07,-0.41000000000000003,3.0972568508,3.07,-0.41000000000000003,3.0972568508
2021-03-23 17:00:00,2.49,0.73,2.5948024973,2.49,0.73,2.5948024973,3.14,-0.46,3.1735154009,3.14,-0.46,3.1735154009
2021-03-23 17:30:00,2.5300000000000002,0.5,2.5789338883,2.5300000000000002,0.5,2.5789338883,3.14,-0.13,3.1426899306,3.14,-0.13,3.1426899306
2021-03-23 18:00:00,2.61,0.21,2.6184346469,2.61,0.21,2.6184346469,3.18,0.16,3.184022613,3.18,0.16,3.184022613
2021-03-23 18:30:00,2.7,0.25,2.7115493726,2.7,0.25,2.7115493726,3.3,0.2,3.306055051,3.3,0.2,3.306055051
2021-03-23 19:00:00,2.68,0.26,2.6925824036,2.68,0.26,2.6925824036,3.27,0.22,3.277392256,3.27,0.22,3.277392256
2021-03-23 19:30:00,2.61,0.24,2.6210112552,2.61,0.24,2.6210112552,3.19,0.2,3.1962634435,3.19,0.2,3.1962634435
2021-03-23 20:00:00,2.45,0.58,2.5177172199999998,2.45,0.58,2.5177172199999998,3.06,-0.19,3.0658930184,3.06,-0.19,3.0658930184
2021-03-23 20:30:00,2.32,0.56,2.3866294224,2.32,0.56,2.3866294224,2.9,-0.15,2.9038767191,2.9,-0.15,2.9038767191
2021-03-23 21:00:00,2.25,0.27,2.2661420962,2.25,0.27,2.2661420962,2.75,0.21,2.7580065265,2.75,0.21,2.7580065265
2021-03-23 21:30:00,2.11,0.31,2.1326509325,2.11,0.31,2.1326509325,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793
2021-03-23 22:00:00,2.01,0.44,2.0575956843,2.01,0.44,2.0575956843,2.49,0.09,2.4916259751,2.49,0.09,2.4916259751
2021-03-23 22:30:00,1.87,0.30000000000000004,1.8939112968,1.87,0.30000000000000004,1.8939112968,2.29,0.23,2.3015212361,2.29,0.23,2.3015212361
2021-03-23 23:00:00,1.73,0.59,1.8278402556,1.73,0.59,1.8278402556,2.18,-0.1,2.1822923727,2.18,-0.1,2.1822923727
2021-03-23 23:30:00,1.5899999999999999,0.79,1.7754436065,1.5899999999999999,0.79,1.7754436065,2.06,-0.33,2.0862646045,2.06,-0.33,2.0862646045
2021-03-24 00:00:00,1.56,0.8,1.7531685601,1.56,0.8,1.7531685601,2.01,-0.32,2.0353132437,2.01,-0.32,2.0353132437
2021-03-24 00:30:00,1.6400000000000001,0.8200000000000001,1.8335757415,1.6400000000000001,0.8200000000000001,1.8335757415,2.11,-0.29,2.1298356744,2.11,-0.29,2.1298356744
2021-03-24 01:00:00,1.6800000000000002,0.8200000000000001,1.8694384183000001,1.6800000000000002,0.8200000000000001,1.8694384183000001,2.16,-0.29,2.179380646,2.16,-0.29,2.179380646
2021-03-24 01:30:00,1.6400000000000001,0.8,1.8247191565,1.6400000000000001,0.8,1.8247191565,2.11,-0.32,2.1341274564,2.11,-0.32,2.1341274564
2021-03-24 02:00:00,1.57,0.8,1.7620726432,1.57,0.8,1.7620726432,2.03,-0.32,2.0550669089,2.03,-0.32,2.0550669089
2021-03-24 02:30:00,1.52,0.8,1.7176728443,1.52,0.8,1.7176728443,1.97,-0.28,1.9897989848000002,1.97,-0.28,1.9897989848000002
2021-03-24 03:00:00,1.47,0.8,1.6735889579,1.47,0.8,1.6735889579,1.9,-0.28,1.9205207627,1.9,-0.28,1.9205207627
2021-03-24 03:30:00,1.45,0.8,1.6560495162,1.45,0.8,1.6560495162,1.87,-0.29,1.8923530326,1.87,-0.29,1.8923530326
2021-03-24 04:00:00,1.42,0.8200000000000001,1.6397560794000001,1.42,0.8200000000000001,1.6397560794000001,1.8399999999999999,-0.29,1.8627130751,1.8399999999999999,-0.29,1.8627130751
2021-03-24 04:30:00,1.42,0.8,1.6298466186,1.42,0.8,1.6298466186,1.83,-0.31,1.8560711193000001,1.83,-0.31,1.8560711193000001
2021-03-24 05:00:00,1.3900000000000001,0.8,1.6037767924000002,1.3900000000000001,0.8,1.6037767924000002,1.81,-0.31,1.8363550855000002,1.81,-0.31,1.8363550855000002
2021-03-24 05:30:00,1.46,0.79,1.6600301202,1.46,0.79,1.6600301202,1.8900000000000001,-0.31,1.9152545523,1.8900000000000001,-0.31,1.9152545523
2021-03-24 06:00:00,1.56,0.79,1.7486280336000002,1.56,0.79,1.7486280336000002,2.01,-0.30000000000000004,2.0322647465,2.01,-0.30000000000000004,2.0322647465
2021-03-24 06:30:00,1.72,0.42,1.7705366418000001,1.72,0.42,1.7705366418000001,2.13,0.05,2.1305867736,2.13,0.05,2.1305867736
2021-03-24 07:00:00,1.9100000000000001,0.28,1.9304144633,1.9100000000000001,0.28,1.9304144633,2.34,0.21,2.3494041798,2.34,0.21,2.3494041798
2021-03-24 07:30:00,2.05,0.62,2.1417049283,2.05,0.62,2.1417049283,2.5700000000000003,-0.19,2.5770137757000002,2.5700000000000003,-0.19,2.5770137757000002
2021-03-24 08:00:00,2.27,0.74,2.3875719884,2.27,0.74,2.3875719884,2.87,-0.45,2.9050645432,2.87,-0.45,2.9050645432
2021-03-24 08:30:00,2.46,0.6900000000000001,2.5549363983999998,2.46,0.6900000000000001,2.5549363983999998,3.11,-0.51,3.1515393064,3.11,-0.51,3.1515393064
2021-03-24 09:00:00,2.62,0.37,2.6459969766,2.62,0.37,2.6459969766,3.25,-0.13,3.2525989608,3.25,-0.13,3.2525989608
2021-03-24 09:30:00,2.62,0.68,2.7068062361000003,2.62,0.68,2.7068062361000003,3.34,-0.39,3.3626923737,3.34,-0.39,3.3626923737
2021-03-24 10:00:00,2.66,0.7000000000000001,2.7505635786,2.66,0.7000000000000001,2.7505635786,3.35,-0.42,3.3762257034,3.35,-0.42,3.3762257034
2021-03-24 10:30:00,2.64,0.74,2.7417512652,2.64,0.74,2.7417512652,3.33,-0.42,3.3563819806,3.33,-0.42,3.3563819806
2021-03-24 11:00:00,2.64,0.72,2.7364210202,2.64,0.72,2.7364210202,3.33,-0.45,3.3602678465,3.33,-0.45,3.3602678465
2021-03-24 11:30:00,2.61,0.71,2.7048475003,2.61,0.71,2.7048475003,3.29,-0.48,3.3248308228,3.29,-0.48,3.3248308228
2021-03-24 12:00:00,2.54,0.74,2.645600121,2.54,0.74,2.645600121,3.21,-0.45,3.2413885913,3.21,-0.45,3.2413885913
2021-03-24 12:30:00,2.51,0.74,2.6168110364,2.51,0.74,2.6168110364,3.17,-0.45,3.2017807545,3.17,-0.45,3.2017807545
2021-03-24 13:00:00,2.48,0.72,2.5824019827,2.48,0.72,2.5824019827,3.14,-0.48,3.1764760349,3.14,-0.48,3.1764760349
2021-03-24 13:30:00,2.41,0.7000000000000001,2.5096015620000003,2.41,0.7000000000000001,2.5096015620000003,3.04,-0.51,3.0824827656,3.04,-0.51,3.0824827656
2021-03-24 14:00:00,2.33,0.7000000000000001,2.432878953,2.33,0.7000000000000001,2.432878953,2.94,-0.48,2.978925981,2.94,-0.48,2.978925981
2021-03-24 14:30:00,2.29,0.7000000000000001,2.3945980874,2.29,0.7000000000000001,2.3945980874,2.89,-0.48,2.9295904151,2.89,-0.48,2.9295904151
2021-03-24 15:00:00,2.27,0.74,2.3875719884,2.27,0.74,2.3875719884,2.87,-0.44,2.9035323315,2.87,-0.44,2.9035323315
2021-03-24 15:30:00,2.3,0.73,2.4130685858,2.3,0.73,2.4130685858,2.91,-0.45,2.9445882564,2.91,-0.45,2.9445882564
2021-03-24 16:00:00,2.3,0.6900000000000001,2.401270497,2.3,0.6900000000000001,2.401270497,2.91,-0.48,2.949321956,2.91,-0.48,2.949321956
2021-03-24 16:30:00,2.38,0.73,2.4894376875,2.38,0.73,2.4894376875,3.0,-0.43,3.0306599941,3.0,-0.43,3.0306599941
2021-03-24 17:00:00,2.44,0.73,2.5468608128,2.44,0.73,2.5468608128,3.08,-0.45,3.1126997928,3.08,-0.45,3.1126997928
2021-03-24 17:30:00,2.44,0.76,2.5556212552,2.44,0.76,2.5556212552,3.07,-0.41000000000000003,3.0972568508,3.07,-0.41000000000000003,3.0972568508
2021-03-24 18:00:00,2.49,0.36,2.5158895047,2.49,0.36,2.5158895047,3.07,-0.02,3.0700651459,3.07,-0.02,3.0700651459
2021-03-24 18:30:00,2.52,0.24,2.5314027732,2.52,0.24,2.5314027732,3.07,0.19,3.0758738596,3.07,0.19,3.0758738596
2021-03-24 19:00:00,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166,3.11,0.21,3.1170819688,3.11,0.21,3.1170819688
2021-03-24 19:30:00,2.55,0.25,2.5622255951,2.55,0.25,2.5622255951,3.11,0.13,3.112715856,3.11,0.13,3.112715856
2021-03-24 20:00:00,2.41,0.71,2.5124092022999998,2.41,0.71,2.5124092022999998,3.06,-0.39,3.0847528264,3.06,-0.39,3.0847528264
2021-03-24 20:30:00,2.31,0.74,2.4256339378,2.31,0.74,2.4256339378,2.94,-0.33,2.9584624385,2.94,-0.33,2.9584624385
2021-03-24 21:00:00,2.21,0.76,2.3370280272,2.21,0.76,2.3370280272,2.81,-0.33,2.8293108702,2.81,-0.33,2.8293108702
2021-03-24 21:30:00,2.1,0.78,2.2401785643,2.1,0.78,2.2401785643,2.68,-0.33,2.70024073,2.68,-0.33,2.70024073
2021-03-24 22:00:00,1.9500000000000002,0.78,2.1002142748,1.9500000000000002,0.78,2.1002142748,2.49,-0.32,2.5104780421,2.49,-0.32,2.5104780421
2021-03-24 22:30:00,1.88,0.78,2.0353869411,1.88,0.78,2.0353869411,2.41,-0.33,2.4324884378,2.41,-0.33,2.4324884378
2021-03-24 23:00:00,1.71,0.78,1.8794946129,1.71,0.78,1.8794946129,2.2,-0.31,2.2217335574,2.2,-0.31,2.2217335574
2021-03-24 23:30:00,1.62,0.78,1.7979988877,1.62,0.78,1.7979988877,2.08,-0.31,2.1029740845,2.08,-0.31,2.1029740845
2021-03-25 00:00:00,1.54,0.8,1.7353962084,1.54,0.8,1.7353962084,1.98,-0.29,2.0011246838,1.98,-0.29,2.0011246838
2021-03-25 00:30:00,1.62,0.8200000000000001,1.8157092278,1.62,0.8200000000000001,1.8157092278,2.08,-0.26,2.0961870146,2.08,-0.26,2.0961870146
2021-03-25 01:00:00,1.65,0.8,1.8337120821,1.65,0.8,1.8337120821,2.13,-0.28,2.1483249289,2.13,-0.28,2.1483249289
2021-03-25 01:30:00,1.6,0.8,1.788854382,1.6,0.8,1.788854382,2.06,-0.28,2.0789420386,2.06,-0.28,2.0789420386
2021-03-25 02:00:00,1.55,0.79,1.7397126199000001,1.55,0.79,1.7397126199000001,2.0,-0.32,2.0254382242,2.0,-0.32,2.0254382242
2021-03-25 02:30:00,1.51,0.79,1.7041713529,1.51,0.79,1.7041713529,1.9500000000000002,-0.32,1.9760819821000002,1.9500000000000002,-0.32,1.9760819821000002
2021-03-25 03:00:00,1.45,0.8,1.6560495162,1.45,0.8,1.6560495162,1.88,-0.32,1.9070395906000002,1.88,-0.32,1.9070395906000002
2021-03-25 03:30:00,1.44,0.8,1.6473008226,1.44,0.8,1.6473008226,1.8599999999999999,-0.34,1.890819928,1.8599999999999999,-0.34,1.890819928
2021-03-25 04:00:00,1.44,0.52,1.5310127367000002,1.44,0.52,1.5310127367000002,1.82,-0.03,1.8202472360000002,1.82,-0.03,1.8202472360000002
2021-03-25 04:30:00,1.44,0.27,1.4650938536,1.44,0.27,1.4650938536,1.77,0.25,1.7875681805,1.77,0.25,1.7875681805
2021-03-25 05:00:00,1.44,0.27,1.4650938536,1.44,0.27,1.4650938536,1.77,0.25,1.7875681805,1.77,0.25,1.7875681805
2021-03-25 05:30:00,1.45,0.27,1.4749237268,1.45,0.27,1.4749237268,1.78,0.25,1.7974704448,1.78,0.25,1.7974704448
2021-03-25 06:00:00,1.56,0.27,1.5831929761999999,1.56,0.27,1.5831929761999999,1.9100000000000001,0.25,1.9262917744,1.9100000000000001,0.25,1.9262917744
2021-03-25 06:30:00,1.6800000000000002,0.55,1.7677386685,1.6800000000000002,0.55,1.7677386685,2.11,-0.1,2.1123683391,2.11,-0.1,2.1123683391
2021-03-25 07:00:00,1.9,0.8,2.0615528128,1.9,0.8,2.0615528128,2.42,-0.41000000000000003,2.4544856895000002,2.42,-0.41000000000000003,2.4544856895000002
2021-03-25 07:30:00,2.05,0.66,2.1536248513,2.05,0.66,2.1536248513,2.58,-0.23,2.5902316498999998,2.58,-0.23,2.5902316498999998
2021-03-25 08:00:00,2.3,0.22,2.3104977819,2.3,0.22,2.3104977819,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998
2021-03-25 08:30:00,2.4,0.18,2.4067405344,2.4,0.18,2.4067405344,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2021-03-25 09:00:00,2.51,0.18,2.5164459064,2.51,0.18,2.5164459064,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2021-03-25 09:30:00,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2021-03-25 10:00:00,2.6,0.2,2.6076809621,2.6,0.2,2.6076809621,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2021-03-25 10:30:00,2.5700000000000003,0.2,2.5777703544,2.5700000000000003,0.2,2.5777703544,3.14,0.15,3.1435807609,3.14,0.15,3.1435807609
2021-03-25 11:00:00,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2021-03-25 11:30:00,2.61,0.18,2.6161995337,2.61,0.18,2.6161995337,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2021-03-25 12:00:00,2.5300000000000002,0.15,2.5344427395,2.5300000000000002,0.15,2.5344427395,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2021-03-25 12:30:00,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2021-03-25 13:00:00,2.46,0.4,2.4923081671,2.46,0.4,2.4923081671,3.06,-0.35000000000000003,3.0799512983,3.06,-0.35000000000000003,3.0799512983
2021-03-25 13:30:00,2.38,0.66,2.469817807,2.38,0.66,2.469817807,3.03,-0.42,3.058970415,3.03,-0.42,3.058970415
2021-03-25 14:00:00,2.35,0.66,2.440921957,2.35,0.66,2.440921957,2.95,-0.48,2.9887957441,2.95,-0.48,2.9887957441
2021-03-25 14:30:00,2.27,1.21,2.5723530084,2.27,1.21,2.5723530084,2.93,-1.02,3.1024667605,2.93,-1.02,3.1024667605
2021-03-25 15:00:00,2.22,1.27,2.557596528,2.22,1.27,2.557596528,2.89,-1.02,3.0647185841,2.89,-1.02,3.0647185841
2021-03-25 15:30:00,2.27,0.73,2.3844915601,2.27,0.73,2.3844915601,2.87,-0.46,2.9066303515,2.87,-0.46,2.9066303515
2021-03-25 16:00:00,2.29,0.73,2.4035390573,2.29,0.73,2.4035390573,2.9,-0.46,2.9362561196,2.9,-0.46,2.9362561196
2021-03-25 16:30:00,2.42,0.76,2.536533067,2.42,0.76,2.536533067,3.06,-0.41000000000000003,3.0873451378,3.06,-0.41000000000000003,3.0873451378
2021-03-25 17:00:00,2.48,0.68,2.5715365057,2.48,0.68,2.5715365057,3.11,-0.32,3.1264196775,3.11,-0.32,3.1264196775
2021-03-25 17:30:00,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166,3.11,0.2,3.116424233,3.11,0.2,3.116424233
2021-03-25 18:00:00,2.55,0.42,2.5843567865,2.55,0.42,2.5843567865,3.15,0.0,3.15,3.15,0.0,3.15
2021-03-25 18:30:00,2.59,0.92,2.7485450697,2.59,0.92,2.7485450697,3.3,-0.48,3.3347263756,3.3,-0.48,3.3347263756
2021-03-25 19:00:00,2.7,0.75,2.8022312538,2.7,0.75,2.8022312538,3.4,-0.41000000000000003,3.424631367,3.4,-0.41000000000000003,3.424631367
2021-03-25 19:30:00,2.69,0.43,2.724151244,2.69,0.43,2.724151244,3.32,-0.02,3.3200602404,3.32,-0.02,3.3200602404
2021-03-25 20:00:00,2.47,0.7000000000000001,2.5672748197,2.47,0.7000000000000001,2.5672748197,3.11,-0.24,3.1192467039,3.11,-0.24,3.1192467039
2021-03-25 20:30:00,2.36,0.8200000000000001,2.4983994877,2.36,0.8200000000000001,2.4983994877,2.9699999999999998,-0.37,2.9929584027000002,2.9699999999999998,-0.37,2.9929584027000002
2021-03-25 21:00:00,2.25,0.78,2.3813651547,2.25,0.78,2.3813651547,2.85,-0.33,2.8690416518,2.85,-0.33,2.8690416518
2021-03-25 21:30:00,2.13,0.78,2.2683253735,2.13,0.78,2.2683253735,2.71,-0.33,2.730018315,2.71,-0.33,2.730018315
2021-03-25 22:00:00,2.05,0.84,2.2154232101,2.05,0.84,2.2154232101,2.6,-0.30000000000000004,2.6172504656999998,2.6,-0.30000000000000004,2.6172504656999998
2021-03-25 22:30:00,1.88,0.81,2.0470710784,1.88,0.81,2.0470710784,2.4,-0.28,2.4162781297,2.4,-0.28,2.4162781297
2021-03-25 23:00:00,1.75,0.86,1.9498974332,1.75,0.86,1.9498974332,2.23,-0.33,2.254284809,2.23,-0.33,2.254284809
2021-03-25 23:30:00,1.67,0.85,1.8738729946000001,1.67,0.85,1.8738729946000001,2.14,-0.35000000000000003,2.1684326137,2.14,-0.35000000000000003,2.1684326137
2021-03-26 00:00:00,1.6099999999999999,0.85,1.8206042953,1.6099999999999999,0.85,1.8206042953,2.06,-0.38,2.0947553556,2.06,-0.38,2.0947553556
2021-03-26 00:30:00,1.6600000000000001,0.87,1.8741664814,1.6600000000000001,0.87,1.8741664814,2.12,-0.35000000000000003,2.1486972797,2.12,-0.35000000000000003,2.1486972797
2021-03-26 01:00:00,1.6600000000000001,0.87,1.8741664814,1.6600000000000001,0.87,1.8741664814,2.12,-0.33,2.1455302375,2.12,-0.33,2.1455302375
2021-03-26 01:30:00,1.63,0.85,1.8383144454,1.63,0.85,1.8383144454,2.08,-0.35000000000000003,2.1092415699,2.08,-0.35000000000000003,2.1092415699
2021-03-26 02:00:00,1.57,0.6900000000000001,1.7149344011,1.57,0.6900000000000001,1.7149344011,1.98,-0.16,1.9864541273,1.98,-0.16,1.9864541273
2021-03-26 02:30:00,1.55,0.33,1.5847397263,1.55,0.33,1.5847397263,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799
2021-03-26 03:00:00,1.55,0.33,1.5847397263,1.55,0.33,1.5847397263,1.8900000000000001,0.25,1.9064626931,1.8900000000000001,0.25,1.9064626931
2021-03-26 03:30:00,1.52,0.33,1.5554099138000002,1.52,0.33,1.5554099138000002,1.85,0.23,1.8642424735,1.85,0.23,1.8642424735
