Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-26 04:00:00,1.44,0.8200000000000001,1.6571059109,1.44,0.8200000000000001,1.6571059109,1.85,-0.31,1.8757931656,1.85,-0.31,1.8757931656
2021-03-26 04:30:00,1.42,0.8,1.6298466186,1.42,0.8,1.6298466186,1.8399999999999999,-0.33,1.8693581786000002,1.8399999999999999,-0.33,1.8693581786000002
2021-03-26 05:00:00,1.4100000000000001,0.8,1.6211415731,1.4100000000000001,0.8,1.6211415731,1.82,-0.33,1.8496756472,1.82,-0.33,1.8496756472
2021-03-26 05:30:00,1.44,0.8,1.6473008226,1.44,0.8,1.6473008226,1.8599999999999999,-0.31,1.8856563844,1.8599999999999999,-0.31,1.8856563844
2021-03-26 06:00:00,1.57,0.84,1.7805897899,1.57,0.84,1.7805897899,2.03,-0.34,2.0582759776,2.03,-0.34,2.0582759776
2021-03-26 06:30:00,1.65,1.57,2.2775864418,1.65,1.57,2.2775864418,2.25,-1.06,2.4871871663,2.25,-1.06,2.4871871663
2021-03-26 07:00:00,1.88,0.89,2.0800240383,1.88,0.89,2.0800240383,2.39,-0.39,2.421611034,2.39,-0.39,2.421611034
2021-03-26 07:30:00,2.12,0.79,2.2624102192,2.12,0.79,2.2624102192,2.68,-0.39,2.7082282031,2.68,-0.39,2.7082282031
2021-03-26 08:00:00,2.29,0.74,2.4065951051,2.29,0.74,2.4065951051,2.88,-0.43,2.9119237627,2.88,-0.43,2.9119237627
2021-03-26 08:30:00,2.48,0.64,2.561249695,2.48,0.64,2.561249695,3.13,-0.42,3.1580531978,3.13,-0.42,3.1580531978
2021-03-26 09:00:00,2.54,0.68,2.6294486114,2.54,0.68,2.6294486114,3.22,-0.4,3.2447496051,3.22,-0.4,3.2447496051
2021-03-26 09:30:00,2.64,0.68,2.7261694738,2.64,0.68,2.7261694738,3.34,-0.38,3.3615472628,3.34,-0.38,3.3615472628
2021-03-26 10:00:00,2.73,0.68,2.8134142958,2.73,0.68,2.8134142958,3.45,-0.38,3.4708644456,3.45,-0.38,3.4708644456
2021-03-26 10:30:00,2.73,0.6900000000000001,2.8158480073,2.73,0.6900000000000001,2.8158480073,3.45,-0.37,3.4697838549,3.45,-0.37,3.4697838549
2021-03-26 11:00:00,2.71,0.68,2.7940114531,2.71,0.68,2.7940114531,3.43,-0.39,3.4521008097,3.43,-0.39,3.4521008097
2021-03-26 11:30:00,2.59,0.7000000000000001,2.6829275055,2.59,0.7000000000000001,2.6829275055,3.29,-0.37,3.3107400985,3.29,-0.37,3.3107400985
2021-03-26 12:00:00,2.59,0.7000000000000001,2.6829275055,2.59,0.7000000000000001,2.6829275055,3.29,-0.39,3.3130348625,3.29,-0.39,3.3130348625
2021-03-26 12:30:00,2.56,0.7000000000000001,2.6539781461,2.56,0.7000000000000001,2.6539781461,3.25,-0.39,3.2733163611,3.25,-0.39,3.2733163611
2021-03-26 13:00:00,2.51,0.7000000000000001,2.6057820323,2.51,0.7000000000000001,2.6057820323,3.2,-0.39,3.2236780235999998,3.2,-0.39,3.2236780235999998
2021-03-26 13:30:00,2.5,0.68,2.5908299828,2.5,0.68,2.5908299828,3.18,-0.42,3.2076159371,3.18,-0.42,3.2076159371
2021-03-26 14:00:00,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5,3.05,-0.36,3.0711724146,3.05,-0.36,3.0711724146
2021-03-26 14:30:00,2.35,0.48,2.3985203772,2.35,0.48,2.3985203772,2.94,-0.12,2.9424479605,2.94,-0.12,2.9424479605
2021-03-26 15:00:00,2.34,0.21,2.3494041798,2.34,0.21,2.3494041798,2.87,0.15,2.8739171874,2.87,0.15,2.8739171874
2021-03-26 15:30:00,2.38,0.23,2.3910876186,2.38,0.23,2.3910876186,2.91,0.17,2.9149614063,2.91,0.17,2.9149614063
2021-03-26 16:00:00,2.47,0.22,2.4797782159,2.47,0.22,2.4797782159,3.02,0.16,3.0242354406,3.02,0.16,3.0242354406
2021-03-26 16:30:00,2.47,0.22,2.4797782159,2.47,0.22,2.4797782159,3.02,0.16,3.0242354406,3.02,0.16,3.0242354406
2021-03-26 17:00:00,2.5,0.23,2.5105577070000002,2.5,0.23,2.5105577070000002,3.06,0.17,3.0647185841,3.06,0.17,3.0647185841
2021-03-26 17:30:00,2.45,0.28,2.4659480934999998,2.45,0.28,2.4659480934999998,2.99,0.23,2.9988331064000002,2.99,0.23,2.9988331064000002
2021-03-26 18:00:00,2.44,0.68,2.5329824318,2.44,0.68,2.5329824318,3.08,-0.18,3.0852552569,3.08,-0.18,3.0852552569
2021-03-26 18:30:00,2.39,0.78,2.5140604607,2.39,0.78,2.5140604607,3.04,-0.30000000000000004,3.0547667669,3.04,-0.30000000000000004,3.0547667669
2021-03-26 19:00:00,2.52,0.75,2.6292394338,2.52,0.75,2.6292394338,3.2,-0.35000000000000003,3.2190837206,3.2,-0.35000000000000003,3.2190837206
2021-03-26 19:30:00,2.52,0.77,2.6350142315,2.52,0.77,2.6350142315,3.2,-0.31,3.2149805598,3.2,-0.31,3.2149805598
2021-03-26 20:00:00,2.45,0.33,2.4721245923,2.45,0.33,2.4721245923,3.01,0.16,3.014249492,3.01,0.16,3.014249492
2021-03-26 20:30:00,2.34,0.28,2.3566925977,2.34,0.28,2.3566925977,2.86,0.23,2.8692333470999998,2.86,0.23,2.8692333470999998
2021-03-26 21:00:00,2.2,0.59,2.2777401081,2.2,0.59,2.2777401081,2.76,-0.11,2.7621911592,2.76,-0.11,2.7621911592
2021-03-26 21:30:00,2.07,0.8200000000000001,2.2264994947,2.07,0.8200000000000001,2.2264994947,2.64,-0.27,2.6537709018999998,2.64,-0.27,2.6537709018999998
2021-03-26 22:00:00,1.96,0.8200000000000001,2.1246176127,1.96,0.8200000000000001,2.1246176127,2.5,-0.27,2.5145377309,2.5,-0.27,2.5145377309
2021-03-26 22:30:00,1.85,0.8200000000000001,2.023585926,1.85,0.8200000000000001,2.023585926,2.37,-0.27,2.3853301658,2.37,-0.27,2.3853301658
2021-03-26 23:00:00,1.72,0.8200000000000001,1.9054658223,1.72,0.8200000000000001,1.9054658223,2.21,-0.28,2.227666941,2.21,-0.28,2.227666941
2021-03-26 23:30:00,1.69,0.79,1.8655294155000002,1.69,0.79,1.8655294155000002,2.16,-0.24,2.1732924332,2.16,-0.24,2.1732924332
2021-03-27 00:00:00,1.67,0.30000000000000004,1.6967321533000002,1.67,0.30000000000000004,1.6967321533000002,2.05,0.30000000000000004,2.0718349355,2.05,0.30000000000000004,2.0718349355
2021-03-27 00:30:00,1.72,0.32,1.7495142182999999,1.72,0.32,1.7495142182999999,2.11,0.33,2.135649784,2.11,0.33,2.135649784
2021-03-27 01:00:00,1.74,0.32,1.7691806013,1.74,0.32,1.7691806013,2.13,0.33,2.1554117936,2.13,0.33,2.1554117936
2021-03-27 01:30:00,1.6800000000000002,0.32,1.7102046661,1.6800000000000002,0.32,1.7102046661,2.07,0.32,2.094588265,2.07,0.32,2.094588265
2021-03-27 02:00:00,1.63,0.31,1.6592166827,1.63,0.31,1.6592166827,2.0,0.32,2.0254382242,2.0,0.32,2.0254382242
2021-03-27 02:30:00,1.62,0.31,1.649393828,1.62,0.31,1.649393828,1.98,0.31,2.0041207548,1.98,0.31,2.0041207548
2021-03-27 03:00:00,1.56,0.31,1.5905030651,1.56,0.31,1.5905030651,1.92,0.31,1.9448650339,1.92,0.31,1.9448650339
2021-03-27 03:30:00,1.53,0.30000000000000004,1.5591343752,1.53,0.30000000000000004,1.5591343752,1.88,0.29,1.9022355270000002,1.88,0.29,1.9022355270000002
2021-03-27 04:00:00,1.51,0.30000000000000004,1.53951291,1.51,0.30000000000000004,1.53951291,1.85,0.29,1.8725917868000002,1.85,0.29,1.8725917868000002
2021-03-27 04:30:00,1.49,0.30000000000000004,1.5199013126,1.49,0.30000000000000004,1.5199013126,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002
2021-03-27 05:00:00,1.47,0.30000000000000004,1.50029997,1.47,0.30000000000000004,1.50029997,1.8,0.29,1.8232114524,1.8,0.29,1.8232114524
2021-03-27 05:30:00,1.49,0.30000000000000004,1.5199013126,1.49,0.30000000000000004,1.5199013126,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002
2021-03-27 06:00:00,1.55,0.30000000000000004,1.5787653404,1.55,0.30000000000000004,1.5787653404,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623
2021-03-27 06:30:00,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.98,0.30000000000000004,2.0025983122,1.98,0.30000000000000004,2.0025983122
2021-03-27 07:00:00,1.72,0.30000000000000004,1.7459667809,1.72,0.30000000000000004,1.7459667809,2.11,0.29,2.1298356744,2.11,0.29,2.1298356744
2021-03-27 07:30:00,1.72,0.30000000000000004,1.7459667809,1.72,0.30000000000000004,1.7459667809,2.11,0.31,2.1326509325,2.11,0.31,2.1326509325
2021-03-27 08:00:00,1.78,0.44,1.8335757415,1.78,0.44,1.8335757415,2.21,0.11,2.2127358631,2.21,0.11,2.2127358631
2021-03-27 08:30:00,1.8900000000000001,0.78,2.0446271054,1.8900000000000001,0.78,2.0446271054,2.42,-0.33,2.4423963642,2.42,-0.33,2.4423963642
2021-03-27 09:00:00,1.94,0.78,2.0909328062,1.94,0.78,2.0909328062,2.48,-0.31,2.499299902,2.48,-0.31,2.499299902
2021-03-27 09:30:00,2.03,0.78,2.174695381,2.03,0.78,2.174695381,2.59,-0.31,2.608486151,2.59,-0.31,2.608486151
2021-03-27 10:00:00,2.14,0.75,2.2676198976,2.14,0.75,2.2676198976,2.73,-0.34,2.7510906928,2.73,-0.34,2.7510906928
2021-03-27 10:30:00,2.1,0.77,2.2367163432,2.1,0.77,2.2367163432,2.68,-0.32,2.6990368653,2.68,-0.32,2.6990368653
2021-03-27 11:00:00,2.1,0.75,2.2299103121,2.1,0.75,2.2299103121,2.68,-0.34,2.7014810753000003,2.68,-0.34,2.7014810753000003
2021-03-27 11:30:00,2.12,0.78,2.2589378035,2.12,0.78,2.2589378035,2.7,-0.30000000000000004,2.7166155414,2.7,-0.30000000000000004,2.7166155414
2021-03-27 12:00:00,2.14,0.73,2.2610838108999998,2.14,0.73,2.2610838108999998,2.73,-0.36,2.7536339626,2.73,-0.36,2.7536339626
2021-03-27 12:30:00,2.08,0.77,2.2179495035,2.08,0.77,2.2179495035,2.66,-0.32,2.6791789787,2.66,-0.32,2.6791789787
2021-03-27 13:00:00,2.06,0.74,2.1888809927,2.06,0.74,2.1888809927,2.63,-0.34,2.6518861212,2.63,-0.34,2.6518861212
2021-03-27 13:30:00,1.92,0.76,2.0649455199,1.92,0.76,2.0649455199,2.45,-0.34,2.4734793308,2.45,-0.34,2.4734793308
2021-03-27 14:00:00,1.88,0.78,2.0353869411,1.88,0.78,2.0353869411,2.4,-0.33,2.422581268,2.4,-0.33,2.422581268
2021-03-27 14:30:00,1.9,0.77,2.0500975587,1.9,0.77,2.0500975587,2.43,-0.34,2.4536707196,2.43,-0.34,2.4536707196
2021-03-27 15:00:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.45,-0.32,2.4708095839,2.45,-0.32,2.4708095839
2021-03-27 15:30:00,1.9300000000000002,0.77,2.0779316639,1.9300000000000002,0.77,2.0779316639,2.46,-0.34,2.4833847869,2.46,-0.34,2.4833847869
2021-03-27 16:00:00,1.9,0.79,2.0576928828,1.9,0.79,2.0576928828,2.43,-0.32,2.4509793961,2.43,-0.32,2.4509793961
2021-03-27 16:30:00,2.03,0.8200000000000001,2.1893606373,2.03,0.8200000000000001,2.1893606373,2.59,-0.27,2.60403533,2.59,-0.27,2.60403533
2021-03-27 17:00:00,2.18,0.78,2.3153401478,2.18,0.78,2.3153401478,2.77,-0.30000000000000004,2.7861981265,2.77,-0.30000000000000004,2.7861981265
2021-03-27 17:30:00,2.26,0.73,2.3749736841,2.26,0.73,2.3749736841,2.86,-0.21,2.8676994264,2.86,-0.21,2.8676994264
2021-03-27 18:00:00,2.34,0.73,2.451224184,2.34,0.73,2.451224184,2.92,-0.2,2.9268413008,2.92,-0.2,2.9268413008
2021-03-27 18:30:00,2.34,0.8200000000000001,2.4795160818,2.34,0.8200000000000001,2.4795160818,2.92,-0.36,2.9421080877,2.92,-0.36,2.9421080877
2021-03-27 19:00:00,2.38,0.8,2.5108564276000003,2.38,0.8,2.5108564276000003,3.01,-0.30000000000000004,3.0249132219,3.01,-0.30000000000000004,3.0249132219
2021-03-27 19:30:00,2.3,1.24,2.6129676615,2.3,1.24,2.6129676615,2.98,-0.73,3.0681101675,2.98,-0.73,3.0681101675
2021-03-27 20:00:00,2.26,0.8,2.3974152748,2.26,0.8,2.3974152748,2.87,-0.29,2.884614359,2.87,-0.29,2.884614359
2021-03-27 20:30:00,2.18,0.8,2.3221541723,2.18,0.8,2.3221541723,2.76,-0.29,2.7751936869,2.76,-0.29,2.7751936869
2021-03-27 21:00:00,2.1,0.8200000000000001,2.254417885,2.1,0.8200000000000001,2.254417885,2.67,-0.26,2.6826293072,2.67,-0.26,2.6826293072
2021-03-27 21:30:00,1.96,0.8200000000000001,2.1246176127,1.96,0.8200000000000001,2.1246176127,2.5,-0.27,2.5145377309,2.5,-0.27,2.5145377309
2021-03-27 22:00:00,1.8900000000000001,0.8200000000000001,2.060218435,1.8900000000000001,0.8200000000000001,2.060218435,2.4,-0.27,2.4151397475,2.4,-0.27,2.4151397475
2021-03-27 22:30:00,1.77,0.8200000000000001,1.9507178166,1.77,0.8200000000000001,1.9507178166,2.26,-0.27,2.2760711764,2.26,-0.27,2.2760711764
2021-03-27 23:00:00,1.67,0.8200000000000001,1.8604569331,1.67,0.8200000000000001,1.8604569331,2.13,-0.27,2.1470444802,2.13,-0.27,2.1470444802
2021-03-27 23:30:00,1.5899999999999999,0.85,1.8029420401,1.5899999999999999,0.85,1.8029420401,2.03,-0.26,2.0465825173,2.03,-0.26,2.0465825173
2021-03-28 00:00:00,1.52,1.23,1.9553260598,1.52,1.23,1.9553260598,2.01,-0.63,2.1064187618,2.01,-0.63,2.1064187618
2021-03-28 00:30:00,1.5899999999999999,1.63,2.2770595073,1.5899999999999999,1.63,2.2770595073,2.16,-1.02,2.3887235085,2.16,-1.02,2.3887235085
2021-03-28 01:00:00,1.62,1.4,2.1411212016,1.62,1.4,2.1411212016,2.16,-0.78,2.2965191051,2.16,-0.78,2.2965191051
2021-03-28 01:30:00,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,1.58,0.85,1.7941293153000002,1.58,0.85,1.7941293153000002,2.04,-0.27,2.0577900768,2.04,-0.27,2.0577900768
2021-03-28 03:00:00,1.56,0.6900000000000001,1.7057842771,1.56,0.6900000000000001,1.7057842771,1.98,-0.08,1.9816155026,1.98,-0.08,1.9816155026
2021-03-28 03:30:00,1.56,0.32,1.592482339,1.56,0.32,1.592482339,1.9100000000000001,0.32,1.9366207682,1.9100000000000001,0.32,1.9366207682
2021-03-28 04:00:00,1.49,0.32,1.5239750654000002,1.49,0.32,1.5239750654000002,1.8399999999999999,0.32,1.8676188048,1.8399999999999999,0.32,1.8676188048
2021-03-28 04:30:00,1.47,0.32,1.5044268011000002,1.47,0.32,1.5044268011000002,1.82,0.31,1.8462123388,1.82,0.31,1.8462123388
2021-03-28 05:00:00,1.47,0.32,1.5044268011000002,1.47,0.32,1.5044268011000002,1.82,0.31,1.8462123388,1.82,0.31,1.8462123388
2021-03-28 05:30:00,1.45,0.32,1.4848905684,1.45,0.32,1.4848905684,1.78,0.31,1.8067927385,1.78,0.31,1.8067927385
2021-03-28 06:00:00,1.48,0.30000000000000004,1.5100993345,1.48,0.30000000000000004,1.5100993345,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002
2021-03-28 06:30:00,1.56,0.32,1.592482339,1.56,0.32,1.592482339,1.92,0.32,1.9464840097,1.92,0.32,1.9464840097
2021-03-28 07:00:00,1.5899999999999999,0.29,1.6162301816,1.5899999999999999,0.29,1.6162301816,1.96,0.29,1.9813379318000002,1.96,0.29,1.9813379318000002
2021-03-28 07:30:00,1.65,0.30000000000000004,1.6770509831,1.65,0.30000000000000004,1.6770509831,2.03,0.31,2.05353354,2.03,0.31,2.05353354
2021-03-28 08:00:00,1.65,0.5,1.724093965,1.65,0.5,1.724093965,2.06,0.09,2.0619650821,2.06,0.09,2.0619650821
2021-03-28 08:30:00,1.74,0.33,1.7710166572000001,1.74,0.33,1.7710166572000001,2.14,0.27,2.156965461,2.14,0.27,2.156965461
2021-03-28 09:00:00,1.83,0.33,1.8595160661,1.83,0.33,1.8595160661,2.24,0.27,2.2562136424,2.24,0.27,2.2562136424
2021-03-28 09:30:00,1.8900000000000001,0.33,1.9185932346,1.8900000000000001,0.33,1.9185932346,2.32,0.27,2.3356583654,2.32,0.27,2.3356583654
2021-03-28 10:00:00,2.01,0.32,2.0353132437,2.01,0.32,2.0353132437,2.46,0.27,2.4747727168,2.46,0.27,2.4747727168
2021-03-28 10:30:00,2.03,0.34,2.0582759776,2.03,0.34,2.0582759776,2.49,0.29,2.5068306684,2.49,0.29,2.5068306684
2021-03-28 11:00:00,2.14,0.32,2.1637929661,2.14,0.32,2.1637929661,2.62,0.26,2.6328691574,2.62,0.26,2.6328691574
2021-03-28 11:30:00,2.18,0.31,2.2019309708,2.18,0.31,2.2019309708,2.68,0.26,2.6925824036,2.68,0.26,2.6925824036
2021-03-28 12:00:00,2.22,0.31,2.2415396494,2.22,0.31,2.2415396494,2.7199999999999998,0.25,2.7314648085,2.7199999999999998,0.25,2.7314648085
2021-03-28 12:30:00,2.22,0.30000000000000004,2.2401785643,2.22,0.30000000000000004,2.2401785643,2.7199999999999998,0.25,2.7314648085,2.7199999999999998,0.25,2.7314648085
2021-03-28 13:00:00,2.25,0.30000000000000004,2.2699118926,2.25,0.30000000000000004,2.2699118926,2.76,0.25,2.7712993342,2.76,0.25,2.7712993342
2021-03-28 13:30:00,2.2800000000000002,0.28,2.2971286425,2.2800000000000002,0.28,2.2971286425,2.79,0.23,2.7994642345000003,2.79,0.23,2.7994642345000003
2021-03-28 14:00:00,2.2800000000000002,0.28,2.2971286425,2.2800000000000002,0.28,2.2971286425,2.79,0.23,2.7994642345000003,2.79,0.23,2.7994642345000003
2021-03-28 14:30:00,2.24,0.28,2.2574321695,2.24,0.28,2.2574321695,2.74,0.23,2.7496363396,2.74,0.23,2.7496363396
2021-03-28 15:00:00,2.17,0.27,2.1867327226,2.17,0.27,2.1867327226,2.66,0.21,2.6682765974000002,2.66,0.21,2.6682765974000002
2021-03-28 15:30:00,2.12,0.30000000000000004,2.1411212016,2.12,0.30000000000000004,2.1411212016,2.59,0.24,2.6010959229,2.59,0.24,2.6010959229
2021-03-28 16:00:00,2.2,0.30000000000000004,2.2203603311,2.2,0.30000000000000004,2.2203603311,2.7,0.24,2.7106456795,2.7,0.24,2.7106456795
2021-03-28 16:30:00,2.3,0.30000000000000004,2.3194827009,2.3,0.30000000000000004,2.3194827009,2.8200000000000003,0.25,2.8310598722,2.8200000000000003,0.25,2.8310598722
2021-03-28 17:00:00,2.43,0.28,2.4460784942,2.43,0.28,2.4460784942,2.98,0.24,2.9896488088,2.98,0.24,2.9896488088
2021-03-28 17:30:00,2.51,0.31,2.5290709757,2.51,0.31,2.5290709757,3.07,0.26,3.0809901006000002,3.07,0.26,3.0809901006000002
2021-03-28 18:00:00,2.49,0.28,2.5056935168,2.49,0.28,2.5056935168,3.04,0.31,3.0557650433,3.04,0.31,3.0557650433
2021-03-28 18:30:00,2.46,0.30000000000000004,2.4782251714,2.46,0.30000000000000004,2.4782251714,3.02,0.33,3.0379763001,3.02,0.33,3.0379763001
2021-03-28 19:00:00,2.44,0.27,2.454893073,2.44,0.27,2.454893073,3.0,0.30000000000000004,3.0149626863,3.0,0.30000000000000004,3.0149626863
2021-03-28 19:30:00,2.45,0.27,2.4648326515,2.45,0.27,2.4648326515,3.02,0.30000000000000004,3.0348640826,3.02,0.30000000000000004,3.0348640826
2021-03-28 20:00:00,2.41,0.27,2.4250773184,2.41,0.27,2.4250773184,2.9699999999999998,0.30000000000000004,2.9851130632,2.9699999999999998,0.30000000000000004,2.9851130632
2021-03-28 20:30:00,2.34,0.29,2.3579016095,2.34,0.29,2.3579016095,2.87,0.32,2.887784618,2.87,0.32,2.887784618
2021-03-28 21:00:00,2.23,0.26,2.2451057882,2.23,0.26,2.2451057882,2.74,0.28,2.7542694131000003,2.74,0.28,2.7542694131000003
2021-03-28 21:30:00,2.1,0.28,2.1185844331,2.1,0.28,2.1185844331,2.59,0.30000000000000004,2.6073166283,2.59,0.30000000000000004,2.6073166283
2021-03-28 22:00:00,2.03,0.30000000000000004,2.0520477577,2.03,0.30000000000000004,2.0520477577,2.49,0.31,2.5092229873000003,2.49,0.31,2.5092229873000003
2021-03-28 22:30:00,1.88,0.36,1.9141577781999999,1.88,0.36,1.9141577781999999,2.31,0.28,2.3269078194,2.31,0.28,2.3269078194
2021-03-28 23:00:00,1.75,0.31,1.7772450591000002,1.75,0.31,1.7772450591000002,2.15,0.28,2.1681558985000002,2.15,0.28,2.1681558985000002
2021-03-28 23:30:00,1.6099999999999999,0.6900000000000001,1.7516278143,1.6099999999999999,0.6900000000000001,1.7516278143,2.05,-0.13,2.0541178155,2.05,-0.13,2.0541178155
2021-03-29 00:00:00,1.52,0.8300000000000001,1.7318487232000002,1.52,0.8300000000000001,1.7318487232000002,1.97,-0.28,1.9897989848000002,1.97,-0.28,1.9897989848000002
2021-03-29 00:30:00,1.46,0.84,1.6843990026,1.46,0.84,1.6843990026,1.8900000000000001,-0.26,1.9077997799,1.8900000000000001,-0.26,1.9077997799
2021-03-29 01:00:00,1.43,0.84,1.6584631440000002,1.43,0.84,1.6584631440000002,1.85,-0.26,1.8681809334000001,1.85,-0.26,1.8681809334000001
2021-03-29 01:30:00,1.49,0.84,1.7104677723,1.49,0.84,1.7104677723,1.92,-0.25,1.9362076335,1.92,-0.25,1.9362076335
2021-03-29 02:00:00,1.53,0.84,1.7454225849,1.53,0.84,1.7454225849,1.98,-0.25,1.9957204213000002,1.98,-0.25,1.9957204213000002
2021-03-29 02:30:00,1.52,0.84,1.7366634677000001,1.52,0.84,1.7366634677000001,1.96,-0.24,1.9746392076000001,1.96,-0.24,1.9746392076000001
2021-03-29 03:00:00,1.47,0.84,1.6930741271,1.47,0.84,1.6930741271,1.9100000000000001,-0.24,1.9250194804,1.9100000000000001,-0.24,1.9250194804
2021-03-29 03:30:00,1.42,0.86,1.6601204776,1.42,0.86,1.6601204776,1.85,-0.24,1.8655026131999999,1.85,-0.24,1.8655026131999999
2021-03-29 04:00:00,1.42,0.86,1.6601204776,1.42,0.86,1.6601204776,1.83,-0.24,1.8456706098,1.83,-0.24,1.8456706098
2021-03-29 04:30:00,1.3900000000000001,0.86,1.6345335726,1.3900000000000001,0.86,1.6345335726,1.81,-0.25,1.8271836251,1.81,-0.25,1.8271836251
2021-03-29 05:00:00,1.37,0.86,1.6175598907,1.37,0.86,1.6175598907,1.79,-0.25,1.8073737854,1.79,-0.25,1.8073737854
2021-03-29 05:30:00,1.4100000000000001,0.84,1.641249524,1.4100000000000001,0.84,1.641249524,1.83,-0.25,1.8469975636,1.83,-0.25,1.8469975636
2021-03-29 06:00:00,1.47,0.8300000000000001,1.6881350657,1.47,0.8300000000000001,1.6881350657,1.9100000000000001,-0.26,1.9276151068,1.9100000000000001,-0.26,1.9276151068
2021-03-29 06:30:00,1.74,0.48,1.8049930748,1.74,0.48,1.8049930748,2.16,0.12,2.1633307653,2.16,0.12,2.1633307653
2021-03-29 07:00:00,1.96,0.32,1.985950654,1.96,0.32,1.985950654,2.4,0.25,2.4129857024,2.4,0.25,2.4129857024
2021-03-29 07:30:00,2.2,0.21,2.21,2.2,0.21,2.21,2.69,0.32,2.7089665926,2.69,0.32,2.7089665926
2021-03-29 08:00:00,2.45,0.25,2.4627220712,2.45,0.25,2.4627220712,3.02,0.27,3.0320455142,3.02,0.27,3.0320455142
2021-03-29 08:30:00,2.54,0.2,2.5478618487,2.54,0.2,2.5478618487,3.13,0.22,3.1377221037,3.13,0.22,3.1377221037
2021-03-29 09:00:00,2.56,0.19,2.5670410982,2.56,0.19,2.5670410982,3.15,0.2,3.1563428204,3.15,0.2,3.1563428204
2021-03-29 09:30:00,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306,3.34,0.17,3.3443235489,3.34,0.17,3.3443235489
2021-03-29 10:00:00,2.83,0.19,2.8363709207000003,2.83,0.19,2.8363709207000003,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2021-03-29 10:30:00,2.81,0.23,2.8193970987,2.81,0.23,2.8193970987,3.44,0.18,3.4447060833,3.44,0.18,3.4447060833
2021-03-29 11:00:00,2.81,-0.16,2.814551474,2.81,-0.16,2.814551474,3.37,0.55,3.4145863586000003,3.37,0.55,3.4145863586000003
2021-03-29 11:30:00,2.79,-0.34,2.8106404964,2.79,-0.34,2.8106404964,3.31,0.66,3.3751592555,3.31,0.66,3.3751592555
2021-03-29 12:00:00,2.77,-0.36,2.7932955447000003,2.77,-0.36,2.7932955447000003,3.29,0.63,3.3497761119,3.29,0.63,3.3497761119
2021-03-29 12:30:00,2.69,-0.32,2.7089665926,2.69,-0.32,2.7089665926,3.19,0.68,3.2616713507,3.19,0.68,3.2616713507
2021-03-29 13:00:00,2.66,-0.32,2.6791789787,2.66,-0.32,2.6791789787,3.15,0.6900000000000001,3.2246860312,3.15,0.6900000000000001,3.2246860312
2021-03-29 13:30:00,2.56,-0.31,2.5787012235,2.56,-0.31,2.5787012235,3.04,0.6900000000000001,3.1173225691,3.04,0.6900000000000001,3.1173225691
2021-03-29 14:00:00,2.48,-0.32,2.5005599373000003,2.48,-0.32,2.5005599373000003,2.94,0.6900000000000001,3.0198841037,2.94,0.6900000000000001,3.0198841037
2021-03-29 14:30:00,2.45,-0.33,2.4721245923,2.45,-0.33,2.4721245923,2.9,0.67,2.9763904314,2.9,0.67,2.9763904314
2021-03-29 15:00:00,2.36,-0.28,2.3765521244,2.36,-0.28,2.3765521244,2.7800000000000002,0.72,2.8717242207,2.7800000000000002,0.72,2.8717242207
2021-03-29 15:30:00,2.31,-0.32,2.3320591759,2.31,-0.32,2.3320591759,2.7199999999999998,0.67,2.8013032681,2.7199999999999998,0.67,2.8013032681
2021-03-29 16:00:00,2.34,0.18,2.3469128659000003,2.34,0.18,2.3469128659000003,2.85,0.23,2.8592656400000003,2.85,0.23,2.8592656400000003
2021-03-29 16:30:00,2.34,0.27,2.3555254191,2.34,0.27,2.3555254191,2.85,0.21,2.857726369,2.85,0.21,2.857726369
2021-03-29 17:00:00,2.41,0.27,2.4250773184,2.41,0.27,2.4250773184,2.96,0.21,2.9674399741,2.96,0.21,2.9674399741
2021-03-29 17:30:00,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773,2.93,0.23,2.9390134399,2.93,0.23,2.9390134399
2021-03-29 18:00:00,2.39,0.28,2.4063457773,2.39,0.28,2.4063457773,2.93,0.23,2.9390134399,2.93,0.23,2.9390134399
2021-03-29 18:30:00,2.47,0.28,2.4858197843,2.47,0.28,2.4858197843,3.03,0.23,3.0387168345,3.03,0.23,3.0387168345
2021-03-29 19:00:00,2.43,0.28,2.4460784942,2.43,0.28,2.4460784942,2.99,0.27,3.0021658848,2.99,0.27,3.0021658848
2021-03-29 19:30:00,2.43,0.26,2.443869882,2.43,0.26,2.443869882,2.99,0.27,3.0021658848,2.99,0.27,3.0021658848
2021-03-29 20:00:00,2.48,0.26,2.493591787,2.48,0.26,2.493591787,3.05,0.27,3.0619274975,3.05,0.27,3.0619274975
2021-03-29 20:30:00,2.51,0.24,2.5214479967,2.51,0.24,2.5214479967,3.09,0.27,3.1017736861,3.09,0.27,3.1017736861
2021-03-29 21:00:00,2.39,0.24,2.4020199832999998,2.39,0.24,2.4020199832999998,2.94,0.27,2.9523719278,2.94,0.27,2.9523719278
2021-03-29 21:30:00,2.27,0.27,2.2860008749,2.27,0.27,2.2860008749,2.79,0.29,2.8050311941,2.79,0.29,2.8050311941
2021-03-29 22:00:00,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683,2.65,0.30000000000000004,2.6669270706,2.65,0.30000000000000004,2.6669270706
2021-03-29 22:30:00,1.98,0.29,2.0011246838,1.98,0.29,2.0011246838,2.43,0.30000000000000004,2.4484484883,2.43,0.30000000000000004,2.4484484883
2021-03-29 23:00:00,1.8399999999999999,0.30000000000000004,1.8642961138,1.8399999999999999,0.30000000000000004,1.8642961138,2.26,0.30000000000000004,2.2798245547000002,2.26,0.30000000000000004,2.2798245547000002
2021-03-29 23:30:00,1.75,0.30000000000000004,1.7755280905,1.75,0.30000000000000004,1.7755280905,2.16,0.30000000000000004,2.1807338214,2.16,0.30000000000000004,2.1807338214
2021-03-30 00:00:00,1.6400000000000001,0.32,1.6709278859,1.6400000000000001,0.32,1.6709278859,2.02,0.32,2.0451894778,2.02,0.32,2.0451894778
2021-03-30 00:30:00,1.58,0.33,1.6140941732,1.58,0.33,1.6140941732,1.94,0.34,1.9695684807,1.94,0.34,1.9695684807
2021-03-30 01:00:00,1.55,0.33,1.5847397263,1.55,0.33,1.5847397263,1.9100000000000001,0.33,1.9382982227,1.9100000000000001,0.33,1.9382982227
2021-03-30 01:30:00,1.6099999999999999,0.32,1.6414932225999999,1.6099999999999999,0.32,1.6414932225999999,1.98,0.33,2.007311635,1.98,0.33,2.007311635
2021-03-30 02:00:00,1.6099999999999999,0.33,1.6434719347,1.6099999999999999,0.33,1.6434719347,1.98,0.33,2.007311635,1.98,0.33,2.007311635
2021-03-30 02:30:00,1.6099999999999999,0.33,1.6434719347,1.6099999999999999,0.33,1.6434719347,1.97,0.33,1.9974483723,1.97,0.33,1.9974483723
2021-03-30 03:00:00,1.55,0.32,1.5826875876000002,1.55,0.32,1.5826875876000002,1.9100000000000001,0.33,1.9382982227,1.9100000000000001,0.33,1.9382982227
2021-03-30 03:30:00,1.5,0.31,1.5316984037,1.5,0.31,1.5316984037,1.85,0.31,1.8757931656,1.85,0.31,1.8757931656
2021-03-30 04:00:00,1.47,0.31,1.5023315213,1.47,0.31,1.5023315213,1.82,0.31,1.8462123388,1.82,0.31,1.8462123388
2021-03-30 04:30:00,1.45,0.31,1.4827676824,1.45,0.31,1.4827676824,1.79,0.31,1.8166452598,1.79,0.31,1.8166452598
2021-03-30 05:00:00,1.45,0.33,1.4870776711,1.45,0.33,1.4870776711,1.79,0.33,1.8201648277,1.79,0.33,1.8201648277
2021-03-30 05:30:00,1.47,0.31,1.5023315213,1.47,0.31,1.5023315213,1.81,0.31,1.8363550855000002,1.81,0.31,1.8363550855000002
2021-03-30 06:00:00,1.55,0.31,1.5806960492000002,1.55,0.31,1.5806960492000002,1.9100000000000001,0.31,1.93499354,1.9100000000000001,0.31,1.93499354
2021-03-30 06:30:00,1.69,0.31,1.7181967291,1.69,0.31,1.7181967291,2.09,0.32,2.1143556938,2.09,0.32,2.1143556938
2021-03-30 07:00:00,1.87,0.32,1.8971821209000002,1.87,0.32,1.8971821209000002,2.3,0.34,2.3249946236,2.3,0.34,2.3249946236
2021-03-30 07:30:00,2.16,0.30000000000000004,2.1807338214,2.16,0.30000000000000004,2.1807338214,2.65,0.26,2.662724169,2.65,0.26,2.662724169
2021-03-30 08:00:00,2.46,-0.21,2.468947144,2.46,-0.21,2.468947144,2.93,0.56,2.9830353669000003,2.93,0.56,2.9830353669000003
2021-03-30 08:30:00,2.61,-0.35000000000000003,2.633362869,2.61,-0.35000000000000003,2.633362869,3.09,0.65,3.1576256903,3.09,0.65,3.1576256903
2021-03-30 09:00:00,2.65,-0.35000000000000003,2.6730132809000002,2.65,-0.35000000000000003,2.6730132809000002,3.14,0.65,3.2065713777,3.14,0.65,3.2065713777
2021-03-30 09:30:00,2.65,-0.33,2.6704681238,2.65,-0.33,2.6704681238,3.14,0.68,3.2127869522,3.14,0.68,3.2127869522
2021-03-30 10:00:00,2.69,-0.33,2.7101660466,2.69,-0.33,2.7101660466,3.18,0.66,3.2477684647,3.18,0.66,3.2477684647
2021-03-30 10:30:00,2.61,0.08,2.6112257658,2.61,0.08,2.6112257658,3.17,0.28,3.1823419049,3.17,0.28,3.1823419049
2021-03-30 11:00:00,2.59,0.2,2.5977105304,2.59,0.2,2.5977105304,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2021-03-30 11:30:00,2.52,0.2,2.5279240495,2.52,0.2,2.5279240495,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344
2021-03-30 12:00:00,2.48,0.22,2.4897389421,2.48,0.22,2.4897389421,3.04,0.17,3.0447495792,3.04,0.17,3.0447495792
2021-03-30 12:30:00,2.44,0.22,2.4498979571,2.44,0.22,2.4498979571,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766
2021-03-30 13:00:00,2.41,0.23,2.4209502267,2.41,0.23,2.4209502267,2.95,0.17,2.9548942451,2.95,0.17,2.9548942451
2021-03-30 13:30:00,2.39,0.22,2.4001041644,2.39,0.22,2.4001041644,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971
2021-03-30 14:00:00,2.2800000000000002,0.23,2.2915715132,2.2800000000000002,0.23,2.2915715132,2.8,0.17,2.8051559671,2.8,0.17,2.8051559671
2021-03-30 14:30:00,2.3,0.23,2.3114713929,2.3,0.23,2.3114713929,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998
2021-03-30 15:00:00,2.2800000000000002,0.25,2.2936651892,2.2800000000000002,0.25,2.2936651892,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505
2021-03-30 15:30:00,2.2800000000000002,0.26,2.2947766776,2.2800000000000002,0.26,2.2947766776,2.79,0.21,2.7978920637,2.79,0.21,2.7978920637
2021-03-30 16:00:00,2.31,0.26,2.3245859846,2.31,0.26,2.3245859846,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231
2021-03-30 16:30:00,2.37,0.26,2.3842189497,2.37,0.26,2.3842189497,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067
2021-03-30 17:00:00,2.37,0.26,2.3842189497,2.37,0.26,2.3842189497,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067
2021-03-30 17:30:00,2.35,0.28,2.3666220653,2.35,0.28,2.3666220653,2.88,0.23,2.8891694308,2.88,0.23,2.8891694308
2021-03-30 18:00:00,2.38,0.29,2.3976029696,2.38,0.29,2.3976029696,2.91,0.25,2.9207190895,2.91,0.25,2.9207190895
2021-03-30 18:30:00,2.38,0.32,2.4014162488,2.38,0.32,2.4014162488,2.91,0.27,2.9224989306999998,2.91,0.27,2.9224989306999998
2021-03-30 19:00:00,2.34,0.32,2.3617789905,2.34,0.32,2.3617789905,2.86,0.27,2.8727164844,2.86,0.27,2.8727164844
2021-03-30 19:30:00,2.3,0.30000000000000004,2.3194827009,2.3,0.30000000000000004,2.3194827009,2.81,0.26,2.8220028349,2.81,0.26,2.8220028349
2021-03-30 20:00:00,2.37,0.28,2.3864827676,2.37,0.28,2.3864827676,2.9,0.23,2.909106392,2.9,0.23,2.909106392
2021-03-30 20:30:00,2.38,0.29,2.3976029696,2.38,0.29,2.3976029696,2.92,0.24,2.9298464124,2.92,0.24,2.9298464124
2021-03-30 21:00:00,2.25,0.62,2.3338594645,2.25,0.62,2.3338594645,2.83,-0.16,2.8345193596,2.83,-0.16,2.8345193596
2021-03-30 21:30:00,2.13,0.6000000000000001,2.2128940327,2.13,0.6000000000000001,2.2128940327,2.68,-0.09,2.6815107682,2.68,-0.09,2.6815107682
2021-03-30 22:00:00,2.05,0.28,2.0690335908,2.05,0.28,2.0690335908,2.52,0.29,2.5366316248,2.52,0.29,2.5366316248
2021-03-30 22:30:00,1.8599999999999999,0.31,1.8856563844,1.8599999999999999,0.31,1.8856563844,2.29,0.32,2.3122499865,2.29,0.32,2.3122499865
2021-03-30 23:00:00,1.73,0.31,1.7575551200000001,1.73,0.31,1.7575551200000001,2.12,0.31,2.1425452154,2.12,0.31,2.1425452154
2021-03-30 23:30:00,1.6400000000000001,0.32,1.6709278859,1.6400000000000001,0.32,1.6709278859,2.01,0.32,2.0353132437,2.01,0.32,2.0353132437
2021-03-31 00:00:00,1.55,0.32,1.5826875876000002,1.55,0.32,1.5826875876000002,1.9,0.32,1.9267589367,1.9,0.32,1.9267589367
2021-03-31 00:30:00,1.51,0.33,1.5456390264,1.51,0.33,1.5456390264,1.8599999999999999,0.32,1.8873261508999999,1.8599999999999999,0.32,1.8873261508999999
2021-03-31 01:00:00,1.47,0.33,1.5065855435,1.47,0.33,1.5065855435,1.81,0.34,1.8416568627,1.81,0.34,1.8416568627
2021-03-31 01:30:00,1.49,0.33,1.5261061562,1.49,0.33,1.5261061562,1.8399999999999999,0.34,1.8711493794,1.8399999999999999,0.34,1.8711493794
2021-03-31 02:00:00,1.52,0.33,1.5554099138000002,1.52,0.33,1.5554099138000002,1.8599999999999999,0.34,1.890819928,1.8599999999999999,0.34,1.890819928
2021-03-31 02:30:00,1.52,0.33,1.5554099138000002,1.52,0.33,1.5554099138000002,1.8599999999999999,0.34,1.890819928,1.8599999999999999,0.34,1.890819928
2021-03-31 03:00:00,1.46,0.33,1.4968299837,1.46,0.33,1.4968299837,1.79,0.33,1.8201648277,1.79,0.33,1.8201648277
2021-03-31 03:30:00,1.43,0.33,1.4675830471,1.43,0.33,1.4675830471,1.76,0.33,1.7906702656,1.76,0.33,1.7906702656
2021-03-31 04:00:00,1.4,0.33,1.4383671298,1.4,0.33,1.4383671298,1.72,0.33,1.7513708916000001,1.72,0.33,1.7513708916000001
2021-03-31 04:30:00,1.3900000000000001,0.33,1.4286357128,1.3900000000000001,0.33,1.4286357128,1.71,0.33,1.7415510328,1.71,0.33,1.7415510328
2021-03-31 05:00:00,1.3900000000000001,0.33,1.4286357128,1.3900000000000001,0.33,1.4286357128,1.71,0.33,1.7415510328,1.71,0.33,1.7415510328
2021-03-31 05:30:00,1.3900000000000001,0.33,1.4286357128,1.3900000000000001,0.33,1.4286357128,1.72,0.33,1.7513708916000001,1.72,0.33,1.7513708916000001
2021-03-31 06:00:00,1.48,0.33,1.5163442881,1.48,0.33,1.5163442881,1.82,0.34,1.8514858898000002,1.82,0.34,1.8514858898000002
2021-03-31 06:30:00,1.67,0.33,1.7022925718000002,1.67,0.33,1.7022925718000002,2.06,0.34,2.0878697277,2.06,0.34,2.0878697277
2021-03-31 07:00:00,1.82,0.36,1.8552627846,1.82,0.36,1.8552627846,2.25,0.28,2.2673552876,2.25,0.28,2.2673552876
2021-03-31 07:30:00,2.1,0.42,2.1415881957,2.1,0.42,2.1415881957,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248
2021-03-31 08:00:00,2.31,0.26,2.3245859846,2.31,0.26,2.3245859846,2.83,0.21,2.8377808231,2.83,0.21,2.8377808231
2021-03-31 08:30:00,2.43,0.23,2.440860504,2.43,0.23,2.440860504,2.9699999999999998,0.18,2.9754495459,2.9699999999999998,0.18,2.9754495459
2021-03-31 09:00:00,2.58,0.2,2.587740327,2.58,0.2,2.587740327,3.16,0.16,3.1640480401,3.16,0.16,3.1640480401
2021-03-31 09:30:00,2.63,0.18,2.6361524994,2.63,0.18,2.6361524994,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2021-03-31 10:00:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2021-03-31 10:30:00,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977,3.3,0.15,3.3034073318,3.3,0.15,3.3034073318
2021-03-31 11:00:00,2.7,0.17,2.7053465582,2.7,0.17,2.7053465582,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2021-03-31 11:30:00,2.65,0.21,2.6583077324,2.65,0.21,2.6583077324,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2021-03-31 12:00:00,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2021-03-31 12:30:00,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167
2021-03-31 13:00:00,2.59,0.24,2.6010959229,2.59,0.24,2.6010959229,3.18,0.19,3.1856710439,3.18,0.19,3.1856710439
2021-03-31 13:30:00,2.5300000000000002,0.22,2.5395472036999998,2.5300000000000002,0.22,2.5395472036999998,3.09,0.17,3.0946728422,3.09,0.17,3.0946728422
2021-03-31 14:00:00,2.49,0.22,2.499699982,2.49,0.22,2.499699982,3.05,0.17,3.054734031,3.05,0.17,3.054734031
2021-03-31 14:30:00,2.33,0.23,2.3413244115,2.33,0.23,2.3413244115,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926
2021-03-31 15:00:00,2.33,0.23,2.3413244115,2.33,0.23,2.3413244115,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407
2021-03-31 15:30:00,2.25,0.23,2.2617250053999998,2.25,0.23,2.2617250053999998,2.76,0.17,2.765230551,2.76,0.17,2.765230551
2021-03-31 16:00:00,2.26,0.23,2.271673392,2.26,0.23,2.271673392,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036
2021-03-31 16:30:00,2.3,0.26,2.3146490015,2.3,0.26,2.3146490015,2.8200000000000003,0.2,2.8270833026,2.8200000000000003,0.2,2.8270833026
2021-03-31 17:00:00,2.36,0.24,2.3721720005,2.36,0.24,2.3721720005,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404
2021-03-31 17:30:00,2.35,0.27,2.3654597862,2.35,0.27,2.3654597862,2.88,0.22,2.8883905553,2.88,0.22,2.8883905553
2021-03-31 18:00:00,2.4,0.29,2.4174573419,2.4,0.29,2.4174573419,2.94,0.25,2.9506101064,2.94,0.25,2.9506101064
2021-03-31 18:30:00,2.42,0.31,2.4397745798,2.42,0.31,2.4397745798,2.96,0.26,2.9713969779,2.96,0.26,2.9713969779
2021-03-31 19:00:00,2.4,0.31,2.4199380157,2.4,0.31,2.4199380157,2.94,0.26,2.9514742079,2.94,0.26,2.9514742079
2021-03-31 19:30:00,2.42,0.31,2.4397745798,2.42,0.31,2.4397745798,2.96,0.26,2.9713969779,2.96,0.26,2.9713969779
2021-03-31 20:00:00,2.38,0.29,2.3976029696,2.38,0.29,2.3976029696,2.91,0.24,2.9198801345,2.91,0.24,2.9198801345
2021-03-31 20:30:00,2.38,0.29,2.3976029696,2.38,0.29,2.3976029696,2.91,0.24,2.9198801345,2.91,0.24,2.9198801345
2021-03-31 21:00:00,2.29,0.29,2.3082894099,2.29,0.29,2.3082894099,2.8,0.24,2.8102668912,2.8,0.24,2.8102668912
2021-03-31 21:30:00,2.16,0.29,2.179380646,2.16,0.29,2.179380646,2.65,0.24,2.6608457302,2.65,0.24,2.6608457302
2021-03-31 22:00:00,2.07,0.31,2.0930838493,2.07,0.31,2.0930838493,2.54,0.24,2.5513133873,2.54,0.24,2.5513133873
2021-03-31 22:30:00,1.9300000000000002,0.32,1.9563486397,1.9300000000000002,0.32,1.9563486397,2.36,0.26,2.3742788379,2.36,0.26,2.3742788379
2021-03-31 23:00:00,1.8,0.32,1.8282231811,1.8,0.32,1.8282231811,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599
2021-03-31 23:30:00,1.69,0.32,1.7200290695,1.69,0.32,1.7200290695,2.07,0.25,2.085041966,2.07,0.25,2.085041966
2021-04-01 00:00:00,1.6,0.32,1.6316862443,1.6,0.32,1.6316862443,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
